Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-01 13:30:00,1.2105000000000001,0.147,1.2193929842,0.1505,-0.033,0.1540754685,1.06,0.18,1.0751744045,1.1705,0.107,1.1753804703,0.1505,-0.033,0.1540754685,1.02,0.14,1.0295630141
2020-12-01 14:00:00,1.198,0.154,1.2078576075,0.148,-0.026000000000000002,0.15026643010000001,1.05,0.18,1.0653168543,1.148,0.114,1.153646393,0.148,-0.026000000000000002,0.15026643010000001,1.0,0.14,1.0097524449
2020-12-01 14:30:00,1.195,0.14250000000000002,1.2034663477,0.135,-0.0375,0.1401115627,1.06,0.18,1.0751744045,1.145,0.10250000000000001,1.1495787272,0.135,-0.0375,0.1401115627,1.01,0.14,1.019656805
2020-12-01 15:00:00,1.204,0.14550000000000002,1.212759766,0.124,-0.0345,0.1287099452,1.08,0.18,1.0948972555,1.164,0.10550000000000001,1.1687712565,0.124,-0.0345,0.1287099452,1.04,0.14,1.0493807698
2020-12-01 15:30:00,1.205,0.1535,1.2147375231,0.125,-0.026500000000000003,0.12777812800000002,1.08,0.18,1.0948972555,1.165,0.1135,1.1705158051,0.125,-0.026500000000000003,0.12777812800000002,1.04,0.14,1.0493807698
2020-12-01 16:00:00,1.2565,0.152,1.2656604007,0.14650000000000002,-0.028,0.14915176830000001,1.11,0.18,1.1244998888,1.2165,0.112,1.2216448952,0.14650000000000002,-0.028,0.14915176830000001,1.07,0.14,1.0791200119
2020-12-01 16:30:00,1.373,0.171,1.3836076033,0.123,-0.029,0.1263724654,1.25,0.2,1.2658988901,1.333,0.121,1.3384804817,0.123,-0.029,0.1263724654,1.21,0.15,1.2192620719
2020-12-01 17:00:00,1.537,0.28700000000000003,1.5635657965,0.157,-0.033,0.1604306704,1.38,0.32,1.4166156854,1.477,0.047,1.4777476104,0.157,-0.033,0.1604306704,1.32,0.08,1.3224220204
2020-12-01 17:30:00,1.665,0.20600000000000002,1.6776951451,0.155,-0.034,0.15868522300000001,1.51,0.24,1.5289538907,1.615,0.156,1.622516872,0.155,-0.034,0.15868522300000001,1.46,0.19,1.4723111084
2020-12-01 18:00:00,1.6844999999999999,0.1965,1.6959223154,0.17450000000000002,-0.0335,0.17768652170000002,1.51,0.23,1.5274161188000002,1.6345,0.1565,1.6419751825,0.17450000000000002,-0.0335,0.17768652170000002,1.46,0.19,1.4723111084
2020-12-01 18:30:00,1.6764999999999999,0.1935,1.6876298469000002,0.1865,-0.036500000000000005,0.1900381541,1.49,0.23,1.5076471736000001,1.6265,0.14350000000000002,1.6328179629,0.1865,-0.036500000000000005,0.1900381541,1.44,0.18,1.4512063947
2020-12-01 19:00:00,1.6195,0.188,1.6303754936,0.17950000000000002,-0.032,0.1823300579,1.44,0.22,1.4567086188,1.5695000000000001,0.138,1.5755552196,0.17950000000000002,-0.032,0.1823300579,1.3900000000000001,0.17,1.4003570973000001
2020-12-01 19:30:00,1.541,0.17400000000000002,1.5507923781000001,0.181,-0.036000000000000004,0.1845453874,1.3599999999999999,0.21,1.3761177275,1.491,0.134,1.497009352,0.181,-0.036000000000000004,0.1845453874,1.31,0.17,1.3209844814
2020-12-01 20:00:00,1.4635,0.177,1.4741645939,0.1635,-0.033,0.1667970323,1.3,0.21,1.3168523076,1.4235,0.137,1.4300773580000001,0.1635,-0.033,0.1667970323,1.26,0.17,1.2714165328
2020-12-01 20:30:00,1.4235,0.1655,1.4330884481,0.1635,-0.0345,0.1671002693,1.26,0.2,1.2757742747,1.3735,0.1155,1.3783477428,0.1635,-0.0345,0.1671002693,1.21,0.15,1.2192620719
2020-12-01 21:00:00,1.3715,0.1655,1.38144942,0.1615,-0.0345,0.1651438767,1.21,0.2,1.2264175472,1.3315000000000001,0.1155,1.3365000935,0.1615,-0.0345,0.1651438767,1.17,0.15,1.1795761951000001
2020-12-01 21:30:00,1.3275000000000001,0.426,1.3941779836000001,0.17750000000000002,-0.034,0.1807270041,1.15,0.46,1.2385879056,1.2475,-0.164,1.2582337819,0.17750000000000002,-0.034,0.1807270041,1.07,-0.13,1.0778682665
2020-12-01 22:00:00,1.2295,0.326,1.2719851611,0.17950000000000002,-0.034,0.1826916802,1.05,0.36,1.11,1.1595,-0.094,1.163304023,0.17950000000000002,-0.034,0.1826916802,0.98,-0.06,0.9818350167000001
2020-12-01 22:30:00,1.1445,0.255,1.1725635377,0.1845,-0.035,0.1877904417,0.96,0.29,1.0028459503,1.0945,-0.035,1.0950594733,0.1845,-0.035,0.1877904417,0.91,0.0,0.91
2020-12-01 23:00:00,1.061,0.558,1.1987848014,0.171,-0.032,0.1739683879,0.89,0.59,1.0678014797,0.961,-0.352,1.023437834,0.171,-0.032,0.1739683879,0.79,-0.32,0.8523496935
2020-12-01 23:30:00,0.9540000000000001,0.3295,1.0092998811,0.17400000000000002,-0.030500000000000003,0.1766529083,0.78,0.36,0.8590692638,0.894,-0.1505,0.9065794229,0.17400000000000002,-0.030500000000000003,0.1766529083,0.72,-0.12,0.7299315036
2020-12-02 00:00:00,0.8995000000000001,0.101,0.9051526114,0.17950000000000002,-0.029,0.1818275282,0.72,0.13,0.731641989,0.8695,0.061,0.8716371091,0.17950000000000002,-0.029,0.1818275282,0.6900000000000001,0.09,0.6958448103
2020-12-02 00:30:00,1.012,0.098,1.0167339868,0.182,-0.032,0.1847917747,0.8300000000000001,0.13,0.8401190392000001,0.972,0.058,0.973728915,0.182,-0.032,0.1847917747,0.79,0.09,0.7951100553
2020-12-02 01:00:00,1.236,0.372,1.2907672137000001,0.166,-0.028,0.1683448841,1.07,0.4,1.1423221962,1.156,-0.198,1.1728341741000001,0.166,-0.028,0.1683448841,0.99,-0.17,1.0044899203
2020-12-02 01:30:00,1.2795,0.523,1.3822623666,0.1595,-0.027,0.1617691256,1.12,0.55,1.2477579894,1.1895,-0.34700000000000003,1.2390800015,0.1595,-0.027,0.1617691256,1.03,-0.32,1.07856386
2020-12-02 02:00:00,1.258,0.527,1.3639255845,0.158,-0.023,0.15966527490000001,1.1,0.55,1.2298373876,1.158,-0.343,1.2077305163,0.158,-0.023,0.15966527490000001,1.0,-0.32,1.0499523799
2020-12-02 02:30:00,1.2185,0.53,1.3287747175,0.1585,-0.02,0.1597568465,1.06,0.55,1.1941942891,1.1285,-0.34,1.1786060623,0.1585,-0.02,0.1597568465,0.97,-0.32,1.0214205794
2020-12-02 03:00:00,1.207,0.535,1.3202552783,0.157,-0.025,0.1589779859,1.05,0.56,1.19,1.117,-0.34500000000000003,1.1690654387000001,0.157,-0.025,0.1589779859,0.96,-0.32,1.0119288513
2020-12-02 03:30:00,1.167,0.531,1.2821271388,0.157,-0.029,0.15965587990000002,1.01,0.56,1.1548592988,1.077,-0.34900000000000003,1.1321351509,0.157,-0.029,0.15965587990000002,0.92,-0.32,0.9740636530000001
2020-12-02 04:00:00,1.126,0.5345,1.2464213774,0.156,-0.025500000000000002,0.1580703957,0.97,0.56,1.120044642,1.036,-0.35550000000000004,1.0952973341,0.156,-0.025500000000000002,0.1580703957,0.88,-0.33,0.939840412
2020-12-02 04:30:00,1.073,0.5265000000000001,1.1952118013,0.153,-0.0235,0.1547942182,0.92,0.55,1.0718675291,0.983,-0.35350000000000004,1.0446297191,0.153,-0.0235,0.1547942182,0.8300000000000001,-0.33,0.8931965069000001
2020-12-02 05:00:00,1.051,0.535,1.1793328623,0.151,-0.025,0.1530555455,0.9,0.56,1.06,0.961,-0.355,1.0244735233,0.151,-0.025,0.1530555455,0.81,-0.33,0.8746427842000001
2020-12-02 05:30:00,1.025,0.524,1.1511737488,0.155,-0.026000000000000002,0.15716551780000002,0.87,0.55,1.0292715871,0.9450000000000001,-0.356,1.0098321643,0.155,-0.026000000000000002,0.15716551780000002,0.79,-0.33,0.8561541917000001
2020-12-02 06:00:00,1.0525,0.5265000000000001,1.1768425978,0.1325,-0.0235,0.1345678268,0.92,0.55,1.0718675291,0.9625,-0.35350000000000004,1.0253626188,0.1325,-0.0235,0.1345678268,0.8300000000000001,-0.33,0.8931965069000001
2020-12-02 06:30:00,1.0975,0.1935,1.1144274315,0.1275,-0.026500000000000003,0.1302248056,0.97,0.22,0.9946356117,1.0475,0.0135,1.0475869892,0.1275,-0.026500000000000003,0.1302248056,0.92,0.04,0.9208691547000001
2020-12-02 07:00:00,1.156,0.14750000000000002,1.1653721509000001,0.126,-0.022500000000000003,0.1279931639,1.03,0.17,1.0439348639,1.106,0.0975,1.1102892641,0.126,-0.022500000000000003,0.1279931639,0.98,0.12,0.9873196038000001
2020-12-02 07:30:00,1.278,0.516,1.3782380056,0.128,-0.024,0.1302305648,1.15,0.54,1.2704723531,1.188,-0.244,1.2127984169000001,0.128,-0.024,0.1302305648,1.06,-0.22,1.0825894882
2020-12-02 08:00:00,1.3175,0.606,1.4501869707,0.1375,-0.024,0.1395788308,1.18,0.63,1.3376471882,1.2175,-0.28400000000000003,1.2501848863,0.1375,-0.024,0.1395788308,1.08,-0.26,1.1108555262
2020-12-02 08:30:00,1.323,0.215,1.3403559229,0.14300000000000002,-0.025,0.1451688672,1.18,0.24,1.2041594579,1.2730000000000001,0.135,1.2801382738,0.14300000000000002,-0.025,0.1451688672,1.13,0.16,1.1412712211
2020-12-02 09:00:00,1.3014999999999999,0.187,1.3148654874,0.14150000000000001,-0.023,0.1433570717,1.16,0.21,1.1788553771,1.2615,0.147,1.2700359247,0.14150000000000001,-0.023,0.1433570717,1.12,0.17,1.1328283189
2020-12-02 09:30:00,1.295,0.183,1.3078662011,0.135,-0.027,0.1376735269,1.16,0.21,1.1788553771,1.255,0.14300000000000002,1.2631207385,0.135,-0.027,0.1376735269,1.12,0.17,1.1328283189
2020-12-02 10:00:00,1.2875,0.187,1.3010093196999999,0.1275,-0.023,0.1295579021,1.16,0.21,1.1788553771,1.2475,0.147,1.256131064,0.1275,-0.023,0.1295579021,1.12,0.17,1.1328283189
2020-12-02 10:30:00,1.262,0.17,1.2733986022,0.182,-0.04,0.18634376830000002,1.08,0.21,1.1002272493,1.212,0.12,1.2179261061,0.182,-0.04,0.18634376830000002,1.03,0.16,1.0423531072
2020-12-02 11:00:00,1.241,0.17850000000000002,1.25377161,0.281,-0.0815,0.2925803308,0.96,0.26,0.9945853407,1.201,0.1385,1.2089595734,0.281,-0.0815,0.2925803308,0.92,0.22,0.9459386872000001
2020-12-02 11:30:00,1.28,0.47150000000000003,1.3640792682,0.24,-0.0685,0.2495841541,1.04,0.54,1.171836166,1.2,-0.17850000000000002,1.2132033012,0.24,-0.0685,0.2495841541,0.96,-0.11,0.9662815325
2020-12-02 12:00:00,1.329,0.5785,1.449449292,0.189,-0.1015,0.2145303009,1.1400000000000001,0.68,1.3274034805000001,1.239,-0.3115,1.277557533,0.189,-0.1015,0.2145303009,1.05,-0.21,1.0707940979
2020-12-02 12:30:00,1.295,0.5765,1.4175250439,0.185,-0.07350000000000001,0.1990659438,1.11,0.65,1.2863125592,1.205,-0.3035,1.2426331921,0.185,-0.07350000000000001,0.1990659438,1.02,-0.23,1.0456098699
2020-12-02 13:00:00,1.3065,0.5875,1.4325147469,0.2165,-0.0425,0.22063204660000002,1.09,0.63,1.2589678312,1.2065000000000001,-0.3025,1.2438442427,0.2165,-0.0425,0.22063204660000002,0.99,-0.26,1.0235721763
2020-12-02 13:30:00,1.2895,0.5805,1.414139491,0.2295,-0.0495,0.2347775543,1.06,0.63,1.2330855607,1.1995,-0.3095,1.2387858976000001,0.2295,-0.0495,0.2347775543,0.97,-0.26,1.0042410069
2020-12-02 14:00:00,1.2205,0.5715,1.3476767046,0.1605,-0.0585,0.1708288617,1.06,0.63,1.2330855607,1.1305,-0.3185,1.1745094721,0.1605,-0.0585,0.1708288617,0.97,-0.26,1.0042410069
2020-12-02 14:30:00,1.236,0.582,1.3661698284,0.146,-0.048,0.15368799560000002,1.09,0.63,1.2589678312,1.1360000000000001,-0.308,1.177013169,0.146,-0.048,0.15368799560000002,0.99,-0.26,1.0235721763
2020-12-02 15:00:00,1.259,0.595,1.3925178634,0.169,-0.055,0.1777245059,1.09,0.65,1.2690941651,1.159,-0.315,1.2010437128,0.169,-0.055,0.1777245059,0.99,-0.26,1.0235721763
2020-12-02 15:30:00,1.251,0.578,1.3780729299,0.151,-0.032,0.15435349040000002,1.1,0.61,1.2578155668,1.161,-0.302,1.1996353613,0.151,-0.032,0.15435349040000002,1.01,-0.27,1.0454664031
2020-12-02 16:00:00,1.2555,0.5265000000000001,1.3614266414,0.17550000000000002,-0.0335,0.1786686878,1.08,0.56,1.2165525061,1.1655,-0.2535,1.1927499738,0.17550000000000002,-0.0335,0.1786686878,0.99,-0.22,1.0141498903
2020-12-02 16:30:00,1.357,0.166,1.3671155767,0.20700000000000002,-0.034,0.2097736876,1.15,0.2,1.167261753,1.317,0.126,1.3230136054,0.20700000000000002,-0.034,0.2097736876,1.11,0.16,1.1214722466
2020-12-02 17:00:00,1.508,0.2695,1.5318923755,0.188,-0.030500000000000003,0.1904580006,1.32,0.30000000000000004,1.3536617007,1.458,0.0695,1.4596555244,0.188,-0.030500000000000003,0.1904580006,1.27,0.1,1.2739309243
2020-12-02 17:30:00,1.6385,0.20600000000000002,1.6513988767,0.20850000000000002,-0.044,0.21309211620000001,1.43,0.25,1.4516886719,1.5985,0.166,1.6070962168,0.20850000000000002,-0.044,0.21309211620000001,1.3900000000000001,0.21,1.4057738083
2020-12-02 18:00:00,1.7005,0.20450000000000002,1.7127523172,0.2005,-0.0455,0.2055979085,1.5,0.25,1.5206906326,1.6505,0.1645,1.6586773345,0.2005,-0.0455,0.2055979085,1.45,0.21,1.4651279808
2020-12-02 18:30:00,1.678,0.2015,1.6900551027000001,0.198,-0.0385,0.20170832900000002,1.48,0.24,1.4993331851,1.6280000000000001,0.1515,1.6350340211,0.198,-0.0385,0.20170832900000002,1.43,0.19,1.4425671561
2020-12-02 19:00:00,1.6055000000000001,0.1995,1.6178474897,0.20550000000000002,-0.0405,0.2094528587,1.4,0.24,1.4204224724,1.5554999999999999,0.1495,1.562667751,0.20550000000000002,-0.0405,0.2094528587,1.35,0.19,1.3633048082
2020-12-02 19:30:00,1.5235,0.18,1.5340965582,0.21350000000000002,-0.04,0.2172147555,1.31,0.22,1.3283448347,1.4735,0.13,1.4792235294,0.21350000000000002,-0.04,0.2172147555,1.26,0.17,1.2714165328
2020-12-02 20:00:00,1.4945,0.1855,1.5059682932,0.2545,-0.0545,0.2602700521,1.24,0.24,1.2630122723000001,1.4445000000000001,0.1355,1.4508413077,0.2545,-0.0545,0.2602700521,1.19,0.19,1.2050726119
2020-12-02 20:30:00,1.428,0.243,1.4485278734,0.248,-0.047,0.2524143419,1.18,0.29,1.2151131635,1.3679999999999999,0.043000000000000003,1.3686756372,0.248,-0.047,0.2524143419,1.12,0.09,1.1236102527
2020-12-02 21:00:00,1.3625,0.154,1.3711754993,0.2525,-0.046,0.256655898,1.11,0.2,1.1278741064,1.3225,0.114,1.327404328,0.2525,-0.046,0.256655898,1.07,0.16,1.081896483
2020-12-02 21:30:00,1.2855,0.136,1.2926740695,0.24550000000000002,-0.054,0.251368753,1.04,0.19,1.0572133181,1.2355,0.096,1.2392240516,0.24550000000000002,-0.054,0.251368753,0.99,0.15,1.0012991561
2020-12-02 22:00:00,1.1955,0.1265,1.2021740723,0.2155,-0.043500000000000004,0.2198465374,0.98,0.17,0.9946356117,1.1455,0.08650000000000001,1.1487612893999999,0.2155,-0.043500000000000004,0.2198465374,0.93,0.13,0.9390420651
2020-12-02 22:30:00,1.1255,0.2025,1.1435718167,0.2255,-0.0475,0.2304484758,0.9,0.25,0.9340770846,1.0755,0.0125,1.0755726382,0.2255,-0.0475,0.2304484758,0.85,0.06,0.8521150157
2020-12-02 23:00:00,1.062,0.559,1.200135409,0.222,-0.041,0.2257542912,0.84,0.6000000000000001,1.032279032,0.972,-0.341,1.0300800940000001,0.222,-0.041,0.2257542912,0.75,-0.30000000000000004,0.8077747211
2020-12-02 23:30:00,0.9355,0.2295,0.963239586,0.23550000000000001,-0.0405,0.2389571091,0.7000000000000001,0.27,0.7502666193,0.8855000000000001,-0.0405,0.8864256878000001,0.23550000000000001,-0.0405,0.2389571091,0.65,0.0,0.65
2020-12-03 00:00:00,0.893,0.1095,0.8996884183,0.233,-0.0405,0.2364936574,0.66,0.15,0.6768308504,0.853,0.0695,0.8558266472,0.233,-0.0405,0.2364936574,0.62,0.11,0.6296824597
2020-12-03 00:30:00,1.0255,0.215,1.0477954237,0.2555,-0.045,0.25943255390000003,0.77,0.26,0.8127115109,0.9755,-0.035,0.9761276812,0.2555,-0.045,0.25943255390000003,0.72,0.01,0.7200694411
2020-12-03 01:00:00,1.227,0.125,1.2333507206,0.297,-0.055,0.3020496648,0.93,0.18,0.9472592042,1.187,0.085,1.1900394951,0.297,-0.055,0.3020496648,0.89,0.14,0.9009439494
2020-12-03 01:30:00,1.297,0.1355,1.3040587602,0.307,-0.0645,0.31370248640000004,0.99,0.2,1.01,1.2570000000000001,0.0955,1.2606225644,0.307,-0.0645,0.31370248640000004,0.9500000000000001,0.16,0.9633794683
2020-12-03 02:00:00,1.258,0.14,1.2657661711000001,0.258,-0.06,0.2648848807,1.0,0.2,1.0198039027,1.218,0.1,1.2220981957000001,0.258,-0.06,0.2648848807,0.96,0.16,0.9732420048
2020-12-03 02:30:00,1.2075,0.1295,1.2144243492,0.2175,-0.0405,0.221238559,0.99,0.17,1.0044899203,1.1675,0.08950000000000001,1.1709254887,0.2175,-0.0405,0.221238559,0.9500000000000001,0.13,0.9588534820000001
2020-12-03 03:00:00,1.1755,0.1275,1.1823943927,0.2255,-0.0425,0.2294700416,0.9500000000000001,0.17,0.9650906693,1.1355,0.08750000000000001,1.1388663223,0.2255,-0.0425,0.2294700416,0.91,0.13,0.9192388155000001
2020-12-03 03:30:00,1.1265,0.12,1.1328734484,0.2265,-0.04,0.23000489130000001,0.9,0.16,0.9141115906,1.0865,0.08,1.0894412559,0.2265,-0.04,0.23000489130000001,0.86,0.12,0.8683317338000001
2020-12-03 04:00:00,1.0895,0.122,1.096309377,0.1995,-0.038,0.20308680410000002,0.89,0.16,0.9042676595,1.0495,0.082,1.0526985561,0.1995,-0.038,0.20308680410000002,0.85,0.12,0.8584287973
2020-12-03 04:30:00,1.053,0.123,1.060159422,0.203,-0.037,0.2063443723,0.85,0.16,0.8649277426,1.013,0.083,1.0163946084,0.203,-0.037,0.2063443723,0.81,0.12,0.8188406438
2020-12-03 05:00:00,1.0325,0.132,1.0409035738,0.1825,-0.028,0.1846354516,0.85,0.16,0.8649277426,0.9925,0.092,0.9967548595000001,0.1825,-0.028,0.1846354516,0.81,0.12,0.8188406438
2020-12-03 05:30:00,1.019,0.133,1.0276429341,0.169,-0.027,0.1711432149,0.85,0.16,0.8649277426,0.979,0.093,0.9834073418,0.169,-0.027,0.1711432149,0.81,0.12,0.8188406438
2020-12-03 06:00:00,1.006,0.127,1.0139847139,0.176,-0.033,0.1790670266,0.8300000000000001,0.16,0.8452810184,0.966,0.08700000000000001,0.9699097896000001,0.176,-0.033,0.1790670266,0.79,0.12,0.79906195
2020-12-03 06:30:00,1.098,0.129,1.1055518984,0.168,-0.031,0.17083617880000002,0.93,0.16,0.9436630755000001,1.058,0.089,1.0617367847,0.168,-0.031,0.17083617880000002,0.89,0.12,0.8980534505000001
2020-12-03 07:00:00,1.1665,0.153,1.1764910752,0.1965,-0.027,0.19834628810000002,0.97,0.18,0.9865596789000001,1.1265,0.113,1.1321533686,0.1965,-0.027,0.19834628810000002,0.93,0.14,0.9404786016000001
2020-12-03 07:30:00,1.2265,0.1935,1.2416700447,0.20650000000000002,-0.026500000000000003,0.20819341970000002,1.02,0.22,1.0434557969,1.1865,0.10350000000000001,1.1910056675,0.20650000000000002,-0.026500000000000003,0.20819341970000002,0.98,0.13,0.9885848471
2020-12-03 08:00:00,1.2974999999999999,0.611,1.4341643037,0.1875,-0.039,0.1915130544,1.11,0.65,1.2863125592,1.1975,-0.289,1.2318795599,0.1875,-0.039,0.1915130544,1.01,-0.25,1.0404806582
2020-12-03 08:30:00,1.307,0.6075,1.4412859709,0.157,-0.0325,0.1603285689,1.15,0.64,1.3160927019,1.217,-0.28250000000000003,1.2493579351,0.157,-0.0325,0.1603285689,1.06,-0.25,1.0890821824
2020-12-03 09:00:00,1.29,0.587,1.4172752026,0.15,-0.033,0.1535871088,1.1400000000000001,0.62,1.2976902558,1.19,-0.313,1.2304751115,0.15,-0.033,0.1535871088,1.04,-0.28,1.0770329614
2020-12-03 09:30:00,1.2805,0.5585,1.3969976736,0.1405,-0.0415,0.1465008532,1.1400000000000001,0.6000000000000001,1.2882546332,1.1805,-0.3415,1.2289029661,0.1405,-0.0415,0.1465008532,1.04,-0.30000000000000004,1.0824047302
2020-12-03 10:00:00,1.2965,0.548,1.4075568372,0.1565,-0.052000000000000005,0.1649128558,1.1400000000000001,0.6000000000000001,1.2882546332,1.1965,-0.352,1.2472033715,0.1565,-0.052000000000000005,0.1649128558,1.04,-0.30000000000000004,1.0824047302
2020-12-03 10:30:00,1.268,0.5535,1.3835411992,0.168,-0.036500000000000005,0.1719193125,1.1,0.59,1.2482387592,1.168,-0.34650000000000003,1.2183128703000001,0.168,-0.036500000000000005,0.1719193125,1.0,-0.31,1.0469479452
2020-12-03 11:00:00,1.2655,0.5545,1.381651367,0.20550000000000002,-0.035500000000000004,0.2085437604,1.06,0.59,1.2131364309000001,1.1655,-0.34550000000000003,1.2156317288,0.20550000000000002,-0.035500000000000004,0.2085437604,0.96,-0.31,1.0088111815
2020-12-03 11:30:00,1.2469999999999999,0.5425,1.3598953085,0.20700000000000002,-0.0375,0.2103693181,1.04,0.58,1.1907980517,1.147,-0.34750000000000003,1.1984845639,0.20700000000000002,-0.0375,0.2103693181,0.9400000000000001,-0.31,0.9897979592
2020-12-03 12:00:00,1.2810000000000001,0.536,1.3886169378,0.171,-0.044,0.1765700994,1.11,0.58,1.2523977004,1.181,-0.354,1.2329140278,0.171,-0.044,0.1765700994,1.01,-0.31,1.0565036678
2020-12-03 12:30:00,1.2985,0.544,1.4078488023,0.17850000000000002,-0.036000000000000004,0.1820940691,1.12,0.58,1.261269202,1.2085,-0.34600000000000003,1.2570553886,0.17850000000000002,-0.036000000000000004,0.1820940691,1.03,-0.31,1.0756393448
2020-12-03 13:00:00,1.307,0.5335,1.4116909187,0.187,-0.036500000000000005,0.1905288692,1.12,0.5700000000000001,1.2567020331,1.217,-0.34650000000000003,1.2653660538,0.187,-0.036500000000000005,0.1905288692,1.03,-0.31,1.0756393448
2020-12-03 13:30:00,1.2850000000000001,0.554,1.3993359139,0.17500000000000002,-0.036000000000000004,0.17866449,1.11,0.59,1.2570600621999999,1.195,-0.336,1.2413383906,0.17500000000000002,-0.036000000000000004,0.17866449,1.02,-0.30000000000000004,1.0632027088
2020-12-03 14:00:00,1.271,0.559,1.388496309,0.191,-0.031,0.193499354,1.08,0.59,1.2306502346000001,1.181,-0.341,1.2292444834,0.191,-0.031,0.193499354,0.99,-0.31,1.0374005976
2020-12-03 14:30:00,1.314,0.5575,1.4273760015999999,0.164,-0.0425,0.169417384,1.15,0.6000000000000001,1.2971121771,1.214,-0.3325,1.2587105505,0.164,-0.0425,0.169417384,1.05,-0.29,1.0893117093
2020-12-03 15:00:00,1.313,0.5645,1.4292058109,0.153,-0.035500000000000004,0.1570644772,1.16,0.6000000000000001,1.3059862174,1.223,-0.3255,1.2655746718,0.153,-0.035500000000000004,0.1570644772,1.07,-0.29,1.1086027242
2020-12-03 15:30:00,1.375,0.5785,1.4917396723,0.155,-0.0415,0.1604594964,1.22,0.62,1.3685028316,1.2850000000000001,-0.3115,1.3222167939,0.155,-0.0415,0.1604594964,1.13,-0.27,1.1618089344
2020-12-03 16:00:00,1.3955,0.5755,1.5095100198,0.1555,-0.044500000000000005,0.1617420786,1.24,0.62,1.386362146,1.3054999999999999,-0.3145,1.3428479065,0.1555,-0.044500000000000005,0.1617420786,1.15,-0.27,1.1812705025
2020-12-03 16:30:00,1.5110000000000001,0.59,1.6221038808000001,0.181,-0.04,0.18536720310000002,1.33,0.63,1.4716657229,1.411,-0.29,1.4404933183,0.181,-0.04,0.18536720310000002,1.23,-0.25,1.2551493935
2020-12-03 17:00:00,1.6520000000000001,0.331,1.6848338197000001,0.202,-0.039,0.2057304061,1.45,0.37,1.4964624954,1.5819999999999999,-0.009000000000000001,1.5820256003000002,0.202,-0.039,0.2057304061,1.38,0.03,1.3803260484
2020-12-03 17:30:00,1.71,0.24250000000000002,1.7271092177,0.19,-0.0375,0.19366530410000002,1.52,0.28,1.5455743269000002,1.65,0.10250000000000001,1.6531806465,0.19,-0.0375,0.19366530410000002,1.46,0.14,1.4666969694
2020-12-03 18:00:00,1.7465000000000002,0.625,1.8549628702,0.20650000000000002,-0.035,0.2094451002,1.54,0.66,1.6754700833,1.6465,-0.275,1.6693074163000001,0.20650000000000002,-0.035,0.2094451002,1.44,-0.24,1.4598630073
2020-12-03 18:30:00,1.7545000000000002,0.6235,1.8619942266,0.1945,-0.036500000000000005,0.1978951743,1.56,0.66,1.6938713056,1.6445,-0.2665,1.6659539309,0.1945,-0.036500000000000005,0.1978951743,1.45,-0.23,1.4681280598
2020-12-03 19:00:00,1.654,0.24350000000000002,1.6718278171,0.20400000000000001,-0.036500000000000005,0.20723959560000002,1.45,0.28,1.476787053,1.604,0.0935,1.6067228292,0.20400000000000001,-0.036500000000000005,0.20723959560000002,1.4,0.13,1.4060227593999999
2020-12-03 19:30:00,1.5975000000000001,0.195,1.6093574028000002,0.1975,-0.035,0.2005772918,1.4,0.23,1.4187670704,1.5474999999999999,0.145,1.5542783695,0.1975,-0.035,0.2005772918,1.35,0.18,1.3619471355
2020-12-03 20:00:00,1.541,0.187,1.5523047381000001,0.191,-0.033,0.1938298223,1.35,0.22,1.3678084661,1.491,0.137,1.4972808687999999,0.191,-0.033,0.1938298223,1.3,0.17,1.3110682667
2020-12-03 20:30:00,1.4809999999999999,0.5565,1.5821040579,0.211,-0.0335,0.2136428094,1.27,0.59,1.4003570973000001,1.381,-0.2735,1.4078221656,0.211,-0.0335,0.2136428094,1.17,-0.24,1.1943617542
2020-12-03 21:00:00,1.3965,0.5740000000000001,1.5098636528,0.2165,-0.036000000000000004,0.21947266340000002,1.18,0.61,1.3283448347,1.2965,-0.316,1.3344542892,0.2165,-0.036000000000000004,0.21947266340000002,1.08,-0.28,1.1157060545
2020-12-03 21:30:00,1.2895,0.188,1.303132476,0.1895,-0.032,0.1921828556,1.1,0.22,1.121784293,1.2395,0.058,1.2408562568,0.1895,-0.032,0.1921828556,1.05,0.09,1.0538500842
2020-12-03 22:00:00,1.26,0.5585,1.3782315662,0.2,-0.0315,0.2024654291,1.06,0.59,1.2131364309000001,1.16,-0.3415,1.2092238213,0.2,-0.0315,0.2024654291,0.96,-0.31,1.0088111815
2020-12-03 22:30:00,1.169,0.552,1.2927741489,0.179,-0.038,0.1829890707,0.99,0.59,1.1524755963,1.079,-0.34800000000000003,1.1337305676,0.179,-0.038,0.1829890707,0.9,-0.31,0.9518928511
2020-12-03 23:00:00,1.076,0.5545,1.2104735644,0.186,-0.035500000000000004,0.18935746620000002,0.89,0.59,1.0678014797,0.986,-0.34550000000000003,1.0447804793,0.186,-0.035500000000000004,0.18935746620000002,0.8,-0.31,0.8579627032
2020-12-03 23:30:00,0.983,0.542,1.1225208239,0.183,-0.028,0.1851296843,0.8,0.5700000000000001,0.9822932352,0.903,-0.34800000000000003,0.9677360177000001,0.183,-0.028,0.1851296843,0.72,-0.32,0.7879086241000001
2020-12-04 00:00:00,0.98,0.547,1.1223230373,0.2,-0.033,0.20270421800000002,0.78,0.58,0.9720082304000001,0.89,-0.353,0.9574492154,0.2,-0.033,0.20270421800000002,0.6900000000000001,-0.32,0.7605918748
2020-12-04 00:30:00,1.1035,0.541,1.2289805735,0.20350000000000001,-0.039,0.2072034025,0.9,0.58,1.0707007051,1.0135,-0.34900000000000003,1.0719063625,0.20350000000000001,-0.039,0.2072034025,0.81,-0.31,0.8672946443
2020-12-04 01:00:00,1.28,0.1845,1.2932286147,0.22,-0.035500000000000004,0.22284579870000001,1.06,0.22,1.0825894882,1.23,0.0245,1.2302439799,0.22,-0.035500000000000004,0.22284579870000001,1.01,0.06,1.0117806086
2020-12-04 01:30:00,1.3485,0.14250000000000002,1.3560082964,0.2185,-0.0375,0.2216946098,1.13,0.18,1.1442464769,1.3085,0.10250000000000001,1.3125084762,0.2185,-0.0375,0.2216946098,1.09,0.14,1.0989540482
2020-12-04 02:00:00,1.315,0.393,1.3724700361,0.23500000000000001,-0.047,0.2396539171,1.08,0.44,1.166190379,1.245,-0.187,1.2589654483000001,0.23500000000000001,-0.047,0.2396539171,1.01,-0.14,1.019656805
2020-12-04 02:30:00,1.2625,0.533,1.3703996680000001,0.2725,-0.057,0.2783976473,0.99,0.59,1.1524755963,1.1725,-0.337,1.2199693644,0.2725,-0.057,0.2783976473,0.9,-0.28,0.9425497334
2020-12-04 03:00:00,1.2730000000000001,0.543,1.3839718205,0.323,-0.067,0.3298757342,0.9500000000000001,0.61,1.1289818422,1.183,-0.337,1.230064226,0.323,-0.067,0.3298757342,0.86,-0.27,0.9013878189000001
2020-12-04 03:30:00,1.2065000000000001,0.542,1.3226512201,0.3365,-0.068,0.3433019808,0.87,0.61,1.0625441167,1.1165,-0.338,1.1665402908,0.3365,-0.068,0.3433019808,0.78,-0.27,0.8254089895000001
2020-12-04 04:00:00,1.178,0.55,1.3000707673,0.338,-0.07,0.34517242070000004,0.84,0.62,1.0440306509,1.088,-0.34,1.1398877138,0.338,-0.07,0.34517242070000004,0.75,-0.27,0.7971198153
2020-12-04 04:30:00,1.135,0.5455,1.2592836257,0.355,-0.0745,0.3627330285,0.78,0.62,0.9963934966,1.045,-0.34450000000000003,1.1003205215,0.355,-0.0745,0.3627330285,0.6900000000000001,-0.27,0.7409453421000001
2020-12-04 05:00:00,1.081,0.5435,1.209939358,0.341,-0.0765,0.3494756787,0.74,0.62,0.9654014709000001,0.991,-0.34650000000000003,1.0498301053,0.341,-0.0765,0.3494756787,0.65,-0.27,0.7038465742000001
2020-12-04 05:30:00,1.0805,0.5495,1.2122006847,0.3905,-0.09050000000000001,0.4008497225,0.6900000000000001,0.64,0.9411163584000001,1.0005,-0.3305,1.0536747601,0.3905,-0.09050000000000001,0.4008497225,0.61,-0.24,0.6555150647
2020-12-04 06:00:00,1.092,0.29050000000000004,1.1299797565,0.362,-0.0795,0.3706268339,0.73,0.37,0.8184130986,1.042,-0.0695,1.0443152062,0.362,-0.0795,0.3706268339,0.68,0.01,0.6800735254
2020-12-04 06:30:00,1.1595,0.146,1.1686557449000001,0.3795,-0.084,0.388685284,0.78,0.23,0.8132035416000001,1.1195,0.106,1.1245071143,0.3795,-0.084,0.388685284,0.74,0.19,0.7640026178
2020-12-04 07:00:00,1.252,0.1625,1.2625015842,0.382,-0.0775,0.38978231100000005,0.87,0.24,0.9024965374,1.212,0.12250000000000001,1.2181749669,0.382,-0.0775,0.38978231100000005,0.8300000000000001,0.2,0.8537564055
2020-12-04 07:30:00,1.3,0.17650000000000002,1.3119269225,0.35000000000000003,-0.07350000000000001,0.35763424050000003,0.9500000000000001,0.25,0.9823441352000001,1.26,0.1365,1.2673721829,0.35000000000000003,-0.07350000000000001,0.35763424050000003,0.91,0.21,0.9339164845000001
2020-12-04 08:00:00,1.3345,0.1995,1.3493296484,0.3845,-0.09050000000000001,0.395006962,0.9500000000000001,0.29,0.9932774033,1.2945,0.1495,1.3031041785,0.3845,-0.09050000000000001,0.395006962,0.91,0.24,0.9411163584000001
2020-12-04 08:30:00,1.4005,0.20700000000000002,1.415715102,0.3805,-0.083,0.38944736490000004,1.02,0.29,1.0604244433,1.3505,0.157,1.3595952523000001,0.3805,-0.083,0.38944736490000004,0.97,0.24,0.9992497185
2020-12-04 09:00:00,1.45,0.195,1.4630533141,0.32,-0.085,0.33109666260000004,1.13,0.28,1.1641735266,1.4100000000000001,0.155,1.4184939196,0.32,-0.085,0.33109666260000004,1.09,0.24,1.1161093136
2020-12-04 09:30:00,1.4060000000000001,0.197,1.41973413,0.386,-0.10300000000000001,0.3995059449,1.02,0.30000000000000004,1.0632027088,1.366,0.147,1.3738868221,0.386,-0.10300000000000001,0.3995059449,0.98,0.25,1.0113851887
2020-12-04 10:00:00,1.3785,0.1885,1.3913283221000001,0.41850000000000004,-0.1115,0.43309871850000004,0.96,0.30000000000000004,1.0057832769,1.3385,0.1385,1.3456464988999999,0.41850000000000004,-0.1115,0.43309871850000004,0.92,0.25,0.9533624704
2020-12-04 10:30:00,1.3415,0.1945,1.3555266504,0.42150000000000004,-0.10550000000000001,0.4345025892,0.92,0.30000000000000004,0.9676776323,1.3014999999999999,0.14450000000000002,1.3094970409,0.42150000000000004,-0.10550000000000001,0.4345025892,0.88,0.25,0.9148223871000001
2020-12-04 11:00:00,1.2835,0.18050000000000002,1.296129816,0.42350000000000004,-0.0995,0.435031608,0.86,0.28,0.9044335244,1.2435,0.1405,1.2514122023,0.42350000000000004,-0.0995,0.435031608,0.8200000000000001,0.24,0.8544003745000001
2020-12-04 11:30:00,1.3255,0.18050000000000002,1.3377333441,0.4055,-0.0995,0.41752904090000004,0.92,0.28,0.9616652224000001,1.2855,0.1405,1.2931552498,0.4055,-0.0995,0.41752904090000004,0.88,0.24,0.9121403401
2020-12-04 12:00:00,1.371,0.1925,1.3844483558,0.461,-0.11750000000000001,0.4757386362,0.91,0.31,0.9613532129000001,1.331,0.14250000000000002,1.3386064582000001,0.461,-0.11750000000000001,0.4757386362,0.87,0.26,0.9080198236
2020-12-04 12:30:00,1.3965,0.1925,1.409705111,0.42650000000000005,-0.1075,0.43983917520000004,0.97,0.30000000000000004,1.0153324579,1.3465,0.14250000000000002,1.3540193869000001,0.42650000000000005,-0.1075,0.43983917520000004,0.92,0.25,0.9533624704
2020-12-04 13:00:00,1.338,0.192,1.3517055892,0.388,-0.098,0.4001849572,0.9500000000000001,0.29,0.9932774033,1.298,0.152,1.3068695421,0.388,-0.098,0.4001849572,0.91,0.25,0.9437160590000001
2020-12-04 13:30:00,1.3435000000000001,0.185,1.3561774405,0.4035,-0.105,0.41693794500000003,0.9400000000000001,0.29,0.9837174391000001,1.2935,0.145,1.3016018016,0.4035,-0.105,0.41693794500000003,0.89,0.25,0.9244457799
2020-12-04 14:00:00,1.2835,0.1675,1.294383444,0.4035,-0.10250000000000001,0.4163153853,0.88,0.27,0.9204890005,1.2435,0.1275,1.2500193998,0.4035,-0.10250000000000001,0.4163153853,0.84,0.23,0.8709190548
2020-12-04 14:30:00,1.2945,0.169,1.3054850631,0.3845,-0.101,0.3975440227,0.91,0.27,0.9492101980000001,1.2545,0.129,1.2611150819999999,0.3845,-0.101,0.3975440227,0.87,0.23,0.8998888820000001
2020-12-04 15:00:00,1.311,0.168,1.3217204697,0.371,-0.092,0.3822368376,0.9400000000000001,0.26,0.9752948272,1.271,0.128,1.2774290587000001,0.371,-0.092,0.3822368376,0.9,0.22,0.9264987858
2020-12-04 15:30:00,1.321,0.1645,1.3312029334,0.361,-0.0955,0.3734183311,0.96,0.26,0.9945853407,1.2810000000000001,0.1245,1.2870358387,0.361,-0.0955,0.3734183311,0.92,0.22,0.9459386872000001
2020-12-04 16:00:00,1.366,0.1705,1.3765995242,0.34600000000000003,-0.08950000000000001,0.3573880944,1.02,0.26,1.0526157894,1.326,0.1305,1.3324061881,0.34600000000000003,-0.08950000000000001,0.3573880944,0.98,0.22,1.0043903624
2020-12-04 16:30:00,1.444,0.167,1.4536247796000001,0.334,-0.093,0.3467059273,1.11,0.26,1.1400438588,1.404,0.127,1.4097322441,0.334,-0.093,0.3467059273,1.07,0.22,1.0923827168
2020-12-04 17:00:00,1.6045,0.23900000000000002,1.6222025922,0.3045,-0.07100000000000001,0.3126679549,1.3,0.31,1.3364505227999999,1.5545,0.109,1.5583168003,0.3045,-0.07100000000000001,0.3126679549,1.25,0.18,1.262893503
2020-12-04 17:30:00,1.6775,0.21450000000000002,1.6911583308,0.2175,-0.0555,0.2244693743,1.46,0.27,1.4847558722,1.6275,0.1645,1.6357923157,0.2175,-0.0555,0.2244693743,1.4100000000000001,0.22,1.4270599146
2020-12-04 18:00:00,1.7429999999999999,0.2275,1.7577841875,0.203,-0.0425,0.20740118130000001,1.54,0.27,1.5634896866,1.693,0.17750000000000002,1.7022794277000002,0.203,-0.0425,0.20740118130000001,1.49,0.22,1.5061540426
2020-12-04 18:30:00,1.728,0.2005,1.7395931277,0.188,-0.0395,0.1921047891,1.54,0.24,1.5585891055999999,1.678,0.1605,1.6856584025,0.188,-0.0395,0.1921047891,1.49,0.2,1.5033628970000001
2020-12-04 19:00:00,1.6560000000000001,0.503,1.7307065031,0.196,-0.037,0.19946177580000002,1.46,0.54,1.5566630978,1.566,-0.157,1.5738503741,0.196,-0.037,0.19946177580000002,1.37,-0.12,1.3752454326
2020-12-04 19:30:00,1.588,0.6225,1.7056524411,0.188,-0.0375,0.19170354720000002,1.4,0.66,1.5477725931,1.488,-0.28750000000000003,1.5155197953,0.188,-0.0375,0.19170354720000002,1.3,-0.25,1.3238202295
2020-12-04 20:00:00,1.5175,0.1915,1.5295353870000001,0.1975,-0.0385,0.20121754400000003,1.32,0.23,1.339888055,1.4675,0.1115,1.4717297646,0.1975,-0.0385,0.20121754400000003,1.27,0.15,1.2788275881
2020-12-04 20:30:00,1.4545,0.17400000000000002,1.4648707281,0.1845,-0.036000000000000004,0.18797938720000001,1.27,0.21,1.2872451204,1.4145,0.114,1.4190864139000001,0.1845,-0.036000000000000004,0.18797938720000001,1.23,0.15,1.2391125857
2020-12-04 21:00:00,1.37,0.1575,1.3790236582,0.19,-0.0325,0.19275956530000002,1.18,0.19,1.1951987282,1.33,0.11750000000000001,1.3351802313,0.19,-0.0325,0.19275956530000002,1.1400000000000001,0.15,1.1498260738
2020-12-04 21:30:00,1.2995,0.1545,1.3086521692,0.1995,-0.035500000000000004,0.2026339063,1.1,0.19,1.1162884932,1.2595,0.1145,1.2646938365,0.1995,-0.035500000000000004,0.2026339063,1.06,0.15,1.0705606008
2020-12-04 22:00:00,1.2455,0.14850000000000002,1.2543215298,0.1855,-0.0415,0.1900855071,1.06,0.19,1.0768936809,1.2055,0.0985,1.2095174658,0.1855,-0.0415,0.1900855071,1.02,0.14,1.0295630141
2020-12-04 22:30:00,1.1855,0.14300000000000002,1.1940934846,0.2155,-0.047,0.22056574980000002,0.97,0.19,0.9884331035,1.1455,0.093,1.1492690068,0.2155,-0.047,0.22056574980000002,0.93,0.14,0.9404786016000001
2020-12-04 23:00:00,1.1255,0.5455,1.250727988,0.3155,-0.0745,0.3241766494,0.81,0.62,1.0200490184,1.0355,-0.3245,1.0851545973,0.3155,-0.0745,0.3241766494,0.72,-0.25,0.7621679605
2020-12-04 23:30:00,1.0175,0.525,1.1449590604,0.2675,-0.065,0.2752839443,0.75,0.59,0.954253635,0.9275,-0.355,0.9931169367,0.2675,-0.065,0.2752839443,0.66,-0.29,0.7209022125
2020-12-05 00:00:00,1.0065,0.529,1.1370502408,0.20650000000000002,-0.041,0.2105308766,0.8,0.5700000000000001,0.9822932352,0.9265,-0.35100000000000003,0.9907589263000001,0.20650000000000002,-0.041,0.2105308766,0.72,-0.31,0.7839005039
2020-12-05 00:30:00,1.1015,0.5325,1.2234616872,0.2015,-0.0375,0.2049597521,0.9,0.5700000000000001,1.0653168543,1.0115,-0.34750000000000003,1.069527232,0.2015,-0.0375,0.2049597521,0.81,-0.31,0.8672946443
2020-12-05 01:00:00,1.29,0.23850000000000002,1.3118621307,0.21,-0.0315,0.21234935840000002,1.08,0.27,1.1132385189,1.24,-0.0115,1.2400533255,0.21,-0.0315,0.21234935840000002,1.03,0.02,1.0301941565
2020-12-05 01:30:00,1.319,0.132,1.3255885485,0.219,-0.038,0.22227235550000002,1.1,0.17,1.1130588484,1.279,0.092,1.282304566,0.219,-0.038,0.22227235550000002,1.06,0.13,1.067941946
2020-12-05 02:00:00,1.284,0.12150000000000001,1.2897357287,0.244,-0.0485,0.24877349140000002,1.04,0.17,1.0538026381,1.244,0.0815,1.2466668561,0.244,-0.0485,0.24877349140000002,1.0,0.13,1.0084145973
2020-12-05 02:30:00,1.267,0.133,1.2739615379,0.247,-0.047,0.2514318993,1.02,0.18,1.0357605901,1.227,0.093,1.2305194025,0.247,-0.047,0.2514318993,0.98,0.14,0.9899494937000001
2020-12-05 03:00:00,1.2355,0.122,1.2415088602,0.2655,-0.058,0.2717613843,0.97,0.18,0.9865596789000001,1.1955,0.082,1.1983089126,0.2655,-0.058,0.2717613843,0.93,0.14,0.9404786016000001
2020-12-05 03:30:00,1.178,0.124,1.1845083368,0.248,-0.056,0.25424397730000003,0.93,0.18,0.9472592042,1.138,0.084,1.1410959644,0.248,-0.056,0.25424397730000003,0.89,0.14,0.9009439494
2020-12-05 04:00:00,1.146,0.117,1.1519570304,0.226,-0.053,0.2321314283,0.92,0.17,0.9355746897,1.106,0.077,1.1086771397,0.226,-0.053,0.2321314283,0.88,0.13,0.8895504483000001
2020-12-05 04:30:00,1.1325,0.3225,1.1775238851,0.24250000000000002,-0.0575,0.24922379500000003,0.89,0.38,0.9677293010000001,1.0625,-0.11750000000000001,1.068977315,0.24250000000000002,-0.0575,0.24922379500000003,0.8200000000000001,-0.06,0.8221921916
2020-12-05 05:00:00,1.1075,0.5645,1.2430673755,0.24750000000000003,-0.0555,0.2536464074,0.86,0.62,1.0601886625,1.0075,-0.34550000000000003,1.0650945967,0.24750000000000003,-0.0555,0.2536464074,0.76,-0.29,0.8134494453000001
2020-12-05 05:30:00,1.1085,0.562,1.242825913,0.2485,-0.058,0.2551788588,0.86,0.62,1.0601886625,1.0085,-0.338,1.063633513,0.2485,-0.058,0.2551788588,0.76,-0.28,0.8099382693
2020-12-05 06:00:00,1.0965,0.5585,1.2305423601,0.2665,-0.061500000000000006,0.2735041133,0.8300000000000001,0.62,1.0360019305,1.0065,-0.3415,1.0628567636,0.2665,-0.061500000000000006,0.2735041133,0.74,-0.28,0.7912016178
2020-12-05 06:30:00,1.1395,0.5535,1.2668158903,0.2695,-0.0565,0.2753588568,0.87,0.61,1.0625441167,1.0495,-0.3365,1.1021263539,0.2695,-0.0565,0.2753588568,0.78,-0.28,0.8287339742000001
2020-12-05 07:00:00,1.191,0.5745,1.3223204037,0.261,-0.0555,0.2668356236,0.93,0.63,1.1232987136,1.101,-0.3155,1.1453127302000001,0.261,-0.0555,0.2668356236,0.84,-0.26,0.8793179175
2020-12-05 07:30:00,1.1795,0.24650000000000002,1.204982365,0.2595,-0.053500000000000006,0.26495754380000003,0.92,0.30000000000000004,0.9676776323,1.1295,0.0465,1.1304567661,0.2595,-0.053500000000000006,0.26495754380000003,0.87,0.1,0.8757282684000001
2020-12-05 08:00:00,1.1885,0.17200000000000001,1.2008814471,0.2485,-0.058,0.2551788588,0.9400000000000001,0.23,0.9677293010000001,1.1485,0.132,1.1560606602,0.2485,-0.058,0.2551788588,0.9,0.19,0.9198369421
2020-12-05 08:30:00,1.2745,0.17400000000000002,1.2863227628,0.20450000000000002,-0.056,0.2120288895,1.07,0.23,1.0944404963,1.2245,0.124,1.2307624669,0.20450000000000002,-0.056,0.2120288895,1.02,0.18,1.0357605901
2020-12-05 09:00:00,1.305,0.18150000000000002,1.3175610992,0.225,-0.0485,0.2301678735,1.08,0.23,1.1042191811,1.2650000000000001,0.12150000000000001,1.2708214863,0.225,-0.0485,0.2301678735,1.04,0.17,1.0538026381
2020-12-05 09:30:00,1.3555000000000001,0.602,1.4831669663,0.23550000000000001,-0.058,0.24253711060000002,1.12,0.66,1.3,1.2555,-0.278,1.2859098919,0.23550000000000001,-0.058,0.24253711060000002,1.02,-0.22,1.0434557969
2020-12-05 10:00:00,1.306,0.6035,1.4386967193,0.246,-0.0565,0.2524049326,1.06,0.66,1.2486793023,1.216,-0.29650000000000004,1.2516262421,0.246,-0.0565,0.2524049326,0.97,-0.24,0.9992497185
2020-12-05 10:30:00,1.354,0.6005,1.4811874459,0.244,-0.059500000000000004,0.25114985570000004,1.11,0.66,1.291394595,1.254,-0.2995,1.2892696576,0.244,-0.059500000000000004,0.25114985570000004,1.01,-0.24,1.0381233067
2020-12-05 11:00:00,1.344,0.6055,1.4740984533,0.264,-0.0545,0.2695667821,1.08,0.66,1.2657013866,1.254,-0.3045,1.2904403318,0.264,-0.0545,0.2695667821,0.99,-0.25,1.0210778619
2020-12-05 11:30:00,1.343,0.597,1.4697135775,0.253,-0.063,0.26072590970000004,1.09,0.66,1.2742448744,1.2530000000000001,-0.303,1.2891152004,0.253,-0.063,0.26072590970000004,1.0,-0.24,1.0283968106
2020-12-05 12:00:00,1.367,0.601,1.4932816211,0.257,-0.069,0.26610148440000003,1.11,0.67,1.2965338407,1.2770000000000001,-0.299,1.311537266,0.257,-0.069,0.26610148440000003,1.02,-0.23,1.0456098699
2020-12-05 12:30:00,1.361,0.6185,1.494945902,0.301,-0.07150000000000001,0.3093755808,1.06,0.6900000000000001,1.2647924731,1.2610000000000001,-0.3015,1.2965428069,0.301,-0.07150000000000001,0.3093755808,0.96,-0.23,0.9871676656
2020-12-05 13:00:00,1.329,0.6095,1.4620982354,0.309,-0.07050000000000001,0.3169404518,1.02,0.68,1.2258874337,1.239,-0.3005,1.2749200955,0.309,-0.07050000000000001,0.3169404518,0.93,-0.23,0.958018789
2020-12-05 13:30:00,1.3355000000000001,0.6105,1.4684244958,0.28550000000000003,-0.0695,0.2938375401,1.05,0.68,1.2509596316,1.2355,-0.2995,1.2712830133,0.28550000000000003,-0.0695,0.2938375401,0.9500000000000001,-0.23,0.9774456507
2020-12-05 14:00:00,1.2795,0.611,1.4179002962,0.2295,-0.069,0.2396481796,1.05,0.68,1.2509596316,1.1795,-0.309,1.2193035922,0.2295,-0.069,0.2396481796,0.9500000000000001,-0.24,0.9798469268000001
2020-12-05 14:30:00,1.231,0.6105,1.3740710498,0.191,-0.0495,0.1973100352,1.04,0.66,1.2317467272,1.141,-0.2995,1.179653021,0.191,-0.0495,0.1973100352,0.9500000000000001,-0.25,0.9823441352000001
2020-12-05 15:00:00,1.245,0.607,1.3850898888,0.20500000000000002,-0.043000000000000003,0.2094612136,1.04,0.65,1.2264175472,1.155,-0.313,1.1966595172,0.20500000000000002,-0.043000000000000003,0.2094612136,0.9500000000000001,-0.27,0.98762341
2020-12-05 15:30:00,1.2845,0.6045,1.4196339317,0.21450000000000002,-0.0455,0.2192726613,1.07,0.65,1.2519584658,1.1844999999999999,-0.3155,1.2257979034,0.21450000000000002,-0.0455,0.2192726613,0.97,-0.27,1.0068763579
2020-12-05 16:00:00,1.3445,0.593,1.4694656342,0.2245,-0.047,0.2293670639,1.12,0.64,1.2899612397,1.2545,-0.317,1.2939317022,0.2245,-0.047,0.2293670639,1.03,-0.27,1.0648004508
2020-12-05 16:30:00,1.4495,0.591,1.5653533946,0.20950000000000002,-0.049,0.2151540146,1.24,0.64,1.3954210834,1.3495,-0.309,1.3844245194,0.20950000000000002,-0.049,0.2151540146,1.1400000000000001,-0.26,1.1692732786
2020-12-05 17:00:00,1.5514999999999999,0.224,1.56758676,0.2215,-0.056,0.22846936340000001,1.33,0.28,1.3591541487,1.5015,0.094,1.5044395136,0.2215,-0.056,0.22846936340000001,1.28,0.15,1.2887590931
2020-12-05 17:30:00,1.6684999999999999,0.20450000000000002,1.6809855740000001,0.20850000000000002,-0.0455,0.2134068884,1.46,0.25,1.4812494726,1.6185,0.1645,1.6268381911,0.20850000000000002,-0.0455,0.2134068884,1.4100000000000001,0.21,1.4255525245
2020-12-05 18:00:00,1.72,0.199,1.7314736498,0.2,-0.041,0.2041592516,1.52,0.24,1.5388307249,1.6600000000000001,0.149,1.6666736333,0.2,-0.041,0.2041592516,1.46,0.19,1.4723111084
2020-12-05 18:30:00,1.686,0.183,1.6959024146,0.166,-0.037,0.1700735135,1.52,0.22,1.5358385332,1.626,0.14300000000000002,1.6322760183,0.166,-0.037,0.1700735135,1.46,0.18,1.4710540439
2020-12-05 19:00:00,1.629,0.185,1.6394712562,0.189,-0.035,0.19221342300000002,1.44,0.22,1.4567086188,1.579,0.145,1.5856437179,0.189,-0.035,0.19221342300000002,1.3900000000000001,0.18,1.4016062214
2020-12-05 19:30:00,1.5855000000000001,0.195,1.5974464780000002,0.20550000000000002,-0.045,0.2103693181,1.38,0.24,1.4007141036,1.5354999999999999,0.145,1.5423311091,0.20550000000000002,-0.045,0.2103693181,1.33,0.19,1.3435028843
2020-12-05 20:00:00,1.5035,0.194,1.515964462,0.21350000000000002,-0.046,0.21839929030000002,1.29,0.24,1.3121356637,1.4535,0.14400000000000002,1.4606157092,0.21350000000000002,-0.046,0.21839929030000002,1.24,0.19,1.2544720005
2020-12-05 20:30:00,1.4505,0.184,1.4621238833,0.1905,-0.036000000000000004,0.1938717359,1.26,0.22,1.2790621564,1.4005,0.134,1.4068959627,0.1905,-0.036000000000000004,0.1938717359,1.21,0.17,1.2218837915
2020-12-05 21:00:00,1.4025,0.384,1.4541190632,0.1925,-0.036000000000000004,0.1958373049,1.21,0.42,1.2808200498,1.3325,-0.08600000000000001,1.3352723505,0.1925,-0.036000000000000004,0.1958373049,1.1400000000000001,-0.05,1.1410959644
2020-12-05 21:30:00,1.345,0.4295,1.411911913,0.17500000000000002,-0.0405,0.1796253045,1.17,0.47000000000000003,1.2608727136,1.2650000000000001,-0.1705,1.2764385022,0.17500000000000002,-0.0405,0.1796253045,1.09,-0.13,1.09772492
2020-12-05 22:00:00,1.291,0.14400000000000002,1.2990061586000001,0.181,-0.036000000000000004,0.1845453874,1.11,0.18,1.1244998888,1.241,0.094,1.2445549405,0.181,-0.036000000000000004,0.1845453874,1.06,0.13,1.067941946
2020-12-05 22:30:00,1.221,0.14550000000000002,1.2296386664,0.181,-0.0345,0.1842586497,1.04,0.18,1.0554619842,1.171,0.0955,1.1748877605999999,0.181,-0.0345,0.1842586497,0.99,0.13,0.9984988733000001
2020-12-05 23:00:00,1.119,0.1985,1.1364696432,0.209,-0.0315,0.2113604741,0.91,0.23,0.9386160024,1.069,-0.0015,1.0690010524,0.209,-0.0315,0.2113604741,0.86,0.03,0.8605230967
2020-12-05 23:30:00,1.0455,0.115,1.0518057092,0.20550000000000002,-0.035,0.20845922860000002,0.84,0.15,0.8532877592,1.0055,0.065,1.0075987545,0.20550000000000002,-0.035,0.20845922860000002,0.8,0.1,0.8062257748
2020-12-06 00:00:00,0.9965,0.1125,1.0028302449,0.20650000000000002,-0.0375,0.2098773451,0.79,0.15,0.8041144197000001,0.9565,0.0625,0.9585397749000001,0.20650000000000002,-0.0375,0.2098773451,0.75,0.1,0.7566372975
2020-12-06 00:30:00,1.126,0.1165,1.1320107111,0.186,-0.0335,0.1889927247,0.9400000000000001,0.15,0.9518928511,1.086,0.0665,1.0880341217,0.186,-0.0335,0.1889927247,0.9,0.1,0.9055385138000001
2020-12-06 01:00:00,1.3505,0.148,1.3585853856,0.1905,-0.032,0.1931689675,1.16,0.18,1.1738824473,1.3005,0.078,1.3028370005,0.1905,-0.032,0.1931689675,1.11,0.11,1.115437134
2020-12-06 01:30:00,1.3765,0.127,1.3823462844,0.1865,-0.033,0.1893970697,1.19,0.16,1.2007081244,1.3265,0.077,1.3287329491,0.1865,-0.033,0.1893970697,1.1400000000000001,0.11,1.1452947219
2020-12-06 02:00:00,1.3495,0.126,1.3553694146,0.1995,-0.034,0.2023765056,1.15,0.16,1.1610770862,1.3094999999999999,0.08600000000000001,1.3123209402,0.1995,-0.034,0.2023765056,1.11,0.12,1.116467644
2020-12-06 02:30:00,1.328,0.132,1.3345441169,0.188,-0.028,0.19007366990000002,1.1400000000000001,0.16,1.1511733145,1.278,0.092,1.2813071451,0.188,-0.028,0.19007366990000002,1.09,0.12,1.09658561
2020-12-06 03:00:00,1.317,0.1315,1.3235487335,0.197,-0.0285,0.1990508729,1.12,0.16,1.1313708499,1.2770000000000001,0.0915,1.2802738965,0.197,-0.0285,0.1990508729,1.08,0.12,1.0866462166
2020-12-06 03:30:00,1.279,0.1275,1.2853393521,0.199,-0.0325,0.2016364302,1.08,0.16,1.0917875251,1.239,0.08750000000000001,1.2420858465,0.199,-0.0325,0.2016364302,1.04,0.12,1.0469001863
2020-12-06 04:00:00,1.241,0.1345,1.2482672991000001,0.201,-0.035500000000000004,0.2041108767,1.04,0.17,1.0538026381,1.201,0.0845,1.2039689572,0.201,-0.035500000000000004,0.2041108767,1.0,0.12,1.007174265
2020-12-06 04:30:00,1.219,0.14100000000000001,1.2271275402,0.179,-0.029,0.1813339461,1.04,0.17,1.0538026381,1.169,0.091,1.1725365666,0.179,-0.029,0.1813339461,0.99,0.12,0.9972462083
2020-12-06 05:00:00,1.1635,0.11900000000000001,1.1695696858,0.17350000000000002,-0.031,0.176247695,0.99,0.15,1.0012991561,1.1235,0.079,1.1262740563,0.17350000000000002,-0.031,0.176247695,0.9500000000000001,0.11,0.9563472173
2020-12-06 05:30:00,1.131,0.1165,1.1369842787,0.161,-0.0335,0.16444832010000002,0.97,0.15,0.9815294188,1.081,0.0765,1.083703488,0.161,-0.0335,0.16444832010000002,0.92,0.11,0.9265527508
2020-12-06 06:00:00,1.1175,0.12350000000000001,1.1243035622,0.14750000000000002,-0.036500000000000005,0.1519490046,0.97,0.16,0.9831073187,1.0675,0.0835,1.0707607109,0.14750000000000002,-0.036500000000000005,0.1519490046,0.92,0.12,0.9277930804000001
2020-12-06 06:30:00,1.1775,0.14,1.1857935107,0.1675,-0.03,0.1701653608,1.01,0.17,1.0242070103,1.1275,0.1,1.1319259031,0.1675,-0.03,0.1701653608,0.96,0.13,0.9687620967
2020-12-06 07:00:00,1.225,0.1575,1.2350834992,0.185,-0.0325,0.1878330376,1.04,0.19,1.0572133181,1.185,0.11750000000000001,1.1908111731,0.185,-0.0325,0.1878330376,1.0,0.15,1.0111874208
2020-12-06 07:30:00,1.212,0.1545,1.2218077795,0.192,-0.035500000000000004,0.1952543213,1.02,0.19,1.0375451797,1.162,0.1145,1.1676276161999999,0.192,-0.035500000000000004,0.1952543213,0.97,0.15,0.9815294188
2020-12-06 08:00:00,1.2245,0.156,1.2343971201,0.1845,-0.034,0.18760663630000002,1.04,0.19,1.0572133181,1.1844999999999999,0.116,1.19016648,0.1845,-0.034,0.18760663630000002,1.0,0.15,1.0111874208
2020-12-06 08:30:00,1.291,0.156,1.300391095,0.151,-0.034,0.1547804897,1.1400000000000001,0.19,1.1557248808,1.251,0.116,1.2563665866,0.151,-0.034,0.1547804897,1.1,0.15,1.1101801656
2020-12-06 09:00:00,1.366,0.35850000000000004,1.4122599796,0.166,-0.0315,0.16896227390000002,1.2,0.39,1.2617844507,1.296,-0.0915,1.2992260196,0.166,-0.0315,0.16896227390000002,1.13,-0.06,1.1315917992
2020-12-06 09:30:00,1.459,0.584,1.5715396909,0.159,-0.036000000000000004,0.163024538,1.3,0.62,1.440277751,1.359,-0.306,1.3930244075,0.159,-0.036000000000000004,0.163024538,1.2,-0.27,1.23
2020-12-06 10:00:00,1.4605000000000001,0.5985,1.5783733715000001,0.18050000000000002,-0.0415,0.185209341,1.28,0.64,1.4310835056,1.3605,-0.3115,1.395705019,0.18050000000000002,-0.0415,0.185209341,1.18,-0.27,1.2104957662
2020-12-06 10:30:00,1.4525000000000001,0.6025,1.5725019873,0.1825,-0.0375,0.1863129088,1.27,0.64,1.4221462652999999,1.3525,-0.3075,1.3870156812,0.1825,-0.0375,0.1863129088,1.17,-0.27,1.2007497658
2020-12-06 11:00:00,1.4235,0.603,1.5459499507,0.17350000000000002,-0.037,0.1774013811,1.25,0.64,1.4043147795,1.3235000000000001,-0.307,1.3586394849,0.17350000000000002,-0.037,0.1774013811,1.15,-0.27,1.1812705025
