Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-06 11:30:00,1.4335,0.603,1.5551627728000001,0.1635,-0.037,0.1676342745,1.27,0.64,1.4221462652999999,1.3335,-0.297,1.3661739457,0.1635,-0.037,0.1676342745,1.17,-0.26,1.1985407794
2020-12-06 12:00:00,1.4375,0.6000000000000001,1.5576926045000001,0.1975,-0.04,0.2015099253,1.24,0.64,1.3954210834,1.3375,-0.30000000000000004,1.3707320125,0.1975,-0.04,0.2015099253,1.1400000000000001,-0.26,1.1692732786
2020-12-06 12:30:00,1.439,0.6075,1.561978633,0.199,-0.0325,0.2016364302,1.24,0.64,1.3954210834,1.339,-0.29250000000000004,1.3705755178,0.199,-0.0325,0.2016364302,1.1400000000000001,-0.26,1.1692732786
2020-12-06 13:00:00,1.3985,0.6125,1.5267476870999999,0.1885,-0.0275,0.19049540680000002,1.21,0.64,1.3688316186,1.2985,-0.2975,1.3321443240000002,0.1885,-0.0275,0.19049540680000002,1.11,-0.27,1.1423659659
2020-12-06 13:30:00,1.3615,0.6055,1.490071307,0.1715,-0.0345,0.1749357025,1.19,0.64,1.3511846654,1.2615,-0.3045,1.2977297484,0.1715,-0.0345,0.1749357025,1.09,-0.27,1.1229425631
2020-12-06 14:00:00,1.3335,0.47250000000000003,1.4147361945,0.1835,-0.0375,0.18729255190000002,1.15,0.51,1.2580143083,1.2435,-0.17750000000000002,1.2561044941000001,0.1835,-0.0375,0.18729255190000002,1.06,-0.14,1.0692053124
2020-12-06 14:30:00,1.333,0.166,1.3432963188,0.153,-0.034,0.1567322558,1.18,0.2,1.196829144,1.283,0.126,1.289172215,0.153,-0.034,0.1567322558,1.13,0.16,1.1412712211
2020-12-06 15:00:00,1.3205,0.1505,1.3290487199,0.18050000000000002,-0.029500000000000002,0.1828947785,1.1400000000000001,0.18,1.1541230437,1.2705,0.1005,1.2744687128,0.18050000000000002,-0.029500000000000002,0.1828947785,1.09,0.13,1.09772492
2020-12-06 15:30:00,1.373,0.1585,1.3821183922,0.183,-0.0315,0.18569127600000002,1.19,0.19,1.2050726119,1.323,0.1085,1.3274416183,0.183,-0.0315,0.18569127600000002,1.1400000000000001,0.14,1.1485643212
2020-12-06 16:00:00,1.4135,0.159,1.4224145844,0.17350000000000002,-0.041,0.1782785741,1.24,0.2,1.2560254774000001,1.3735,0.109,1.3778182935,0.17350000000000002,-0.041,0.1782785741,1.2,0.15,1.2093386622
2020-12-06 16:30:00,1.5135,0.273,1.5379243317,0.1935,-0.037,0.1970057106,1.32,0.31,1.3559129766,1.4535,0.023,1.4536819632,0.1935,-0.037,0.1970057106,1.26,0.06,1.2614277624999999
2020-12-06 17:00:00,1.716,0.623,1.8255916849,0.20600000000000002,-0.037,0.2092964405,1.51,0.66,1.6479381056,1.6059999999999999,-0.277,1.6297131649,0.20600000000000002,-0.037,0.2092964405,1.4,-0.24,1.4204224724
2020-12-06 17:30:00,1.8375,0.45,1.8917997383,0.20750000000000002,-0.04,0.2113202546,1.63,0.49,1.7020575783,1.7475,-0.08,1.749330229,0.20750000000000002,-0.04,0.2113202546,1.54,-0.04,1.5405193929
2020-12-06 18:00:00,1.8395000000000001,0.2005,1.8503946876000001,0.20950000000000002,-0.0395,0.2131912287,1.63,0.24,1.6475739741000002,1.7895,0.1505,1.7958175019,0.20950000000000002,-0.0395,0.2131912287,1.58,0.19,1.5913830463
2020-12-06 18:30:00,1.8145,0.1995,1.8254343319,0.17450000000000002,-0.0405,0.1791382148,1.6400000000000001,0.24,1.6574679484,1.7645,0.1495,1.7708219843,0.17450000000000002,-0.0405,0.1791382148,1.5899999999999999,0.19,1.6013119621
2020-12-06 19:00:00,1.752,0.1995,1.763321936,0.192,-0.0405,0.19622499840000002,1.56,0.24,1.5783535726,1.702,0.1495,1.7085532623000002,0.192,-0.0405,0.19622499840000002,1.51,0.19,1.5219066988
2020-12-06 19:30:00,1.663,0.1935,1.6742195943,0.193,-0.0465,0.19852266870000002,1.47,0.24,1.4894629905,1.613,0.14350000000000002,1.6193706339,0.193,-0.0465,0.19852266870000002,1.42,0.19,1.4326548782000001
2020-12-06 20:00:00,1.5819999999999999,0.18050000000000002,1.5922638757,0.192,-0.0395,0.19602104480000002,1.3900000000000001,0.22,1.407302384,1.532,0.1305,1.5375481293000002,0.192,-0.0395,0.19602104480000002,1.34,0.17,1.3507405376000001
2020-12-06 20:30:00,1.5305,0.165,1.5393684582,0.1905,-0.035,0.19368853860000002,1.34,0.2,1.3548431644,1.4805000000000001,0.125,1.4857675626,0.1905,-0.035,0.19368853860000002,1.29,0.16,1.2998846103
2020-12-06 21:00:00,1.454,0.1665,1.4635020499,0.194,-0.0335,0.1968711508,1.26,0.2,1.2757742747,1.4140000000000001,0.1265,1.4196472273,0.194,-0.0335,0.1968711508,1.22,0.16,1.2304470732000001
2020-12-06 21:30:00,1.391,0.164,1.4006344991000002,0.181,-0.036000000000000004,0.1845453874,1.21,0.2,1.2264175472,1.341,0.124,1.3467208322,0.181,-0.036000000000000004,0.1845453874,1.16,0.16,1.1709824935
2020-12-06 22:00:00,1.286,0.2685,1.3137306611000001,0.186,-0.0415,0.1905734766,1.1,0.31,1.1428473214000001,1.226,-0.0415,1.2267021847,0.186,-0.0415,0.1905734766,1.04,0.0,1.04
2020-12-06 22:30:00,1.1875,0.134,1.1950365057,0.1875,-0.036000000000000004,0.1909247234,1.0,0.17,1.0143470806,1.1475,0.084,1.150570402,0.1875,-0.036000000000000004,0.1909247234,0.96,0.12,0.9674709298
2020-12-06 23:00:00,1.1155,0.335,1.1647168111,0.17550000000000002,-0.035,0.1789560002,0.9400000000000001,0.37,1.0101980004,1.0455,-0.125,1.0529459863,0.17550000000000002,-0.035,0.1789560002,0.87,-0.09,0.8746427842000001
2020-12-06 23:30:00,1.047,0.5465,1.1810466756,0.147,-0.0335,0.15076886280000001,0.9,0.58,1.0707007051,0.9570000000000001,-0.35350000000000004,1.0202015732,0.147,-0.0335,0.15076886280000001,0.81,-0.32,0.8709190548
2020-12-07 00:00:00,1.019,0.5415,1.1539424812,0.149,-0.0385,0.1538936321,0.87,0.58,1.0456098699,0.929,-0.35850000000000004,0.9957726899,0.149,-0.0385,0.1538936321,0.78,-0.32,0.8430895563
2020-12-07 00:30:00,1.1505,0.5365,1.2694418065,0.1505,-0.0335,0.1541833324,1.0,0.5700000000000001,1.1510430053,1.0505,-0.35350000000000004,1.1083828310000001,0.1505,-0.0335,0.1541833324,0.9,-0.32,0.9551963149
2020-12-07 01:00:00,1.3225,0.2985,1.3557686012,0.1625,-0.0315,0.1655249226,1.16,0.33,1.2060265337,1.2625,-0.1115,1.2674140997,0.1625,-0.0315,0.1655249226,1.1,-0.08,1.1029052543
2020-12-07 01:30:00,1.3715,0.1165,1.3764390651,0.1715,-0.0335,0.17474123730000002,1.2,0.15,1.2093386622,1.3215,0.0765,1.3237123932000001,0.1715,-0.0335,0.17474123730000002,1.15,0.11,1.1552488909
2020-12-07 02:00:00,1.312,0.105,1.3161948944000001,0.17200000000000001,-0.035,0.175524927,1.1400000000000001,0.14,1.1485643212,1.262,0.065,1.2636728216,0.17200000000000001,-0.035,0.175524927,1.09,0.1,1.0945775441
2020-12-07 02:30:00,1.3125,0.11,1.3171014577,0.17250000000000001,-0.03,0.17508926290000001,1.1400000000000001,0.14,1.1485643212,1.2625,0.07,1.2644391049,0.17250000000000001,-0.03,0.17508926290000001,1.09,0.1,1.0945775441
2020-12-07 03:00:00,1.266,0.111,1.2708567976,0.176,-0.029,0.1783732043,1.09,0.14,1.0989540482,1.226,0.07100000000000001,1.2280541519,0.176,-0.029,0.1783732043,1.05,0.1,1.0547511555
2020-12-07 03:30:00,1.2245,0.115,1.2298883079,0.17450000000000002,-0.035,0.1779754197,1.05,0.15,1.0606601718,1.1844999999999999,0.075,1.1868720445,0.17450000000000002,-0.035,0.1779754197,1.01,0.11,1.0159724406
2020-12-07 04:00:00,1.1955,0.115,1.201018422,0.17550000000000002,-0.035,0.1789560002,1.02,0.15,1.0309704166,1.1455,0.075,1.147952634,0.17550000000000002,-0.035,0.1789560002,0.97,0.11,0.9762171889000001
2020-12-07 04:30:00,1.173,0.12,1.1791221311,0.17300000000000001,-0.03,0.1755818897,1.0,0.15,1.0111874208,1.133,0.08,1.1358208485,0.17300000000000001,-0.03,0.1755818897,0.96,0.11,0.9662815325
2020-12-07 05:00:00,1.1655,0.12,1.1716613205,0.1655,-0.03,0.168197057,1.0,0.15,1.0111874208,1.1255,0.08,1.1283395987,0.1655,-0.03,0.168197057,0.96,0.11,0.9662815325
2020-12-07 05:30:00,1.1625,0.116,1.1682731915,0.14250000000000002,-0.034,0.14650000000000002,1.02,0.15,1.0309704166,1.1225,0.076,1.1250698867,0.14250000000000002,-0.034,0.14650000000000002,0.98,0.11,0.9861541462000001
2020-12-07 06:00:00,1.163,0.124,1.1695918091,0.153,-0.036000000000000004,0.1571782428,1.01,0.16,1.0225947389,1.123,0.084,1.126137203,0.153,-0.036000000000000004,0.1571782428,0.97,0.12,0.9773944956
2020-12-07 06:30:00,1.242,0.1275,1.2485272324,0.162,-0.0325,0.165227873,1.08,0.16,1.0917875251,1.192,0.08750000000000001,1.1952071996,0.162,-0.0325,0.165227873,1.03,0.12,1.0369667304
2020-12-07 07:00:00,1.297,0.15,1.3056450513,0.167,-0.03,0.1696732153,1.13,0.18,1.1442464769,1.2570000000000001,0.11,1.2618038675,0.167,-0.03,0.1696732153,1.09,0.14,1.0989540482
2020-12-07 07:30:00,1.3780000000000001,0.2575,1.4018524352,0.158,-0.0325,0.1613079353,1.22,0.29,1.2539936204,1.318,0.0275,1.3182868617999999,0.158,-0.0325,0.1613079353,1.16,0.06,1.1615506877
2020-12-07 08:00:00,1.4245,0.5995,1.5455097864,0.17450000000000002,-0.0405,0.1791382148,1.25,0.64,1.4043147795,1.3245,-0.29050000000000004,1.3559832226,0.17450000000000002,-0.0405,0.1791382148,1.15,-0.25,1.1768602296
2020-12-07 08:30:00,1.469,0.614,1.5921548292,0.179,-0.036000000000000004,0.1825842271,1.29,0.65,1.4445068363,1.369,-0.276,1.3965446645,0.179,-0.036000000000000004,0.1825842271,1.19,-0.24,1.2139604606
2020-12-07 09:00:00,1.468,0.6115,1.5902692381999999,0.178,-0.0385,0.18211603440000002,1.29,0.65,1.4445068363,1.3679999999999999,-0.2785,1.3960609765,0.178,-0.0385,0.18211603440000002,1.19,-0.24,1.2139604606
2020-12-07 09:30:00,1.478,0.617,1.6016157467,0.158,-0.033,0.1614094173,1.32,0.65,1.4713599152,1.3679999999999999,-0.293,1.3990257324,0.158,-0.033,0.1614094173,1.21,-0.26,1.2376186812
2020-12-07 10:00:00,1.4335,0.6155,1.5600520825,0.17350000000000002,-0.0345,0.1768968626,1.26,0.65,1.4177799547,1.3335,-0.29450000000000004,1.3656326373,0.17350000000000002,-0.0345,0.1768968626,1.16,-0.26,1.1887808881
2020-12-07 10:30:00,1.426,0.6105,1.5511886571,0.196,-0.0395,0.1999406162,1.23,0.65,1.3911865439,1.326,-0.2995,1.359402902,0.196,-0.0395,0.1999406162,1.13,-0.26,1.1595257651
2020-12-07 11:00:00,1.401,0.605,1.5260491473,0.151,-0.035,0.1550032258,1.25,0.64,1.4043147795,1.301,-0.305,1.3362731757000001,0.151,-0.035,0.1550032258,1.15,-0.27,1.1812705025
2020-12-07 11:30:00,1.3735,0.6115,1.5034741434,0.1635,-0.0285,0.16596535780000002,1.21,0.64,1.3688316186,1.2735,-0.2985,1.3080154816,0.1635,-0.0285,0.16596535780000002,1.11,-0.27,1.1423659659
2020-12-07 12:00:00,1.345,0.6125,1.4778975776,0.185,-0.0375,0.1887624168,1.16,0.65,1.3296992141000001,1.245,-0.28750000000000003,1.2777641606,0.185,-0.0375,0.1887624168,1.06,-0.25,1.0890821824
2020-12-07 12:30:00,1.3625,0.608,1.4920020945,0.1825,-0.032,0.1852842411,1.18,0.64,1.3423859356,1.2625,-0.28200000000000003,1.2936113211,0.1825,-0.032,0.1852842411,1.08,-0.25,1.1085576214
2020-12-07 13:00:00,1.3485,0.608,1.4792282616,0.1985,-0.032,0.2010628011,1.15,0.64,1.3160927019,1.2485,-0.302,1.2845062281000001,0.1985,-0.032,0.2010628011,1.05,-0.27,1.08415866
2020-12-07 13:30:00,1.302,0.28250000000000003,1.3322951062000001,0.182,-0.0375,0.1858231686,1.12,0.32,1.1648175823,1.242,0.022500000000000003,1.2422037876,0.182,-0.0375,0.1858231686,1.06,0.06,1.0616967552
2020-12-07 14:00:00,1.2205,0.1545,1.2302400172,0.18050000000000002,-0.035500000000000004,0.18395787560000001,1.04,0.19,1.0572133181,1.1705,0.10450000000000001,1.1751555216,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.99,0.14,0.9998499887000001
2020-12-07 14:30:00,1.2445,0.1585,1.2545527091,0.17450000000000002,-0.0315,0.17732033160000002,1.07,0.19,1.086738239,1.2045,0.1085,1.2093769057000001,0.17450000000000002,-0.0315,0.17732033160000002,1.03,0.14,1.0394710193
2020-12-07 15:00:00,1.2735,0.17,1.2847965792,0.1835,-0.03,0.18593614500000002,1.09,0.2,1.1081967334,1.2335,0.12,1.2393233033,0.1835,-0.03,0.18593614500000002,1.05,0.15,1.0606601718
2020-12-07 15:30:00,1.346,0.5555,1.4561237070000002,0.196,-0.0345,0.19901319050000002,1.15,0.59,1.2925169245,1.256,-0.2645,1.2835483045,0.196,-0.0345,0.19901319050000002,1.06,-0.23,1.0846658472
2020-12-07 16:00:00,1.3835,0.585,1.5020976167,0.1935,-0.035,0.1966398993,1.19,0.62,1.3418271126,1.2835,-0.305,1.3192411645,0.1935,-0.035,0.1966398993,1.09,-0.27,1.1229425631
2020-12-07 16:30:00,1.4955,0.594,1.6091476781,0.1855,-0.036000000000000004,0.18896097480000001,1.31,0.63,1.4536161804,1.3955,-0.296,1.4265469673,0.1855,-0.036000000000000004,0.18896097480000001,1.21,-0.26,1.2376186812
2020-12-07 17:00:00,1.6185,0.34500000000000003,1.6548617012,0.17850000000000002,-0.035,0.1818990104,1.44,0.38,1.4892951353,1.5485,-0.025,1.5487017951,0.17850000000000002,-0.035,0.1818990104,1.37,0.01,1.3700364959
2020-12-07 17:30:00,1.795,0.3325,1.8255358802,0.195,-0.0375,0.19857303440000001,1.6,0.37,1.6422241016,1.725,0.052500000000000005,1.7257987281,0.195,-0.0375,0.19857303440000001,1.53,0.09,1.5326447729
2020-12-07 18:00:00,1.803,0.2185,1.8161914134,0.193,-0.0415,0.19741137250000002,1.6099999999999999,0.26,1.6308586695,1.7530000000000001,0.1685,1.7610795695,0.193,-0.0415,0.19741137250000002,1.56,0.21,1.5740711547
2020-12-07 18:30:00,1.7655,0.2225,1.7794652287,0.17550000000000002,-0.0375,0.1794616951,1.5899999999999999,0.26,1.6111176245,1.7055,0.17250000000000001,1.7142014176,0.17550000000000002,-0.0375,0.1794616951,1.53,0.21,1.5443445211
2020-12-07 19:00:00,1.7015,0.212,1.7146563067,0.18150000000000002,-0.038,0.1854352987,1.52,0.25,1.5404220201,1.6515,0.162,1.6594264823,0.18150000000000002,-0.038,0.1854352987,1.47,0.2,1.4835430563
2020-12-07 19:30:00,1.6320000000000001,0.193,1.6433724471,0.182,-0.037,0.1857229119,1.45,0.23,1.4681280598,1.5819999999999999,0.153,1.5893813262,0.182,-0.037,0.1857229119,1.4,0.19,1.4128340313
2020-12-07 20:00:00,1.5750000000000002,0.2275,1.5913457355,0.185,-0.0425,0.1898189927,1.3900000000000001,0.27,1.4159802259,1.5150000000000001,0.1075,1.5188091552,0.185,-0.0425,0.1898189927,1.33,0.15,1.3384319183
2020-12-07 20:30:00,1.4849999999999999,0.596,1.6001378066,0.185,-0.034,0.1880983785,1.3,0.63,1.4446106742,1.385,-0.304,1.4179707331,0.185,-0.034,0.1880983785,1.2,-0.27,1.23
2020-12-07 21:00:00,1.4665,0.4565,1.5359083632,0.1865,-0.0335,0.1894848279,1.28,0.49,1.3705838172,1.3765,-0.17350000000000002,1.387391257,0.1865,-0.0335,0.1894848279,1.19,-0.14,1.1982069938
2020-12-07 21:30:00,1.371,0.147,1.3788582233,0.181,-0.033,0.1839836949,1.19,0.18,1.2035364556,1.321,0.107,1.3253263749,0.181,-0.033,0.1839836949,1.1400000000000001,0.14,1.1485643212
2020-12-07 22:00:00,1.3005,0.14200000000000002,1.3082294332,0.18050000000000002,-0.038,0.1844566345,1.12,0.18,1.134372073,1.2505,0.10200000000000001,1.2546530397,0.18050000000000002,-0.038,0.1844566345,1.07,0.14,1.0791200119
2020-12-07 22:30:00,1.189,0.135,1.1966394612,0.179,-0.035,0.1823896927,1.01,0.17,1.0242070103,1.149,0.095,1.1529206391,0.179,-0.035,0.1823896927,0.97,0.13,0.9786725704
2020-12-07 23:00:00,1.105,0.497,1.2116245293,0.185,-0.033,0.1879201958,0.92,0.53,1.0617438486,1.025,-0.273,1.0607327656,0.185,-0.033,0.1879201958,0.84,-0.24,0.8736131867
2020-12-07 23:30:00,1.009,0.36150000000000004,1.0718037367,0.189,-0.0385,0.1928814403,0.8200000000000001,0.4,0.9123595782,0.9390000000000001,-0.1685,0.9539985587,0.189,-0.0385,0.1928814403,0.75,-0.13,0.7611832894
2020-12-08 00:00:00,0.967,0.115,0.9738141506,0.177,-0.035,0.1804272707,0.79,0.15,0.8041144197000001,0.927,0.075,0.9300290318000001,0.177,-0.035,0.1804272707,0.75,0.11,0.7580237463
2020-12-08 00:30:00,1.0895,0.11950000000000001,1.0960339867,0.1695,-0.030500000000000003,0.1722222401,0.92,0.15,0.9321480569,1.0495,0.0795,1.0525067696,0.1695,-0.030500000000000003,0.1722222401,0.88,0.11,0.8868483523
2020-12-08 01:00:00,1.304,0.1605,1.3138402680999999,0.184,-0.029500000000000002,0.1863498055,1.12,0.19,1.1360017606,1.254,0.0505,1.2550164342,0.184,-0.029500000000000002,0.1863498055,1.07,0.08,1.0729864864
2020-12-08 01:30:00,1.367,0.1275,1.3729330829,0.177,-0.0325,0.1799590231,1.19,0.16,1.2007081244,1.327,0.08750000000000001,1.3298816677,0.177,-0.0325,0.1799590231,1.15,0.12,1.1562439189
2020-12-08 02:00:00,1.3085,0.128,1.3147456978,0.1685,-0.032,0.17151166140000002,1.1400000000000001,0.16,1.1511733145,1.2685,0.088,1.2715487604,0.1685,-0.032,0.17151166140000002,1.1,0.12,1.1065260955
2020-12-08 02:30:00,1.2974999999999999,0.14100000000000001,1.3051387857,0.1575,-0.029,0.1601475882,1.1400000000000001,0.17,1.1526057435000001,1.2575,0.091,1.2607883445999999,0.1575,-0.029,0.1601475882,1.1,0.12,1.1065260955
2020-12-08 03:00:00,1.31,0.1405,1.3175129032,0.17,-0.029500000000000002,0.1725405749,1.1400000000000001,0.17,1.1526057435000001,1.27,0.1005,1.2739702705,0.17,-0.029500000000000002,0.1725405749,1.1,0.13,1.107655181
2020-12-08 03:30:00,1.2525,0.3965,1.3137612036,0.17250000000000001,-0.0335,0.1757227931,1.08,0.43,1.1624543002,1.1825,-0.1635,1.1937497644,0.17250000000000001,-0.0335,0.1757227931,1.01,-0.13,1.0183319694
2020-12-08 04:00:00,1.2275,0.562,1.3500371291,0.1975,-0.048,0.20324923120000002,1.03,0.61,1.1970797801,1.1275,-0.34800000000000003,1.1799831567,0.1975,-0.048,0.20324923120000002,0.93,-0.30000000000000004,0.9771898485
2020-12-08 04:30:00,1.205,0.5665,1.3315206532000001,0.195,-0.043500000000000004,0.1997930179,1.01,0.61,1.1799152512,1.115,-0.3435,1.1667121539,0.195,-0.043500000000000004,0.1997930179,0.92,-0.30000000000000004,0.9676776323
2020-12-08 05:00:00,1.175,0.55,1.2973530745000001,0.195,-0.04,0.1990602924,0.98,0.59,1.1438968485,1.085,-0.35000000000000003,1.1400548232,0.195,-0.04,0.1990602924,0.89,-0.31,0.9424436323000001
2020-12-08 05:30:00,1.1375,0.547,1.2621866938,0.20750000000000002,-0.043000000000000003,0.21190858880000002,0.93,0.59,1.1013627922,1.0475,-0.343,1.1022274039,0.20750000000000002,-0.043000000000000003,0.21190858880000002,0.84,-0.30000000000000004,0.8919641248
2020-12-08 06:00:00,1.1395,0.551,1.2657255824,0.1895,-0.039,0.19347157410000002,0.9500000000000001,0.59,1.1183022847,1.0495,-0.339,1.1028922205,0.1895,-0.039,0.19347157410000002,0.86,-0.30000000000000004,0.9108238029
2020-12-08 06:30:00,1.203,0.23600000000000002,1.225930259,0.17300000000000001,-0.034,0.1763093872,1.03,0.27,1.0648004508,1.153,0.026000000000000002,1.1532931111,0.17300000000000001,-0.034,0.1763093872,0.98,0.06,0.9818350167000001
2020-12-08 07:00:00,1.2755,0.1635,1.2859364292,0.2155,-0.036500000000000005,0.218569211,1.06,0.2,1.0787029248,1.2355,0.12350000000000001,1.2416571588,0.2155,-0.036500000000000005,0.218569211,1.02,0.16,1.0324727599
2020-12-08 07:30:00,1.344,0.5465,1.4508612098,0.224,-0.043500000000000004,0.22818468400000003,1.12,0.59,1.2658988901,1.254,-0.24350000000000002,1.2774225025,0.224,-0.043500000000000004,0.22818468400000003,1.03,-0.2,1.0492378186
2020-12-08 08:00:00,1.3305,0.6085,1.4630456246999999,0.2505,-0.051500000000000004,0.2557391249,1.08,0.66,1.2657013866,1.2305,-0.3015,1.2668987726,0.2505,-0.051500000000000004,0.2557391249,0.98,-0.25,1.0113851887
2020-12-08 08:30:00,1.3965,0.6405000000000001,1.5363764187,0.2265,-0.0495,0.23184585400000002,1.17,0.6900000000000001,1.3583077707,1.2965,-0.2695,1.3242139178,0.2265,-0.0495,0.23184585400000002,1.07,-0.22,1.0923827168
2020-12-08 09:00:00,1.3525,0.2575,1.3767942838,0.2025,-0.0425,0.20691181700000003,1.15,0.30000000000000004,1.1884864324,1.3025,0.0575,1.3037685761,0.2025,-0.0425,0.20691181700000003,1.1,0.1,1.1045361017
2020-12-08 09:30:00,1.3515000000000001,0.164,1.3614140627,0.1915,-0.076,0.2060297309,1.16,0.24,1.1845674316,1.3115,0.124,1.3173489477,0.1915,-0.076,0.2060297309,1.12,0.2,1.1377170123
2020-12-08 10:00:00,1.4145,0.17350000000000002,1.4251008736,0.2245,-0.08650000000000001,0.24058782180000002,1.19,0.26,1.2180722474,1.3645,0.12350000000000001,1.3700775525,0.2245,-0.08650000000000001,0.24058782180000002,1.1400000000000001,0.21,1.1591807452
2020-12-08 10:30:00,1.3685,0.165,1.3784111324000001,0.1985,-0.065,0.20887137190000002,1.17,0.23,1.1923925528,1.3285,0.125,1.3343677342,0.1985,-0.065,0.20887137190000002,1.13,0.19,1.1458621209
2020-12-08 11:00:00,1.3525,0.169,1.3630176998,0.1925,-0.051000000000000004,0.19914128150000002,1.16,0.22,1.1806777715,1.3025,0.129,1.3088725110000001,0.1925,-0.051000000000000004,0.19914128150000002,1.11,0.18,1.1244998888
2020-12-08 11:30:00,1.3375,0.1645,1.3475780126,0.2175,-0.0755,0.2302314053,1.12,0.24,1.1454256851,1.2875,0.1245,1.2935055083,0.2175,-0.0755,0.2302314053,1.07,0.2,1.0885311204
2020-12-08 12:00:00,1.326,0.165,1.336226403,0.28600000000000003,-0.115,0.3082547648,1.04,0.28,1.0770329614,1.286,0.125,1.2920607571,0.28600000000000003,-0.115,0.3082547648,1.0,0.24,1.0283968106
2020-12-08 12:30:00,1.318,0.16,1.3276761653,0.278,-0.09,0.2922054072,1.04,0.25,1.0696261029,1.278,0.11,1.2827252239,0.278,-0.09,0.2922054072,1.0,0.2,1.0198039027
2020-12-08 13:00:00,1.327,0.1655,1.3372805427,0.257,-0.0645,0.2649702814,1.07,0.23,1.0944404963,1.287,0.1255,1.2931045008,0.257,-0.0645,0.2649702814,1.03,0.19,1.0473776778
2020-12-08 13:30:00,1.3595000000000002,0.164,1.3693561443,0.23950000000000002,-0.066,0.2484275548,1.12,0.23,1.1433722054,1.3195000000000001,0.124,1.3253136421,0.23950000000000002,-0.066,0.2484275548,1.08,0.19,1.09658561
2020-12-08 14:00:00,1.3559999999999999,0.161,1.3655244414,0.226,-0.079,0.2394096907,1.13,0.24,1.1552056094,1.306,0.121,1.3115933059,0.226,-0.079,0.2394096907,1.08,0.2,1.0983624174
2020-12-08 14:30:00,1.3765,0.1645,1.3862945214,0.24650000000000002,-0.0755,0.2578032195,1.13,0.24,1.1552056094,1.3265,0.1245,1.3323297265,0.24650000000000002,-0.0755,0.2578032195,1.08,0.2,1.0983624174
2020-12-08 15:00:00,1.3405,0.153,1.3492031908,0.24050000000000002,-0.077,0.2525257413,1.1,0.23,1.1237882363,1.3005,0.113,1.3054000345,0.24050000000000002,-0.077,0.2525257413,1.06,0.19,1.0768936809
2020-12-08 15:30:00,1.329,0.164,1.3390806548,0.249,-0.066,0.2575985248,1.08,0.23,1.1042191811,1.289,0.124,1.2949505782,0.249,-0.066,0.2575985248,1.04,0.19,1.0572133181
2020-12-08 16:00:00,1.348,0.1585,1.3572863552,0.268,-0.0815,0.2801182786,1.08,0.24,1.1063453349,1.308,0.11850000000000001,1.3133568632000001,0.268,-0.0815,0.2801182786,1.04,0.2,1.0590561836
2020-12-08 16:30:00,1.483,0.1715,1.4928835353,0.303,-0.0785,0.3130035942,1.18,0.25,1.2061923561,1.433,0.12150000000000001,1.4381415959,0.303,-0.0785,0.3130035942,1.13,0.2,1.1475626345
2020-12-08 17:00:00,1.5939999999999999,0.327,1.62719544,0.334,-0.083,0.3441583938,1.26,0.41000000000000003,1.3250283016,1.524,-0.003,1.5240029528,0.334,-0.083,0.3441583938,1.19,0.08,1.1926860442
2020-12-08 17:30:00,1.7035,0.497,1.7745200054999999,0.3135,-0.083,0.3243011718,1.3900000000000001,0.58,1.5061540426,1.6235,-0.153,1.6306934873999999,0.3135,-0.083,0.3243011718,1.31,-0.07,1.3118688959
2020-12-08 18:00:00,1.736,0.20350000000000001,1.7478867955,0.296,-0.0765,0.3057257758,1.44,0.28,1.4669696657,1.686,0.1635,1.6939091623,0.296,-0.0765,0.3057257758,1.3900000000000001,0.24,1.4105672618
2020-12-08 18:30:00,1.7530000000000001,0.20550000000000002,1.7650040368000002,0.323,-0.0845,0.3338701095,1.43,0.29,1.4591093174,1.703,0.1655,1.7110228666,0.323,-0.0845,0.3338701095,1.38,0.25,1.4024621207
2020-12-08 19:00:00,1.693,0.21350000000000002,1.7064088754000002,0.353,-0.0965,0.3659525242,1.34,0.31,1.3753908535,1.643,0.1635,1.6511151535000002,0.353,-0.0965,0.3659525242,1.29,0.26,1.3159407281
2020-12-08 19:30:00,1.609,0.1905,1.6202380226000002,0.359,-0.0995,0.3725335555,1.25,0.29,1.2831991272,1.5590000000000002,0.1405,1.5653182584,0.359,-0.0995,0.3725335555,1.2,0.24,1.2237646833
2020-12-08 20:00:00,1.542,0.1915,1.5538456325999999,0.332,-0.08850000000000001,0.343593146,1.21,0.28,1.2419742348,1.492,0.14150000000000001,1.4986948489,0.332,-0.08850000000000001,0.343593146,1.16,0.23,1.1825819211
2020-12-08 20:30:00,1.4655,0.41100000000000003,1.522041803,0.3155,-0.079,0.3252402958,1.15,0.49,1.2500399994,1.3855,-0.109,1.3897810079,0.3155,-0.079,0.3252402958,1.07,-0.03,1.0704204781
2020-12-08 21:00:00,1.424,0.254,1.446475717,0.304,-0.076,0.3133560275,1.12,0.33,1.1676043851,1.3639999999999999,0.024,1.3642111274,0.304,-0.076,0.3133560275,1.06,0.1,1.0647065323
2020-12-08 21:30:00,1.3415,0.1525,1.3501401779,0.3115,-0.0775,0.3209961059,1.03,0.23,1.0553672347,1.3014999999999999,0.1125,1.3063531299,0.3115,-0.0775,0.3209961059,0.99,0.19,1.0080674581
2020-12-08 22:00:00,1.2705,0.14750000000000002,1.2790334241,0.29050000000000004,-0.07250000000000001,0.2994102537,0.98,0.22,1.0043903624,1.2305,0.0975,1.2343567151000001,0.29050000000000004,-0.07250000000000001,0.2994102537,0.9400000000000001,0.17,0.9552486587000001
2020-12-08 22:30:00,1.171,0.14250000000000002,1.1796386099,0.311,-0.0775,0.3205109203,0.86,0.22,0.8876936408,1.131,0.0925,1.1347762995,0.311,-0.0775,0.3205109203,0.8200000000000001,0.17,0.8374365648000001
2020-12-08 23:00:00,1.0725,0.3255,1.1208061831,0.3025,-0.0745,0.3115389221,0.77,0.4,0.8676981042,1.0125,-0.1145,1.01895363,0.3025,-0.0745,0.3115389221,0.71,-0.04,0.7111258679
2020-12-08 23:30:00,1.001,0.5475,1.14094577,0.291,-0.07250000000000001,0.2998953984,0.71,0.62,0.9426027795,0.911,-0.35250000000000004,0.9768199681,0.291,-0.07250000000000001,0.2998953984,0.62,-0.28,0.6802940541
2020-12-09 00:00:00,0.9530000000000001,0.17300000000000001,0.9685752423,0.273,-0.067,0.2811014052,0.68,0.24,0.7211102551,0.913,0.013000000000000001,0.9130925473,0.273,-0.067,0.2811014052,0.64,0.08,0.6449806199
2020-12-09 00:30:00,1.071,0.111,1.0767367366,0.251,-0.059000000000000004,0.2578410363,0.8200000000000001,0.17,0.8374365648000001,1.031,0.07100000000000001,1.0334418223,0.251,-0.059000000000000004,0.2578410363,0.78,0.13,0.7907591289
2020-12-09 01:00:00,1.287,0.296,1.3206002423,0.23700000000000002,-0.054,0.24307406280000002,1.05,0.35000000000000003,1.1067971811,1.227,-0.10400000000000001,1.2313996102,0.23700000000000002,-0.054,0.24307406280000002,0.99,-0.05,0.9912618221
2020-12-09 01:30:00,1.361,0.5365,1.4629262627,0.241,-0.053500000000000006,0.24686686700000002,1.12,0.59,1.2658988901,1.2610000000000001,-0.3335,1.3043554922,0.241,-0.053500000000000006,0.24686686700000002,1.02,-0.28,1.0577334258
2020-12-09 02:00:00,1.336,0.547,1.4436429614000001,0.246,-0.053,0.2516445906,1.09,0.6000000000000001,1.2442266675,1.246,-0.333,1.289730592,0.246,-0.053,0.2516445906,1.0,-0.28,1.0384603989
2020-12-09 02:30:00,1.311,0.5465,1.4203461726,0.241,-0.053500000000000006,0.24686686700000002,1.07,0.6000000000000001,1.226743657,1.221,-0.3335,1.2657263725,0.241,-0.053500000000000006,0.24686686700000002,0.98,-0.28,1.0192153845
2020-12-09 03:00:00,1.2725,0.544,1.3839047113,0.2525,-0.066,0.26098323700000003,1.02,0.61,1.1884864324,1.1825,-0.34600000000000003,1.232080456,0.2525,-0.066,0.26098323700000003,0.93,-0.28,0.9712363255
2020-12-09 03:30:00,1.2305,0.542,1.3445795811,0.24050000000000002,-0.058,0.2473949272,0.99,0.6000000000000001,1.1576268829,1.1405,-0.34800000000000003,1.1924111078,0.24050000000000002,-0.058,0.2473949272,0.9,-0.29,0.9455686120000001
2020-12-09 04:00:00,1.2085,0.5495,1.3275626162,0.2185,-0.0505,0.2242598939,0.99,0.6000000000000001,1.1576268829,1.1185,-0.3405,1.1691802684,0.2185,-0.0505,0.2242598939,0.9,-0.29,0.9455686120000001
2020-12-09 04:30:00,1.176,0.5455,1.2963588431,0.196,-0.044500000000000005,0.20098818370000002,0.98,0.59,1.1438968485,1.086,-0.35450000000000004,1.1423949623,0.196,-0.044500000000000005,0.20098818370000002,0.89,-0.31,0.9424436323000001
2020-12-09 05:00:00,1.157,0.554,1.2827957749,0.187,-0.036000000000000004,0.19043371550000002,0.97,0.59,1.1353413584,1.057,-0.34600000000000003,1.1121892825,0.187,-0.036000000000000004,0.19043371550000002,0.87,-0.31,0.9235799911
2020-12-09 05:30:00,1.16,0.5575,1.2870144716,0.17,-0.0325,0.1730787393,0.99,0.59,1.1524755963,1.07,-0.3425,1.1234795281,0.17,-0.0325,0.1730787393,0.9,-0.31,0.9518928511
2020-12-09 06:00:00,1.141,0.5485,1.265991015,0.171,-0.0315,0.1738771118,0.97,0.58,1.1301769773,1.041,-0.3415,1.0955835203,0.171,-0.0315,0.1738771118,0.87,-0.31,0.9235799911
2020-12-09 06:30:00,1.203,0.1695,1.2148824017,0.153,-0.030500000000000003,0.1560104163,1.05,0.2,1.0688779163,1.163,0.08950000000000001,1.1664387039,0.153,-0.030500000000000003,0.1560104163,1.01,0.12,1.0171037312
2020-12-09 07:00:00,1.2650000000000001,0.15,1.2738622374,0.155,-0.03,0.157876534,1.11,0.18,1.1244998888,1.215,0.11,1.2199692619,0.155,-0.03,0.157876534,1.06,0.14,1.0692053124
2020-12-09 07:30:00,1.3475000000000001,0.56,1.4592313902,0.1575,-0.03,0.1603316874,1.19,0.59,1.3282319075,1.2575,-0.27,1.2861594963,0.1575,-0.03,0.1603316874,1.1,-0.24,1.1258774356
2020-12-09 08:00:00,1.3805,0.6055,1.5074516575999999,0.1605,-0.0345,0.1641660744,1.22,0.64,1.3776792079,1.2805,-0.28450000000000003,1.3117242469,0.1605,-0.0345,0.1641660744,1.12,-0.25,1.1475626345
2020-12-09 08:30:00,1.3905,0.6125,1.5194230813,0.12050000000000001,-0.0275,0.1235981391,1.27,0.64,1.4221462652999999,1.2905,-0.2775,1.3199986742,0.12050000000000001,-0.0275,0.1235981391,1.17,-0.25,1.1964113004999999
2020-12-09 09:00:00,1.4020000000000001,0.42450000000000004,1.4648563923,0.122,-0.025500000000000002,0.1246364714,1.28,0.45,1.3567977005,1.322,-0.0955,1.3254449253,0.122,-0.025500000000000002,0.1246364714,1.2,-0.07,1.2020399328
2020-12-09 09:30:00,1.291,0.132,1.2977307116999999,0.121,-0.028,0.1241974235,1.17,0.16,1.1808894953,1.251,0.092,1.2543783321,0.121,-0.028,0.1241974235,1.13,0.12,1.1363538181
2020-12-09 10:00:00,1.3155000000000001,0.12350000000000001,1.321284413,0.1155,-0.036500000000000005,0.1211300954,1.2,0.16,1.210619676,1.2755,0.0835,1.2782302218,0.1155,-0.036500000000000005,0.1211300954,1.16,0.12,1.166190379
2020-12-09 10:30:00,1.31,0.117,1.3152144312,0.13,-0.043000000000000003,0.1369269878,1.18,0.16,1.1907980517,1.26,0.077,1.2623505852,0.13,-0.043000000000000003,0.1369269878,1.13,0.12,1.1363538181
2020-12-09 11:00:00,1.2795,0.1325,1.286342295,0.11950000000000001,-0.0375,0.12524575840000002,1.16,0.17,1.1723907199,1.2295,0.0825,1.2322647849,0.11950000000000001,-0.0375,0.12524575840000002,1.11,0.12,1.116467644
2020-12-09 11:30:00,1.2675,0.1335,1.2745110827000001,0.11750000000000001,-0.0465,0.1263665304,1.15,0.18,1.1640017182,1.2175,0.07350000000000001,1.2197165654,0.11750000000000001,-0.0465,0.1263665304,1.1,0.12,1.1065260955
2020-12-09 12:00:00,1.279,0.5535,1.3936295239,0.11900000000000001,-0.026500000000000003,0.12191492940000001,1.16,0.58,1.2969194269,1.179,-0.35650000000000004,1.2317196312,0.11900000000000001,-0.026500000000000003,0.12191492940000001,1.06,-0.33,1.1101801656
2020-12-09 12:30:00,1.3135,0.5455,1.4222701923,0.12350000000000001,-0.0345,0.128228312,1.19,0.58,1.3238202295,1.2235,-0.3645,1.2766411007,0.12350000000000001,-0.0345,0.128228312,1.1,-0.33,1.148433716
2020-12-09 13:00:00,1.3115,0.5425,1.4192739341,0.1615,-0.0375,0.16579656210000002,1.15,0.58,1.2879829191,1.2215,-0.3675,1.2755855517999999,0.1615,-0.0375,0.16579656210000002,1.06,-0.33,1.1101801656
2020-12-09 13:30:00,1.2810000000000001,0.3835,1.337173605,0.661,-0.036500000000000005,0.6620069864,0.62,0.42,0.7488658091,1.211,-0.1865,1.2252768055,0.661,-0.036500000000000005,0.6620069864,0.55,-0.15,0.5700877125
2020-12-09 14:00:00,1.3,0.42050000000000004,1.3663163067,0.18,-0.0495,0.1866822166,1.12,0.47000000000000003,1.2146192819000001,1.22,-0.2295,1.2413985057,0.18,-0.0495,0.1866822166,1.04,-0.18,1.0554619842
2020-12-09 14:30:00,1.2770000000000001,0.526,1.381088339,0.187,-0.064,0.1976486782,1.09,0.59,1.2394353553,1.187,-0.354,1.2386625852,0.187,-0.064,0.1976486782,1.0,-0.29,1.0412012294
2020-12-09 15:00:00,1.2555,0.532,1.3635630715,0.1855,-0.058,0.19435598780000002,1.07,0.59,1.2218837915,1.1655,-0.368,1.2222169406,0.1855,-0.058,0.19435598780000002,0.98,-0.31,1.0278618584
2020-12-09 15:30:00,1.2445,0.5345,1.3544262623,0.1845,-0.0455,0.1900276296,1.06,0.58,1.2083045974,1.1445,-0.35550000000000004,1.1984408621,0.1845,-0.0455,0.1900276296,0.96,-0.31,1.0088111815
2020-12-09 16:00:00,1.3125,0.555,1.4250197367,0.21250000000000002,-0.055,0.21950227790000001,1.1,0.61,1.2578155668,1.2225,-0.325,1.2649629441,0.21250000000000002,-0.055,0.21950227790000001,1.01,-0.27,1.0454664031
2020-12-09 16:30:00,1.449,0.4325,1.512169716,0.23900000000000002,-0.0575,0.24581954760000002,1.21,0.49,1.3054501139,1.369,-0.1575,1.3780302065,0.23900000000000002,-0.0575,0.24581954760000002,1.13,-0.1,1.1344161494
2020-12-09 17:00:00,1.5925,0.17550000000000002,1.6021412234999999,0.3025,-0.0745,0.3115389221,1.29,0.25,1.3140015220999999,1.5425,0.1355,1.5484400214,0.3025,-0.0745,0.3115389221,1.24,0.21,1.2576565509
2020-12-09 17:30:00,1.721,0.1975,1.7322953703000001,0.331,-0.0925,0.3436819023,1.3900000000000001,0.29,1.4199295757,1.681,0.14750000000000002,1.6874588143,0.331,-0.0925,0.3436819023,1.35,0.24,1.3711673858
2020-12-09 18:00:00,1.7995,0.5615,1.8850683011,0.3195,-0.08850000000000001,0.3315305416,1.48,0.65,1.6164467204,1.6995,-0.1985,1.7110530383,0.3195,-0.08850000000000001,0.3315305416,1.38,-0.11,1.3843771163
2020-12-09 18:30:00,1.778,0.627,1.885315093,0.328,-0.093,0.3409296115,1.45,0.72,1.6189193927,1.6680000000000001,-0.273,1.6901931842,0.328,-0.093,0.3409296115,1.34,-0.18,1.3520355025
2020-12-09 19:00:00,1.6895,0.619,1.7993252207000001,0.3095,-0.091,0.3226007595,1.38,0.71,1.551934277,1.5895000000000001,-0.291,1.6159180827,0.3095,-0.091,0.3226007595,1.28,-0.2,1.2955307793
2020-12-09 19:30:00,1.5995,0.6195,1.7152785488000002,0.3095,-0.09050000000000001,0.322460075,1.29,0.71,1.4724808997,1.4995,-0.29050000000000004,1.5273802735,0.3095,-0.09050000000000001,0.322460075,1.19,-0.2,1.2066896867
2020-12-09 20:00:00,1.516,0.6115,1.6346829203,0.296,-0.08850000000000001,0.3089470019,1.22,0.7000000000000001,1.4065560778,1.416,-0.3085,1.4492164262,0.296,-0.08850000000000001,0.3089470019,1.12,-0.22,1.1414026459
2020-12-09 20:30:00,1.45,0.553,1.5518727396,0.32,-0.097,0.334378528,1.13,0.65,1.3036103712,1.35,-0.28700000000000003,1.3801699171,0.32,-0.097,0.334378528,1.03,-0.19,1.0473776778
2020-12-09 21:00:00,1.3639999999999999,0.14550000000000002,1.3717384044,0.314,-0.0945,0.3279119546,1.05,0.24,1.0770793843,1.324,0.10550000000000001,1.3281966157,0.314,-0.0945,0.3279119546,1.01,0.2,1.0296115772
2020-12-09 21:30:00,1.309,0.14850000000000002,1.3173963906,0.299,-0.0915,0.31268714400000003,1.01,0.24,1.0381233067,1.259,0.0985,1.262847279,0.299,-0.0915,0.31268714400000003,0.96,0.19,0.9786214794
2020-12-09 22:00:00,1.241,0.14150000000000001,1.2490409321,0.331,-0.08850000000000001,0.3426269838,0.91,0.23,0.9386160024,1.201,0.0915,1.2044804897,0.331,-0.08850000000000001,0.3426269838,0.87,0.18,0.8884255737000001
2020-12-09 22:30:00,1.12,0.1275,1.1272338932000001,0.34,-0.0925,0.3523581275,0.78,0.22,0.8104319836,1.08,0.0775,1.0827771008,0.34,-0.0925,0.3523581275,0.74,0.17,0.7592759709
2020-12-09 23:00:00,1.021,0.2495,1.0510429344,0.341,-0.09050000000000001,0.3528048327,0.68,0.34,0.7602631123,0.971,-0.0505,0.9723123212,0.341,-0.09050000000000001,0.3528048327,0.63,0.04,0.6312685641
2020-12-09 23:30:00,0.931,0.277,0.9713341341,0.331,-0.083,0.34124771060000003,0.6000000000000001,0.36,0.6997142274,0.881,-0.113,0.8882173158000001,0.331,-0.083,0.34124771060000003,0.55,-0.03,0.5508175742
2020-12-10 00:00:00,0.9135000000000001,0.525,1.0536162727,0.3435,-0.095,0.3563947951,0.5700000000000001,0.62,0.8421995013,0.8235,-0.355,0.8967593044000001,0.3435,-0.095,0.3563947951,0.48,-0.26,0.5458937626
2020-12-10 00:30:00,1.0765,0.535,1.2021136594,0.3365,-0.085,0.34706951750000004,0.74,0.62,0.9654014709000001,0.9865,-0.34500000000000003,1.0450871973,0.3365,-0.085,0.34706951750000004,0.65,-0.26,0.7000714249000001
2020-12-10 01:00:00,1.2665,0.1975,1.2818067327,0.3165,-0.07250000000000001,0.3246975516,0.9500000000000001,0.27,0.98762341,1.2165,0.007500000000000001,1.2165231194000001,0.3165,-0.07250000000000001,0.3246975516,0.9,0.08,0.9035485598
2020-12-10 01:30:00,1.324,0.1285,1.3302211282,0.324,-0.0815,0.3340931756,1.0,0.21,1.0218121158,1.284,0.08850000000000001,1.2870463278,0.324,-0.0815,0.3340931756,0.96,0.17,0.9749358953
2020-12-10 02:00:00,1.2810000000000001,0.1375,1.2883583547,0.341,-0.0925,0.3533231524,0.9400000000000001,0.23,0.9677293010000001,1.241,0.08750000000000001,1.2440808856,0.341,-0.0925,0.3533231524,0.9,0.18,0.9178235124
2020-12-10 02:30:00,1.2730000000000001,0.1315,1.2797739058,0.313,-0.0785,0.32269374030000003,0.96,0.21,0.9827003612,1.233,0.0915,1.2363904116,0.313,-0.0785,0.32269374030000003,0.92,0.17,0.9355746897
2020-12-10 03:00:00,1.2505,0.1325,1.2575000994,0.2805,-0.0675,0.2885073656,0.97,0.2,0.990403958,1.2105000000000001,0.0925,1.2140290358999999,0.2805,-0.0675,0.2885073656,0.93,0.16,0.9436630755000001
2020-12-10 03:30:00,1.1895,0.131,1.1966917941,0.2695,-0.059000000000000004,0.2758826743,0.92,0.19,0.9394147114,1.1495,0.081,1.1523503157000001,0.2695,-0.059000000000000004,0.2758826743,0.88,0.14,0.8910667764
2020-12-10 04:00:00,1.1505,0.125,1.1572706036,0.2505,-0.055,0.25646685950000003,0.9,0.18,0.9178235124,1.1105,0.075,1.1130297615,0.2505,-0.055,0.25646685950000003,0.86,0.13,0.8697700846
2020-12-10 04:30:00,1.1175,0.1265,1.1246370526,0.2575,-0.053500000000000006,0.2629990494,0.86,0.18,0.8786353055,1.0775,0.0765,1.0802122477,0.2575,-0.053500000000000006,0.2629990494,0.8200000000000001,0.13,0.8302409289
2020-12-10 05:00:00,1.093,0.1265,1.1002959829,0.253,-0.053500000000000006,0.2585947602,0.84,0.18,0.8590692638,1.053,0.0765,1.0557751891,0.253,-0.053500000000000006,0.2585947602,0.8,0.13,0.8104936767
2020-12-10 05:30:00,1.0815,0.133,1.0896473053,0.21150000000000002,-0.047,0.2166592947,0.87,0.18,0.8884255737000001,1.0415,0.083,1.0448020147000001,0.21150000000000002,-0.047,0.2166592947,0.8300000000000001,0.13,0.8401190392000001
2020-12-10 06:00:00,1.1055,0.41600000000000004,1.1811800244,0.1855,-0.044,0.19064692500000002,0.92,0.46,1.0285912696,1.0255,-0.194,1.0436887707,0.1855,-0.044,0.19064692500000002,0.84,-0.15,0.8532877592
2020-12-10 06:30:00,1.1615,0.41200000000000003,1.2324066902,0.2015,-0.048,0.20713823890000002,0.96,0.46,1.0645186706,1.0915,-0.168,1.1043533176,0.2015,-0.048,0.20713823890000002,0.89,-0.12,0.8980534505000001
2020-12-10 07:00:00,1.2375,0.1645,1.2483855574,0.20750000000000002,-0.0455,0.2124299885,1.03,0.21,1.0511898021,1.1975,0.1245,1.2039545257,0.20750000000000002,-0.0455,0.2124299885,0.99,0.17,1.0044899203
2020-12-10 07:30:00,1.3075,0.168,1.3182489332,0.1975,-0.042,0.2019164431,1.11,0.21,1.129690223,1.2575,0.128,1.2639977255,0.1975,-0.042,0.2019164431,1.06,0.17,1.0735455277
2020-12-10 08:00:00,1.3145,0.35550000000000004,1.3617233566,0.20450000000000002,-0.044500000000000005,0.20928568990000002,1.11,0.4,1.1798728745,1.2445,-0.044500000000000005,1.2452953465,0.20450000000000002,-0.044500000000000005,0.20928568990000002,1.04,0.0,1.04
2020-12-10 08:30:00,1.415,0.6265000000000001,1.54749063,0.165,-0.053500000000000006,0.1734567669,1.25,0.68,1.4229898102,1.315,-0.28350000000000003,1.3452127155,0.165,-0.053500000000000006,0.1734567669,1.15,-0.23,1.1727744881
2020-12-10 09:00:00,1.3940000000000001,0.6085,1.521022107,0.14400000000000002,-0.051500000000000004,0.15293217450000002,1.25,0.66,1.4135416513,1.294,-0.29150000000000004,1.3264268732,0.14400000000000002,-0.051500000000000004,0.15293217450000002,1.15,-0.24,1.1747765745
2020-12-10 09:30:00,1.362,0.6135,1.4937959198000001,0.152,-0.0465,0.15895360960000002,1.21,0.66,1.3782960495,1.262,-0.28650000000000003,1.2941121474,0.152,-0.0465,0.15895360960000002,1.11,-0.24,1.1356495938
2020-12-10 10:00:00,1.3305,0.3305,1.3709341706,0.2305,-0.0495,0.2357551696,1.1,0.38,1.1637869221,1.2705,-0.0195,1.270649637,0.2305,-0.0495,0.2357551696,1.04,0.03,1.0404326023
2020-12-10 10:30:00,1.29,0.1685,1.3009582046000001,0.23,-0.051500000000000004,0.2356952481,1.06,0.22,1.0825894882,1.25,0.1285,1.2565875417,0.23,-0.051500000000000004,0.2356952481,1.02,0.18,1.0357605901
2020-12-10 11:00:00,1.272,0.183,1.2850964944,0.182,-0.047,0.1879707424,1.09,0.23,1.1140017953,1.232,0.14300000000000002,1.2402713413,0.182,-0.047,0.1879707424,1.05,0.19,1.0670520137
2020-12-10 11:30:00,1.263,0.18050000000000002,1.2758327673,0.223,-0.059500000000000004,0.23080132150000002,1.04,0.24,1.0673331251,1.223,0.1405,1.2310439675,0.223,-0.059500000000000004,0.23080132150000002,1.0,0.2,1.0198039027
2020-12-10 12:00:00,1.2265,0.158,1.2366350513,0.24650000000000002,-0.062,0.2541775954,0.98,0.22,1.0043903624,1.1765,0.108,1.1814466767,0.24650000000000002,-0.062,0.2541775954,0.93,0.17,0.9454099640000001
2020-12-10 12:30:00,1.227,0.1405,1.2350179148,0.247,-0.0695,0.2565916016,0.98,0.21,1.0022474744,1.177,0.1005,1.1812828831,0.247,-0.0695,0.2565916016,0.93,0.17,0.9454099640000001
2020-12-10 13:00:00,1.2315,0.157,1.2414673777,0.2515,-0.073,0.2618802207,0.98,0.23,1.0066280346,1.1815,0.117,1.1872789268,0.2515,-0.073,0.2618802207,0.93,0.19,0.9492101980000001
2020-12-10 13:30:00,1.2570000000000001,0.1625,1.2674601572,0.247,-0.08750000000000001,0.2620405503,1.01,0.25,1.0404806582,1.217,0.12250000000000001,1.2231497251,0.247,-0.08750000000000001,0.2620405503,0.97,0.21,0.9924716621
2020-12-10 14:00:00,1.2405,0.154,1.2500224998,0.24050000000000002,-0.066,0.2493917601,1.0,0.22,1.0239140589,1.2005,0.114,1.2059005971,0.24050000000000002,-0.066,0.2493917601,0.96,0.18,0.9767292358
2020-12-10 14:30:00,1.2315,0.14850000000000002,1.2404210979,0.2015,-0.061500000000000006,0.21067629200000001,1.03,0.21,1.0511898021,1.1815,0.1085,1.1864714493,0.2015,-0.061500000000000006,0.21067629200000001,0.98,0.17,0.9946356117
2020-12-10 15:00:00,1.209,0.1495,1.2182082129,0.209,-0.060500000000000005,0.2175804449,1.0,0.21,1.0218121158,1.169,0.1095,1.1741172216,0.209,-0.060500000000000005,0.2175804449,0.96,0.17,0.9749358953
2020-12-10 15:30:00,1.234,0.14650000000000002,1.2426657837,0.224,-0.0635,0.23282665230000002,1.01,0.21,1.0316006979,1.194,0.10650000000000001,1.1987402763000001,0.224,-0.0635,0.23282665230000002,0.97,0.17,0.9847842403
2020-12-10 16:00:00,1.2905,0.1605,1.3004424247,0.2505,-0.0695,0.2599624973,1.04,0.23,1.0651291002,1.2505,0.12050000000000001,1.2562923625,0.2505,-0.0695,0.2599624973,1.0,0.19,1.0178899744
2020-12-10 16:30:00,1.4020000000000001,0.1695,1.4122089966,0.232,-0.060500000000000005,0.23975873290000002,1.17,0.23,1.1923925528,1.3519999999999999,0.1295,1.3581878552,0.232,-0.060500000000000005,0.23975873290000002,1.12,0.19,1.1360017606
2020-12-10 17:00:00,1.5314999999999999,0.4055,1.5842734928,0.29150000000000004,-0.0745,0.3008695731,1.24,0.48,1.3296616111000001,1.4615,-0.0645,1.4629225885000001,0.29150000000000004,-0.0745,0.3008695731,1.17,0.01,1.1700427343
2020-12-10 17:30:00,1.625,0.5925,1.7296477242,0.165,-0.0575,0.1747319376,1.46,0.65,1.5981551865,1.5150000000000001,-0.3075,1.5458917329,0.165,-0.0575,0.1747319376,1.35,-0.25,1.3729530218
2020-12-10 18:00:00,1.5945,0.583,1.6977394529,0.3145,-0.08700000000000001,0.3263115842,1.28,0.67,1.4447491131999999,1.4945,-0.337,1.5320245592,0.3145,-0.08700000000000001,0.3263115842,1.18,-0.25,1.2061923561
2020-12-10 18:30:00,1.5935000000000001,0.5875,1.6983517009,0.3435,-0.0925,0.3557365598,1.25,0.68,1.4229898102,1.4935,-0.3325,1.5300648679000002,0.3435,-0.0925,0.3557365598,1.15,-0.24,1.1747765745
2020-12-10 19:00:00,1.572,0.5660000000000001,1.6707902322,0.342,-0.094,0.354682957,1.23,0.66,1.3958868148999999,1.472,-0.334,1.509417106,0.342,-0.094,0.354682957,1.13,-0.24,1.1552056094
2020-12-10 19:30:00,1.505,0.23,1.5224733167,0.325,-0.09,0.3372313746,1.18,0.32,1.2226201372,1.455,0.03,1.4553092455,0.325,-0.09,0.3372313746,1.13,0.12,1.1363538181
2020-12-10 20:00:00,1.482,0.166,1.4912679169,0.352,-0.094,0.3643350107,1.13,0.26,1.1595257651,1.432,0.116,1.4366906417,0.352,-0.094,0.3643350107,1.08,0.21,1.1002272493
2020-12-10 20:30:00,1.4605000000000001,0.3915,1.5120623334,0.36050000000000004,-0.0985,0.3737144632,1.1,0.49,1.2042009799,1.3805,-0.11850000000000001,1.3855765948,0.36050000000000004,-0.0985,0.3737144632,1.02,-0.02,1.0201960596
2020-12-10 21:00:00,1.4265,0.154,1.4347885733,0.35650000000000004,-0.096,0.3691994718,1.07,0.25,1.0988175463,1.3765,0.114,1.3812126013000001,0.35650000000000004,-0.096,0.3691994718,1.02,0.21,1.0413932975
2020-12-10 21:30:00,1.3395000000000001,0.14400000000000002,1.3472179668,0.3295,-0.096,0.3432000146,1.01,0.24,1.0381233067,1.2995,0.094,1.3028953335,0.3295,-0.096,0.3432000146,0.97,0.19,0.9884331035
2020-12-10 22:00:00,1.303,0.132,1.3096690422,0.293,-0.078,0.3032045514,1.01,0.21,1.0316006979,1.263,0.092,1.2663463191,0.293,-0.078,0.3032045514,0.97,0.17,0.9847842403
2020-12-10 22:30:00,1.207,0.123,1.2132510045,0.267,-0.067,0.2752780413,0.9400000000000001,0.19,0.9590099061,1.167,0.083,1.1699478621,0.267,-0.067,0.2752780413,0.9,0.15,0.9124143795
2020-12-10 23:00:00,1.118,0.522,1.2338589871,0.248,-0.058,0.2546919708,0.87,0.58,1.0456098699,1.028,-0.328,1.0790588492,0.248,-0.058,0.2546919708,0.78,-0.27,0.8254089895000001
2020-12-10 23:30:00,1.0235,0.5285000000000001,1.1518960457,0.20350000000000001,-0.051500000000000004,0.20991545920000002,0.8200000000000001,0.58,1.0043903624,0.9335,-0.36150000000000004,1.001051697,0.20350000000000001,-0.051500000000000004,0.20991545920000002,0.73,-0.31,0.7930952024
2020-12-11 00:00:00,0.997,0.5175000000000001,1.1233055016,0.197,-0.0425,0.2015322555,0.8,0.56,0.9765244493,0.907,-0.35250000000000004,0.9730905662,0.197,-0.0425,0.2015322555,0.71,-0.31,0.7747257579
2020-12-11 00:30:00,1.1335,0.4025,1.2028418433,0.1935,-0.0475,0.1992448243,0.9400000000000001,0.45,1.0421612159,1.0535,-0.2175,1.0757176674,0.1935,-0.0475,0.1992448243,0.86,-0.17,0.8766413178
2020-12-11 01:00:00,1.3295,0.2745,1.3575420804,0.1995,-0.035500000000000004,0.2026339063,1.13,0.31,1.1717508268,1.2595,-0.0755,1.2617608727,0.1995,-0.035500000000000004,0.2026339063,1.06,-0.04,1.0607544485
2020-12-11 01:30:00,1.395,0.1995,1.4091931202,0.185,-0.0405,0.1893812293,1.21,0.24,1.233572049,1.345,0.0095,1.3450335498000001,0.185,-0.0405,0.1893812293,1.16,0.05,1.1610770862
2020-12-11 02:00:00,1.322,0.11750000000000001,1.3272114564,0.212,-0.052500000000000005,0.218403869,1.11,0.17,1.1229425631,1.282,0.0675,1.2837757787,0.212,-0.052500000000000005,0.218403869,1.07,0.12,1.0767079455
2020-12-11 02:30:00,1.3075,0.1265,1.3136051538,0.20750000000000002,-0.043500000000000004,0.2120106129,1.1,0.17,1.1130588484,1.2675,0.0765,1.2698064813,0.20750000000000002,-0.043500000000000004,0.2120106129,1.06,0.12,1.0667708282
2020-12-11 03:00:00,1.2875,0.128,1.2938470737,0.20750000000000002,-0.042,0.2117079356,1.08,0.17,1.0932977636,1.2475,0.078,1.2499360984,0.20750000000000002,-0.042,0.2117079356,1.04,0.12,1.0469001863
2020-12-11 03:30:00,1.2125,0.12350000000000001,1.2187733588,0.1925,-0.036500000000000005,0.1959298344,1.02,0.16,1.0324727599,1.1725,0.07350000000000001,1.1748014726,0.1925,-0.036500000000000005,0.1959298344,0.98,0.11,0.9861541462000001
2020-12-11 04:00:00,1.1655,0.12050000000000001,1.1717126354,0.1855,-0.0395,0.1896589044,0.98,0.16,0.992975327,1.1255,0.07050000000000001,1.127705857,0.1855,-0.0395,0.1896589044,0.9400000000000001,0.11,0.9464142856000001
2020-12-11 04:30:00,1.1555,0.12150000000000001,1.1618702595000001,0.1855,-0.0385,0.18945316040000001,0.97,0.16,0.9831073187,1.1155,0.07150000000000001,1.1177891125,0.1855,-0.0385,0.18945316040000001,0.93,0.11,0.9364827815000001
2020-12-11 05:00:00,1.1425,0.116,1.1483737414,0.2025,-0.044,0.2072251191,0.9400000000000001,0.16,0.9535197953000001,1.1025,0.066,1.1044737435,0.2025,-0.044,0.2072251191,0.9,0.11,0.9066973034
2020-12-11 05:30:00,1.115,0.122,1.1216545814,0.20500000000000002,-0.048,0.21054453210000001,0.91,0.17,0.9257429449000001,1.075,0.07200000000000001,1.0774084648,0.20500000000000002,-0.048,0.21054453210000001,0.87,0.12,0.8782368701000001
2020-12-11 06:00:00,1.103,0.131,1.1107519975,0.193,-0.039,0.1969009903,0.91,0.17,0.9257429449000001,1.063,0.081,1.0660816104,0.193,-0.039,0.1969009903,0.87,0.12,0.8782368701000001
2020-12-11 06:30:00,1.16,0.131,1.1673735478,0.2,-0.039,0.2037670238,0.96,0.17,0.9749358953,1.12,0.081,1.1229251979,0.2,-0.039,0.2037670238,0.92,0.12,0.9277930804000001
2020-12-11 07:00:00,1.2385,0.14400000000000002,1.2468433141,0.1985,-0.036000000000000004,0.2017380728,1.04,0.18,1.0554619842,1.1985000000000001,0.10400000000000001,1.2030038445,0.1985,-0.036000000000000004,0.2017380728,1.0,0.14,1.0097524449
2020-12-11 07:30:00,1.2730000000000001,0.17200000000000001,1.2845672423,0.183,-0.038,0.1869037185,1.09,0.21,1.1100450441,1.223,0.122,1.2290699736,0.183,-0.038,0.1869037185,1.04,0.16,1.052235715
2020-12-11 08:00:00,1.2745,0.1945,1.2892557931,0.1645,-0.035500000000000004,0.1682869573,1.11,0.23,1.1335784049,1.2245,0.14450000000000002,1.2329965531,0.1645,-0.035500000000000004,0.1682869573,1.06,0.18,1.0751744045
2020-12-11 08:30:00,1.2955,0.1975,1.3104680462,0.1555,-0.0325,0.1588600013,1.1400000000000001,0.23,1.162970335,1.2555,0.1575,1.265340468,0.1555,-0.0325,0.1588600013,1.1,0.19,1.1162884932
