Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-11 09:00:00,1.318,0.191,1.3317676224000001,0.158,-0.039,0.1627421273,1.16,0.23,1.1825819211,1.268,0.151,1.2769592789,0.158,-0.039,0.1627421273,1.11,0.19,1.1261438629
2020-12-11 09:30:00,1.3045,0.184,1.3174127106,0.14450000000000002,-0.036000000000000004,0.14891692310000001,1.16,0.22,1.1806777715,1.2545,0.14400000000000002,1.2627376014,0.14450000000000002,-0.036000000000000004,0.14891692310000001,1.11,0.18,1.1244998888
2020-12-11 10:00:00,1.2730000000000001,0.17850000000000002,1.2854537137,0.153,-0.0315,0.1562089946,1.12,0.21,1.1395174417,1.233,0.1285,1.2396778815,0.153,-0.0315,0.1562089946,1.08,0.16,1.0917875251
2020-12-11 10:30:00,1.2455,0.17500000000000002,1.257734173,0.1655,-0.035,0.1691604268,1.08,0.21,1.1002272493,1.1955,0.125,1.2020171588,0.1655,-0.035,0.1691604268,1.03,0.16,1.0423531072
2020-12-11 11:00:00,1.2525,0.17750000000000002,1.265014822,0.1625,-0.0325,0.1657181342,1.09,0.21,1.1100450441,1.2025000000000001,0.1275,1.2092404641,0.1625,-0.0325,0.1657181342,1.04,0.16,1.052235715
2020-12-11 11:30:00,1.244,0.17950000000000002,1.2568835467000001,0.164,-0.030500000000000003,0.16681202,1.08,0.21,1.1002272493,1.204,0.1295,1.2109443629,0.164,-0.030500000000000003,0.16681202,1.04,0.16,1.052235715
2020-12-11 12:00:00,1.2445,0.1855,1.2582489817,0.1645,-0.0345,0.16807885050000002,1.08,0.22,1.1021796587,1.2045,0.1355,1.2120975621,0.1645,-0.0345,0.16807885050000002,1.04,0.17,1.0538026381
2020-12-11 12:30:00,1.2850000000000001,0.192,1.2992647921,0.165,-0.038,0.1693192251,1.12,0.23,1.1433722054,1.245,0.152,1.254244394,0.165,-0.038,0.1693192251,1.08,0.19,1.09658561
2020-12-11 13:00:00,1.2795,0.196,1.2944250654,0.1695,-0.034,0.1728764009,1.11,0.23,1.1335784049,1.2395,0.156,1.2492782917,0.1695,-0.034,0.1728764009,1.07,0.19,1.086738239
2020-12-11 13:30:00,1.2785,0.186,1.2919590744,0.1385,-0.034,0.14261223650000002,1.1400000000000001,0.22,1.1610340219,1.2385,0.146,1.2470758798000001,0.1385,-0.034,0.14261223650000002,1.1,0.18,1.1146299834
2020-12-11 14:00:00,1.2469999999999999,0.1635,1.2576729503,0.127,-0.0565,0.1390008993,1.12,0.22,1.1414026459,1.197,0.12350000000000001,1.2033541665,0.127,-0.0565,0.1390008993,1.07,0.18,1.0850345617
2020-12-11 14:30:00,1.2655,0.171,1.277000881,0.1255,-0.069,0.1432174919,1.1400000000000001,0.24,1.1649892703,1.2255,0.131,1.2324817443,0.1255,-0.069,0.1432174919,1.1,0.2,1.1180339887
2020-12-11 15:00:00,1.239,0.17450000000000002,1.2512278969000001,0.129,-0.0655,0.144676363,1.11,0.24,1.1356495938,1.199,0.1345,1.2065203065,0.129,-0.0655,0.144676363,1.07,0.2,1.0885311204
2020-12-11 15:30:00,1.2335,0.1695,1.2450913621,0.12350000000000001,-0.0505,0.1334260095,1.11,0.22,1.1315917992,1.1935,0.1295,1.200505102,0.12350000000000001,-0.0505,0.1334260095,1.07,0.18,1.0850345617
2020-12-11 16:00:00,1.25,0.1605,1.2602619767,0.14,-0.029500000000000002,0.1430742814,1.11,0.19,1.1261438629,1.21,0.12050000000000001,1.2159853001,0.14,-0.029500000000000002,0.1430742814,1.07,0.15,1.0804628638
2020-12-11 16:30:00,1.314,0.17750000000000002,1.3259344818,0.154,-0.0325,0.1573920265,1.16,0.21,1.1788553771,1.264,0.1375,1.2714567433,0.154,-0.0325,0.1573920265,1.11,0.17,1.1229425631
2020-12-11 17:00:00,1.4765000000000001,0.294,1.5054860511000001,0.1565,-0.036000000000000004,0.16058720370000001,1.32,0.33,1.3606248565,1.4165,0.044,1.4171832098000001,0.1565,-0.036000000000000004,0.16058720370000001,1.26,0.08,1.2625371282
2020-12-11 17:30:00,1.63,0.6455000000000001,1.7531600754,0.16,-0.0345,0.1636772739,1.47,0.68,1.6196604582,1.53,-0.2645,1.5526945128,0.16,-0.0345,0.1636772739,1.37,-0.23,1.3891724155
2020-12-11 18:00:00,1.681,0.6475000000000001,1.8013931414000002,0.161,-0.0325,0.1642475266,1.52,0.68,1.6651726637,1.5710000000000002,-0.2625,1.5927797243000001,0.161,-0.0325,0.1642475266,1.4100000000000001,-0.23,1.4286357128
2020-12-11 18:30:00,1.6595,0.636,1.77719899,0.1595,-0.034,0.1630835675,1.5,0.67,1.6428329191,1.5495,-0.264,1.5718289506,0.1595,-0.034,0.1630835675,1.3900000000000001,-0.23,1.4089002804000001
2020-12-11 19:00:00,1.6075,0.6335000000000001,1.7278247886,0.1675,-0.036500000000000005,0.17143074400000002,1.44,0.67,1.5882380174000001,1.5075,-0.2765,1.5326475459000002,0.1675,-0.036500000000000005,0.17143074400000002,1.34,-0.24,1.361322886
2020-12-11 19:30:00,1.494,0.6225,1.6185,0.164,-0.0375,0.1682327257,1.33,0.66,1.4847558722,1.3940000000000001,-0.2975,1.4253919636,0.164,-0.0375,0.1682327257,1.23,-0.26,1.2571793826
2020-12-11 20:00:00,1.4165,0.3145,1.4509936251,0.1665,-0.035500000000000004,0.1702424741,1.25,0.35000000000000003,1.2980754986,1.3565,0.0045000000000000005,1.3565074639999999,0.1665,-0.035500000000000004,0.1702424741,1.19,0.04,1.1906720791
2020-12-11 20:30:00,1.3265,0.1635,1.3365382524,0.14650000000000002,-0.036500000000000005,0.1509784753,1.18,0.2,1.196829144,1.2865,0.1135,1.2914969996,0.14650000000000002,-0.036500000000000005,0.1509784753,1.1400000000000001,0.15,1.1498260738
2020-12-11 21:00:00,1.298,0.157,1.3074605156999999,0.168,-0.033,0.1712103969,1.13,0.19,1.1458621209,1.248,0.107,1.2525785405,0.168,-0.033,0.1712103969,1.08,0.14,1.0890362712
2020-12-11 21:30:00,1.223,0.156,1.2329091613,0.17300000000000001,-0.034,0.1763093872,1.05,0.19,1.0670520137,1.183,0.106,1.1877394495,0.17300000000000001,-0.034,0.1763093872,1.01,0.14,1.019656805
2020-12-11 22:00:00,1.155,0.17,1.1674437888,0.185,-0.04,0.1892749323,0.97,0.21,0.9924716621,1.115,0.07,1.1171951486,0.185,-0.04,0.1892749323,0.93,0.11,0.9364827815000001
2020-12-11 22:30:00,1.097,0.5625,1.2328078723,0.197,-0.0475,0.20264562660000002,0.9,0.61,1.0872442228,1.007,-0.3375,1.0620523763,0.197,-0.0475,0.20264562660000002,0.81,-0.29,0.8603487665
2020-12-11 23:00:00,0.994,0.4575,1.0942313512,0.20400000000000001,-0.0425,0.2083800614,0.79,0.5,0.9349331527,0.914,-0.2525,0.9482363893,0.20400000000000001,-0.0425,0.2083800614,0.71,-0.21,0.7404052944
2020-12-11 23:30:00,0.907,0.105,0.9130575009,0.187,-0.035,0.1902472076,0.72,0.14,0.7334848328,0.867,0.065,0.8694331487,0.187,-0.035,0.1902472076,0.68,0.1,0.6873136111
2020-12-12 00:00:00,0.884,0.1135,0.8912565568,0.234,-0.0465,0.2385754598,0.65,0.16,0.6694027188,0.844,0.07350000000000001,0.8471943402000001,0.234,-0.0465,0.2385754598,0.61,0.12,0.6216912417
2020-12-12 00:30:00,1.0535,0.129,1.0613685741,0.3335,-0.081,0.3431956439,0.72,0.21,0.75,1.0135,0.079,1.0165742718,0.3335,-0.081,0.3431956439,0.68,0.16,0.6985699679
2020-12-12 01:00:00,1.256,0.34400000000000003,1.3022565032,0.336,-0.08600000000000001,0.3468313711,0.92,0.43,1.0155294186,1.196,-0.126,1.2026188091,0.336,-0.08600000000000001,0.3468313711,0.86,-0.04,0.8609297300000001
2020-12-12 01:30:00,1.2905,0.129,1.2969314747,0.3405,-0.081,0.3500017857,0.9500000000000001,0.21,0.9729337079,1.2505,0.089,1.2536631326,0.3405,-0.081,0.3500017857,0.91,0.17,0.9257429449000001
2020-12-12 02:00:00,1.2705,0.1365,1.2778116058,0.3805,-0.0935,0.39181947370000003,0.89,0.23,0.9192388155000001,1.2305,0.0965,1.2342781291,0.3805,-0.0935,0.39181947370000003,0.85,0.19,0.8709764635
2020-12-12 02:30:00,1.229,0.14150000000000001,1.2371189312,0.369,-0.08850000000000001,0.3794644252,0.86,0.23,0.8902246907,1.189,0.1015,1.1933244529,0.369,-0.08850000000000001,0.3794644252,0.8200000000000001,0.19,0.8417244205000001
2020-12-12 03:00:00,1.2005,0.1325,1.2077899238,0.3905,-0.0975,0.402487888,0.81,0.23,0.8420213774,1.1605,0.0925,1.1641806131,0.3905,-0.0975,0.402487888,0.77,0.19,0.7930952024
2020-12-12 03:30:00,1.155,0.1355,1.162920999,0.375,-0.0945,0.38672373860000003,0.78,0.23,0.8132035416000001,1.115,0.0955,1.1190823249,0.375,-0.0945,0.38672373860000003,0.74,0.19,0.7640026178
2020-12-12 04:00:00,1.0995,0.134,1.1076354319,0.34950000000000003,-0.08600000000000001,0.3599253395,0.75,0.22,0.7816009212,1.0695000000000001,0.084,1.0727936661,0.34950000000000003,-0.08600000000000001,0.3599253395,0.72,0.17,0.7397972695
2020-12-12 04:30:00,1.0675,0.1365,1.0761916651,0.3175,-0.07350000000000001,0.3258964559,0.75,0.21,0.7788452991,1.0375,0.08650000000000001,1.041099659,0.3175,-0.07350000000000001,0.3258964559,0.72,0.16,0.7375635566000001
2020-12-12 05:00:00,1.0195,0.121,1.0266553706,0.3095,-0.069,0.31709817090000003,0.71,0.19,0.734982993,0.9895,0.081,0.9928097753,0.3095,-0.069,0.31709817090000003,0.68,0.15,0.6963476143
2020-12-12 05:30:00,0.9935,0.122,1.0009626616,0.3135,-0.078,0.32305765740000003,0.68,0.2,0.7088018059,0.9635,0.082,0.9669830660000001,0.3135,-0.078,0.32305765740000003,0.65,0.16,0.6694027188
2020-12-12 06:00:00,1.0175,0.1285,1.0255820299,0.2975,-0.07150000000000001,0.3059714039,0.72,0.2,0.7472616677,0.9775,0.08850000000000001,0.9814980897000001,0.2975,-0.07150000000000001,0.3059714039,0.68,0.16,0.6985699679
2020-12-12 06:30:00,1.084,0.1495,1.0942605951,0.314,-0.07050000000000001,0.3218171064,0.77,0.22,0.8008120878,1.044,0.1095,1.0497267502,0.314,-0.07050000000000001,0.3218171064,0.73,0.18,0.7518643495
2020-12-12 07:00:00,1.1215,0.1685,1.1340875187,0.3115,-0.07150000000000001,0.3196005319,0.81,0.24,0.8448076704,1.0815,0.1285,1.0891072032,0.3115,-0.07150000000000001,0.3196005319,0.77,0.2,0.7955501241
2020-12-12 07:30:00,1.1605,0.17850000000000002,1.1741475631,0.3005,-0.07150000000000001,0.3088891387,0.86,0.25,0.8956003573,1.1205,0.1385,1.1290272362,0.3005,-0.07150000000000001,0.3088891387,0.8200000000000001,0.21,0.8464632302
2020-12-12 08:00:00,1.1325,0.1655,1.1445289424,0.28250000000000003,-0.0745,0.2921583475,0.85,0.24,0.8832326987,1.0925,0.1355,1.1008707917,0.28250000000000003,-0.0745,0.2921583475,0.81,0.21,0.8367795409000001
2020-12-12 08:30:00,1.2035,0.1845,1.2175600601,0.2535,-0.0555,0.2595043352,0.9500000000000001,0.24,0.9798469268000001,1.1535,0.1345,1.1613149874,0.2535,-0.0555,0.2595043352,0.9,0.19,0.9198369421
2020-12-12 09:00:00,1.2595,0.17850000000000002,1.2720858855000001,0.2695,-0.061500000000000006,0.27642811,0.99,0.24,1.0186756108,1.2095,0.1285,1.2163069103,0.2695,-0.061500000000000006,0.27642811,0.9400000000000001,0.19,0.9590099061
2020-12-12 09:30:00,1.2465,0.18,1.2594293351,0.2565,-0.06,0.26342408770000003,0.99,0.24,1.0186756108,1.2065000000000001,0.13,1.2134835186,0.2565,-0.06,0.26342408770000003,0.9500000000000001,0.19,0.9688137076000001
2020-12-12 10:00:00,1.2695,0.17500000000000002,1.2815050721999999,0.2695,-0.065,0.2772277944,1.0,0.24,1.0283968106,1.2295,0.125,1.2358378737,0.2695,-0.065,0.2772277944,0.96,0.19,0.9786214794
2020-12-12 10:30:00,1.2535,0.171,1.2651099755,0.28350000000000003,-0.069,0.2917760271,0.97,0.24,0.9992497185,1.2135,0.121,1.21951763,0.28350000000000003,-0.069,0.2917760271,0.93,0.19,0.9492101980000001
2020-12-12 11:00:00,1.2429999999999999,0.164,1.2537723079,0.293,-0.076,0.3026962174,0.9500000000000001,0.24,0.9798469268000001,1.193,0.124,1.1994269465,0.293,-0.076,0.3026962174,0.9,0.2,0.9219544457000001
2020-12-12 11:30:00,1.238,0.1625,1.2486193375,0.298,-0.0775,0.3079127311,0.9400000000000001,0.24,0.9701546269,1.188,0.12250000000000001,1.1942990622,0.298,-0.0775,0.3079127311,0.89,0.2,0.9121951546
2020-12-12 12:00:00,1.2535,0.169,1.2648411956,0.29350000000000004,-0.07100000000000001,0.3019656437,0.96,0.24,0.9895453501,1.2135,0.129,1.2203373509,0.29350000000000004,-0.07100000000000001,0.3019656437,0.92,0.2,0.9414881837
2020-12-12 12:30:00,1.236,0.1645,1.2468986527,0.316,-0.0755,0.32489421360000004,0.92,0.24,0.9507891459000001,1.196,0.1245,1.2024625774,0.316,-0.0755,0.32489421360000004,0.88,0.2,0.9024411338
2020-12-12 13:00:00,1.208,0.17,1.2199032749,0.308,-0.07,0.3158543968,0.9,0.24,0.9314504818,1.168,0.12,1.1741482019,0.308,-0.07,0.3158543968,0.86,0.19,0.8807383266000001
2020-12-12 13:30:00,1.2770000000000001,0.17300000000000001,1.2886652009000001,0.267,-0.067,0.2752780413,1.01,0.24,1.0381233067,1.237,0.123,1.2431001569,0.267,-0.067,0.2752780413,0.97,0.19,0.9884331035
2020-12-12 14:00:00,1.2570000000000001,0.158,1.2668910765999999,0.267,-0.062,0.27410399490000004,0.99,0.22,1.0141498903,1.207,0.11800000000000001,1.2127543032,0.267,-0.062,0.27410399490000004,0.9400000000000001,0.18,0.9570788891
2020-12-12 14:30:00,1.2785,0.1595,1.2884108429,0.2585,-0.060500000000000005,0.2654854045,1.02,0.22,1.0434557969,1.2385,0.11950000000000001,1.2442517832,0.2585,-0.060500000000000005,0.2654854045,0.98,0.18,0.9963934966
2020-12-12 15:00:00,1.2745,0.154,1.283770326,0.21450000000000002,-0.046,0.2193769587,1.06,0.2,1.0787029248,1.2345,0.114,1.2397524954999999,0.21450000000000002,-0.046,0.2193769587,1.02,0.16,1.0324727599
2020-12-12 15:30:00,1.296,0.153,1.305,0.186,-0.047,0.1918462926,1.11,0.2,1.1278741064,1.256,0.113,1.2610729559,0.186,-0.047,0.1918462926,1.07,0.16,1.081896483
2020-12-12 16:00:00,1.3295,0.2575,1.3542069635,0.1995,-0.0425,0.2039767144,1.13,0.30000000000000004,1.1691449867,1.2695,0.0175,1.2696206126,0.1995,-0.0425,0.2039767144,1.07,0.06,1.0716809227
2020-12-12 16:30:00,1.4395,0.524,1.5319060839,0.17950000000000002,-0.036000000000000004,0.1830744384,1.26,0.56,1.3788400923,1.3495,-0.216,1.3666770833,0.17950000000000002,-0.036000000000000004,0.1830744384,1.17,-0.18,1.1837651794
2020-12-12 17:00:00,1.5575,0.20600000000000002,1.5710640503,0.1575,-0.034,0.1611280547,1.4,0.24,1.4204224724,1.5175,0.166,1.5265524066,0.1575,-0.034,0.1611280547,1.3599999999999999,0.2,1.3746272222
2020-12-12 17:30:00,1.6245,0.2155,1.6387313691,0.14450000000000002,-0.0345,0.1485614351,1.48,0.25,1.5009663554000001,1.5745,0.17550000000000002,1.5842507693,0.14450000000000002,-0.0345,0.1485614351,1.43,0.21,1.4453373309
2020-12-12 18:00:00,1.674,0.21250000000000002,1.6874336283,0.164,-0.0375,0.1682327257,1.51,0.25,1.5305554547,1.624,0.17250000000000001,1.6331357108,0.164,-0.0375,0.1682327257,1.46,0.21,1.4750254235
2020-12-12 18:30:00,1.667,0.20750000000000002,1.6798646523,0.177,-0.0425,0.18203090400000002,1.49,0.25,1.5108275878000001,1.617,0.1675,1.6256522537,0.177,-0.0425,0.18203090400000002,1.44,0.21,1.4552319403
2020-12-12 19:00:00,1.6205,0.26,1.6412252283000002,0.1705,-0.04,0.17512923800000002,1.45,0.30000000000000004,1.4807092895,1.5605,0.09,1.5630931674,0.1705,-0.04,0.17512923800000002,1.3900000000000001,0.13,1.396065901
2020-12-12 19:30:00,1.5685,0.6325000000000001,1.6912269215,0.1585,-0.0375,0.16287571950000002,1.4100000000000001,0.67,1.5610893632,1.4685000000000001,-0.2975,1.4983319058,0.1585,-0.0375,0.16287571950000002,1.31,-0.26,1.3355523202000001
2020-12-12 20:00:00,1.473,0.2235,1.4898594732000001,0.183,-0.036500000000000005,0.18660452830000002,1.29,0.26,1.3159407281,1.423,0.0935,1.4260684591000001,0.183,-0.036500000000000005,0.18660452830000002,1.24,0.13,1.2467958935
2020-12-12 20:30:00,1.3980000000000001,0.1625,1.4074126083,0.178,-0.0375,0.1819072566,1.22,0.2,1.2362847568,1.348,0.1125,1.3526863088,0.178,-0.0375,0.1819072566,1.17,0.15,1.1795761951000001
2020-12-12 21:00:00,1.367,0.1625,1.3766245857000001,0.177,-0.0375,0.1809288534,1.19,0.2,1.2066896867,1.317,0.1125,1.3217962211,0.177,-0.0375,0.1809288534,1.1400000000000001,0.15,1.1498260738
2020-12-12 21:30:00,1.319,0.159,1.3285488324,0.159,-0.041,0.1642010962,1.16,0.2,1.1771151176,1.279,0.109,1.2836362413,0.159,-0.041,0.1642010962,1.12,0.15,1.13
2020-12-12 22:00:00,1.2635,0.153,1.2727298417,0.17350000000000002,-0.037,0.1774013811,1.09,0.19,1.1064357189,1.2235,0.10300000000000001,1.2278278585,0.17350000000000002,-0.037,0.1774013811,1.05,0.14,1.0592922165
2020-12-12 22:30:00,1.2065000000000001,0.5345,1.319595582,0.17650000000000002,-0.035500000000000004,0.1800347189,1.03,0.5700000000000001,1.177200068,1.1165,-0.3055,1.1575415759,0.17650000000000002,-0.035500000000000004,0.1800347189,0.9400000000000001,-0.27,0.9780081799
2020-12-12 23:00:00,1.102,0.5535,1.2331935168000001,0.182,-0.036500000000000005,0.1856239478,0.92,0.59,1.0929318368,1.012,-0.34650000000000003,1.0696757686,0.182,-0.036500000000000005,0.1856239478,0.8300000000000001,-0.31,0.8860022573
2020-12-12 23:30:00,1.029,0.5425,1.1632485762,0.179,-0.0375,0.1828858934,0.85,0.58,1.0290286682,0.9390000000000001,-0.34750000000000003,1.0012378589,0.179,-0.0375,0.1828858934,0.76,-0.31,0.8207923002
2020-12-13 00:00:00,1.0105,0.5445,1.1478634501,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.8300000000000001,0.58,1.0125709852,0.9205000000000001,-0.34550000000000003,0.9832042006,0.18050000000000002,-0.035500000000000004,0.18395787560000001,0.74,-0.31,0.8023091673
2020-12-13 00:30:00,1.111,0.3715,1.1714662821,0.181,-0.0385,0.1850493178,0.93,0.41000000000000003,1.0163660758,1.041,-0.17850000000000002,1.0561928091,0.181,-0.0385,0.1850493178,0.86,-0.14,0.8713208364
2020-12-13 01:00:00,1.2935,0.12350000000000001,1.2993823533,0.1935,-0.036500000000000005,0.19691241710000001,1.1,0.16,1.1115754585,1.2435,0.0835,1.246300325,0.1935,-0.036500000000000005,0.19691241710000001,1.05,0.12,1.0568348972
2020-12-13 01:30:00,1.3639999999999999,0.3665,1.4123803489,0.20400000000000001,-0.043500000000000004,0.2085863131,1.16,0.41000000000000003,1.2303251603,1.294,-0.14350000000000002,1.3019325059,0.20400000000000001,-0.043500000000000004,0.2085863131,1.09,-0.1,1.0945775441
2020-12-13 02:00:00,1.3175,0.546,1.4261564606000001,0.2175,-0.054,0.2241032128,1.1,0.6000000000000001,1.2529964086,1.2175,-0.34400000000000003,1.2651649102,0.2175,-0.054,0.2241032128,1.0,-0.29,1.0412012294
2020-12-13 02:30:00,1.293,0.5650000000000001,1.4110542158000001,0.273,-0.065,0.28063143090000003,1.02,0.63,1.1988744722,1.203,-0.34500000000000003,1.2514927087,0.273,-0.065,0.28063143090000003,0.93,-0.28,0.9712363255
2020-12-13 03:00:00,1.255,0.5625,1.3752931506000001,0.28500000000000003,-0.0675,0.2928843628,0.97,0.63,1.1566330447,1.165,-0.34750000000000003,1.2157225218,0.28500000000000003,-0.0675,0.2928843628,0.88,-0.28,0.9234717104
2020-12-13 03:30:00,1.214,0.5535,1.3342257118,0.28400000000000003,-0.0665,0.2916817615,0.93,0.62,1.1177208954,1.124,-0.34650000000000003,1.1761965184,0.28400000000000003,-0.0665,0.2916817615,0.84,-0.28,0.8854377448
2020-12-13 04:00:00,1.191,0.5555,1.3141770238000001,0.35100000000000003,-0.0945,0.36349862450000003,0.84,0.65,1.0621205205,1.091,-0.35450000000000004,1.1471491838,0.35100000000000003,-0.0945,0.36349862450000003,0.74,-0.26,0.784346862
2020-12-13 04:30:00,1.1425,0.5515,1.2686443552,0.36250000000000004,-0.0985,0.3756441135,0.78,0.65,1.0153324579,1.0425,-0.35850000000000004,1.1024193848,0.36250000000000004,-0.0985,0.3756441135,0.68,-0.26,0.7280109889
2020-12-13 05:00:00,1.089,0.35850000000000004,1.1464917139,0.359,-0.0915,0.3704770573,0.73,0.45,0.857554663,1.029,-0.14150000000000001,1.0386834215,0.359,-0.0915,0.3704770573,0.67,-0.05,0.6718630813
2020-12-13 05:30:00,1.0635,0.1345,1.0719713149,0.3635,-0.0955,0.37583573540000004,0.7000000000000001,0.23,0.7368174808,1.0335,0.0845,1.0369486487,0.3635,-0.0955,0.37583573540000004,0.67,0.18,0.6937578828000001
2020-12-13 06:00:00,1.0495,0.1385,1.0585993104,0.34950000000000003,-0.0915,0.36127897810000004,0.7000000000000001,0.23,0.7368174808,1.0195,0.08850000000000001,1.0233340119,0.34950000000000003,-0.0915,0.36127897810000004,0.67,0.18,0.6937578828000001
2020-12-13 06:30:00,1.0795,0.139,1.088412261,0.3195,-0.091,0.3322066375,0.76,0.23,0.7940403012,1.0395,0.089,1.043303048,0.3195,-0.091,0.3322066375,0.72,0.18,0.7421590126000001
2020-12-13 07:00:00,1.105,0.14200000000000002,1.1140866214,0.325,-0.088,0.3367031333,0.78,0.23,0.8132035416000001,1.065,0.092,1.0689663231,0.325,-0.088,0.3367031333,0.74,0.18,0.7615773106
2020-12-13 07:30:00,1.105,0.145,1.1144729696,0.315,-0.085,0.32626676200000004,0.79,0.23,0.8228000972,1.065,0.105,1.0701635389,0.315,-0.085,0.32626676200000004,0.75,0.19,0.7736924454
2020-12-13 08:00:00,1.1075,0.183,1.1225173718,0.3375,-0.08700000000000001,0.348532997,0.77,0.27,0.8159656856,1.0675,0.123,1.0745628181,0.3375,-0.08700000000000001,0.348532997,0.73,0.21,0.7596051606
2020-12-13 08:30:00,1.141,0.244,1.1667977545000001,0.381,-0.096,0.3929083863,0.76,0.34,0.8325863319,1.091,0.064,1.0928755647,0.381,-0.096,0.3929083863,0.71,0.16,0.7278049189
2020-12-13 09:00:00,1.256,0.593,1.3889510431,0.366,-0.08700000000000001,0.3761980861,0.89,0.68,1.120044642,1.166,-0.28700000000000003,1.2008018155,0.366,-0.08700000000000001,0.3761980861,0.8,-0.2,0.8246211251000001
2020-12-13 09:30:00,1.321,0.5905,1.4469731338,0.391,-0.0995,0.4034615843,0.93,0.6900000000000001,1.1580155439,1.231,-0.2995,1.2669101191,0.391,-0.0995,0.4034615843,0.84,-0.2,0.8634813258
2020-12-13 10:00:00,1.375,0.5925,1.4972245156000001,0.385,-0.0975,0.3971539374,0.99,0.6900000000000001,1.2067311217,1.2850000000000001,-0.2975,1.3189887224999999,0.385,-0.0975,0.3971539374,0.9,-0.2,0.9219544457000001
2020-12-13 10:30:00,1.403,0.589,1.5216208463,0.403,-0.101,0.41546359650000003,1.0,0.6900000000000001,1.2149485586,1.313,-0.301,1.3470597611000001,0.403,-0.101,0.41546359650000003,0.91,-0.2,0.9317188417000001
2020-12-13 11:00:00,1.4255,0.391,1.4781512947,0.3955,-0.099,0.4077024037,1.03,0.49,1.1406138698000001,1.3555000000000001,-0.109,1.3598754539,0.3955,-0.099,0.4077024037,0.96,-0.01,0.9600520819
2020-12-13 11:30:00,1.479,0.1715,1.488910088,0.40900000000000003,-0.1085,0.42314684210000003,1.07,0.28,1.1060289327,1.439,0.1315,1.4449959343,0.40900000000000003,-0.1085,0.42314684210000003,1.03,0.24,1.0575916036
2020-12-13 12:00:00,1.514,0.17250000000000001,1.5237953439,0.404,-0.1075,0.4180577113,1.11,0.28,1.1447707194,1.474,0.1325,1.4799433266,0.404,-0.1075,0.4180577113,1.07,0.24,1.09658561
2020-12-13 12:30:00,1.483,0.5245000000000001,1.5730191512,0.353,-0.0955,0.36569010100000005,1.13,0.62,1.2889142718,1.393,-0.20550000000000002,1.4080764361,0.353,-0.0955,0.36569010100000005,1.04,-0.11,1.0458011283
2020-12-13 13:00:00,1.4645000000000001,0.601,1.5830228204,0.3245,-0.079,0.3339779184,1.1400000000000001,0.68,1.3274034805000001,1.3645,-0.289,1.3947692461,0.3245,-0.079,0.3339779184,1.04,-0.21,1.0609901036
2020-12-13 13:30:00,1.464,0.603,1.5833208771,0.324,-0.077,0.3330240232,1.1400000000000001,0.68,1.3274034805000001,1.3639999999999999,-0.297,1.395960243,0.324,-0.077,0.3330240232,1.04,-0.22,1.0630145813
2020-12-13 14:00:00,1.4475,0.589,1.5627467005,0.2975,-0.07100000000000001,0.3058549493,1.15,0.66,1.3259336333,1.3475000000000001,-0.311,1.3829234433,0.2975,-0.07100000000000001,0.3058549493,1.05,-0.24,1.0770793843
2020-12-13 14:30:00,1.4385,0.6135,1.5638620463000001,0.3085,-0.0765,0.317843515,1.13,0.6900000000000001,1.3240090634000001,1.3385,-0.3065,1.3731440201,0.3085,-0.0765,0.317843515,1.03,-0.23,1.0553672347
2020-12-13 15:00:00,1.3525,0.193,1.3662010284,0.3425,-0.08700000000000001,0.3533769234,1.01,0.28,1.0480935073,1.3025,0.083,1.3051418505,0.3425,-0.08700000000000001,0.3533769234,0.96,0.17,0.9749358953
2020-12-13 15:30:00,1.3845,0.166,1.3944160964,0.28450000000000003,-0.074,0.29396640960000003,1.1,0.24,1.1258774356,1.3345,0.116,1.3395321011,0.28450000000000003,-0.074,0.29396640960000003,1.05,0.19,1.0670520137
2020-12-13 16:00:00,1.393,0.17,1.4033349565,0.333,-0.08,0.3424748166,1.06,0.25,1.0890821824,1.353,0.12,1.3583110837,0.333,-0.08,0.3424748166,1.02,0.2,1.0394229168
2020-12-13 16:30:00,1.456,0.17450000000000002,1.4664195341,0.306,-0.0755,0.3151765378,1.15,0.25,1.1768602296,1.416,0.1245,1.421462715,0.306,-0.0755,0.3151765378,1.11,0.2,1.1278741064
2020-12-13 17:00:00,1.56,0.259,1.5813541665000002,0.30000000000000004,-0.07100000000000001,0.3082872038,1.26,0.33,1.3024976008,1.51,0.069,1.5115756679999999,0.30000000000000004,-0.07100000000000001,0.3082872038,1.21,0.14,1.2180722474
2020-12-13 17:30:00,1.6560000000000001,0.202,1.6682745577,0.316,-0.078,0.3254842546,1.34,0.28,1.3689411967,1.6059999999999999,0.152,1.6131769897,0.316,-0.078,0.3254842546,1.29,0.23,1.3103434664
2020-12-13 18:00:00,1.6735,0.2005,1.6854680359,0.3335,-0.0795,0.342844717,1.34,0.28,1.3689411967,1.6135000000000002,0.1505,1.6205037797,0.3335,-0.0795,0.342844717,1.28,0.23,1.3004999039
2020-12-13 18:30:00,1.6385,0.1885,1.6493072788,0.3185,-0.0815,0.328762072,1.32,0.27,1.3473306944,1.5885,0.14850000000000002,1.5954261186,0.3185,-0.0815,0.328762072,1.27,0.23,1.2906587465000001
2020-12-13 19:00:00,1.5725,0.18,1.5827685396,0.36250000000000004,-0.09,0.3735053547,1.21,0.27,1.2397580409,1.5325,0.14,1.5388814932,0.36250000000000004,-0.09,0.3735053547,1.17,0.23,1.1923925528
2020-12-13 19:30:00,1.469,0.1935,1.481689323,0.369,-0.10650000000000001,0.38406151850000003,1.1,0.30000000000000004,1.1401754251,1.429,0.14350000000000002,1.4361870526,0.369,-0.10650000000000001,0.38406151850000003,1.06,0.25,1.0890821824
2020-12-13 20:00:00,1.4165,0.4475,1.4855061427,0.3965,-0.1125,0.4121510645,1.02,0.56,1.1636150566,1.3365,-0.1525,1.3451722938000001,0.3965,-0.1125,0.4121510645,0.9400000000000001,-0.04,0.9408506789000001
2020-12-13 20:30:00,1.35,0.5985,1.4767200987,0.39,-0.1115,0.4056257512,0.96,0.71,1.1940268004,1.25,-0.3115,1.2882283377000001,0.39,-0.1115,0.4056257512,0.86,-0.2,0.8829496022000001
2020-12-13 21:00:00,1.2925,0.511,1.3898479233,0.36250000000000004,-0.099,0.37577553140000003,0.93,0.61,1.1122050171,1.2125,-0.229,1.2339356750000001,0.36250000000000004,-0.099,0.37577553140000003,0.85,-0.13,0.8598837131
2020-12-13 21:30:00,1.2285,0.5670000000000001,1.3530340905,0.3785,-0.10300000000000001,0.3922642604,0.85,0.67,1.0823123394,1.1385,-0.333,1.1862003414,0.3785,-0.10300000000000001,0.3922642604,0.76,-0.23,0.7940403012
2020-12-13 22:00:00,1.201,0.5735,1.3309031708,0.371,-0.0965,0.38334481870000003,0.8300000000000001,0.67,1.0666770833,1.101,-0.3365,1.1512746197000001,0.371,-0.0965,0.38334481870000003,0.73,-0.24,0.7684399781
2020-12-13 22:30:00,1.1345,0.5675,1.2685213833,0.3845,-0.10250000000000001,0.3979277573,0.75,0.67,1.0056838469,1.0445,-0.3425,1.0992208604,0.3845,-0.10250000000000001,0.3979277573,0.66,-0.24,0.7022819946000001
2020-12-13 23:00:00,1.0255,0.5505,1.1639160193,0.3855,-0.0995,0.3981337715,0.64,0.65,0.9121951546,0.9455,-0.3395,1.0046046486,0.3855,-0.0995,0.3981337715,0.56,-0.24,0.6092618485
2020-12-13 23:30:00,0.9555,0.448,1.0553123945,0.3955,-0.10200000000000001,0.4084412442,0.56,0.55,0.7849203781,0.8755000000000001,-0.222,0.9032077557,0.3955,-0.10200000000000001,0.4084412442,0.48,-0.12,0.4947726751
2020-12-14 00:00:00,0.8905000000000001,0.121,0.8986830643,0.41050000000000003,-0.109,0.42472491100000004,0.48,0.23,0.5322593353,0.8605,0.081,0.8643039107,0.41050000000000003,-0.109,0.42472491100000004,0.45,0.19,0.4884669897
2020-12-14 00:30:00,1.017,0.1385,1.0263874756,0.417,-0.1115,0.4316494527,0.6000000000000001,0.25,0.65,0.977,0.0585,0.9787498404,0.417,-0.1115,0.4316494527,0.56,0.17,0.5852349955
2020-12-14 01:00:00,1.2365,0.15,1.2455650324,0.3965,-0.1,0.4089159449,0.84,0.25,0.8764131446000001,1.1965,0.07,1.1985458898,0.3965,-0.1,0.4089159449,0.8,0.17,0.8178630692000001
2020-12-14 01:30:00,1.291,0.14200000000000002,1.2987859716,0.391,-0.108,0.4056414673,0.9,0.25,0.9340770846,1.251,0.092,1.2543783321,0.391,-0.108,0.4056414673,0.86,0.2,0.8829496022000001
2020-12-14 02:00:00,1.2570000000000001,0.14200000000000002,1.2649952569,0.417,-0.108,0.4307586331,0.84,0.25,0.8764131446000001,1.217,0.092,1.2204724495,0.417,-0.108,0.4307586331,0.8,0.2,0.8246211251000001
2020-12-14 02:30:00,1.22,0.1335,1.2272824654,0.38,-0.0965,0.39206153850000003,0.84,0.23,0.8709190548,1.18,0.0835,1.1829506540999999,0.38,-0.0965,0.39206153850000003,0.8,0.18,0.8200000000000001
2020-12-14 03:00:00,1.179,0.126,1.1857137091,0.339,-0.084,0.34925205800000003,0.84,0.21,0.8658521814,1.139,0.08600000000000001,1.1422420934,0.339,-0.084,0.34925205800000003,0.8,0.17,0.8178630692000001
2020-12-14 03:30:00,1.121,0.135,1.1290996413,0.361,-0.095,0.3732907714,0.76,0.23,0.7940403012,1.081,0.085,1.0843366636,0.361,-0.095,0.3732907714,0.72,0.18,0.7421590126000001
2020-12-14 04:00:00,1.088,0.1925,1.1048982985,0.328,-0.08750000000000001,0.3394705436,0.76,0.28,0.8099382693,1.038,0.022500000000000003,1.0382438297,0.328,-0.08750000000000001,0.3394705436,0.71,0.11,0.7184705979
2020-12-14 04:30:00,1.0735000000000001,0.55,1.2061932888,0.3235,-0.08,0.33324503,0.75,0.63,0.9794896630000001,0.9835,-0.36,1.0473166904,0.3235,-0.08,0.33324503,0.66,-0.28,0.7169379332
2020-12-14 05:00:00,1.0245,0.5485,1.1620897125,0.35450000000000004,-0.0915,0.3661181503,0.67,0.64,0.9265527508,0.9345,-0.36150000000000004,1.0019842813,0.35450000000000004,-0.0915,0.3661181503,0.58,-0.27,0.6397655821
2020-12-14 05:30:00,1.0135,0.5505,1.1533570566,0.3435,-0.08950000000000001,0.3549683084,0.67,0.64,0.9265527508,0.9235000000000001,-0.35950000000000004,0.9910058022,0.3435,-0.08950000000000001,0.3549683084,0.58,-0.27,0.6397655821
2020-12-14 06:00:00,1.0475,0.5595,1.1875590512,0.3375,-0.09050000000000001,0.34942309600000004,0.71,0.65,0.9626006441,0.9575,-0.3405,1.0162413591,0.3375,-0.09050000000000001,0.34942309600000004,0.62,-0.25,0.6685057965
2020-12-14 06:30:00,1.1155,0.555,1.245939505,0.3055,-0.075,0.31457153400000004,0.81,0.63,1.0261578826,1.0255,-0.325,1.0757672843,0.3055,-0.075,0.31457153400000004,0.72,-0.25,0.7621679605
2020-12-14 07:00:00,1.147,0.5585,1.27574733,0.307,-0.07150000000000001,0.3152161956,0.84,0.63,1.05,1.067,-0.3215,1.1143837983,0.307,-0.07150000000000001,0.3152161956,0.76,-0.25,0.8000624976
2020-12-14 07:30:00,1.164,0.29650000000000004,1.2011695342,0.28400000000000003,-0.07350000000000001,0.2933568646,0.88,0.37,0.9546203434,1.104,-0.0135,1.1040825377,0.28400000000000003,-0.07350000000000001,0.2933568646,0.8200000000000001,0.06,0.8221921916
2020-12-14 08:00:00,1.1895,0.1835,1.2035707291,0.3095,-0.0965,0.32419515730000004,0.88,0.28,0.9234717104,1.1495,0.14350000000000002,1.1584224186,0.3095,-0.0965,0.32419515730000004,0.84,0.24,0.8736131867
2020-12-14 08:30:00,1.256,0.193,1.2707419093,0.28600000000000003,-0.08700000000000001,0.29893979330000003,0.97,0.28,1.0096038827,1.216,0.153,1.2255876142,0.28600000000000003,-0.08700000000000001,0.29893979330000003,0.93,0.24,0.9604686356000001
2020-12-14 09:00:00,1.2955,0.186,1.3087842641,0.3155,-0.10400000000000001,0.332199112,0.98,0.29,1.0220078278,1.2555,0.146,1.2639605413,0.3155,-0.10400000000000001,0.332199112,0.9400000000000001,0.25,0.9726767192
2020-12-14 09:30:00,1.3175,0.1855,1.3304948328,0.2975,-0.0945,0.31214820200000004,1.02,0.28,1.0577334258,1.2775,0.14550000000000002,1.2857591143,0.2975,-0.0945,0.31214820200000004,0.98,0.24,1.0089598605
2020-12-14 10:00:00,1.2770000000000001,0.196,1.2919539465,0.277,-0.074,0.2867141434,1.0,0.27,1.0358088627,1.237,0.156,1.2467978986000001,0.277,-0.074,0.2867141434,0.96,0.23,0.9871676656
2020-12-14 10:30:00,1.2715,0.177,1.2837605891,0.24150000000000002,-0.073,0.25229199350000003,1.03,0.25,1.0599056562,1.2315,0.137,1.2390969494,0.24150000000000002,-0.073,0.25229199350000003,0.99,0.21,1.0120276676
2020-12-14 11:00:00,1.239,0.188,1.2531819501,0.299,-0.082,0.31004032,0.9400000000000001,0.27,0.9780081799,1.199,0.148,1.2080997475,0.299,-0.082,0.31004032,0.9,0.23,0.9289241088
2020-12-14 11:30:00,1.2730000000000001,0.18,1.2856628641,0.293,-0.09,0.3065110112,0.98,0.27,1.0165136497,1.233,0.14,1.2409226406,0.293,-0.09,0.3065110112,0.9400000000000001,0.23,0.9677293010000001
2020-12-14 12:00:00,1.302,0.185,1.3150775643000001,0.272,-0.085,0.2849719284,1.03,0.27,1.0648004508,1.262,0.145,1.2703027198,0.272,-0.085,0.2849719284,0.99,0.23,1.0163660758
2020-12-14 12:30:00,1.238,0.185,1.2517463801,0.258,-0.075,0.2686801072,0.98,0.26,1.0139033485,1.198,0.145,1.2067431375,0.258,-0.075,0.2686801072,0.9400000000000001,0.22,0.9654014709000001
2020-12-14 13:00:00,1.185,0.178,1.1982942043,0.245,-0.062,0.2527231687,0.9400000000000001,0.24,0.9701546269,1.145,0.128,1.1521323709,0.245,-0.062,0.2527231687,0.9,0.19,0.9198369421
2020-12-14 13:30:00,1.223,0.17400000000000002,1.2353157491,0.303,-0.076,0.3123859792,0.92,0.25,0.9533624704,1.183,0.134,1.1905649919,0.303,-0.076,0.3123859792,0.88,0.21,0.9047098983
2020-12-14 14:00:00,1.2005,0.17450000000000002,1.2131160291,0.2805,-0.0655,0.2880460033,0.92,0.24,0.9507891459000001,1.1605,0.1245,1.167159158,0.2805,-0.0655,0.2880460033,0.88,0.19,0.9002777349000001
2020-12-14 14:30:00,1.207,0.189,1.221707821,0.257,-0.07100000000000001,0.2666270804,0.9500000000000001,0.26,0.9849365462,1.167,0.139,1.1752489098,0.257,-0.07100000000000001,0.2666270804,0.91,0.21,0.9339164845000001
2020-12-14 15:00:00,1.2075,0.17,1.2194081556,0.2775,-0.07,0.2861926799,0.93,0.24,0.9604686356000001,1.1675,0.13,1.1747153911,0.2775,-0.07,0.2861926799,0.89,0.2,0.9121951546
2020-12-14 15:30:00,1.23,0.166,1.2411510786,0.25,-0.054,0.2557655176,0.98,0.22,1.0043903624,1.19,0.126,1.1966519962,0.25,-0.054,0.2557655176,0.9400000000000001,0.18,0.9570788891
2020-12-14 16:00:00,1.2610000000000001,0.18150000000000002,1.2739949960999999,0.281,-0.0685,0.2892287157,0.98,0.25,1.0113851887,1.221,0.1315,1.228060768,0.281,-0.0685,0.2892287157,0.9400000000000001,0.2,0.9610411021
2020-12-14 16:30:00,1.355,0.191,1.3683954107,0.255,-0.059000000000000004,0.26173650870000004,1.1,0.25,1.1280514173,1.315,0.14100000000000001,1.3225377121,0.255,-0.059000000000000004,0.26173650870000004,1.06,0.2,1.0787029248
2020-12-14 17:00:00,1.492,0.2015,1.5055451670000002,0.262,-0.0585,0.2684515785,1.23,0.26,1.2571793826,1.452,0.1615,1.4609538836,0.262,-0.0585,0.2684515785,1.19,0.22,1.210165278
2020-12-14 17:30:00,1.6255000000000002,0.2165,1.6398544143,0.29550000000000004,-0.07350000000000001,0.3045036946,1.33,0.29,1.3612494261,1.5855000000000001,0.1665,1.5942184606,0.29550000000000004,-0.07350000000000001,0.3045036946,1.29,0.24,1.3121356637
2020-12-14 18:00:00,1.6625,0.217,1.6766022933,0.3125,-0.073,0.3209131502,1.35,0.29,1.3807968714,1.6225,0.167,1.6310718102,0.3125,-0.073,0.3209131502,1.31,0.24,1.3318032888
2020-12-14 18:30:00,1.6764999999999999,0.20350000000000001,1.6888056431,0.23650000000000002,-0.0465,0.24102800670000002,1.44,0.25,1.4615402834,1.6265,0.1635,1.6346970667,0.23650000000000002,-0.0465,0.24102800670000002,1.3900000000000001,0.21,1.4057738083
2020-12-14 19:00:00,1.595,0.188,1.6060414067000002,0.225,-0.052000000000000005,0.23093072550000002,1.37,0.24,1.3908630414,1.545,0.148,1.5520724854,0.225,-0.052000000000000005,0.23093072550000002,1.32,0.2,1.3350655415000001
2020-12-14 19:30:00,1.4945,0.17400000000000002,1.5045950451999999,0.1945,-0.046,0.1998655798,1.3,0.22,1.3184839779,1.4445000000000001,0.134,1.4507019852,0.1945,-0.046,0.1998655798,1.25,0.18,1.262893503
2020-12-14 20:00:00,1.422,0.17,1.4321256928000001,0.202,-0.05,0.2080961316,1.22,0.22,1.2396773774,1.3820000000000001,0.13,1.3881008609,0.202,-0.05,0.2080961316,1.18,0.18,1.1936498649
2020-12-14 20:30:00,1.4135,0.41350000000000003,1.4727404727,0.21350000000000002,-0.0465,0.2185051487,1.2,0.46,1.2851459061,1.3335,-0.1165,1.3385792842,0.21350000000000002,-0.0465,0.2185051487,1.12,-0.07,1.1221853679
2020-12-14 21:00:00,1.349,0.589,1.4719789401,0.229,-0.051000000000000004,0.2346103152,1.12,0.64,1.2899612397,1.249,-0.301,1.2847575647,0.229,-0.051000000000000004,0.2346103152,1.02,-0.25,1.0501904589
2020-12-14 21:30:00,1.2850000000000001,0.592,1.414810588,0.23500000000000001,-0.058,0.24205164740000001,1.05,0.65,1.2349089035,1.195,-0.308,1.2340538886,0.23500000000000001,-0.058,0.24205164740000001,0.96,-0.25,0.9920181450000001
2020-12-14 22:00:00,1.251,0.5935,1.3846455323,0.311,-0.0765,0.3202705887,0.9400000000000001,0.67,1.1543396381,1.151,-0.3265,1.1964126587,0.311,-0.0765,0.3202705887,0.84,-0.25,0.8764131446000001
2020-12-14 22:30:00,1.1360000000000001,0.1855,1.1510457202,0.226,-0.0545,0.2324784936,0.91,0.24,0.9411163584000001,1.096,0.0555,1.0974043238,0.226,-0.0545,0.2324784936,0.87,0.11,0.8769264507000001
2020-12-14 23:00:00,1.0195,0.183,1.0357940191,0.2595,-0.057,0.2656863753,0.76,0.24,0.7969943538,0.9695,0.043000000000000003,0.9704531158,0.2595,-0.057,0.2656863753,0.71,0.1,0.7170076708
2020-12-14 23:30:00,0.9560000000000001,0.2725,0.9940785935,0.306,-0.0675,0.3133564265,0.65,0.34,0.7335529974,0.906,-0.0575,0.9078228076,0.306,-0.0675,0.3133564265,0.6000000000000001,0.01,0.6000833275
2020-12-15 00:00:00,0.9490000000000001,0.5395,1.0916323786,0.229,-0.0505,0.23450213220000002,0.72,0.59,0.9308598176,0.859,-0.3405,0.9240244856000001,0.229,-0.0505,0.23450213220000002,0.63,-0.29,0.6935416354
2020-12-15 00:30:00,1.0505,0.2255,1.0744303142,0.2005,-0.044500000000000005,0.2053789181,0.85,0.27,0.8918520057,1.0005,-0.0045000000000000005,1.0005101199,0.2005,-0.044500000000000005,0.2053789181,0.8,0.04,0.8009993758
2020-12-15 01:00:00,1.2469999999999999,0.1375,1.2545577906,0.20700000000000002,-0.0425,0.2113178885,1.04,0.18,1.0554619842,1.207,0.0975,1.2109315629,0.20700000000000002,-0.0425,0.2113178885,1.0,0.14,1.0097524449
2020-12-15 01:30:00,1.304,0.132,1.3106639539,0.194,-0.048,0.1998499437,1.11,0.18,1.1244998888,1.254,0.092,1.2573702716000001,0.194,-0.048,0.1998499437,1.06,0.14,1.0692053124
2020-12-15 02:00:00,1.2575,0.129,1.264099383,0.2175,-0.051000000000000004,0.2233993062,1.04,0.18,1.0554619842,1.2175,0.089,1.2207486433,0.2175,-0.051000000000000004,0.2233993062,1.0,0.14,1.0097524449
2020-12-15 02:30:00,1.202,0.131,1.2091174467,0.212,-0.049,0.21758906220000002,0.99,0.18,1.0062305899,1.162,0.091,1.1655578064,0.212,-0.049,0.21758906220000002,0.9500000000000001,0.14,0.9602603814
2020-12-15 03:00:00,1.196,0.1295,1.2029905444,0.23600000000000002,-0.0505,0.2413425988,0.96,0.18,0.9767292358,1.146,0.08950000000000001,1.1494895606,0.23600000000000002,-0.0505,0.2413425988,0.91,0.14,0.9207062507
2020-12-15 03:30:00,1.1325,0.1315,1.140108986,0.2025,-0.0485,0.2082270396,0.93,0.18,0.9472592042,1.0825,0.0915,1.0863602073,0.2025,-0.0485,0.2082270396,0.88,0.14,0.8910667764
2020-12-15 04:00:00,1.066,0.132,1.0741415177,0.186,-0.048,0.1920937271,0.88,0.18,0.8982204629,1.026,0.082,1.0292715871,0.186,-0.048,0.1920937271,0.84,0.13,0.85
2020-12-15 04:30:00,1.044,0.145,1.054021347,0.194,-0.045,0.19915069670000002,0.85,0.19,0.8709764635,1.014,0.095,1.0184404745,0.194,-0.045,0.19915069670000002,0.8200000000000001,0.14,0.8318653737
2020-12-15 05:00:00,1.029,0.14300000000000002,1.0388888295,0.219,-0.047,0.2239866067,0.81,0.19,0.8319855768000001,0.989,0.093,0.9933629749,0.219,-0.047,0.2239866067,0.77,0.14,0.7826237921
2020-12-15 05:30:00,1.0235,0.14450000000000002,1.0336500859,0.1935,-0.0455,0.1987775138,0.8300000000000001,0.19,0.8514693183,0.9835,0.0945,0.9880296048,0.1935,-0.0455,0.1987775138,0.79,0.14,0.8023091673
2020-12-15 06:00:00,1.0705,0.3985,1.1422663875,0.2005,-0.051500000000000004,0.2070084539,0.87,0.45,0.9794896630000001,1.0005,-0.1715,1.0150923603,0.2005,-0.051500000000000004,0.2070084539,0.8,-0.12,0.8089499366
2020-12-15 06:30:00,1.124,0.56,1.2557770503,0.214,-0.04,0.2177062241,0.91,0.6000000000000001,1.09,1.034,-0.32,1.0823844049,0.214,-0.04,0.2177062241,0.8200000000000001,-0.28,0.8664871609
2020-12-15 07:00:00,1.19,0.508,1.2938948953,0.2,-0.042,0.2043624232,0.99,0.55,1.1325193155,1.1,-0.232,1.1241992706,0.2,-0.042,0.2043624232,0.9,-0.19,0.9198369421
2020-12-15 07:30:00,1.223,0.5935,1.359401063,0.213,-0.0465,0.2180166278,1.01,0.64,1.1957006314,1.123,-0.29650000000000004,1.1614823503,0.213,-0.0465,0.2180166278,0.91,-0.25,0.9437160590000001
2020-12-15 08:00:00,1.234,0.604,1.3738893696,0.194,-0.046,0.199379036,1.04,0.65,1.2264175472,1.1440000000000001,-0.28600000000000003,1.1792082089,0.194,-0.046,0.199379036,0.9500000000000001,-0.24,0.9798469268000001
2020-12-15 08:30:00,1.2645,0.612,1.4048146675,0.1945,-0.048,0.20033534390000002,1.07,0.66,1.2571793826,1.1745,-0.28800000000000003,1.2092949392,0.1945,-0.048,0.20033534390000002,0.98,-0.24,1.0089598605
2020-12-15 09:00:00,1.3125,0.6095,1.4471166159,0.1625,-0.0505,0.17016609530000001,1.15,0.66,1.3259336333,1.2125,-0.29050000000000004,1.2468145411,0.1625,-0.0505,0.17016609530000001,1.05,-0.24,1.0770793843
2020-12-15 09:30:00,1.2915,0.5885,1.4192619561,0.2015,-0.051500000000000004,0.2079771622,1.09,0.64,1.2640015823000001,1.2015,-0.3015,1.2387511857,0.2015,-0.051500000000000004,0.2079771622,1.0,-0.25,1.0307764064
2020-12-15 10:00:00,1.27,0.593,1.4016237013000001,0.24,-0.057,0.2466759007,1.03,0.65,1.2179490958,1.17,-0.307,1.209606961,0.24,-0.057,0.2466759007,0.93,-0.25,0.9630160954
2020-12-15 10:30:00,1.266,0.587,1.395465872,0.276,-0.063,0.2830989226,0.99,0.65,1.1843141475,1.176,-0.293,1.2119509066,0.276,-0.063,0.2830989226,0.9,-0.23,0.9289241088
2020-12-15 11:00:00,1.2595,0.23850000000000002,1.2818824049,0.20950000000000002,-0.051500000000000004,0.2157371085,1.05,0.29,1.0893117093,1.2095,0.0485,1.2104720154,0.20950000000000002,-0.051500000000000004,0.2157371085,1.0,0.1,1.0049875621
2020-12-15 11:30:00,1.202,0.17250000000000001,1.2143147244,0.252,-0.0575,0.2584767881,0.9500000000000001,0.23,0.9774456507,1.162,0.12250000000000001,1.1684392368,0.252,-0.0575,0.2584767881,0.91,0.18,0.9276313923
2020-12-15 12:00:00,1.283,0.17850000000000002,1.2953575761,0.263,-0.061500000000000006,0.27009489070000003,1.02,0.24,1.0478549518,1.2429999999999999,0.1385,1.2506923083,0.263,-0.061500000000000006,0.27009489070000003,0.98,0.2,1.00019998
2020-12-15 12:30:00,1.326,0.17950000000000002,1.3380942605000001,0.276,-0.060500000000000005,0.2825530924,1.05,0.24,1.0770793843,1.286,0.1395,1.2935440657,0.276,-0.060500000000000005,0.2825530924,1.01,0.2,1.0296115772
2020-12-15 13:00:00,1.212,0.17950000000000002,1.2252200823,0.28200000000000003,-0.060500000000000005,0.2884167991,0.93,0.24,0.9604686356000001,1.172,0.1395,1.1802729557,0.28200000000000003,-0.060500000000000005,0.2884167991,0.89,0.2,0.9121951546
2020-12-15 13:30:00,1.1545,0.17200000000000001,1.1672421557,0.28450000000000003,-0.068,0.2925136749,0.87,0.24,0.9024965374,1.1145,0.132,1.1222897353,0.28450000000000003,-0.068,0.2925136749,0.8300000000000001,0.2,0.8537564055
2020-12-15 14:00:00,1.1985000000000001,0.161,1.2092655829,0.3185,-0.079,0.3281512609,0.88,0.24,0.9121403401,1.1585,0.121,1.1648018072,0.3185,-0.079,0.3281512609,0.84,0.2,0.8634813258
2020-12-15 14:30:00,1.219,0.1685,1.2305906102,0.249,-0.07150000000000001,0.2590622512,0.97,0.24,0.9992497185,1.179,0.1285,1.1859819771,0.249,-0.07150000000000001,0.2590622512,0.93,0.2,0.9512623192
2020-12-15 15:00:00,1.219,0.168,1.2305222469000001,0.249,-0.07200000000000001,0.2592006944,0.97,0.24,0.9992497185,1.179,0.128,1.1859279067,0.249,-0.07200000000000001,0.2592006944,0.93,0.2,0.9512623192
2020-12-15 15:30:00,1.3435000000000001,0.6795,1.5055605268,3.3635,-0.060500000000000005,3.3640440693,-2.02,0.74,2.1512786895,1.3235000000000001,-0.030500000000000003,1.3238513889,3.3635,-0.060500000000000005,3.3640440693,-2.04,0.03,2.0402205763
2020-12-15 16:00:00,1.2825,0.3075,1.3188489299000001,1.0325,-0.052500000000000005,1.0338338841,0.25,0.36,0.43829214,1.2425,0.0575,1.2438297713,1.0325,-0.052500000000000005,1.0338338841,0.21,0.11,0.2370653918
2020-12-15 16:30:00,1.3855,0.4505,1.4569009918,0.24550000000000002,-0.059500000000000004,0.2526074029,1.1400000000000001,0.51,1.2488794978,1.3155000000000001,-0.1095,1.3200494309,0.24550000000000002,-0.059500000000000004,0.2526074029,1.07,-0.05,1.0711675873
2020-12-15 17:00:00,1.545,0.41500000000000004,1.5997656078,0.23500000000000001,-0.055,0.2413503677,1.31,0.47000000000000003,1.3917614738,1.465,-0.025,1.4652132951,0.23500000000000001,-0.055,0.2413503677,1.23,0.03,1.2303657993
2020-12-15 17:30:00,1.6335000000000002,0.2305,1.6496825452000001,0.2535,-0.059500000000000004,0.2603891319,1.38,0.29,1.4101418368,1.5835,0.18050000000000002,1.5937542157,0.2535,-0.059500000000000004,0.2603891319,1.33,0.24,1.3514806695
2020-12-15 18:00:00,1.6615,0.232,1.6776192208,0.24150000000000002,-0.058,0.2483671677,1.42,0.29,1.4493101807,1.6115,0.182,1.6217448165000001,0.24150000000000002,-0.058,0.2483671677,1.37,0.24,1.3908630414
2020-12-15 18:30:00,1.6865,0.2325,1.7024507335,0.24650000000000002,-0.0575,0.2531175616,1.44,0.29,1.4689111613999999,1.6365,0.1825,1.6466446185999999,0.24650000000000002,-0.0575,0.2531175616,1.3900000000000001,0.24,1.4105672618
2020-12-15 19:00:00,1.63,0.223,1.6451835764,0.29,-0.067,0.2976390431,1.34,0.29,1.371021517,1.58,0.17300000000000001,1.5894429842000002,0.29,-0.067,0.2976390431,1.29,0.24,1.3121356637
2020-12-15 19:30:00,1.534,0.21,1.548307463,0.304,-0.08,0.3143501233,1.23,0.29,1.2637246536,1.494,0.16,1.5025431774,0.304,-0.08,0.3143501233,1.19,0.24,1.2139604606
2020-12-15 20:00:00,1.465,0.2015,1.4787924973,0.305,-0.0685,0.3125975848,1.16,0.27,1.1910079765,1.425,0.1615,1.4341224669,0.305,-0.0685,0.3125975848,1.12,0.23,1.1433722054
2020-12-15 20:30:00,1.4235,0.202,1.4377608459,0.29350000000000004,-0.068,0.3012743766,1.13,0.27,1.1618089344,1.3735,0.162,1.3830206976000001,0.29350000000000004,-0.068,0.3012743766,1.08,0.23,1.1042191811
2020-12-15 21:00:00,1.376,0.4465,1.4466299631,0.34600000000000003,-0.0835,0.3559329291,1.03,0.53,1.1583609109,1.306,-0.12350000000000001,1.3118263033,0.34600000000000003,-0.0835,0.3559329291,0.96,-0.04,0.9608329720000001
2020-12-15 21:30:00,1.329,0.5965,1.4567268962,0.339,-0.0835,0.3491321383,0.99,0.68,1.2010412149,1.239,-0.3035,1.2756305304,0.339,-0.0835,0.3491321383,0.9,-0.22,0.9264987858
2020-12-15 22:00:00,1.264,0.3435,1.3098428341,0.354,-0.08650000000000001,0.3644149421,0.91,0.43,1.0064790112,1.204,-0.0565,1.2053249562000001,0.354,-0.08650000000000001,0.3644149421,0.85,0.03,0.8505292470000001
2020-12-15 22:30:00,1.162,0.5740000000000001,1.2960401228,0.362,-0.08600000000000001,0.3720752612,0.8,0.66,1.0371113730000001,1.072,-0.326,1.1204731144,0.362,-0.08600000000000001,0.3720752612,0.71,-0.24,0.7494664769
2020-12-15 23:00:00,1.044,0.2785,1.0805083294,0.384,-0.0915,0.3947508708,0.66,0.37,0.7566372975,0.994,-0.0415,0.9948659457000001,0.384,-0.0915,0.3947508708,0.61,0.05,0.6120457499
2020-12-15 23:30:00,0.972,0.14300000000000002,0.9824627219000001,0.392,-0.097,0.403822981,0.58,0.24,0.6276941931000001,0.932,0.10300000000000001,0.9376742505000001,0.392,-0.097,0.403822981,0.54,0.2,0.5758472020000001
2020-12-16 00:00:00,0.9175000000000001,0.1275,0.9263166305,0.42750000000000005,-0.10250000000000001,0.43961631,0.49,0.23,0.5412947441,0.8875000000000001,0.08750000000000001,0.8918029491,0.42750000000000005,-0.10250000000000001,0.43961631,0.46,0.19,0.4976946855
2020-12-16 00:30:00,1.0765,0.5415,1.2050205392,0.4465,-0.1085,0.4594937432,0.63,0.65,0.9052071586,0.9965,-0.2985,1.0402473264,0.4465,-0.1085,0.4594937432,0.55,-0.19,0.5818934610000001
2020-12-16 01:00:00,1.244,0.3635,1.2960201580000001,0.454,-0.10650000000000001,0.4663241898,0.79,0.47000000000000003,0.9192388155000001,1.184,-0.1265,1.1907385313,0.454,-0.10650000000000001,0.4663241898,0.73,-0.02,0.7302739212
2020-12-16 01:30:00,1.3035,0.1495,1.3120451593,0.4635,-0.1105,0.476489769,0.84,0.26,0.8793179175,1.2635,0.0995,1.2674117326,0.4635,-0.1105,0.476489769,0.8,0.21,0.8271033793
2020-12-16 02:00:00,1.2545,0.1555,1.2641006685,0.4645,-0.1145,0.47840411790000004,0.79,0.27,0.8348652586,1.2145000000000001,0.10550000000000001,1.2190736237,0.4645,-0.1145,0.47840411790000004,0.75,0.22,0.7816009212
2020-12-16 02:30:00,1.2255,0.149,1.2345247061,0.4655,-0.111,0.47855119890000003,0.76,0.26,0.8032434251,1.1855,0.109,1.19050042,0.4655,-0.111,0.47855119890000003,0.72,0.22,0.7528612090000001
2020-12-16 03:00:00,1.184,0.14850000000000002,1.1932762673,0.464,-0.1115,0.4772088117,0.72,0.26,0.7655063684000001,1.154,0.1085,1.1590894055,0.464,-0.1115,0.4772088117,0.6900000000000001,0.22,0.7242237223
2020-12-16 03:30:00,1.1400000000000001,0.14450000000000002,1.1491215123,0.45,-0.1155,0.4645861061,0.6900000000000001,0.26,0.7373601562000001,1.11,0.10450000000000001,1.1149081801,0.45,-0.1155,0.4645861061,0.66,0.22,0.6957010852000001
2020-12-16 04:00:00,1.1225,0.445,1.2074896480000001,0.4625,-0.115,0.4765828889,0.66,0.56,0.8655634003,1.0525,-0.20500000000000002,1.0722785318999999,0.4625,-0.115,0.4765828889,0.59,-0.09,0.5968249325
2020-12-16 04:30:00,1.0935,0.5595,1.2283250791,0.47350000000000003,-0.12050000000000001,0.4885923659,0.62,0.68,0.9202173656,1.0035,-0.3205,1.0534384178,0.47350000000000003,-0.12050000000000001,0.4885923659,0.53,-0.2,0.5664803615
2020-12-16 05:00:00,1.0625,0.5535,1.1980269196,0.4425,-0.1165,0.4575789549,0.62,0.67,0.9128526716,0.9725,-0.3365,1.029071669,0.4425,-0.1165,0.4575789549,0.53,-0.22,0.5738466694000001
2020-12-16 05:30:00,1.048,0.5485,1.1828593534,0.418,-0.1115,0.4326155915,0.63,0.66,0.9124143795,0.968,-0.3315,1.0231892542,0.418,-0.1115,0.4326155915,0.55,-0.22,0.5923681288
