Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-16 06:00:00,1.0475,0.5465,1.1814899492,0.41750000000000004,-0.1135,0.4326528632,0.63,0.66,0.9124143795,0.9675,-0.3335,1.023366259,0.41750000000000004,-0.1135,0.4326528632,0.55,-0.22,0.5923681288
2020-12-16 06:30:00,1.127,0.577,1.2661192677,0.447,-0.113,0.461061818,0.68,0.6900000000000001,0.9687620967,1.037,-0.313,1.0832072747,0.447,-0.113,0.461061818,0.59,-0.2,0.6229767251
2020-12-16 07:00:00,1.2005,0.5975,1.3409722219,0.4505,-0.1125,0.46433447,0.75,0.71,1.0327632836,1.1105,-0.29250000000000004,1.1483755919,0.4505,-0.1125,0.46433447,0.66,-0.18,0.6841052551
2020-12-16 07:30:00,1.199,0.34,1.2462748493,0.439,-0.11,0.4525715413,0.76,0.45,0.8832326987,1.149,-0.01,1.1490435153,0.439,-0.11,0.4525715413,0.71,0.1,0.7170076708
2020-12-16 08:00:00,1.205,0.1965,1.2209165614,0.405,-0.0935,0.41565279980000003,0.8,0.29,0.850940656,1.175,0.1565,1.185376417,0.405,-0.0935,0.41565279980000003,0.77,0.25,0.8095677859
2020-12-16 08:30:00,1.2515,0.20550000000000002,1.2682596343,0.3415,-0.0745,0.3495318297,0.91,0.28,0.9521029356,1.2115,0.1655,1.222752019,0.3415,-0.0745,0.3495318297,0.87,0.24,0.9024965374
2020-12-16 09:00:00,1.2885,0.2025,1.3043153376,0.28850000000000003,-0.0575,0.2941742681,1.0,0.26,1.0332473082,1.2485,0.1625,1.259030778,0.28850000000000003,-0.0575,0.2941742681,0.96,0.22,0.9848857802000001
2020-12-16 09:30:00,1.3065,0.194,1.320824837,0.24650000000000002,-0.056,0.2527810317,1.06,0.25,1.0890821824,1.2665,0.154,1.2758284563,0.24650000000000002,-0.056,0.2527810317,1.02,0.21,1.0413932975
2020-12-16 10:00:00,1.305,0.1865,1.3182591741,0.255,-0.053500000000000006,0.2605518183,1.05,0.24,1.0770793843,1.255,0.14650000000000002,1.2635217648000001,0.255,-0.053500000000000006,0.2605518183,1.0,0.2,1.0198039027
2020-12-16 10:30:00,1.32,0.1865,1.3331099917,0.25,-0.043500000000000004,0.2537562807,1.07,0.23,1.0944404963,1.28,0.14650000000000002,1.2883564142,0.25,-0.043500000000000004,0.2537562807,1.03,0.19,1.0473776778
2020-12-16 11:00:00,1.302,0.18150000000000002,1.3145897649,0.252,-0.0485,0.256624726,1.05,0.23,1.0748953437,1.262,0.14150000000000001,1.2699079691000001,0.252,-0.0485,0.256624726,1.01,0.19,1.0277159141
2020-12-16 11:30:00,1.332,0.18,1.3441071386,0.232,-0.04,0.2354230235,1.1,0.22,1.121784293,1.282,0.14,1.2896216499,0.232,-0.04,0.2354230235,1.05,0.18,1.0653168543
2020-12-16 12:00:00,1.327,0.17950000000000002,1.3390852288000001,0.227,-0.0405,0.2305845832,1.1,0.22,1.121784293,1.2770000000000001,0.1395,1.2845969212,0.227,-0.0405,0.2305845832,1.05,0.18,1.0653168543
2020-12-16 12:30:00,1.348,0.1835,1.3604323761,0.20800000000000002,-0.036500000000000005,0.2111782423,1.1400000000000001,0.22,1.1610340219,1.308,0.14350000000000002,1.3158481105,0.20800000000000002,-0.036500000000000005,0.2111782423,1.1,0.18,1.1146299834
2020-12-16 13:00:00,1.3345,0.183,1.3469889569,0.21450000000000002,-0.037,0.2176677514,1.12,0.22,1.1414026459,1.2945,0.133,1.3013144316,0.21450000000000002,-0.037,0.2176677514,1.08,0.17,1.0932977636
2020-12-16 13:30:00,1.3025,0.179,1.3147422751,0.21250000000000002,-0.041,0.21641915350000002,1.09,0.22,1.1119802157,1.2625,0.139,1.2701288320000002,0.21250000000000002,-0.041,0.21641915350000002,1.05,0.18,1.0653168543
2020-12-16 14:00:00,1.26,0.1935,1.2747714501,0.22,-0.036500000000000005,0.22300728690000002,1.04,0.23,1.0651291002,1.22,0.14350000000000002,1.2284104566,0.22,-0.036500000000000005,0.22300728690000002,1.0,0.18,1.0160708637
2020-12-16 14:30:00,1.2685,0.1825,1.2815609623,0.2185,-0.0475,0.2236034436,1.05,0.23,1.0748953437,1.2285,0.1325,1.2356247408,0.2185,-0.0475,0.2236034436,1.01,0.18,1.0259142264
2020-12-16 15:00:00,1.294,0.17450000000000002,1.3057129279,0.164,-0.0555,0.1731365068,1.13,0.23,1.1531695452,1.254,0.1345,1.2611923921,0.164,-0.0555,0.1731365068,1.09,0.19,1.1064357189
2020-12-16 15:30:00,1.2895,0.188,1.303132476,0.1995,-0.042,0.20387312230000001,1.09,0.23,1.1140017953,1.2495,0.138,1.2570975499,0.1995,-0.042,0.20387312230000001,1.05,0.18,1.0653168543
2020-12-16 16:00:00,1.309,0.189,1.3225740055,0.169,-0.041,0.1739022714,1.1400000000000001,0.23,1.162970335,1.2690000000000001,0.139,1.276589989,0.169,-0.041,0.1739022714,1.1,0.18,1.1146299834
2020-12-16 16:30:00,1.384,0.1895,1.3969131147,0.214,-0.0405,0.2177986455,1.17,0.23,1.1923925528,1.334,0.1395,1.3412741144,0.214,-0.0405,0.2177986455,1.12,0.18,1.134372073
2020-12-16 17:00:00,1.5485,0.20850000000000002,1.5624738398,0.20850000000000002,-0.0415,0.2125899809,1.34,0.25,1.3631214179,1.4985,0.1685,1.5079437987,0.20850000000000002,-0.0415,0.2125899809,1.29,0.21,1.3069812546000001
2020-12-16 17:30:00,1.659,0.2215,1.6737213776000002,0.209,-0.0485,0.2145536064,1.45,0.27,1.4749237268,1.609,0.1715,1.6181141029,0.209,-0.0485,0.2145536064,1.4,0.22,1.417180299
2020-12-16 18:00:00,1.682,0.2185,1.6961327336,0.202,-0.051500000000000004,0.2084616272,1.48,0.27,1.5044268011000002,1.6320000000000001,0.1685,1.6406755468,0.202,-0.051500000000000004,0.2084616272,1.43,0.22,1.4468241082
2020-12-16 18:30:00,1.6775,0.217,1.6914772390000001,0.20750000000000002,-0.053,0.2141617379,1.47,0.27,1.4945902448,1.6275,0.167,1.6360456137,0.20750000000000002,-0.053,0.2141617379,1.42,0.22,1.4369411957
2020-12-16 19:00:00,1.5965,0.1995,1.6089165609,0.2165,-0.0505,0.2223117181,1.38,0.25,1.4024621207,1.5465,0.1495,1.5537092714,0.2165,-0.0505,0.2223117181,1.33,0.2,1.3449535308
2020-12-16 19:30:00,1.5425,0.199,1.5552836558,0.21250000000000002,-0.051000000000000004,0.21853432220000002,1.33,0.25,1.3532922818,1.4925000000000002,0.149,1.4999190812,0.21250000000000002,-0.051000000000000004,0.21853432220000002,1.28,0.2,1.2955307793
2020-12-16 20:00:00,1.469,0.1925,1.4815590606,0.219,-0.0575,0.2264227241,1.25,0.25,1.2747548784,1.419,0.1325,1.4251727088,0.219,-0.0575,0.2264227241,1.2,0.19,1.2149485586
2020-12-16 20:30:00,1.4005,0.184,1.4125353978000001,0.2205,-0.056,0.2275,1.18,0.24,1.2041594579,1.3505,0.134,1.3571316259000001,0.2205,-0.056,0.2275,1.13,0.19,1.1458621209
2020-12-16 21:00:00,1.3525,0.1635,1.3623466886,0.2225,-0.0465,0.227307061,1.13,0.21,1.1493476411,1.3025,0.12350000000000001,1.3083418896,0.2225,-0.0465,0.227307061,1.08,0.17,1.0932977636
2020-12-16 21:30:00,1.3,0.1575,1.3095061092,0.22,-0.052500000000000005,0.2261774746,1.08,0.21,1.1002272493,1.25,0.11750000000000001,1.2555103544000001,0.22,-0.052500000000000005,0.2261774746,1.03,0.17,1.0439348639
2020-12-16 22:00:00,1.221,0.16,1.2314385896,0.231,-0.05,0.2363493177,0.99,0.21,1.0120276676,1.181,0.12,1.1870808734,0.231,-0.05,0.2363493177,0.9500000000000001,0.17,0.9650906693
2020-12-16 22:30:00,1.1765,0.48050000000000004,1.2708392896,0.24650000000000002,-0.0495,0.2514209617,0.93,0.53,1.0704204781,1.0965,-0.23950000000000002,1.1223513265,0.24650000000000002,-0.0495,0.2514209617,0.85,-0.19,0.8709764635
2020-12-16 23:00:00,1.0785,0.557,1.2138415259,0.23850000000000002,-0.053,0.2443179281,0.84,0.61,1.0381233067,0.9785,-0.333,1.0336107826,0.23850000000000002,-0.053,0.2443179281,0.74,-0.28,0.7912016178
2020-12-16 23:30:00,1.0055,0.556,1.1489848781,0.2255,-0.054,0.23187550540000001,0.78,0.61,0.9902019996,0.9155000000000001,-0.334,0.9745236016000001,0.2255,-0.054,0.23187550540000001,0.6900000000000001,-0.28,0.7446475676000001
2020-12-17 00:00:00,0.976,0.559,1.1247475272,0.23600000000000002,-0.051000000000000004,0.2414477169,0.74,0.61,0.9590099061,0.876,-0.331,0.9364491444,0.23600000000000002,-0.051000000000000004,0.2414477169,0.64,-0.28,0.6985699679
2020-12-17 00:30:00,1.0935,0.561,1.229009052,0.21350000000000002,-0.049,0.2190507932,0.88,0.61,1.0707474025,1.0035,-0.329,1.0560555146,0.21350000000000002,-0.049,0.2190507932,0.79,-0.28,0.8381527307000001
2020-12-17 01:00:00,1.2525,0.159,1.2625518801,0.21250000000000002,-0.041,0.21641915350000002,1.04,0.2,1.0590561836,1.2025000000000001,0.079,1.2050922164,0.21250000000000002,-0.041,0.21641915350000002,0.99,0.12,0.9972462083
2020-12-17 01:30:00,1.284,0.138,1.291394595,0.224,-0.042,0.2279034883,1.06,0.18,1.0751744045,1.244,0.098,1.2478541581,0.224,-0.042,0.2279034883,1.02,0.14,1.0295630141
2020-12-17 02:00:00,1.2570000000000001,0.1365,1.2643896748999999,0.23700000000000002,-0.043500000000000004,0.2409590214,1.02,0.18,1.0357605901,1.217,0.0965,1.2208199089,0.23700000000000002,-0.043500000000000004,0.2409590214,0.98,0.14,0.9899494937000001
2020-12-17 02:30:00,1.241,0.14450000000000002,1.2493843484,0.231,-0.0455,0.23543842080000002,1.01,0.19,1.0277159141,1.191,0.10450000000000001,1.1955756981,0.231,-0.0455,0.23543842080000002,0.96,0.15,0.9716480844000001
2020-12-17 03:00:00,1.2055,0.14450000000000002,1.2141295236,0.23550000000000001,-0.0455,0.2398551646,0.97,0.19,0.9884331035,1.1655,0.10450000000000001,1.1701754142,0.23550000000000001,-0.0455,0.2398551646,0.93,0.15,0.9420191081
2020-12-17 03:30:00,1.1485,0.148,1.1579966537,0.2185,-0.042,0.2225,0.93,0.19,0.9492101980000001,1.1085,0.098,1.1128235485,0.2185,-0.042,0.2225,0.89,0.14,0.9009439494
2020-12-17 04:00:00,1.1360000000000001,0.557,1.2652055169,0.23600000000000002,-0.043000000000000003,0.2398853893,0.9,0.6000000000000001,1.0816653826,1.036,-0.333,1.0882026466,0.23600000000000002,-0.043000000000000003,0.2398853893,0.8,-0.29,0.850940656
2020-12-17 04:30:00,1.089,0.5670000000000001,1.2277662644,0.219,-0.043000000000000003,0.2231815405,0.87,0.61,1.0625441167,0.989,-0.333,1.0435564192,0.219,-0.043000000000000003,0.2231815405,0.77,-0.29,0.8228000972
2020-12-17 05:00:00,1.057,0.552,1.1924567078,0.197,-0.038,0.20063150300000002,0.86,0.59,1.042928569,0.967,-0.338,1.0243695622,0.197,-0.038,0.20063150300000002,0.77,-0.30000000000000004,0.8263776376
2020-12-17 05:30:00,1.0575,0.5515,1.1926686464,0.1975,-0.0385,0.20121754400000003,0.86,0.59,1.042928569,0.9675,-0.3385,1.0250065853,0.1975,-0.0385,0.20121754400000003,0.77,-0.30000000000000004,0.8263776376
2020-12-17 06:00:00,1.084,0.556,1.2182741892,0.214,-0.044,0.2184765434,0.87,0.6000000000000001,1.0568348972,0.994,-0.334,1.0486143238,0.214,-0.044,0.2184765434,0.78,-0.29,0.8321658489
2020-12-17 06:30:00,1.145,0.557,1.2732925822,0.20500000000000002,-0.043000000000000003,0.2094612136,0.9400000000000001,0.6000000000000001,1.1151681488,1.045,-0.323,1.0937796853,0.20500000000000002,-0.043000000000000003,0.2094612136,0.84,-0.28,0.8854377448
2020-12-17 07:00:00,1.1755,0.4515,1.2592269454,0.2255,-0.0385,0.22876297780000002,0.9500000000000001,0.49,1.0689246933,1.0955,-0.20850000000000002,1.115164786,0.2255,-0.0385,0.22876297780000002,0.87,-0.17,0.8864536085
2020-12-17 07:30:00,1.1825,0.159,1.193141756,0.2225,-0.041,0.2262459944,0.96,0.2,0.9806120538,1.1325,0.11900000000000001,1.138734934,0.2225,-0.041,0.2262459944,0.91,0.16,0.9239588735
2020-12-17 08:00:00,1.211,0.18050000000000002,1.2243779033,0.221,-0.0395,0.22450222720000002,0.99,0.22,1.0141498903,1.161,0.1305,1.1683112813,0.221,-0.0395,0.22450222720000002,0.9400000000000001,0.17,0.9552486587000001
2020-12-17 08:30:00,1.2745,0.181,1.2872883321,0.20450000000000002,-0.059000000000000004,0.21284090300000003,1.07,0.24,1.09658561,1.2245,0.14100000000000001,1.2325912745,0.20450000000000002,-0.059000000000000004,0.21284090300000003,1.02,0.2,1.0394229168
2020-12-17 09:00:00,1.282,0.17850000000000002,1.2943671233,0.212,-0.051500000000000004,0.2181656481,1.07,0.23,1.0944404963,1.232,0.1385,1.2397605616,0.212,-0.051500000000000004,0.2181656481,1.02,0.19,1.0375451797
2020-12-17 09:30:00,1.3075,0.18,1.3198319022,0.1975,-0.07,0.20953818270000002,1.11,0.25,1.1378049042,1.2575,0.13,1.2642018233,0.1975,-0.07,0.20953818270000002,1.06,0.2,1.0787029248
2020-12-17 10:00:00,1.2575,0.179,1.2701760705,0.1975,-0.07100000000000001,0.2098743672,1.06,0.25,1.0890821824,1.2175,0.129,1.2243150126,0.1975,-0.07100000000000001,0.2098743672,1.02,0.2,1.0394229168
2020-12-17 10:30:00,1.2415,0.194,1.2565660548,0.2215,-0.056,0.22846936340000001,1.02,0.25,1.0501904589,1.2015,0.14400000000000002,1.2100984464,0.2215,-0.056,0.22846936340000001,0.98,0.2,1.00019998
2020-12-17 11:00:00,1.258,0.191,1.2724169914,0.228,-0.049,0.2332059176,1.03,0.24,1.0575916036,1.208,0.14100000000000001,1.2162010525,0.228,-0.049,0.2332059176,0.98,0.19,0.9982484661000001
2020-12-17 11:30:00,1.2475,0.1875,1.2615119896,0.2775,-0.0625,0.284451226,0.97,0.25,1.0016985575,1.1975,0.14750000000000002,1.2065498332,0.2775,-0.0625,0.284451226,0.92,0.21,0.9436630755000001
2020-12-17 12:00:00,1.2605,0.169,1.271778774,0.29050000000000004,-0.07100000000000001,0.29905058100000004,0.97,0.24,0.9992497185,1.2105000000000001,0.129,1.2173542007,0.29050000000000004,-0.07100000000000001,0.29905058100000004,0.92,0.2,0.9414881837
2020-12-17 12:30:00,1.297,0.17550000000000002,1.3088197928,0.297,-0.0645,0.3039230988,1.0,0.24,1.0283968106,1.2570000000000001,0.1355,1.2642821086,0.297,-0.0645,0.3039230988,0.96,0.2,0.9806120538
2020-12-17 13:00:00,1.2845,0.17200000000000001,1.2959646021,0.34450000000000003,-0.078,0.3532198324,0.9400000000000001,0.25,0.9726767192,1.2445,0.132,1.2514808229,0.34450000000000003,-0.078,0.3532198324,0.9,0.21,0.924175308
2020-12-17 13:30:00,1.249,0.1695,1.2604488288,0.369,-0.09050000000000001,0.3799358498,0.88,0.26,0.9176055798,1.209,0.11950000000000001,1.2148914561,0.369,-0.09050000000000001,0.3799358498,0.84,0.21,0.8658521814
2020-12-17 14:00:00,1.2215,0.169,1.2331355359,0.35150000000000003,-0.091,0.3630884878,0.87,0.26,0.9080198236,1.1815,0.11900000000000001,1.187477684,0.35150000000000003,-0.091,0.3630884878,0.8300000000000001,0.21,0.8561541917000001
2020-12-17 14:30:00,1.2065000000000001,0.178,1.2195598591,0.3365,-0.082,0.3463470081,0.87,0.26,0.9080198236,1.1665,0.128,1.1735017043,0.3365,-0.082,0.3463470081,0.8300000000000001,0.21,0.8561541917000001
2020-12-17 15:00:00,1.2610000000000001,0.17400000000000002,1.2729481529,0.341,-0.08600000000000001,0.351677409,0.92,0.26,0.9560334722,1.211,0.124,1.2173319186,0.341,-0.08600000000000001,0.351677409,0.87,0.21,0.8949860334
2020-12-17 15:30:00,1.292,0.1825,1.3048257547,0.372,-0.1075,0.38722119,0.92,0.29,0.9646242792,1.242,0.1325,1.2490477373,0.372,-0.1075,0.38722119,0.87,0.24,0.9024965374
2020-12-17 16:00:00,1.317,0.182,1.3295160774,0.397,-0.11800000000000001,0.4141654259,0.92,0.30000000000000004,0.9676776323,1.267,0.132,1.2738575274000001,0.397,-0.11800000000000001,0.4141654259,0.87,0.25,0.9052071586
2020-12-17 16:30:00,1.393,0.1855,1.4052968548,0.41300000000000003,-0.1145,0.42857817260000003,0.98,0.30000000000000004,1.024890238,1.343,0.1355,1.3498182285,0.41300000000000003,-0.1145,0.42857817260000003,0.93,0.25,0.9630160954
2020-12-17 17:00:00,1.5510000000000002,0.41350000000000003,1.6051739002,0.41100000000000003,-0.10650000000000001,0.4245741985,1.1400000000000001,0.52,1.2529964086,1.4809999999999999,-0.0465,1.4817298168000002,0.41100000000000003,-0.10650000000000001,0.4245741985,1.07,0.06,1.0716809227
2020-12-17 17:30:00,1.6165,0.214,1.6306036459,0.42650000000000005,-0.116,0.4419934954,1.19,0.33,1.2349089035,1.5765,0.17400000000000002,1.5860732171,0.42650000000000005,-0.116,0.4419934954,1.15,0.29,1.1860016863
2020-12-17 18:00:00,1.6495000000000002,0.2175,1.6637777796000002,0.4495,-0.12250000000000001,0.4658932281,1.2,0.34,1.2472369462,1.5995,0.17750000000000002,1.6093186446,0.4495,-0.12250000000000001,0.4658932281,1.15,0.30000000000000004,1.1884864324
2020-12-17 18:30:00,1.6355,0.217,1.6498330976000002,0.42550000000000004,-0.113,0.4402490772,1.21,0.33,1.2541929675999999,1.5855000000000001,0.177,1.5953492564,0.42550000000000004,-0.113,0.4402490772,1.16,0.29,1.1957006314
2020-12-17 19:00:00,1.584,0.21050000000000002,1.5979256084,0.424,-0.1095,0.43791123530000003,1.16,0.32,1.2033287165,1.534,0.1705,1.5434462251999999,0.424,-0.1095,0.43791123530000003,1.11,0.28,1.1447707194
2020-12-17 19:30:00,1.4845000000000002,0.2535,1.5059888778000001,0.42450000000000004,-0.1165,0.4401959791,1.06,0.37,1.1227199116,1.4344999999999999,0.12350000000000001,1.4398064106000001,0.42450000000000004,-0.1165,0.4401959791,1.01,0.24,1.0381233067
2020-12-17 20:00:00,1.429,0.201,1.443066873,0.449,-0.11900000000000001,0.4645018837,0.98,0.32,1.0309219175,1.389,0.161,1.3982996818,0.449,-0.11900000000000001,0.4645018837,0.9400000000000001,0.28,0.9808159868
2020-12-17 20:30:00,1.3925,0.1845,1.4046695341,0.4625,-0.1255,0.47922489500000004,0.93,0.31,0.9803060747000001,1.3525,0.1345,1.3591712548000001,0.4625,-0.1255,0.47922489500000004,0.89,0.26,0.9272000863000001
2020-12-17 21:00:00,1.3655,0.185,1.3779750542,0.4655,-0.125,0.48199092320000003,0.9,0.31,0.9518928511,1.3255,0.135,1.332357028,0.4655,-0.125,0.48199092320000003,0.86,0.26,0.8984430978
2020-12-17 21:30:00,1.3065,0.176,1.3183012744,0.4365,-0.114,0.45114105330000004,0.87,0.29,0.9170605214,1.2665,0.126,1.2727522343,0.4365,-0.114,0.45114105330000004,0.8300000000000001,0.24,0.8640023148
2020-12-17 22:00:00,1.223,0.4295,1.2962249998,0.423,-0.1105,0.4371947507,0.8,0.54,0.965194281,1.153,-0.1605,1.1641173695,0.423,-0.1105,0.4371947507,0.73,-0.05,0.7317103252
2020-12-17 22:30:00,1.163,0.5845,1.3016179355,0.383,-0.0955,0.3947268043,0.78,0.68,1.0347946656,1.073,-0.3255,1.1212846427,0.383,-0.0955,0.3947268043,0.6900000000000001,-0.23,0.7273238618
2020-12-17 23:00:00,1.0315,0.17500000000000002,1.0462395758,0.3915,-0.095,0.4028613285,0.64,0.27,0.6946221995,0.9915,0.055,0.9930242948,0.3915,-0.095,0.4028613285,0.6000000000000001,0.15,0.6184658438
2020-12-17 23:30:00,0.964,0.145,0.9748440901000001,0.41400000000000003,-0.105,0.42710771480000004,0.55,0.25,0.6041522987,0.924,0.105,0.9299467727,0.41400000000000003,-0.105,0.42710771480000004,0.51,0.21,0.5515432893000001
2020-12-18 00:00:00,0.9520000000000001,0.14100000000000001,0.9623850581000001,0.402,-0.099,0.41401086940000004,0.55,0.24,0.6000833275,0.912,0.091,0.9165287775000001,0.402,-0.099,0.41401086940000004,0.51,0.19,0.544242593
2020-12-18 00:30:00,1.06,0.14550000000000002,1.0699393674,0.39,-0.0945,0.4012857461,0.67,0.24,0.7116881339000001,1.02,0.0955,1.0244609558,0.39,-0.0945,0.4012857461,0.63,0.19,0.6580273551
2020-12-18 01:00:00,1.212,0.14300000000000002,1.2204068994,0.422,-0.107,0.43535387900000005,0.79,0.25,0.8286132994000001,1.172,0.10300000000000001,1.1765173182,0.422,-0.107,0.43535387900000005,0.75,0.21,0.7788452991
2020-12-18 01:30:00,1.2615,0.14300000000000002,1.2695791626,0.41150000000000003,-0.107,0.4251837838,0.85,0.25,0.8860022573,1.2215,0.10300000000000001,1.2258349196,0.41150000000000003,-0.107,0.4251837838,0.81,0.21,0.8367795409000001
2020-12-18 02:00:00,1.2275,0.14300000000000002,1.2358014606,0.3675,-0.08700000000000001,0.377657583,0.86,0.23,0.8902246907,1.1875,0.093,1.1911361173000001,0.3675,-0.08700000000000001,0.377657583,0.8200000000000001,0.18,0.8395236745
2020-12-18 02:30:00,1.1865,0.134,1.1940428175,0.3265,-0.076,0.3352286533,0.86,0.21,0.8852683209000001,1.1465,0.094,1.1503470129,0.3265,-0.076,0.3352286533,0.8200000000000001,0.17,0.8374365648000001
2020-12-18 03:00:00,1.1525,0.1275,1.1595311553,0.29250000000000004,-0.0625,0.2991028251,0.86,0.19,0.8807383266000001,1.1125,0.08750000000000001,1.115935706,0.29250000000000004,-0.0625,0.2991028251,0.8200000000000001,0.15,0.8336066219
2020-12-18 03:30:00,1.0945,0.136,1.1029171546,0.3245,-0.074,0.3328306626,0.77,0.21,0.7981227976,1.0545,0.08600000000000001,1.0580010633,0.3245,-0.074,0.3328306626,0.73,0.16,0.7473285757
2020-12-18 04:00:00,1.062,0.1285,1.069745881,0.342,-0.0815,0.3515768053,0.72,0.21,0.75,1.032,0.0785,1.03498128,0.342,-0.0815,0.3515768053,0.6900000000000001,0.16,0.7083078427
2020-12-18 04:30:00,1.026,0.1375,1.0351725702,0.306,-0.07250000000000001,0.3144713818,0.72,0.21,0.75,0.996,0.08750000000000001,0.9998361116000001,0.306,-0.07250000000000001,0.3144713818,0.6900000000000001,0.16,0.7083078427
2020-12-18 05:00:00,0.9865,0.1345,0.9956266871,0.28650000000000003,-0.0655,0.293891987,0.7000000000000001,0.2,0.7280109889,0.9465,0.0945,0.9512058137,0.28650000000000003,-0.0655,0.293891987,0.66,0.16,0.6791170739
2020-12-18 05:30:00,0.9755,0.14750000000000002,0.9865883133000001,0.29550000000000004,-0.07250000000000001,0.3042638657,0.68,0.22,0.7147027354000001,0.9355,0.1075,0.9416562536,0.29550000000000004,-0.07250000000000001,0.3042638657,0.64,0.18,0.6648308055000001
2020-12-18 06:00:00,0.988,0.155,1.0000844964,0.34800000000000003,-0.085,0.35823037280000003,0.64,0.24,0.6835202996,0.9480000000000001,0.105,0.9537971482000001,0.34800000000000003,-0.085,0.35823037280000003,0.6000000000000001,0.19,0.6293647591
2020-12-18 06:30:00,1.0515,0.164,1.0642125023,0.35150000000000003,-0.08600000000000001,0.3618677245,0.7000000000000001,0.25,0.7433034374,1.0115,0.124,1.0190722496,0.35150000000000003,-0.08600000000000001,0.3618677245,0.66,0.21,0.6926037828
2020-12-18 07:00:00,1.087,0.181,1.1019664242,0.427,-0.109,0.44069263670000003,0.66,0.29,0.7209022125,1.057,0.131,1.0650868509,0.427,-0.109,0.44069263670000003,0.63,0.24,0.6741661516
2020-12-18 07:30:00,1.0925,0.176,1.106585853,0.4325,-0.114,0.447272009,0.66,0.29,0.7209022125,1.0625,0.126,1.0699449752,0.4325,-0.114,0.447272009,0.63,0.24,0.6741661516
2020-12-18 08:00:00,1.1235,0.189,1.1392862897,0.42350000000000004,-0.111,0.4378050365,0.7000000000000001,0.30000000000000004,0.7615773106,1.0935,0.149,1.103604662,0.42350000000000004,-0.111,0.4378050365,0.67,0.26,0.7186793444
2020-12-18 08:30:00,1.1775,0.22,1.1978757239,0.3975,-0.11,0.41243938950000003,0.78,0.33,0.8469356528,1.1375,0.17,1.1501331445,0.3975,-0.11,0.41243938950000003,0.74,0.28,0.7912016178
2020-12-18 09:00:00,1.2355,0.21,1.2532199528,0.3755,-0.1,0.3885875062,0.86,0.31,0.9141662868,1.1955,0.16,1.2061592971,0.3755,-0.1,0.3885875062,0.8200000000000001,0.26,0.8602325267
2020-12-18 09:30:00,1.2125,0.21,1.2305511976,0.4025,-0.11,0.4172604103,0.81,0.32,0.8709190548,1.1725,0.17,1.1847599968,0.4025,-0.11,0.4172604103,0.77,0.28,0.8193289938
2020-12-18 10:00:00,1.22,0.20400000000000001,1.2369381553,0.44,-0.116,0.4550340647,0.78,0.32,0.8430895563,1.18,0.164,1.1913421003,0.44,-0.116,0.4550340647,0.74,0.28,0.7912016178
2020-12-18 10:30:00,1.233,0.195,1.248324477,0.403,-0.125,0.42194075410000004,0.8300000000000001,0.32,0.8895504483000001,1.193,0.155,1.2030270155,0.403,-0.125,0.42194075410000004,0.79,0.28,0.8381527307000001
2020-12-18 11:00:00,1.2690000000000001,0.1945,1.2838190098,0.399,-0.1255,0.41827174180000004,0.87,0.32,0.926984358,1.229,0.1545,1.2386731813,0.399,-0.1255,0.41827174180000004,0.8300000000000001,0.28,0.8759566199000001
2020-12-18 11:30:00,1.282,0.1975,1.2971238376,0.362,-0.1125,0.3790781582,0.92,0.31,0.9708243919,1.252,0.1575,1.2618677625,0.362,-0.1125,0.3790781582,0.89,0.27,0.9300537619
2020-12-18 12:00:00,1.2875,0.2005,1.303018227,0.40750000000000003,-0.1095,0.42195556640000004,0.88,0.31,0.9330058949000001,1.2475,0.1605,1.2577823739,0.40750000000000003,-0.1095,0.42195556640000004,0.84,0.27,0.8823264702
2020-12-18 12:30:00,1.2835,0.2005,1.2990660106,0.42350000000000004,-0.11950000000000001,0.4400369303,0.86,0.32,0.9176055798,1.2435,0.1605,1.2538151778,0.42350000000000004,-0.11950000000000001,0.4400369303,0.8200000000000001,0.28,0.8664871609
2020-12-18 13:00:00,1.303,0.1915,1.3169970577,0.423,-0.11850000000000001,0.43928493030000004,0.88,0.31,0.9330058949000001,1.263,0.1515,1.2720539493,0.423,-0.11850000000000001,0.43928493030000004,0.84,0.27,0.8823264702
2020-12-18 13:30:00,1.306,0.185,1.319037907,0.436,-0.125,0.4535647694,0.87,0.31,0.9235799911,1.266,0.145,1.2742766576,0.436,-0.125,0.4535647694,0.8300000000000001,0.27,0.872811549
2020-12-18 14:00:00,1.2685,0.1885,1.2824291403,0.42850000000000005,-0.1315,0.44822371650000004,0.84,0.32,0.8988882022,1.2285,0.1385,1.2362825324,0.42850000000000005,-0.1315,0.44822371650000004,0.8,0.27,0.8443340571
2020-12-18 14:30:00,1.248,0.2015,1.264162272,0.438,-0.11850000000000001,0.4537469008,0.81,0.32,0.8709190548,1.208,0.1515,1.2174630385,0.438,-0.11850000000000001,0.4537469008,0.77,0.27,0.8159656856
2020-12-18 15:00:00,1.2195,0.192,1.234521871,0.3895,-0.108,0.40419580650000003,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.1795,0.152,1.1892536525,0.3895,-0.108,0.40419580650000003,0.79,0.26,0.8316850365
2020-12-18 15:30:00,1.251,0.18,1.2638833016,0.371,-0.14,0.3965362531,0.88,0.32,0.9363759929000001,1.221,0.14,1.229,0.371,-0.14,0.3965362531,0.85,0.28,0.8949301649
2020-12-18 16:00:00,1.2915,0.187,1.3049679115,0.3415,-0.10300000000000001,0.3566948976,0.9500000000000001,0.29,0.9932774033,1.2515,0.137,1.2589762706,0.3415,-0.10300000000000001,0.3566948976,0.91,0.24,0.9411163584000001
2020-12-18 16:30:00,1.363,0.19,1.3761791308,0.363,-0.09,0.3739906416,1.0,0.28,1.0384603989,1.323,0.14,1.3303867859,0.363,-0.09,0.3739906416,0.96,0.23,0.9871676656
2020-12-18 17:00:00,1.4525000000000001,0.3845,1.502530033,0.3225,-0.0755,0.3312197156,1.13,0.46,1.2200409829,1.3925,-0.0155,1.392586263,0.3225,-0.0755,0.3312197156,1.07,0.06,1.0716809227
2020-12-18 17:30:00,1.57,0.464,1.6371304163,0.28,-0.066,0.287673426,1.29,0.53,1.3946325681,1.49,-0.076,1.491936996,0.28,-0.066,0.287673426,1.21,-0.01,1.2100413215999999
2020-12-18 18:00:00,1.577,0.226,1.5931117349,0.297,-0.074,0.3060800549,1.28,0.30000000000000004,1.3146862744,1.5270000000000001,0.186,1.5382863843,0.297,-0.074,0.3060800549,1.23,0.26,1.2571793826
2020-12-18 18:30:00,1.615,0.2195,1.6298482291,0.435,-0.12050000000000001,0.45138149050000004,1.18,0.34,1.2280065146,1.5750000000000002,0.1695,1.5840944574,0.435,-0.12050000000000001,0.45138149050000004,1.1400000000000001,0.29,1.1763077829
2020-12-18 19:00:00,1.5685,0.2165,1.5833712452,0.4485,-0.12350000000000001,0.46519297070000004,1.12,0.34,1.1704699911,1.5185,0.1665,1.5276008968,0.4485,-0.12350000000000001,0.46519297070000004,1.07,0.29,1.1086027242
2020-12-18 19:30:00,1.47,0.21250000000000002,1.4852798558,0.47000000000000003,-0.1275,0.4869869095,1.0,0.34,1.0562196741,1.43,0.1625,1.4392033387,0.47000000000000003,-0.1275,0.4869869095,0.96,0.29,1.0028459503
2020-12-18 20:00:00,1.4005,0.47750000000000004,1.47966432,0.4605,-0.12250000000000001,0.47651495250000003,0.9400000000000001,0.6000000000000001,1.1151681488,1.3305,-0.12250000000000001,1.3361274266,0.4605,-0.12250000000000001,0.47651495250000003,0.87,0.0,0.87
2020-12-18 20:30:00,1.3535,0.4385,1.4227594667,0.4435,-0.12150000000000001,0.4598418206,0.91,0.56,1.0685036266,1.2835,-0.12150000000000001,1.2892379532,0.4435,-0.12150000000000001,0.4598418206,0.84,0.0,0.84
2020-12-18 21:00:00,1.2925,0.17200000000000001,1.3038942634000001,0.4425,-0.11800000000000001,0.4579631535,0.85,0.29,0.8981091248,1.2525,0.122,1.2584276896,0.4425,-0.11800000000000001,0.4579631535,0.81,0.24,0.8448076704
2020-12-18 21:30:00,1.233,0.183,1.2465063177,0.453,-0.117,0.4678653652,0.78,0.30000000000000004,0.8357032966,1.193,0.133,1.2003907697,0.453,-0.117,0.4678653652,0.74,0.25,0.7810889834
2020-12-18 22:00:00,1.1765,0.17,1.188718743,0.4365,-0.11,0.4501469205,0.74,0.28,0.7912016178,1.1465,0.13,1.1538467186,0.4365,-0.11,0.4501469205,0.71,0.24,0.7494664769
2020-12-18 22:30:00,1.0955,0.162,1.1074133149,0.4055,-0.098,0.4171741243,0.6900000000000001,0.26,0.7373601562000001,1.0555,0.112,1.0614255744,0.4055,-0.098,0.4171741243,0.65,0.21,0.6830812543
2020-12-18 23:00:00,1.0155,0.152,1.0268126655,0.3855,-0.088,0.3954165525,0.63,0.24,0.6741661516,0.9755,0.112,0.9819084733000001,0.3855,-0.088,0.3954165525,0.59,0.2,0.6229767251
2020-12-18 23:30:00,0.9580000000000001,0.14750000000000002,0.9692885277000001,0.338,-0.0825,0.34792276440000003,0.62,0.23,0.6612866247,0.928,0.1075,0.9342056786,0.338,-0.0825,0.34792276440000003,0.59,0.19,0.6198386887
2020-12-19 00:00:00,0.915,0.14,0.9256484214,0.325,-0.07,0.3324530042,0.59,0.21,0.6262587325,0.885,0.1,0.8906317982,0.325,-0.07,0.3324530042,0.56,0.17,0.5852349955
2020-12-19 00:30:00,1.0455,0.42850000000000005,1.1299037570000001,0.2755,-0.061500000000000006,0.2822808885,0.77,0.49,0.9126883367,0.9755,-0.1915,0.9941189567000001,0.2755,-0.061500000000000006,0.2822808885,0.7000000000000001,-0.13,0.7119691005000001
2020-12-19 01:00:00,1.2015,0.186,1.2158117659,0.29150000000000004,-0.064,0.2984430431,0.91,0.25,0.9437160590000001,1.1615,0.066,1.1633736502,0.29150000000000004,-0.064,0.2984430431,0.87,0.13,0.8796590248
2020-12-19 01:30:00,1.232,0.1505,1.2411584307,0.28200000000000003,-0.059500000000000004,0.2882086917,0.9500000000000001,0.21,0.9729337079,1.192,0.1105,1.1971107927,0.28200000000000003,-0.059500000000000004,0.2882086917,0.91,0.17,0.9257429449000001
2020-12-19 02:00:00,1.1955,0.193,1.2109786332,0.2555,-0.057,0.2617809199,0.9400000000000001,0.25,0.9726767192,1.1555,0.083,1.1584771254,0.2555,-0.057,0.2617809199,0.9,0.14,0.9108238029
2020-12-19 02:30:00,1.181,0.585,1.3179476469,0.241,-0.055,0.24719627830000002,0.9400000000000001,0.64,1.1371895181,1.081,-0.325,1.1287984763,0.241,-0.055,0.24719627830000002,0.84,-0.27,0.8823264702
2020-12-19 03:00:00,1.1465,0.5730000000000001,1.2817141842,0.23650000000000002,-0.057,0.24327196710000001,0.91,0.63,1.1067971811,1.0565,-0.327,1.1059481227,0.23650000000000002,-0.057,0.24327196710000001,0.8200000000000001,-0.27,0.8633075929
2020-12-19 03:30:00,1.077,0.558,1.2129686723,0.277,-0.062,0.2838538356,0.8,0.62,1.0121264743,0.987,-0.322,1.0381969948,0.277,-0.062,0.2838538356,0.71,-0.26,0.7561084578
2020-12-19 04:00:00,1.045,0.5655,1.188198321,0.295,-0.0645,0.3019689554,0.75,0.63,0.9794896630000001,0.9550000000000001,-0.3245,1.008625426,0.295,-0.0645,0.3019689554,0.66,-0.26,0.709365914
2020-12-19 04:30:00,1.0115,0.558,1.1552039863,0.3215,-0.07200000000000001,0.3294635792,0.6900000000000001,0.63,0.9343446901,0.9215000000000001,-0.322,0.9761384379,0.3215,-0.07200000000000001,0.3294635792,0.6000000000000001,-0.25,0.65
2020-12-19 05:00:00,1.0045,0.5625,1.1512716882,0.3345,-0.0775,0.34336059760000004,0.67,0.64,0.9265527508,0.9145000000000001,-0.3275,0.9713735121,0.3345,-0.0775,0.34336059760000004,0.58,-0.25,0.631585307
2020-12-19 05:30:00,0.995,0.556,1.1398074399,0.28500000000000003,-0.064,0.2920975864,0.71,0.62,0.9426027795,0.905,-0.324,0.9612497074,0.28500000000000003,-0.064,0.2920975864,0.62,-0.26,0.6723094526000001
2020-12-19 06:00:00,1.0065,0.558,1.1508285059,0.28650000000000003,-0.062,0.2931317963,0.72,0.62,0.9501578816,0.9065000000000001,-0.322,0.9619907744,0.28650000000000003,-0.062,0.2931317963,0.62,-0.26,0.6723094526000001
2020-12-19 06:30:00,1.0425,0.5585,1.1826785277,0.3425,-0.0815,0.3520632046,0.7000000000000001,0.64,0.9484724561000001,0.9525,-0.3215,1.0052952303,0.3425,-0.0815,0.3520632046,0.61,-0.24,0.6555150647
2020-12-19 07:00:00,1.0805,0.5915,1.2318086296,0.35050000000000003,-0.0785,0.3591831009,0.73,0.67,0.9908582139000001,0.9905,-0.2985,1.0345010875,0.35050000000000003,-0.0785,0.3591831009,0.64,-0.22,0.6767569726
2020-12-19 07:30:00,1.086,0.6055,1.2433930392,0.366,-0.0845,0.3756278078,0.72,0.6900000000000001,0.9972462083,0.996,-0.29450000000000004,1.0386270986,0.366,-0.0845,0.3756278078,0.63,-0.21,0.6640783086000001
2020-12-19 08:00:00,1.0815,0.604,1.2387325175,0.3715,-0.08600000000000001,0.381324337,0.71,0.6900000000000001,0.9900505038,0.9915,-0.296,1.034740668,0.3715,-0.08600000000000001,0.381324337,0.62,-0.21,0.654599114
2020-12-19 08:30:00,1.185,0.617,1.3360067365,0.395,-0.10300000000000001,0.4082082802,0.79,0.72,1.0688779163,1.095,-0.273,1.1285184979,0.395,-0.10300000000000001,0.4082082802,0.7000000000000001,-0.17,0.7203471385
2020-12-19 09:00:00,1.235,0.608,1.3765496722,0.395,-0.10200000000000001,0.40795710560000004,0.84,0.71,1.0998636279,1.145,-0.272,1.1768640533,0.395,-0.10200000000000001,0.40795710560000004,0.75,-0.17,0.7690253572
2020-12-19 09:30:00,1.24,0.5965,1.3760131722,0.36,-0.0835,0.3695568292,0.88,0.68,1.112115102,1.15,-0.28350000000000003,1.1844290819,0.36,-0.0835,0.3695568292,0.79,-0.2,0.8149233093
2020-12-19 10:00:00,1.279,0.5945,1.4104152757000001,0.40900000000000003,-0.0955,0.42000148810000004,0.87,0.6900000000000001,1.1104053314,1.189,-0.2755,1.2205004097,0.40900000000000003,-0.0955,0.42000148810000004,0.78,-0.18,0.8004998438
2020-12-19 10:30:00,1.1875,0.585,1.3237753775,0.40750000000000003,-0.095,0.4184271143,0.78,0.68,1.0347946656,1.0975,-0.295,1.1364555645,0.40750000000000003,-0.095,0.4184271143,0.6900000000000001,-0.2,0.7184010022
2020-12-19 11:00:00,1.155,0.5915,1.2976506656,0.375,-0.08850000000000001,0.3853015053,0.78,0.68,1.0347946656,1.065,-0.28850000000000003,1.1033844525,0.375,-0.08850000000000001,0.3853015053,0.6900000000000001,-0.2,0.7184010022
2020-12-19 11:30:00,1.1515,0.603,1.299831239,0.3815,-0.08700000000000001,0.3912943266,0.77,0.6900000000000001,1.033924562,1.0615,-0.28700000000000003,1.0996141369,0.3815,-0.08700000000000001,0.3912943266,0.68,-0.2,0.7088018059
2020-12-19 12:00:00,1.184,0.6045,1.3293894275,0.384,-0.0855,0.3934034189,0.8,0.6900000000000001,1.0564563408,1.094,-0.2755,1.1281561284000001,0.384,-0.0855,0.3934034189,0.71,-0.19,0.734982993
2020-12-19 12:30:00,1.1844999999999999,0.5965,1.3262173653,0.4045,-0.0935,0.41516562960000003,0.78,0.6900000000000001,1.0413932975,1.0945,-0.28350000000000003,1.1306204049,0.4045,-0.0935,0.41516562960000003,0.6900000000000001,-0.19,0.7156814934
2020-12-19 13:00:00,1.1695,0.591,1.3103477592,0.41950000000000004,-0.099,0.4310234912,0.75,0.6900000000000001,1.0191172651,1.0795,-0.279,1.1149714122,0.41950000000000004,-0.099,0.4310234912,0.66,-0.18,0.6841052551
2020-12-19 13:30:00,1.229,0.5855,1.3613417095,0.399,-0.0945,0.410038108,0.8300000000000001,0.68,1.0729864864,1.139,-0.29450000000000004,1.1764570753,0.399,-0.0945,0.410038108,0.74,-0.2,0.7665507159
2020-12-19 14:00:00,1.2955,0.59,1.4235238846,0.3855,-0.09,0.3958664548,0.91,0.68,1.1360017606,1.2055,-0.29,1.2398912251,0.3855,-0.09,0.3958664548,0.8200000000000001,-0.2,0.8440379138
2020-12-19 14:30:00,1.3135,0.587,1.4386977619,0.35350000000000004,-0.083,0.3631132743,0.96,0.67,1.170683561,1.2235,-0.293,1.258094293,0.35350000000000004,-0.083,0.3631132743,0.87,-0.21,0.8949860334
2020-12-19 15:00:00,1.2895,0.41200000000000003,1.3537186746,0.2995,-0.068,0.3071225326,0.99,0.48,1.1002272493,1.2195,-0.11800000000000001,1.2251955966,0.2995,-0.068,0.3071225326,0.92,-0.05,0.9213576938
2020-12-19 15:30:00,1.262,0.176,1.2742134829,0.332,-0.074,0.34014702700000005,0.93,0.25,0.9630160954,1.222,0.136,1.2295446312,0.332,-0.074,0.34014702700000005,0.89,0.21,0.9144397192
2020-12-19 16:00:00,1.2865,0.17500000000000002,1.2983478925,0.3165,-0.075,0.325264892,0.97,0.25,1.0016985575,1.2465,0.135,1.2537891569,0.3165,-0.075,0.325264892,0.93,0.21,0.9534149149000001
2020-12-19 16:30:00,1.369,0.1685,1.3793307254,0.319,-0.07150000000000001,0.3269147442,1.05,0.24,1.0770793843,1.319,0.1285,1.3252446001,0.319,-0.07150000000000001,0.3269147442,1.0,0.2,1.0198039027
2020-12-19 17:00:00,1.5335,0.2175,1.5488474747,0.3135,-0.07250000000000001,0.32177398900000004,1.22,0.29,1.2539936204,1.4935,0.14750000000000002,1.5007659710999999,0.3135,-0.07250000000000001,0.32177398900000004,1.18,0.22,1.200333287
2020-12-19 17:30:00,1.6045,0.209,1.6180547735,0.34450000000000003,-0.091,0.3563162219,1.26,0.30000000000000004,1.2952219887,1.5645,0.169,1.5736013630999999,0.34450000000000003,-0.091,0.3563162219,1.22,0.26,1.2473972904
2020-12-19 18:00:00,1.6205,0.212,1.6343084929,0.3305,-0.078,0.33957951940000003,1.29,0.29,1.3221951444,1.5705,0.162,1.5788331925999999,0.3305,-0.078,0.33957951940000003,1.24,0.24,1.2630122723000001
2020-12-19 18:30:00,1.6095000000000002,0.20750000000000002,1.6228205384,0.2995,-0.07250000000000001,0.3081501258,1.31,0.28,1.3395894894,1.5594999999999999,0.1675,1.5684694769,0.2995,-0.07250000000000001,0.3081501258,1.26,0.24,1.2826534996
2020-12-19 19:00:00,1.5430000000000001,0.20700000000000002,1.5568230471,0.28300000000000003,-0.073,0.2922635797,1.26,0.28,1.290736224,1.4929999999999999,0.167,1.5023108866000001,0.28300000000000003,-0.073,0.2922635797,1.21,0.24,1.233572049
2020-12-19 19:30:00,1.4735,0.35750000000000004,1.5162481657,0.28350000000000003,-0.07250000000000001,0.2926234782,1.19,0.43,1.265306287,1.4035,-0.0025,1.4035022266000001,0.28350000000000003,-0.07250000000000001,0.2926234782,1.12,0.07,1.1221853679
2020-12-19 20:00:00,1.421,0.441,1.4878581922,0.271,-0.069,0.2796462051,1.15,0.51,1.2580143083,1.351,-0.099,1.3546224566,0.271,-0.069,0.2796462051,1.08,-0.03,1.0804165863
2020-12-19 20:30:00,1.3515000000000001,0.182,1.363699472,0.28150000000000003,-0.068,0.2895967023,1.07,0.25,1.0988175463,1.3014999999999999,0.14200000000000002,1.3092235294,0.28150000000000003,-0.068,0.2895967023,1.02,0.21,1.0413932975
2020-12-19 21:00:00,1.3094999999999999,0.17350000000000002,1.3209437914,0.3095,-0.0765,0.31881420920000003,1.0,0.25,1.0307764064,1.2695,0.1335,1.2765000979,0.3095,-0.0765,0.31881420920000003,0.96,0.21,0.9827003612
2020-12-19 21:30:00,1.2585,0.1675,1.2695977709,0.3185,-0.0825,0.329011398,0.9400000000000001,0.25,0.9726767192,1.2185,0.1275,1.2251524395,0.3185,-0.0825,0.329011398,0.9,0.21,0.924175308
2020-12-19 22:00:00,1.217,0.1635,1.2279337319,0.277,-0.0665,0.2848705847,0.9400000000000001,0.23,0.9677293010000001,1.177,0.12350000000000001,1.1834615541,0.277,-0.0665,0.2848705847,0.9,0.19,0.9198369421
2020-12-19 22:30:00,1.16,0.35050000000000003,1.2117962906,0.29,-0.0695,0.2982117536,0.87,0.42,0.9660745313,1.1,-0.0995,1.1044909461,0.29,-0.0695,0.2982117536,0.81,-0.03,0.8105553652
2020-12-19 23:00:00,1.099,0.5875,1.246177054,0.299,-0.07250000000000001,0.3076641838,0.8,0.66,1.0371113730000001,0.999,-0.3225,1.0497653309,0.299,-0.07250000000000001,0.3076641838,0.7000000000000001,-0.25,0.7433034374
2020-12-19 23:30:00,1.037,0.5665,1.1816476844000001,0.307,-0.07350000000000001,0.3156758622,0.73,0.64,0.9708243919,0.9470000000000001,-0.3335,1.0040075946,0.307,-0.07350000000000001,0.3156758622,0.64,-0.26,0.6907966416
2020-12-20 00:00:00,0.9985,0.5660000000000001,1.1477622794,0.3385,-0.084,0.3487667559,0.66,0.65,0.9263368718,0.9085000000000001,-0.334,0.9679505411,0.3385,-0.084,0.3487667559,0.5700000000000001,-0.25,0.6224146528
2020-12-20 00:30:00,1.098,0.555,1.2302963058,0.398,-0.095,0.4091808891,0.7000000000000001,0.65,0.9552486587000001,1.008,-0.325,1.0590982013,0.398,-0.095,0.4091808891,0.61,-0.23,0.6519202405
2020-12-20 01:00:00,1.271,0.29550000000000004,1.3048989424,0.281,-0.0545,0.28623635340000003,0.99,0.35000000000000003,1.050047618,1.211,-0.0545,1.2122257422,0.281,-0.0545,0.28623635340000003,0.93,0.0,0.93
2020-12-20 01:30:00,1.2974999999999999,0.14200000000000002,1.3052471988,0.2275,-0.048,0.232508602,1.07,0.19,1.086738239,1.2475,0.10200000000000001,1.2516629938000001,0.2275,-0.048,0.232508602,1.02,0.15,1.0309704166
2020-12-20 02:00:00,1.2535,0.14650000000000002,1.2620318934,0.2635,-0.053500000000000006,0.2688763656,0.99,0.2,1.01,1.2135,0.10650000000000001,1.2181643978,0.2635,-0.053500000000000006,0.2688763656,0.9500000000000001,0.16,0.9633794683
2020-12-20 02:30:00,1.2205,0.14350000000000002,1.2289070347,0.2605,-0.0565,0.2665567482,0.96,0.2,0.9806120538,1.1805,0.10350000000000001,1.1850284807,0.2605,-0.0565,0.2665567482,0.92,0.16,0.9338094024
2020-12-20 03:00:00,1.1715,0.14850000000000002,1.1808744641,0.21150000000000002,-0.0415,0.2155330601,0.96,0.19,0.9786214794,1.1315,0.1085,1.1366901513,0.21150000000000002,-0.0415,0.2155330601,0.92,0.15,0.9321480569
2020-12-20 03:30:00,1.1440000000000001,0.145,1.1531526352,0.214,-0.045,0.2186801317,0.93,0.19,0.9492101980000001,1.104,0.105,1.1089819656,0.214,-0.045,0.2186801317,0.89,0.15,0.9025519376000001
2020-12-20 04:00:00,1.1105,0.47250000000000003,1.2068415389,0.2205,-0.0475,0.2255581965,0.89,0.52,1.0307764064,1.0305,-0.23750000000000002,1.0575143025,0.2205,-0.0475,0.2255581965,0.81,-0.19,0.8319855768000001
2020-12-20 04:30:00,1.054,0.5495,1.1886405049,0.20400000000000001,-0.0405,0.2079813694,0.85,0.59,1.0346980236,0.964,-0.3305,1.0190810812,0.20400000000000001,-0.0405,0.2079813694,0.76,-0.29,0.8134494453000001
2020-12-20 05:00:00,1.022,0.544,1.1577650884,0.202,-0.036000000000000004,0.2051828453,0.8200000000000001,0.58,1.0043903624,0.932,-0.326,0.9873702446,0.202,-0.036000000000000004,0.2051828453,0.73,-0.29,0.7854934755
2020-12-20 05:30:00,1.0245,0.551,1.1632717868,0.21450000000000002,-0.039,0.2180166278,0.81,0.59,1.0020977996,0.9345,-0.329,0.9907225898,0.21450000000000002,-0.039,0.2180166278,0.72,-0.29,0.7762087348000001
2020-12-20 06:00:00,1.0445,0.376,1.1101154219,0.2245,-0.044,0.2287711739,0.8200000000000001,0.42,0.9213034245,0.9745,-0.134,0.9836697871000001,0.2245,-0.044,0.2287711739,0.75,-0.09,0.7553806987
2020-12-20 06:30:00,1.0515,0.14400000000000002,1.0613143973,0.2315,-0.046,0.236025952,0.8200000000000001,0.19,0.8417244205000001,1.0215,0.10400000000000001,1.0267805267,0.2315,-0.046,0.236025952,0.79,0.15,0.8041144197000001
2020-12-20 07:00:00,1.06,0.14850000000000002,1.070351461,0.24,-0.0415,0.2435615939,0.8200000000000001,0.19,0.8417244205000001,1.03,0.1085,1.0356989186,0.24,-0.0415,0.2435615939,0.79,0.15,0.8041144197000001
2020-12-20 07:30:00,1.0785,0.1605,1.0903772283,0.2285,-0.0395,0.2318889821,0.85,0.2,0.8732124598000001,1.0385,0.12050000000000001,1.0454675987,0.2285,-0.0395,0.2318889821,0.81,0.16,0.8256512581000001
2020-12-20 08:00:00,1.0975,0.17650000000000002,1.1116017722,0.24750000000000003,-0.053500000000000006,0.2532163107,0.85,0.23,0.8805679985,1.0575,0.1365,1.0662731826,0.24750000000000003,-0.053500000000000006,0.2532163107,0.81,0.19,0.8319855768000001
2020-12-20 08:30:00,1.1305,0.17750000000000002,1.1443498154,0.2505,-0.052500000000000005,0.2559423763,0.88,0.23,0.9095603333000001,1.0905,0.1375,1.0991344322,0.2505,-0.052500000000000005,0.2559423763,0.84,0.19,0.8612200648
2020-12-20 09:00:00,1.1905000000000001,0.17950000000000002,1.2039561869,0.24050000000000002,-0.0505,0.24574478630000002,0.9500000000000001,0.23,0.9774456507,1.1405,0.1395,1.1489997824,0.24050000000000002,-0.0505,0.24574478630000002,0.9,0.19,0.9198369421
2020-12-20 09:30:00,1.2355,0.1675,1.2468025104,0.24550000000000002,-0.052500000000000005,0.2510507917,0.99,0.22,1.0141498903,1.1955,0.1275,1.2022797096,0.24550000000000002,-0.052500000000000005,0.2510507917,0.9500000000000001,0.18,0.9669022701000001
2020-12-20 10:00:00,1.2755,0.1625,1.2858096671,0.2655,-0.0575,0.2716551122,1.01,0.22,1.0336827366,1.2355,0.12250000000000001,1.2415580937,0.2655,-0.0575,0.2716551122,0.97,0.18,0.9865596789000001
2020-12-20 10:30:00,1.3105,0.1655,1.3209089673,0.2505,-0.0545,0.2563600983,1.06,0.22,1.0825894882,1.2705,0.1255,1.2766833985,0.2505,-0.0545,0.2563600983,1.02,0.18,1.0357605901
2020-12-20 11:00:00,1.3115,0.1705,1.3225363889000001,0.2615,-0.059500000000000004,0.2681837057,1.05,0.23,1.0748953437,1.2715,0.1305,1.2781793693,0.2615,-0.059500000000000004,0.2681837057,1.01,0.19,1.0277159141
2020-12-20 11:30:00,1.3495,0.17300000000000001,1.3605437332,0.2495,-0.057,0.2559282126,1.1,0.23,1.1237882363,1.3094999999999999,0.133,1.3162367758,0.2495,-0.057,0.2559282126,1.06,0.19,1.0768936809
2020-12-20 12:00:00,1.3905,0.18050000000000002,1.4021663596,0.2605,-0.059500000000000004,0.2672087199,1.13,0.24,1.1552056094,1.3405,0.1405,1.3478429063,0.2605,-0.059500000000000004,0.2672087199,1.08,0.2,1.0983624174
2020-12-20 12:30:00,1.3495,0.2,1.3642398066,0.2995,-0.07,0.3075715364,1.05,0.27,1.08415866,1.2995,0.16,1.3093128923,0.2995,-0.07,0.3075715364,1.0,0.23,1.026109156
2020-12-20 13:00:00,1.313,0.1935,1.3271816944000001,0.323,-0.0765,0.33193561120000004,0.99,0.27,1.0261578826,1.2730000000000001,0.1535,1.2822212173,0.323,-0.0765,0.33193561120000004,0.9500000000000001,0.23,0.9774456507
2020-12-20 13:30:00,1.2545,0.1925,1.2691833989,0.3145,-0.0775,0.323908166,0.9400000000000001,0.27,0.9780081799,1.2145000000000001,0.1525,1.2240369684,0.3145,-0.0775,0.323908166,0.9,0.23,0.9289241088
2020-12-20 14:00:00,1.228,0.176,1.2405482659,0.308,-0.074,0.31676489700000005,0.92,0.25,0.9533624704,1.188,0.136,1.1957591731,0.308,-0.074,0.31676489700000005,0.88,0.21,0.9047098983
2020-12-20 14:30:00,1.272,0.17400000000000002,1.2838457851,0.28200000000000003,-0.056,0.2875065217,0.99,0.23,1.0163660758,1.222,0.134,1.229325018,0.28200000000000003,-0.056,0.2875065217,0.9400000000000001,0.19,0.9590099061
2020-12-20 15:00:00,1.279,0.171,1.290380564,0.249,-0.049,0.2537754913,1.03,0.22,1.0532331176,1.239,0.131,1.2459060960000001,0.249,-0.049,0.2537754913,0.99,0.18,1.0062305899
2020-12-20 15:30:00,1.3255,0.1595,1.3350619836,0.24550000000000002,-0.060500000000000005,0.2528448141,1.08,0.22,1.1021796587,1.2855,0.11950000000000001,1.2910424083,0.24550000000000002,-0.060500000000000005,0.2528448141,1.04,0.18,1.0554619842
2020-12-20 16:00:00,1.3980000000000001,0.4,1.4540990338,0.278,-0.06,0.2844011252,1.12,0.46,1.2107848694,1.328,-0.1,1.3317597381000001,0.278,-0.06,0.2844011252,1.05,-0.04,1.0507616285
2020-12-20 16:30:00,1.4935,0.421,1.5517033383,0.24350000000000002,-0.059000000000000004,0.25054590400000004,1.25,0.48,1.3389921583,1.4235,-0.089,1.4262795133,0.24350000000000002,-0.059000000000000004,0.25054590400000004,1.18,-0.03,1.1803812943
2020-12-20 17:00:00,1.6165,0.20750000000000002,1.6297633264,0.2165,-0.052500000000000005,0.22277454970000002,1.4,0.26,1.4239382009,1.5665,0.1575,1.5743978214,0.2165,-0.052500000000000005,0.22277454970000002,1.35,0.21,1.3662357044
2020-12-20 17:30:00,1.6605,0.20600000000000002,1.6732292879,0.2205,-0.054,0.2270159686,1.44,0.26,1.4632839779,1.6105,0.156,1.6180377777000001,0.2205,-0.054,0.2270159686,1.3900000000000001,0.21,1.4057738083
2020-12-20 18:00:00,1.689,0.21050000000000002,1.7020667584,0.259,-0.059500000000000004,0.2657465898,1.43,0.27,1.4552662987,1.639,0.1705,1.6478444253,0.259,-0.059500000000000004,0.2657465898,1.38,0.23,1.399035382
2020-12-20 18:30:00,1.6545,0.21150000000000002,1.6679635787,0.2645,-0.0585,0.2708920449,1.3900000000000001,0.27,1.4159802259,1.6045,0.1715,1.6136395198,0.2645,-0.0585,0.2708920449,1.34,0.23,1.3595955281
2020-12-20 19:00:00,1.6099999999999999,0.20350000000000001,1.6228099858,0.23,-0.0465,0.2346534679,1.38,0.25,1.4024621207,1.56,0.1635,1.5685446280000002,0.23,-0.0465,0.2346534679,1.33,0.21,1.3464768843
2020-12-20 19:30:00,1.5455,0.2015,1.5585802835,0.2255,-0.0485,0.2306566713,1.32,0.25,1.3434656676,1.4955,0.1615,1.5041949674000001,0.2255,-0.0485,0.2306566713,1.27,0.21,1.2872451204
2020-12-20 20:00:00,1.467,0.246,1.487482773,0.247,-0.054,0.2528339376,1.22,0.30000000000000004,1.256343902,1.417,0.096,1.4202482177,0.247,-0.054,0.2528339376,1.17,0.15,1.1795761951000001
2020-12-20 20:30:00,1.387,0.163,1.3965450225,0.227,-0.047,0.2318145811,1.16,0.21,1.1788553771,1.347,0.123,1.352604155,0.227,-0.047,0.2318145811,1.12,0.17,1.1328283189
2020-12-20 21:00:00,1.3525,0.169,1.3630176998,0.21250000000000002,-0.041,0.21641915350000002,1.1400000000000001,0.21,1.1591807452,1.3025,0.11900000000000001,1.3079247876,0.21250000000000002,-0.041,0.21641915350000002,1.09,0.16,1.1016805345
2020-12-20 21:30:00,1.29,0.1675,1.3008290626,0.21,-0.0425,0.21425743860000002,1.08,0.21,1.1002272493,1.25,0.11750000000000001,1.2555103544000001,0.21,-0.0425,0.21425743860000002,1.04,0.16,1.052235715
2020-12-20 22:00:00,1.2545,0.1665,1.2655008890000001,0.21450000000000002,-0.043500000000000004,0.2188663976,1.04,0.21,1.0609901036,1.2045,0.1165,1.2101208617,0.21450000000000002,-0.043500000000000004,0.2188663976,0.99,0.16,1.0028459503
2020-12-20 22:30:00,1.181,0.3245,1.2247698763,0.201,-0.0455,0.2060855405,0.98,0.37,1.0475208828,1.121,-0.0555,1.122373044,0.201,-0.0455,0.2060855405,0.92,-0.01,0.9200543462
2020-12-20 23:00:00,1.0965,0.5750000000000001,1.2381184313,0.20650000000000002,-0.045,0.2113462798,0.89,0.62,1.0846658472,1.0065,-0.335,1.0607861472,0.20650000000000002,-0.045,0.2113462798,0.8,-0.29,0.850940656
2020-12-20 23:30:00,1.006,0.559,1.1508766224,0.196,-0.041,0.2002423532,0.81,0.6000000000000001,1.008017857,0.916,-0.341,0.9774134233,0.196,-0.041,0.2002423532,0.72,-0.30000000000000004,0.78
2020-12-21 00:00:00,0.964,0.5495,1.1096153613,0.20400000000000001,-0.0405,0.2079813694,0.76,0.59,0.9621330469,0.874,-0.3405,0.9379852078,0.20400000000000001,-0.0405,0.2079813694,0.67,-0.30000000000000004,0.7340980861
2020-12-21 00:30:00,1.0795,0.549,1.2110826768,0.23950000000000002,-0.041,0.242984053,0.84,0.59,1.026498904,0.9895,-0.331,1.043394101,0.23950000000000002,-0.041,0.242984053,0.75,-0.29,0.8041144197000001
