Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-21 01:00:00,1.2495,0.227,1.2699524597,0.23950000000000002,-0.043000000000000003,0.2433295091,1.01,0.27,1.0454664031,1.1995,0.017,1.1996204608,0.23950000000000002,-0.043000000000000003,0.2433295091,0.96,0.06,0.9618731725
2020-12-21 01:30:00,1.312,0.152,1.3207755298000001,0.242,-0.048,0.2467144098,1.07,0.2,1.0885311204,1.262,0.10200000000000001,1.2661153186,0.242,-0.048,0.2467144098,1.02,0.15,1.0309704166
2020-12-21 02:00:00,1.26,0.156,1.2696204157,0.24,-0.044,0.244,1.02,0.2,1.0394229168,1.22,0.106,1.22459626,0.24,-0.044,0.244,0.98,0.15,0.9914131329
2020-12-21 02:30:00,1.2095,0.136,1.2171221179,0.2995,-0.064,0.3062617345,0.91,0.2,0.9317188417000001,1.1695,0.096,1.1734335303,0.2995,-0.064,0.3062617345,0.87,0.16,0.8845903006
2020-12-21 03:00:00,1.1865,0.31,1.2263287691,0.29650000000000004,-0.06,0.30250991720000003,0.89,0.37,0.9638464608,1.1265,-0.08,1.1293370843,0.29650000000000004,-0.06,0.30250991720000003,0.8300000000000001,-0.02,0.8302409289
2020-12-21 03:30:00,1.162,0.5765,1.2971492782,0.28200000000000003,-0.0635,0.2890609797,0.88,0.64,1.0881176407,1.072,-0.3335,1.1226781596,0.28200000000000003,-0.0635,0.2890609797,0.79,-0.27,0.8348652586
2020-12-21 04:00:00,1.11,0.5825,1.2535574379,0.26,-0.0575,0.266282275,0.85,0.64,1.0640018797,1.02,-0.3375,1.0743864528,0.26,-0.0575,0.266282275,0.76,-0.28,0.8099382693
2020-12-21 04:30:00,1.0635,0.557,1.2005337355,0.29350000000000004,-0.063,0.3001853594,0.77,0.62,0.9885848471,0.9735,-0.343,1.0321585392000001,0.29350000000000004,-0.063,0.3001853594,0.68,-0.28,0.7353910524
2020-12-21 05:00:00,1.052,0.5625,1.1929418469,0.272,-0.0575,0.2780112408,0.78,0.62,0.9963934966,0.9520000000000001,-0.3375,1.0100545777,0.272,-0.0575,0.2780112408,0.68,-0.28,0.7353910524
2020-12-21 05:30:00,1.049,0.5805,1.1989083576,0.289,-0.059500000000000004,0.29506143430000004,0.76,0.64,0.9935793879,0.9590000000000001,-0.3195,1.0108220664,0.289,-0.059500000000000004,0.29506143430000004,0.67,-0.26,0.7186793444
2020-12-21 06:00:00,1.084,0.5755,1.2272963171,0.324,-0.0745,0.3324548842,0.76,0.65,1.0000499988,0.994,-0.3145,1.0425671441,0.324,-0.0745,0.3324548842,0.67,-0.24,0.7116881339000001
2020-12-21 06:30:00,1.1400000000000001,0.579,1.2786090098,0.32,-0.07100000000000001,0.3277819397,0.8200000000000001,0.65,1.0463746939,1.05,-0.301,1.0922916277,0.32,-0.07100000000000001,0.3277819397,0.73,-0.23,0.7653757247
2020-12-21 07:00:00,1.172,0.589,1.3116802202,0.322,-0.07100000000000001,0.3297347419,0.85,0.66,1.0761505471,1.082,-0.291,1.1204485709,0.322,-0.07100000000000001,0.3297347419,0.76,-0.22,0.7912016178
2020-12-21 07:30:00,1.1675,0.5760000000000001,1.301857231,0.3175,-0.064,0.3238861683,0.85,0.64,1.0640018797,1.0775,-0.28400000000000003,1.1142989949,0.3175,-0.064,0.3238861683,0.76,-0.22,0.7912016178
2020-12-21 08:00:00,1.1325,0.24350000000000002,1.1583818455000001,0.3025,-0.0665,0.3097232636,0.8300000000000001,0.31,0.8860022573,1.0925,0.0835,1.0956863146,0.3025,-0.0665,0.3097232636,0.79,0.15,0.8041144197000001
2020-12-21 08:30:00,1.207,0.1855,1.2211712615,0.297,-0.0745,0.3062013227,0.91,0.26,0.9464142856000001,1.167,0.14550000000000002,1.1760353949,0.297,-0.0745,0.3062013227,0.87,0.22,0.8973850901
2020-12-21 09:00:00,1.211,0.182,1.2245999347,0.251,-0.068,0.2600480725,0.96,0.25,0.9920181450000001,1.171,0.14200000000000002,1.1795783145,0.251,-0.068,0.2600480725,0.92,0.21,0.9436630755000001
2020-12-21 09:30:00,1.2395,0.19,1.2539777709,0.2295,-0.06,0.23721351140000002,1.01,0.25,1.0404806582,1.1995,0.15,1.2088425249,0.2295,-0.06,0.23721351140000002,0.97,0.21,0.9924716621
2020-12-21 10:00:00,1.244,0.18050000000000002,1.2570267499,0.244,-0.059500000000000004,0.25114985570000004,1.0,0.24,1.0283968106,1.204,0.1405,1.2121700582,0.244,-0.059500000000000004,0.25114985570000004,0.96,0.2,0.9806120538
2020-12-21 10:30:00,1.233,0.1875,1.2471749075,0.233,-0.052500000000000005,0.23884147460000002,1.0,0.24,1.0283968106,1.193,0.14750000000000002,1.2020837117,0.233,-0.052500000000000005,0.23884147460000002,0.96,0.2,0.9806120538
2020-12-21 11:00:00,1.2570000000000001,0.189,1.2711294191,0.267,-0.061,0.2738795356,0.99,0.25,1.0210778619,1.217,0.149,1.2260872726,0.267,-0.061,0.2738795356,0.9500000000000001,0.21,0.9729337079
2020-12-21 11:30:00,1.272,0.1845,1.2853109545999999,0.28200000000000003,-0.0755,0.29193192700000004,0.99,0.26,1.0235721763,1.232,0.14450000000000002,1.2404451822,0.28200000000000003,-0.0755,0.29193192700000004,0.9500000000000001,0.22,0.9751410154000001
2020-12-21 12:00:00,1.262,0.18,1.2747721365,0.252,-0.08,0.26439364590000003,1.01,0.26,1.042928569,1.222,0.14,1.2299934959,0.252,-0.08,0.26439364590000003,0.97,0.22,0.9946356117
2020-12-21 12:30:00,1.2775,0.191,1.2916993652,0.2575,-0.069,0.2665844144,1.02,0.26,1.0526157894,1.2375,0.151,1.246678487,0.2575,-0.069,0.2665844144,0.98,0.22,1.0043903624
2020-12-21 13:00:00,1.298,0.1925,1.3121967268999999,0.308,-0.0675,0.3153097683,0.99,0.26,1.0235721763,1.258,0.1525,1.2672096314,0.308,-0.0675,0.3153097683,0.9500000000000001,0.22,0.9751410154000001
2020-12-21 13:30:00,1.306,0.1825,1.3186895958,0.276,-0.0675,0.2841342112,1.03,0.25,1.0599056562,1.266,0.14250000000000002,1.2739946036,0.276,-0.0675,0.2841342112,0.99,0.21,1.0120276676
2020-12-21 14:00:00,1.307,0.183,1.3197492186,0.23700000000000002,-0.067,0.2462884488,1.07,0.25,1.0988175463,1.267,0.14300000000000002,1.275044313,0.23700000000000002,-0.067,0.2462884488,1.03,0.21,1.0511898021
2020-12-21 14:30:00,1.3505,0.1885,1.3635917644,0.2205,-0.0815,0.23507977370000002,1.13,0.27,1.1618089344,1.3005,0.14850000000000002,1.3089509158000001,0.2205,-0.0815,0.23507977370000002,1.08,0.23,1.1042191811
2020-12-21 15:00:00,1.3425,0.2005,1.3573895904,0.2325,-0.08950000000000001,0.24913149140000002,1.11,0.29,1.1472575997,1.3025,0.1605,1.3123515154,0.2325,-0.08950000000000001,0.24913149140000002,1.07,0.25,1.0988175463
2020-12-21 15:30:00,1.3175,0.1915,1.3313446211,0.2175,-0.0685,0.228031796,1.1,0.26,1.1303096921,1.2675,0.1515,1.2765220327,0.2175,-0.0685,0.228031796,1.05,0.22,1.0728000746
2020-12-21 16:00:00,1.339,0.201,1.3540022157,0.279,-0.069,0.2874056367,1.06,0.27,1.0938464243000001,1.299,0.161,1.3089392652,0.279,-0.069,0.2874056367,1.02,0.23,1.0456098699
2020-12-21 16:30:00,1.4245,0.20850000000000002,1.4396779154,0.24450000000000002,-0.061500000000000006,0.2521160447,1.18,0.27,1.2104957662,1.3745,0.1685,1.3847896952,0.24450000000000002,-0.061500000000000006,0.2521160447,1.13,0.23,1.1531695452
2020-12-21 17:00:00,1.4915,0.20400000000000001,1.5053864122,0.2315,-0.056,0.23817693,1.26,0.26,1.2865457629,1.4515,0.164,1.4607355168,0.2315,-0.056,0.23817693,1.22,0.22,1.2396773774
2020-12-21 17:30:00,1.5825,0.20850000000000002,1.5961762121,0.21250000000000002,-0.051500000000000004,0.2186515493,1.37,0.26,1.3944532979,1.5325,0.1685,1.5417355480000001,0.21250000000000002,-0.051500000000000004,0.2186515493,1.32,0.22,1.3382077567000001
2020-12-21 18:00:00,1.6595,0.5670000000000001,1.7536901807,0.2195,-0.053,0.22580799370000001,1.44,0.62,1.5678010078,1.5594999999999999,-0.17300000000000001,1.5690663625,0.2195,-0.053,0.22580799370000001,1.34,-0.12,1.3453624047
2020-12-21 18:30:00,1.663,0.6395000000000001,1.7817208676,0.223,-0.0505,0.2286465613,1.44,0.6900000000000001,1.5967780059,1.553,-0.2505,1.5730731865,0.223,-0.0505,0.2286465613,1.33,-0.2,1.3449535308
2020-12-21 19:00:00,1.5875,0.42350000000000004,1.643018107,0.2175,-0.0565,0.2247187131,1.37,0.48,1.4516542288,1.5075,-0.0665,1.5089660367,0.2175,-0.0565,0.2247187131,1.29,-0.01,1.2900387591
2020-12-21 19:30:00,1.452,0.21250000000000002,1.4674672909,0.222,-0.0575,0.2293256418,1.23,0.27,1.2592855117,1.412,0.1625,1.4213198971,0.222,-0.0575,0.2293256418,1.19,0.22,1.210165278
2020-12-21 20:00:00,1.384,0.269,1.4098996418,0.244,-0.061,0.2515094432,1.1400000000000001,0.33,1.1868024267,1.334,0.089,1.3369655942,0.244,-0.061,0.2515094432,1.09,0.15,1.1002726935
2020-12-21 20:30:00,1.3425,0.202,1.3576119658999999,0.24250000000000002,-0.058,0.24933962780000002,1.1,0.26,1.1303096921,1.3025,0.152,1.3113391056,0.24250000000000002,-0.058,0.24933962780000002,1.06,0.21,1.0806016842
2020-12-21 21:00:00,1.3035,0.1945,1.3179311439,0.2735,-0.0655,0.2812338884,1.03,0.26,1.0623088063,1.2535,0.14450000000000002,1.2618012918,0.2735,-0.0655,0.2812338884,0.98,0.21,1.0022474744
2020-12-21 21:30:00,1.2435,0.17550000000000002,1.255823435,0.29350000000000004,-0.0745,0.3028076948,0.9500000000000001,0.25,0.9823441352000001,1.2035,0.1355,1.2111038353999999,0.29350000000000004,-0.0745,0.3028076948,0.91,0.21,0.9339164845000001
2020-12-21 22:00:00,1.1595,0.17,1.1718960065,0.2995,-0.07,0.3075715364,0.86,0.24,0.8928605714000001,1.1195,0.13,1.1270227371,0.2995,-0.07,0.3075715364,0.8200000000000001,0.2,0.8440379138
2020-12-21 22:30:00,1.1095,0.247,1.1366614492,0.3095,-0.073,0.3179925314,0.8,0.32,0.8616263691,1.0595,0.027,1.0598439744,0.3095,-0.073,0.3179925314,0.75,0.1,0.7566372975
2020-12-21 23:00:00,1.0285,0.5730000000000001,1.1773450004,0.2585,-0.057,0.2647097467,0.77,0.63,0.9948869282,0.9385,-0.317,0.9905913638,0.2585,-0.057,0.2647097467,0.68,-0.26,0.7280109889
2020-12-21 23:30:00,0.9515,0.5805,1.1145997039,0.21150000000000002,-0.0495,0.217215331,0.74,0.63,0.9718538985,0.8615,-0.3195,0.9188375809,0.21150000000000002,-0.0495,0.217215331,0.65,-0.27,0.7038465742000001
2020-12-22 00:00:00,0.9275,0.589,1.0987161826,0.2175,-0.041,0.22133063500000003,0.71,0.63,0.9492101980000001,0.8375,-0.311,0.8933796785,0.2175,-0.041,0.22133063500000003,0.62,-0.27,0.6762396025
2020-12-22 00:30:00,1.058,0.583,1.207995447,0.23800000000000002,-0.047,0.2425963726,0.8200000000000001,0.63,1.0340696302,0.968,-0.317,1.0185838208,0.23800000000000002,-0.047,0.2425963726,0.73,-0.27,0.7783315489
2020-12-22 01:00:00,1.2265,0.5705,1.3526908368,0.2165,-0.0395,0.2200738512,1.01,0.61,1.1799152512,1.1365,-0.3095,1.1778890016,0.2165,-0.0395,0.2200738512,0.92,-0.27,0.9588013350000001
2020-12-22 01:30:00,1.2605,0.5685,1.3827698652,0.21050000000000002,-0.0415,0.2145518585,1.05,0.61,1.2143310916,1.1705,-0.3115,1.211240067,0.21050000000000002,-0.0415,0.2145518585,0.96,-0.27,0.9972462083
2020-12-22 02:00:00,1.227,0.5735,1.3544117727,0.227,-0.036500000000000005,0.2299157454,1.0,0.61,1.1713667231,1.137,-0.3065,1.1775870456,0.227,-0.036500000000000005,0.2299157454,0.91,-0.27,0.9492101980000001
2020-12-22 02:30:00,1.197,0.5730000000000001,1.3270787467,0.23700000000000002,-0.037,0.23987079860000002,0.96,0.61,1.137409337,1.107,-0.307,1.1487810932,0.23700000000000002,-0.037,0.23987079860000002,0.87,-0.27,0.910933587
2020-12-22 03:00:00,1.165,0.5740000000000001,1.298730534,0.245,-0.046,0.24928096600000002,0.92,0.62,1.1094142599,1.075,-0.316,1.1204824854,0.245,-0.046,0.24928096600000002,0.8300000000000001,-0.27,0.872811549
2020-12-22 03:30:00,1.11,0.5640000000000001,1.2450686728,0.23,-0.036000000000000004,0.23280034360000001,0.88,0.6000000000000001,1.0650821565,1.02,-0.326,1.0708295849,0.23,-0.036000000000000004,0.23280034360000001,0.79,-0.29,0.841546196
2020-12-22 04:00:00,1.084,0.5655,1.2226390514,0.214,-0.0345,0.2167631196,0.87,0.6000000000000001,1.0568348972,0.984,-0.3245,1.0361255957,0.214,-0.0345,0.2167631196,0.77,-0.29,0.8228000972
2020-12-22 04:30:00,1.0445,0.5685,1.1891898503,0.1945,-0.0315,0.19703426100000002,0.85,0.6000000000000001,1.0404326023,0.9545,-0.3215,1.0071903991,0.1945,-0.0315,0.19703426100000002,0.76,-0.29,0.8134494453000001
2020-12-22 05:00:00,1.0185,0.5675,1.1659324595,0.1985,-0.0325,0.20114298400000002,0.8200000000000001,0.6000000000000001,1.0160708637,0.9285,-0.3225,0.9829132719,0.1985,-0.0325,0.20114298400000002,0.73,-0.29,0.7854934755
2020-12-22 05:30:00,0.9965,0.5495,1.137964191,0.1965,-0.030500000000000003,0.1988529608,0.8,0.58,0.9881295462,0.9065000000000001,-0.3305,0.9648691621000001,0.1965,-0.030500000000000003,0.1988529608,0.71,-0.30000000000000004,0.7707788269
2020-12-22 06:00:00,1.0025,0.5665,1.1514896873,0.1925,-0.0335,0.19539319330000002,0.81,0.6000000000000001,1.008017857,0.9125000000000001,-0.3235,0.9681469413,0.1925,-0.0335,0.19539319330000002,0.72,-0.29,0.7762087348000001
2020-12-22 06:30:00,1.0735000000000001,0.4575,1.1669226624,0.20350000000000001,-0.0325,0.2060788684,0.87,0.49,0.9984988733000001,0.9935,-0.1825,1.0101230123,0.20350000000000001,-0.0325,0.2060788684,0.79,-0.15,0.8041144197000001
2020-12-22 07:00:00,1.129,0.168,1.1414311193,0.199,-0.032,0.2015564437,0.93,0.2,0.9512623192,1.089,0.128,1.096496694,0.199,-0.032,0.2015564437,0.89,0.16,0.9042676595
2020-12-22 07:30:00,1.1400000000000001,0.1665,1.1520947227,0.19,-0.0335,0.19293068700000002,0.9500000000000001,0.2,0.9708243919,1.1,0.1265,1.1072498589,0.19,-0.0335,0.19293068700000002,0.91,0.16,0.9239588735
2020-12-22 08:00:00,1.1225,0.18,1.1368404681,0.17250000000000001,-0.04,0.1770769607,0.9500000000000001,0.22,0.9751410154000001,1.0825,0.14,1.0915155748,0.17250000000000001,-0.04,0.1770769607,0.91,0.18,0.9276313923
2020-12-22 08:30:00,1.165,0.18150000000000002,1.1790535399,0.17500000000000002,-0.0385,0.1791849603,0.99,0.22,1.0141498903,1.125,0.14150000000000001,1.1338638587,0.17500000000000002,-0.0385,0.1791849603,0.9500000000000001,0.18,0.9669022701000001
2020-12-22 09:00:00,1.195,0.177,1.2080372511,0.165,-0.053,0.1733032025,1.03,0.23,1.0553672347,1.155,0.137,1.1630967286,0.165,-0.053,0.1733032025,0.99,0.19,1.0080674581
2020-12-22 09:30:00,1.2505,0.171,1.2621375717,0.1705,-0.059000000000000004,0.18041964970000002,1.08,0.23,1.1042191811,1.2105000000000001,0.131,1.2175677599,0.1705,-0.059000000000000004,0.18041964970000002,1.04,0.19,1.0572133181
2020-12-22 10:00:00,1.24,0.1905,1.2545478269,0.17,-0.0395,0.1745286509,1.07,0.23,1.0944404963,1.2,0.1505,1.2094007814,0.17,-0.0395,0.1745286509,1.03,0.19,1.0473776778
2020-12-22 10:30:00,1.1955,0.183,1.2094251734,0.20550000000000002,-0.037,0.2088043342,0.99,0.22,1.0141498903,1.1555,0.14300000000000002,1.1643149273,0.20550000000000002,-0.037,0.2088043342,0.9500000000000001,0.18,0.9669022701000001
2020-12-22 11:00:00,1.2105000000000001,0.1895,1.2252430371,0.2005,-0.030500000000000003,0.2028065581,1.01,0.22,1.0336827366,1.1705,0.1495,1.1800086864,0.2005,-0.030500000000000003,0.2028065581,0.97,0.18,0.9865596789000001
2020-12-22 11:30:00,1.212,0.1845,1.225962581,0.212,-0.035500000000000004,0.21495173880000001,1.0,0.22,1.0239140589,1.172,0.14450000000000002,1.1808743583,0.212,-0.035500000000000004,0.21495173880000001,0.96,0.18,0.9767292358
2020-12-22 12:00:00,1.205,0.1855,1.2191945087,0.20500000000000002,-0.0345,0.2078827795,1.0,0.22,1.0239140589,1.165,0.14550000000000002,1.1740507868,0.20500000000000002,-0.0345,0.2078827795,0.96,0.18,0.9767292358
2020-12-22 12:30:00,1.2395,0.184,1.2530826988000001,0.1895,-0.036000000000000004,0.1928892169,1.05,0.22,1.0728000746,1.1895,0.14400000000000002,1.1981845642,0.1895,-0.036000000000000004,0.1928892169,1.0,0.18,1.0160708637
2020-12-22 13:00:00,1.2535,0.199,1.2691978766,0.20350000000000001,-0.031,0.2058476378,1.05,0.23,1.0748953437,1.2135,0.149,1.2226132872,0.20350000000000001,-0.031,0.2058476378,1.01,0.18,1.0259142264
2020-12-22 13:30:00,1.2885,0.20500000000000002,1.3047058098,0.2185,-0.035,0.2212854491,1.07,0.24,1.09658561,1.2485,0.155,1.2580847547,0.2185,-0.035,0.2212854491,1.03,0.19,1.0473776778
2020-12-22 14:00:00,1.2655,0.20550000000000002,1.2820766358,0.2155,-0.0345,0.21824412940000001,1.05,0.24,1.0770793843,1.2255,0.1555,1.2353260703,0.2155,-0.0345,0.21824412940000001,1.01,0.19,1.0277159141
2020-12-22 14:30:00,1.263,0.2015,1.2789727323,0.213,-0.0385,0.2164514957,1.05,0.24,1.0770793843,1.223,0.1515,1.2323478608,0.213,-0.0385,0.2164514957,1.01,0.19,1.0277159141
2020-12-22 15:00:00,1.2885,0.267,1.3158728092,0.2185,-0.033,0.22097794010000002,1.07,0.30000000000000004,1.1112605455,1.2385,0.08700000000000001,1.2415519522,0.2185,-0.033,0.22097794010000002,1.02,0.12,1.0270345661
2020-12-22 15:30:00,1.286,0.604,1.4207786597,0.226,-0.036000000000000004,0.2288492954,1.06,0.64,1.2382245354,1.186,-0.28600000000000003,1.2199967213,0.226,-0.036000000000000004,0.2288492954,0.96,-0.25,0.9920181450000001
2020-12-22 16:00:00,1.3195000000000001,0.61,1.4536781797,0.23950000000000002,-0.04,0.24281731820000002,1.08,0.65,1.2605157675,1.2295,-0.28,1.2609798769,0.23950000000000002,-0.04,0.24281731820000002,0.99,-0.24,1.0186756108
2020-12-22 16:30:00,1.4045,0.6195,1.5350571651,0.2745,-0.0505,0.2791066105,1.13,0.67,1.3136970731,1.3145,-0.2705,1.3420434047,0.2745,-0.0505,0.2791066105,1.04,-0.22,1.0630145813
2020-12-22 17:00:00,1.5345,0.4025,1.5864099407,0.28450000000000003,-0.0475,0.28843803490000003,1.25,0.45,1.3285330256,1.4745,0.0025,1.4745021194,0.28450000000000003,-0.0475,0.28843803490000003,1.19,0.05,1.191049957
2020-12-22 17:30:00,1.6425,0.5995,1.7484869173000002,0.3125,-0.060500000000000005,0.3183025291,1.33,0.66,1.4847558722,1.5525,-0.1905,1.5641440151000001,0.3125,-0.060500000000000005,0.3183025291,1.24,-0.13,1.2467958935
2020-12-22 18:00:00,1.6665,0.6335000000000001,1.7828473014,0.29650000000000004,-0.0565,0.3018352199,1.37,0.6900000000000001,1.5339491517,1.5665,-0.2565,1.58736086,0.29650000000000004,-0.0565,0.3018352199,1.27,-0.2,1.2856515858
2020-12-22 18:30:00,1.649,0.6405000000000001,1.7690226822000001,0.279,-0.0495,0.28335710680000004,1.37,0.6900000000000001,1.5339491517,1.549,-0.2595,1.5705862759,0.279,-0.0495,0.28335710680000004,1.27,-0.21,1.2872451204
2020-12-22 19:00:00,1.604,0.636,1.7254889162,0.304,-0.054,0.3087588055,1.3,0.6900000000000001,1.4717676447,1.504,-0.264,1.5269944335,0.304,-0.054,0.3087588055,1.2,-0.21,1.2182364303
2020-12-22 19:30:00,1.4865,0.42650000000000005,1.5464748624,0.3065,-0.0635,0.3130087858,1.18,0.49,1.2776932339,1.4065,-0.0635,1.4079327044,0.3065,-0.0635,0.3130087858,1.1,0.0,1.1
2020-12-22 20:00:00,1.4060000000000001,0.188,1.4185133062,0.296,-0.062,0.3024235441,1.11,0.25,1.1378049042,1.3559999999999999,0.148,1.3640527849000001,0.296,-0.062,0.3024235441,1.06,0.21,1.0806016842
2020-12-22 20:30:00,1.338,0.185,1.3507290624000001,0.28800000000000003,-0.055,0.29320470660000003,1.05,0.24,1.0770793843,1.288,0.145,1.2961361811,0.28800000000000003,-0.055,0.29320470660000003,1.0,0.2,1.0198039027
2020-12-22 21:00:00,1.3135,0.18150000000000002,1.3259805806,0.2635,-0.0485,0.2679262958,1.05,0.23,1.0748953437,1.2635,0.14150000000000001,1.2713986393,0.2635,-0.0485,0.2679262958,1.0,0.19,1.0178899744
2020-12-22 21:30:00,1.2650000000000001,0.17550000000000002,1.2771159893,0.23500000000000001,-0.044500000000000005,0.2391761903,1.03,0.22,1.0532331176,1.225,0.1355,1.2324711964,0.23500000000000001,-0.044500000000000005,0.2391761903,0.99,0.18,1.0062305899
2020-12-22 22:00:00,1.213,0.1705,1.2249241813,0.213,-0.0395,0.2166315997,1.0,0.21,1.0218121158,1.163,0.1305,1.1702987866,0.213,-0.0395,0.2166315997,0.9500000000000001,0.17,0.9650906693
2020-12-22 22:30:00,1.1555,0.55,1.2797188168,0.2255,-0.04,0.2290201956,0.93,0.59,1.1013627922,1.0655000000000001,-0.29,1.1042600464,0.2255,-0.04,0.2290201956,0.84,-0.25,0.8764131446000001
2020-12-22 23:00:00,1.0625,0.5650000000000001,1.2033832515,0.2225,-0.035,0.2252359874,0.84,0.6000000000000001,1.032279032,0.9725,-0.325,1.0253688361,0.2225,-0.035,0.2252359874,0.75,-0.29,0.8041144197000001
2020-12-22 23:30:00,0.9975,0.562,1.1449236874,0.2275,-0.038,0.2306517938,0.77,0.6000000000000001,0.9761659695,0.9075000000000001,-0.328,0.9649560871,0.2275,-0.038,0.2306517938,0.68,-0.29,0.7392563831000001
2020-12-23 00:00:00,0.9485,0.578,1.110736805,0.2285,-0.042,0.2323278933,0.72,0.62,0.9501578816,0.8685,-0.332,0.9297936599000001,0.2285,-0.042,0.2323278933,0.64,-0.29,0.7026378868
2020-12-23 00:30:00,1.061,0.578,1.2082239031,0.211,-0.042,0.2151394896,0.85,0.62,1.0520931518,0.971,-0.332,1.0261895536,0.211,-0.042,0.2151394896,0.76,-0.29,0.8134494453000001
2020-12-23 01:00:00,1.246,0.5640000000000001,1.3677031842,0.216,-0.036000000000000004,0.2189794511,1.03,0.6000000000000001,1.1920151006,1.146,-0.326,1.1914663235,0.216,-0.036000000000000004,0.2189794511,0.93,-0.29,0.9741663102
2020-12-23 01:30:00,1.283,0.5660000000000001,1.4022998966,0.213,-0.034,0.2156965461,1.07,0.6000000000000001,1.226743657,1.193,-0.324,1.2362139782,0.213,-0.034,0.2156965461,0.98,-0.29,1.0220078278
2020-12-23 02:00:00,1.234,0.5675,1.3582386572,0.214,-0.0325,0.2164538057,1.02,0.6000000000000001,1.1833849754,1.1440000000000001,-0.3225,1.1885883434,0.214,-0.0325,0.2164538057,0.93,-0.29,0.9741663102
2020-12-23 02:30:00,1.1785,0.5660000000000001,1.3073707393,0.2485,-0.044,0.2523653106,0.93,0.61,1.1122050171,1.0885,-0.334,1.1385904663,0.2485,-0.044,0.2523653106,0.84,-0.29,0.8886506625
2020-12-23 03:00:00,1.1635,0.5755,1.2980494983,0.2335,-0.0345,0.23603495500000002,0.93,0.61,1.1122050171,1.0735000000000001,-0.3245,1.1214733613,0.2335,-0.0345,0.23603495500000002,0.84,-0.29,0.8886506625
2020-12-23 03:30:00,1.1360000000000001,0.5700000000000001,1.2709822973,0.246,-0.04,0.2492308167,0.89,0.61,1.0789810008,1.046,-0.33,1.0968208605,0.246,-0.04,0.2492308167,0.8,-0.29,0.850940656
2020-12-23 04:00:00,1.107,0.5625,1.2417146411,0.227,-0.0375,0.2300766177,0.88,0.6000000000000001,1.0650821565,1.017,-0.3275,1.0684312098,0.227,-0.0375,0.2300766177,0.79,-0.29,0.841546196
2020-12-23 04:30:00,1.0495,0.5680000000000001,1.1933458216,0.23950000000000002,-0.032,0.2416283303,0.81,0.6000000000000001,1.008017857,0.9595,-0.322,1.0120890524,0.23950000000000002,-0.032,0.2416283303,0.72,-0.29,0.7762087348000001
2020-12-23 05:00:00,1.0165,0.5650000000000001,1.1629691526000001,0.24650000000000002,-0.035,0.24897238800000002,0.77,0.6000000000000001,0.9761659695,0.9265,-0.325,0.9818488937000001,0.24650000000000002,-0.035,0.24897238800000002,0.68,-0.29,0.7392563831000001
2020-12-23 05:30:00,1.0025,0.5630000000000001,1.1497718252,0.2225,-0.037,0.2255554256,0.78,0.6000000000000001,0.9840731680000001,0.9125000000000001,-0.327,0.9693220569000001,0.2225,-0.037,0.2255554256,0.6900000000000001,-0.29,0.748465096
2020-12-23 06:00:00,0.9685,0.5455,1.1115585904,0.2185,-0.0345,0.2212069167,0.75,0.58,0.9481033699,0.8785000000000001,-0.3345,0.9400279251,0.2185,-0.0345,0.2212069167,0.66,-0.30000000000000004,0.7249827584
2020-12-23 06:30:00,1.0285,0.5675,1.174678041,0.2785,-0.0425,0.2817241559,0.75,0.61,0.9667471231,0.9385,-0.3225,0.9923651042,0.2785,-0.0425,0.2817241559,0.66,-0.28,0.7169379332
2020-12-23 07:00:00,1.104,0.5885,1.2510588515,0.314,-0.051500000000000004,0.3181953017,0.79,0.64,1.0167103816,1.014,-0.3015,1.0578744018,0.314,-0.051500000000000004,0.3181953017,0.7000000000000001,-0.25,0.7433034374
2020-12-23 07:30:00,1.113,0.5895,1.2594757838000001,0.303,-0.0505,0.30717950780000003,0.81,0.64,1.0323274674,1.023,-0.29050000000000004,1.0634468722000001,0.303,-0.0505,0.30717950780000003,0.72,-0.24,0.7589466384
2020-12-23 08:00:00,1.1185,0.5965,1.2676176474,0.3085,-0.053500000000000006,0.31310461510000004,0.81,0.65,1.0385566908,1.0285,-0.28350000000000003,1.0668573007,0.3085,-0.053500000000000006,0.31310461510000004,0.72,-0.23,0.7558438992000001
2020-12-23 08:30:00,1.165,0.619,1.3192369006,0.315,-0.07100000000000001,0.3229024621,0.85,0.6900000000000001,1.0948059189000001,1.075,-0.261,1.1062305366,0.315,-0.07100000000000001,0.3229024621,0.76,-0.19,0.7833900689000001
2020-12-23 09:00:00,1.24,0.6055,1.379938495,0.28,-0.0845,0.2924726483,0.96,0.6900000000000001,1.1822436297,1.15,-0.2745,1.1823071724,0.28,-0.0845,0.2924726483,0.87,-0.19,0.8905054744
2020-12-23 09:30:00,1.2395,0.59,1.3727564423,0.23950000000000002,-0.07,0.2495200393,1.0,0.66,1.1981652641,1.1495,-0.28,1.1831104133,0.23950000000000002,-0.07,0.2495200393,0.91,-0.21,0.9339164845000001
2020-12-23 10:00:00,1.235,0.602,1.3739101135,0.275,-0.058,0.28104981760000003,0.96,0.66,1.1649892703,1.145,-0.278,1.1782652503,0.275,-0.058,0.28104981760000003,0.87,-0.22,0.8973850901
2020-12-23 10:30:00,1.223,0.612,1.3675792482,0.313,-0.068,0.3203014205,0.91,0.68,1.1360017606,1.133,-0.278,1.1666074747,0.313,-0.068,0.3203014205,0.8200000000000001,-0.21,0.8464632302
2020-12-23 11:00:00,1.2195,0.6095,1.3633306642,0.3295,-0.07050000000000001,0.3369577125,0.89,0.68,1.120044642,1.1295,-0.2805,1.1638086183,0.3295,-0.07050000000000001,0.3369577125,0.8,-0.21,0.8271033793
2020-12-23 11:30:00,1.23,0.6035,1.3700774613,0.30000000000000004,-0.0765,0.3096001453,0.93,0.68,1.1520850663,1.1400000000000001,-0.28650000000000003,1.1754498075,0.30000000000000004,-0.0765,0.3096001453,0.84,-0.21,0.8658521814
2020-12-23 12:00:00,1.2825,0.6015,1.4165480931,0.3325,-0.0685,0.33948269470000003,0.9500000000000001,0.67,1.1624973118,1.1925,-0.2785,1.2245891148,0.3325,-0.0685,0.33948269470000003,0.86,-0.21,0.8852683209000001
2020-12-23 12:30:00,1.2974999999999999,0.6065,1.4322529455000002,0.3075,-0.0635,0.3139880571,0.99,0.67,1.1954078801999999,1.2075,-0.2735,1.2380866286,0.3075,-0.0635,0.3139880571,0.9,-0.21,0.924175308
2020-12-23 13:00:00,1.2810000000000001,0.5925,1.4113884122,0.311,-0.0775,0.3205109203,0.97,0.67,1.1788977903,1.191,-0.28750000000000003,1.2252090638,0.311,-0.0775,0.3205109203,0.88,-0.21,0.9047098983
2020-12-23 13:30:00,1.286,0.5945,1.416766124,0.316,-0.0755,0.32489421360000004,0.97,0.67,1.1788977903,1.196,-0.28550000000000003,1.229604103,0.316,-0.0755,0.32489421360000004,0.88,-0.21,0.9047098983
2020-12-23 14:00:00,1.2475,0.604,1.3860275069,0.3075,-0.066,0.3145031796,0.9400000000000001,0.67,1.1543396381,1.1475,-0.276,1.1802255081,0.3075,-0.066,0.3145031796,0.84,-0.21,0.8658521814
2020-12-23 14:30:00,1.214,0.596,1.3524097012,0.354,-0.084,0.3638296305,0.86,0.68,1.0963576059,1.124,-0.28400000000000003,1.1593239409,0.354,-0.084,0.3638296305,0.77,-0.2,0.7955501241
2020-12-23 15:00:00,1.2285,0.5945,1.3647866134,0.3185,-0.0855,0.3297764394,0.91,0.68,1.1360017606,1.1385,-0.28550000000000003,1.1737514643,0.3185,-0.0855,0.3297764394,0.8200000000000001,-0.2,0.8440379138
2020-12-23 15:30:00,1.262,0.445,1.3381588097,0.312,-0.075,0.3208878309,0.9500000000000001,0.52,1.0830050785,1.182,-0.135,1.1896844119,0.312,-0.075,0.3208878309,0.87,-0.06,0.8720665112
2020-12-23 16:00:00,1.33,0.184,1.3426674942,0.36,-0.08600000000000001,0.37012970700000003,0.97,0.27,1.0068763579,1.29,0.134,1.2969410164,0.36,-0.08600000000000001,0.37012970700000003,0.93,0.22,0.9556673061000001
2020-12-23 16:30:00,1.4695,0.629,1.5984590236,0.4295,-0.111,0.4436115981,1.04,0.74,1.2764011908000001,1.3795,-0.261,1.4039733794,0.4295,-0.111,0.4436115981,0.9500000000000001,-0.15,0.9617692031
2020-12-23 17:00:00,1.5915,0.6355000000000001,1.7136897327,0.4415,-0.10450000000000001,0.4536986886,1.15,0.74,1.3675159963,1.4915,-0.2545,1.5130573353,0.4415,-0.10450000000000001,0.4536986886,1.05,-0.15,1.0606601718
2020-12-23 17:30:00,1.665,0.631,1.7805577778,0.455,-0.109,0.4678739146,1.21,0.74,1.4183441049,1.565,-0.249,1.5846848267,0.455,-0.109,0.4678739146,1.11,-0.14,1.1187939935
2020-12-23 18:00:00,1.716,0.3955,1.7609872941,0.436,-0.10450000000000001,0.4483483579,1.28,0.5,1.3741906709,1.646,0.035500000000000004,1.6463827775,0.436,-0.10450000000000001,0.4483483579,1.21,0.14,1.2180722474
2020-12-23 18:30:00,1.7325,0.23800000000000002,1.7487710685,0.4525,-0.112,0.46615474900000003,1.28,0.35000000000000003,1.3269890731,1.6825,0.198,1.6941104598,0.4525,-0.112,0.46615474900000003,1.23,0.31,1.2684636376
2020-12-23 19:00:00,1.6320000000000001,0.221,1.6468955644,0.452,-0.109,0.4649569873,1.18,0.33,1.2252754792,1.592,0.171,1.6011573939,0.452,-0.109,0.4649569873,1.1400000000000001,0.28,1.1738824473
2020-12-23 19:30:00,1.5354999999999999,0.2605,1.557440368,0.4555,-0.1095,0.468476787,1.08,0.37,1.1416216536000001,1.4855,0.1405,1.4921295185,0.4555,-0.1095,0.468476787,1.03,0.25,1.0599056562
2020-12-23 20:00:00,1.443,0.35050000000000003,1.4849576593,0.443,-0.1095,0.4563323898,1.0,0.46,1.1007270325,1.383,0.0005,1.3830000904,0.443,-0.1095,0.4563323898,0.9400000000000001,0.11,0.9464142856000001
2020-12-23 20:30:00,1.4145,0.183,1.4262886279,0.3945,-0.097,0.4062502308,1.02,0.28,1.0577334258,1.3745,0.133,1.3809197116,0.3945,-0.097,0.4062502308,0.98,0.23,1.0066280346
2020-12-23 21:00:00,1.3505,0.1905,1.3638696785,0.3905,-0.08950000000000001,0.40062513650000003,0.96,0.28,1.0,1.3005,0.1405,1.3080674677,0.3905,-0.08950000000000001,0.40062513650000003,0.91,0.23,0.9386160024
2020-12-23 21:30:00,1.293,0.17650000000000002,1.3049909004,0.353,-0.0835,0.362741299,0.9400000000000001,0.26,0.9752948272,1.2530000000000001,0.1365,1.2604131267,0.353,-0.0835,0.362741299,0.9,0.22,0.9264987858
2020-12-23 22:00:00,1.23,0.1605,1.2404274465,0.41000000000000003,-0.0995,0.42190075850000003,0.8200000000000001,0.26,0.8602325267,1.19,0.12050000000000001,1.1960853857,0.41000000000000003,-0.0995,0.42190075850000003,0.78,0.22,0.8104319836
2020-12-23 22:30:00,1.155,0.1545,1.1652876254,0.375,-0.0855,0.3846235172,0.78,0.24,0.8160882305,1.115,0.1145,1.1208636179,0.375,-0.0855,0.3846235172,0.74,0.2,0.7665507159
2020-12-23 23:00:00,1.0575,0.148,1.0678062792,0.3375,-0.07200000000000001,0.3450945523,0.72,0.22,0.7528612090000001,1.0175,0.108,1.023215642,0.3375,-0.07200000000000001,0.3450945523,0.68,0.18,0.7034202158
2020-12-23 23:30:00,1.015,0.3665,1.0791419045,0.395,-0.0935,0.4059153237,0.62,0.46,0.7720103626,0.9550000000000001,-0.1135,0.9617209834,0.395,-0.0935,0.4059153237,0.56,-0.02,0.5603570290000001
2020-12-24 00:00:00,0.995,0.1405,1.0048707628,0.405,-0.08950000000000001,0.41477132250000004,0.59,0.23,0.6332456080000001,0.965,0.1005,0.9702191763,0.405,-0.08950000000000001,0.41477132250000004,0.56,0.19,0.5913543777
2020-12-24 00:30:00,1.082,0.131,1.0899013717,0.392,-0.089,0.4019763675,0.6900000000000001,0.22,0.7242237223,1.042,0.091,1.0459660606,0.392,-0.089,0.4019763675,0.65,0.18,0.6744627492
2020-12-24 01:00:00,1.249,0.1405,1.2568775796,0.439,-0.0995,0.4501347021,0.81,0.24,0.8448076704,1.209,0.1005,1.213169918,0.439,-0.0995,0.4501347021,0.77,0.2,0.7955501241
2020-12-24 01:30:00,1.2985,0.14550000000000002,1.3066263812,0.4585,-0.10450000000000001,0.470257908,0.84,0.25,0.8764131446000001,1.2585,0.10550000000000001,1.2629142885,0.4585,-0.10450000000000001,0.470257908,0.8,0.21,0.8271033793
2020-12-24 02:00:00,1.2785,0.147,1.2869231718,0.42850000000000005,-0.093,0.4384760541,0.85,0.24,0.8832326987,1.2385,0.107,1.2431135306,0.42850000000000005,-0.093,0.4384760541,0.81,0.2,0.8343260753
2020-12-24 02:30:00,1.227,0.14550000000000002,1.2355967182,0.397,-0.0845,0.405893151,0.8300000000000001,0.23,0.86127812,1.197,0.10550000000000001,1.2016402332,0.397,-0.0845,0.405893151,0.8,0.19,0.8222530024
2020-12-24 03:00:00,1.212,0.14550000000000002,1.2207023593,0.352,-0.0745,0.3597975125,0.86,0.22,0.8876936408,1.172,0.10550000000000001,1.1767388198,0.352,-0.0745,0.3597975125,0.8200000000000001,0.18,0.8395236745
2020-12-24 03:30:00,1.161,0.14350000000000002,1.1698347105,0.35100000000000003,-0.0765,0.3592398224,0.81,0.22,0.8393449827,1.121,0.10350000000000001,1.1257678491,0.35100000000000003,-0.0765,0.3592398224,0.77,0.18,0.7907591289
2020-12-24 04:00:00,1.126,0.1545,1.1365501529,0.28600000000000003,-0.0455,0.2895967023,0.84,0.2,0.8634813258,1.086,0.1145,1.0920193451,0.28600000000000003,-0.0455,0.2895967023,0.8,0.16,0.8158431222
2020-12-24 04:30:00,1.0895,0.14850000000000002,1.0995737811,0.2695,-0.0415,0.2726765483,0.8200000000000001,0.19,0.8417244205000001,1.0495,0.1085,1.0550935977,0.2695,-0.0415,0.2726765483,0.78,0.15,0.7942921377000001
2020-12-24 05:00:00,1.073,0.149,1.0832958968,0.253,-0.041,0.2563006048,0.8200000000000001,0.19,0.8417244205000001,1.033,0.109,1.0387348073,0.253,-0.041,0.2563006048,0.78,0.15,0.7942921377000001
2020-12-24 05:30:00,1.0495,0.14450000000000002,1.05940101,0.2295,-0.035500000000000004,0.2322294124,0.8200000000000001,0.18,0.8395236745,1.0095,0.10450000000000001,1.0148943295,0.2295,-0.035500000000000004,0.2322294124,0.78,0.14,0.7924645102000001
2020-12-24 06:00:00,1.0765,0.14850000000000002,1.0866942992,0.2265,-0.0315,0.2286799073,0.85,0.18,0.8688498144000001,1.0465,0.1085,1.0521095475,0.2265,-0.0315,0.2286799073,0.8200000000000001,0.14,0.8318653737
2020-12-24 06:30:00,1.0735000000000001,0.10450000000000001,1.0785742904,0.2335,-0.035500000000000004,0.2361831916,0.84,0.14,0.8515867542000001,1.0335,0.0645,1.0355107435,0.2335,-0.035500000000000004,0.2361831916,0.8,0.1,0.8062257748
2020-12-24 07:00:00,1.125,0.3335,1.1733913456,0.265,-0.0465,0.2690487874,0.86,0.38,0.9402127419,1.065,-0.1165,1.0713529997,0.265,-0.0465,0.2690487874,0.8,-0.07,0.8030566605
2020-12-24 07:30:00,1.1425,0.555,1.2701697721,0.28250000000000003,-0.045,0.2860616192,0.86,0.6000000000000001,1.0486181383,1.0525,-0.335,1.104527614,0.28250000000000003,-0.045,0.2860616192,0.77,-0.29,0.8228000972
2020-12-24 08:00:00,1.151,0.5555,1.2780380472,0.281,-0.0645,0.28830756150000003,0.87,0.62,1.0683164325,1.051,-0.3245,1.0999551127,0.281,-0.0645,0.28830756150000003,0.77,-0.26,0.8127115109
2020-12-24 08:30:00,1.245,0.431,1.317492315,0.295,-0.069,0.3029620438,0.9500000000000001,0.5,1.0735455277,1.175,-0.129,1.1820600662,0.295,-0.069,0.3029620438,0.88,-0.06,0.8820430828
2020-12-24 09:00:00,1.23,0.17550000000000002,1.2424573433,0.31,-0.0745,0.31882636340000003,0.92,0.25,0.9533624704,1.19,0.1255,1.1965994526000001,0.31,-0.0745,0.31882636340000003,0.88,0.2,0.9024411338
2020-12-24 09:30:00,1.316,0.17650000000000002,1.3277832090000001,0.306,-0.0835,0.31718803570000004,1.01,0.26,1.042928569,1.276,0.1365,1.2832802695,0.306,-0.0835,0.31718803570000004,0.97,0.22,0.9946356117
2020-12-24 10:00:00,1.353,0.182,1.3651860679,0.373,-0.078,0.3810682354,0.98,0.26,1.0139033485,1.303,0.14200000000000002,1.3107146905,0.373,-0.078,0.3810682354,0.93,0.22,0.9556673061000001
2020-12-24 10:30:00,1.3225,0.1665,1.3329397961,0.3325,-0.0635,0.33850923180000003,0.99,0.23,1.0163660758,1.2825,0.1265,1.2887235933,0.3325,-0.0635,0.33850923180000003,0.9500000000000001,0.19,0.9688137076000001
2020-12-24 11:00:00,1.329,0.17950000000000002,1.3410672056,0.279,-0.0505,0.2835335077,1.05,0.23,1.0748953437,1.279,0.1395,1.2865851118,0.279,-0.0505,0.2835335077,1.0,0.19,1.0178899744
2020-12-24 11:30:00,1.2765,0.1915,1.2907844514,0.2665,-0.0485,0.2708772785,1.01,0.24,1.0381233067,1.2365,0.1515,1.2457465633,0.2665,-0.0485,0.2708772785,0.97,0.2,0.990403958
2020-12-24 12:00:00,1.2705,0.1995,1.2860678442,0.3005,-0.060500000000000005,0.3065297702,0.97,0.26,1.0042410069,1.2305,0.1595,1.2407943021,0.3005,-0.060500000000000005,0.3065297702,0.93,0.22,0.9556673061000001
2020-12-24 12:30:00,1.367,0.1985,1.381336762,0.34700000000000003,-0.07150000000000001,0.35428978250000004,1.02,0.27,1.0551303237,1.327,0.1585,1.3364322841,0.34700000000000003,-0.07150000000000001,0.35428978250000004,0.98,0.23,1.0066280346
2020-12-24 13:00:00,1.335,0.1905,1.3485233591,0.375,-0.0795,0.38333438410000004,0.96,0.27,0.9972462083,1.295,0.1505,1.3037159392,0.375,-0.0795,0.38333438410000004,0.92,0.23,0.9483142939
2020-12-24 13:30:00,1.376,0.18050000000000002,1.3877882583,0.386,-0.08950000000000001,0.3962401418,0.99,0.27,1.0261578826,1.336,0.1405,1.3433675037000001,0.386,-0.08950000000000001,0.3962401418,0.9500000000000001,0.23,0.9774456507
2020-12-24 14:00:00,1.3585,0.179,1.3702420407,0.3685,-0.081,0.3772972966,0.99,0.26,1.0235721763,1.3185,0.139,1.3258066413,0.3685,-0.081,0.3772972966,0.9500000000000001,0.22,0.9751410154000001
2020-12-24 14:30:00,1.38,0.183,1.3920808166,0.35000000000000003,-0.077,0.3583699206,1.03,0.26,1.0623088063,1.33,0.14300000000000002,1.3376655038,0.35000000000000003,-0.077,0.3583699206,0.98,0.22,1.0043903624
2020-12-24 15:00:00,1.359,0.18150000000000002,1.3710664645000001,0.269,-0.0585,0.2752875769,1.09,0.24,1.1161093136,1.319,0.14150000000000001,1.3265682229,0.269,-0.0585,0.2752875769,1.05,0.2,1.0688779163
2020-12-24 15:30:00,1.3665,0.186,1.3791005221,0.2565,-0.054,0.26212258580000003,1.11,0.24,1.1356495938,1.3265,0.146,1.3345104908,0.2565,-0.054,0.26212258580000003,1.07,0.2,1.0885311204
2020-12-24 16:00:00,1.4225,0.182,1.4340956209,0.2625,-0.048,0.2668524873,1.16,0.23,1.1825819211,1.3825,0.14200000000000002,1.3897734528,0.2625,-0.048,0.2668524873,1.12,0.19,1.1360017606
2020-12-24 16:30:00,1.5590000000000002,0.2675,1.5817829339,0.289,-0.0625,0.2956809936,1.27,0.33,1.3121737690000002,1.509,0.0775,1.5109888319,0.289,-0.0625,0.2956809936,1.22,0.14,1.2280065146
2020-12-24 17:00:00,1.678,0.20650000000000002,1.6906585255,0.278,-0.053500000000000006,0.2831011303,1.4,0.26,1.4239382009,1.6280000000000001,0.1665,1.6364920562,0.278,-0.053500000000000006,0.2831011303,1.35,0.22,1.3678084661
2020-12-24 17:30:00,1.8225,0.5640000000000001,1.9077741611999999,0.2725,-0.056,0.2781946261,1.55,0.62,1.6694010902,1.7325,-0.146,1.7386409204,0.2725,-0.056,0.2781946261,1.46,-0.09,1.4627713423
2020-12-24 18:00:00,1.7845,0.631,1.8927760697,0.28450000000000003,-0.049,0.2886888463,1.5,0.68,1.6469365501,1.6745,-0.279,1.6975839448999999,0.28450000000000003,-0.049,0.2886888463,1.3900000000000001,-0.23,1.4089002804000001
2020-12-24 18:30:00,1.597,0.5955,1.7044146356,0.227,-0.0345,0.229606729,1.37,0.63,1.5079124643,1.4969999999999999,-0.3245,1.5317667087,0.227,-0.0345,0.229606729,1.27,-0.29,1.3026895256
2020-12-24 19:00:00,1.4955,0.1695,1.5050749151,0.1855,-0.0205,0.1866293117,1.31,0.19,1.3237069162,1.4455,0.0795,1.4476845306000001,0.1855,-0.0205,0.1866293117,1.26,0.1,1.2639620247
2020-12-24 19:30:00,1.409,0.137,1.4156447294,0.189,-0.013000000000000001,0.18944656240000002,1.22,0.15,1.229186723,1.359,0.097,1.3624573388,0.189,-0.013000000000000001,0.18944656240000002,1.17,0.11,1.1751595636
2020-12-24 20:00:00,1.387,0.371,1.4357611222,0.20700000000000002,-0.019,0.2078701518,1.18,0.39,1.2427791437,1.307,-0.149,1.315465697,0.20700000000000002,-0.019,0.2078701518,1.1,-0.13,1.107655181
2020-12-24 20:30:00,1.3665,0.5635,1.478125333,0.1965,-0.0165,0.1971915313,1.17,0.58,1.3058713566,1.2665,-0.35650000000000004,1.3157182449,0.1965,-0.0165,0.1971915313,1.07,-0.34,1.1227199116
2020-12-24 21:00:00,1.3375,0.5675,1.452915173,0.1875,-0.0125,0.1879162047,1.15,0.58,1.2879829191,1.2375,-0.35250000000000004,1.2867254952,0.1875,-0.0125,0.1879162047,1.05,-0.34,1.103675677
2020-12-24 21:30:00,1.3745,0.3275,1.4129778838,0.1845,-0.022500000000000003,0.1858668879,1.19,0.35000000000000003,1.2404031603,1.3045,-0.10250000000000001,1.3085207297,0.1845,-0.022500000000000003,0.1858668879,1.12,-0.08,1.1228535078
2020-12-24 22:00:00,1.3195000000000001,0.438,1.3902964612,0.2195,-0.032,0.2218203102,1.1,0.47000000000000003,1.196202324,1.2295,-0.242,1.2530898811,0.2195,-0.032,0.2218203102,1.01,-0.21,1.0316006979
2020-12-24 22:30:00,1.248,0.5355,1.3580369104,0.23800000000000002,-0.0345,0.2404875257,1.01,0.5700000000000001,1.1597413505,1.148,-0.3645,1.2044767536,0.23800000000000002,-0.0345,0.2404875257,0.91,-0.33,0.9679876032
2020-12-24 23:00:00,1.159,0.5215000000000001,1.2709222045,0.219,-0.0385,0.2223583819,0.9400000000000001,0.56,1.0941663493,1.069,-0.3885,1.1374063698,0.219,-0.0385,0.2223583819,0.85,-0.35000000000000003,0.9192388155000001
2020-12-24 23:30:00,1.055,0.41300000000000003,1.1329580751,0.215,-0.037,0.21816049140000002,0.84,0.45,0.9529428105000001,0.965,-0.28700000000000003,1.0067740561,0.215,-0.037,0.21816049140000002,0.75,-0.25,0.790569415
2020-12-25 00:00:00,0.9865,0.07350000000000001,0.9892342999,0.2165,-0.036500000000000005,0.2195552322,0.77,0.11,0.7778174593,0.9465,0.0335,0.9470926565000001,0.2165,-0.036500000000000005,0.2195552322,0.73,0.07,0.7333484847
2020-12-25 00:30:00,1.087,0.0755,1.0896188554,0.217,-0.0345,0.2197253968,0.87,0.11,0.8769264507000001,1.047,0.035500000000000004,1.0476016657,0.217,-0.0345,0.2197253968,0.8300000000000001,0.07,0.8329465769000001
2020-12-25 01:00:00,1.268,0.2735,1.297160842,0.218,-0.036500000000000005,0.22103449960000002,1.05,0.31,1.0948059189000001,1.208,-0.14650000000000002,1.2168509564,0.218,-0.036500000000000005,0.22103449960000002,0.99,-0.11,0.9960923652
2020-12-25 01:30:00,1.3235000000000001,0.083,1.3261000151,0.2235,-0.037,0.2265419387,1.1,0.12,1.1065260955,1.2735,0.043000000000000003,1.2742257452999999,0.2235,-0.037,0.2265419387,1.05,0.08,1.053043209
2020-12-25 02:00:00,1.2730000000000001,0.078,1.2753873921,0.223,-0.032,0.2252842649,1.05,0.11,1.0557461816,1.233,0.038,1.2335854247,0.223,-0.032,0.2252842649,1.01,0.07,1.0124228366
2020-12-25 02:30:00,1.245,0.0785,1.2474723444,0.23500000000000001,-0.0315,0.23710177140000002,1.01,0.11,1.0159724406,1.195,0.0385,1.1956200274,0.23500000000000001,-0.0315,0.23710177140000002,0.96,0.07,0.9625487001
2020-12-25 03:00:00,1.2205,0.0855,1.2234911115,0.2305,-0.0345,0.2330675868,0.99,0.12,0.9972462083,1.1805,0.0455,1.1813765276,0.2305,-0.0345,0.2330675868,0.9500000000000001,0.08,0.9533624704
2020-12-25 03:30:00,1.19,0.0845,1.1929963328,0.23,-0.035500000000000004,0.2327235484,0.96,0.12,0.9674709298,1.15,0.044500000000000005,1.1508606561999999,0.23,-0.035500000000000004,0.2327235484,0.92,0.08,0.9234717104
2020-12-25 04:00:00,1.1535,0.0825,1.1564464968000001,0.2335,-0.0375,0.2364920717,0.92,0.12,0.9277930804000001,1.1135,0.0425,1.1143107735,0.2335,-0.0375,0.2364920717,0.88,0.08,0.8836288814000001
2020-12-25 04:30:00,1.1255,0.0755,1.1280294766,0.23550000000000001,-0.0345,0.2380136551,0.89,0.11,0.8967719889,1.0855,0.0455,1.0864531743,0.23550000000000001,-0.0345,0.2380136551,0.85,0.08,0.8537564055
2020-12-25 05:00:00,1.112,0.0855,1.1152821392,0.232,-0.0345,0.2345511671,0.88,0.12,0.8881441324,1.072,0.0455,1.0729651672,0.232,-0.0345,0.2345511671,0.84,0.08,0.8438009244
2020-12-25 05:30:00,1.1075,0.0845,1.1107189113,0.2275,-0.035500000000000004,0.2302531216,0.88,0.12,0.8881441324,1.0675,0.044500000000000005,1.068427115,0.2275,-0.035500000000000004,0.2302531216,0.84,0.08,0.8438009244
2020-12-25 06:00:00,1.111,0.0845,1.1142088,0.231,-0.035500000000000004,0.2337118953,0.88,0.12,0.8881441324,1.071,0.044500000000000005,1.0719240878,0.231,-0.035500000000000004,0.2337118953,0.84,0.08,0.8438009244
2020-12-25 06:30:00,1.179,0.10200000000000001,1.1834039885,0.229,-0.038,0.2321314283,0.9500000000000001,0.14,0.9602603814,1.129,0.062,1.1307011099,0.229,-0.038,0.2321314283,0.9,0.1,0.9055385138000001
2020-12-25 07:00:00,1.201,0.12250000000000001,1.207231233,0.221,-0.0375,0.22415898380000002,0.98,0.16,0.992975327,1.161,0.0825,1.1639275106,0.221,-0.0375,0.22415898380000002,0.9400000000000001,0.12,0.9476286192000001
2020-12-25 07:30:00,1.196,0.105,1.2006002665,0.216,-0.035,0.2188172754,0.98,0.14,0.9899494937000001,1.146,0.065,1.1478418881,0.216,-0.035,0.2188172754,0.93,0.1,0.9353608929
2020-12-25 08:00:00,1.234,0.10550000000000001,1.2385016149,0.214,-0.0345,0.2167631196,1.02,0.14,1.0295630141,1.194,0.0655,1.1957952375,0.214,-0.0345,0.2167631196,0.98,0.1,0.9850888285
2020-12-25 08:30:00,1.3375,0.277,1.3658825901,0.20750000000000002,-0.043000000000000003,0.21190858880000002,1.13,0.32,1.1744360349,1.2675,-0.10300000000000001,1.2716781236,0.20750000000000002,-0.043000000000000003,0.21190858880000002,1.06,-0.06,1.0616967552
2020-12-25 09:00:00,1.4505,0.542,1.5484554401000001,0.2205,-0.038,0.223750419,1.23,0.58,1.3598897014,1.3505,-0.34800000000000003,1.3946161658,0.2205,-0.038,0.223750419,1.13,-0.31,1.1717508268
2020-12-25 09:30:00,1.5215,0.562,1.6219760325,0.21150000000000002,-0.038,0.214886598,1.31,0.6000000000000001,1.4408677941,1.4215,-0.34800000000000003,1.4634774511,0.21150000000000002,-0.038,0.214886598,1.21,-0.31,1.2490796612
2020-12-25 10:00:00,1.5335,0.5505,1.6293165745,0.21350000000000002,-0.0395,0.21712323690000002,1.32,0.59,1.4458561478,1.4335,-0.34950000000000003,1.4754905964,0.21350000000000002,-0.0395,0.21712323690000002,1.22,-0.31,1.2587692402
2020-12-25 10:30:00,1.5775000000000001,0.554,1.6719516291,0.20750000000000002,-0.036000000000000004,0.21059973880000002,1.37,0.59,1.491643389,1.4675,-0.34600000000000003,1.5077374606,0.20750000000000002,-0.036000000000000004,0.21059973880000002,1.26,-0.31,1.2975746607
2020-12-25 11:00:00,1.601,0.554,1.6941419657,0.211,-0.036000000000000004,0.2140490598,1.3900000000000001,0.59,1.5100331122,1.501,-0.34600000000000003,1.5403626196,0.211,-0.036000000000000004,0.2140490598,1.29,-0.31,1.3267252918
2020-12-25 11:30:00,1.7035,0.432,1.7574231847,0.21350000000000002,-0.038,0.2168553665,1.49,0.47000000000000003,1.5623699946,1.6135000000000002,-0.20800000000000002,1.6268516374000002,0.21350000000000002,-0.038,0.2168553665,1.4,-0.17,1.4102836594000001
2020-12-25 12:00:00,1.7610000000000001,0.1325,1.7659777037,0.221,-0.0375,0.22415898380000002,1.54,0.17,1.5493547044,1.701,0.0925,1.703513208,0.221,-0.0375,0.22415898380000002,1.48,0.13,1.4856984889
2020-12-25 12:30:00,1.8315000000000001,0.2635,1.8503579383000002,0.21150000000000002,-0.036500000000000005,0.2146264196,1.62,0.30000000000000004,1.6475436261,1.7515,-0.0565,1.7524110534,0.21150000000000002,-0.036500000000000005,0.2146264196,1.54,-0.02,1.5401298647
2020-12-25 13:00:00,1.7575,0.5715,1.84808509,0.20750000000000002,-0.0385,0.21104146510000002,1.55,0.61,1.6657130605,1.6575000000000002,-0.3385,1.6917117071,0.20750000000000002,-0.0385,0.21104146510000002,1.45,-0.30000000000000004,1.4807092895
2020-12-25 13:30:00,1.678,0.5705,1.7723301752,0.20800000000000002,-0.0395,0.21171738240000001,1.47,0.61,1.5915401346,1.568,-0.34950000000000003,1.6064788358,0.20800000000000002,-0.0395,0.21171738240000001,1.3599999999999999,-0.31,1.3948835077
2020-12-25 14:00:00,1.585,0.5640000000000001,1.6823557888,0.195,-0.036000000000000004,0.19829523440000002,1.3900000000000001,0.6000000000000001,1.5139682956,1.4849999999999999,-0.356,1.5270759641,0.195,-0.036000000000000004,0.19829523440000002,1.29,-0.32,1.3290974381
2020-12-25 14:30:00,1.5125000000000002,0.314,1.5447498989000001,0.2025,-0.036000000000000004,0.20567510790000001,1.31,0.35000000000000003,1.3559498516000001,1.4425,-0.126,1.4479924896,0.2025,-0.036000000000000004,0.20567510790000001,1.24,-0.09,1.2432618389
2020-12-25 15:00:00,1.3965,0.41450000000000004,1.4567163416,0.20650000000000002,-0.035500000000000004,0.2095292342,1.19,0.45,1.2722421153,1.3165,-0.23550000000000001,1.3373976596000001,0.20650000000000002,-0.035500000000000004,0.2095292342,1.11,-0.2,1.1278741064
2020-12-25 15:30:00,1.3225,0.1925,1.3364364931,0.21250000000000002,-0.0375,0.2157834563,1.11,0.23,1.1335784049,1.2625,-0.0275,1.2627994694,0.21250000000000002,-0.0375,0.2157834563,1.05,0.01,1.050047618
2020-12-25 16:00:00,1.3105,0.0915,1.3136904125,0.2005,-0.0385,0.2041629251,1.11,0.13,1.1175866857,1.2705,0.051500000000000004,1.2715433536,0.2005,-0.0385,0.2041629251,1.07,0.09,1.0737783756
2020-12-25 16:30:00,1.3435000000000001,0.0915,1.3466122307,0.21350000000000002,-0.0385,0.21694354100000002,1.13,0.13,1.1374532957,1.3035,0.051500000000000004,1.3045169604,0.21350000000000002,-0.0385,0.21694354100000002,1.09,0.09,1.093709285
2020-12-25 17:00:00,1.389,0.1105,1.3933884060000001,0.219,-0.0395,0.2225337053,1.17,0.15,1.1795761951000001,1.339,0.060500000000000005,1.3403660881000001,0.219,-0.0395,0.2225337053,1.12,0.1,1.1244554237
2020-12-25 17:30:00,1.3820000000000001,0.1095,1.3863312194000001,0.222,-0.0405,0.2256640202,1.16,0.15,1.1696580697,1.332,0.059500000000000004,1.3333282604,0.222,-0.0405,0.2256640202,1.11,0.1,1.1144954015
2020-12-25 18:00:00,1.393,0.11900000000000001,1.3980736747,0.233,-0.041,0.2365797963,1.16,0.16,1.1709824935,1.343,0.079,1.3453215229,0.233,-0.041,0.2365797963,1.11,0.12,1.116467644
2020-12-25 18:30:00,1.3795,0.116,1.3843685384,0.2295,-0.044,0.23367980230000002,1.15,0.16,1.1610770862,1.3295,0.076,1.3316704735,0.2295,-0.044,0.23367980230000002,1.1,0.12,1.1065260955
2020-12-25 19:00:00,1.338,0.1155,1.3429758933,0.23800000000000002,-0.044500000000000005,0.2421244515,1.1,0.16,1.1115754585,1.288,0.0755,1.2902109324,0.23800000000000002,-0.044500000000000005,0.2421244515,1.05,0.12,1.0568348972
2020-12-25 19:30:00,1.256,0.116,1.2613453135000001,0.246,-0.044,0.24990398160000002,1.01,0.16,1.0225947389,1.206,0.066,1.20780462,0.246,-0.044,0.24990398160000002,0.96,0.11,0.9662815325
2020-12-25 20:00:00,1.1925,0.10300000000000001,1.1969399525,0.2525,-0.047,0.2568370106,0.9400000000000001,0.15,0.9518928511,1.1525,0.063,1.1542206245,0.2525,-0.047,0.2568370106,0.9,0.11,0.9066973034
2020-12-25 20:30:00,1.158,0.0945,1.1618494954,0.228,-0.0455,0.23249569890000002,0.93,0.14,0.9404786016000001,1.108,0.044500000000000005,1.1088932546,0.228,-0.0455,0.23249569890000002,0.88,0.09,0.8845903006
