Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 21:00:00,1.153,0.0965,1.1570312226,0.243,-0.043500000000000004,0.2468628162,0.91,0.14,0.9207062507,1.103,0.0465,1.1039797326,0.243,-0.043500000000000004,0.2468628162,0.86,0.09,0.8646964785
2020-12-25 21:30:00,1.1219999999999999,0.26,1.1517308713,0.272,-0.05,0.2765574081,0.85,0.31,0.9047651629000001,1.062,-0.15,1.0725409083,0.272,-0.05,0.2765574081,0.79,-0.1,0.7963039621
2020-12-25 22:00:00,1.106,0.426,1.1852054674,0.276,-0.054,0.2812329995,0.8300000000000001,0.48,0.9588013350000001,1.016,-0.304,1.0605055398,0.276,-0.054,0.2812329995,0.74,-0.25,0.7810889834
2020-12-25 22:30:00,1.011,0.061,1.0128385854,0.271,-0.049,0.2753942628,0.74,0.11,0.7481310046,0.971,0.021,0.9712270589,0.271,-0.049,0.2753942628,0.7000000000000001,0.07,0.7034912935000001
2020-12-25 23:00:00,0.9165000000000001,0.0485,0.9177823816,0.2565,-0.0415,0.2598355249,0.66,0.09,0.6661080993,0.8765000000000001,0.0085,0.8765412141000001,0.2565,-0.0415,0.2598355249,0.62,0.05,0.6220128616
2020-12-25 23:30:00,0.9105000000000001,0.4485,1.0149692114,0.2505,-0.0415,0.25391435560000003,0.66,0.49,0.8220097323000001,0.8205,-0.3915,0.9091163292000001,0.2505,-0.0415,0.25391435560000003,0.5700000000000001,-0.35000000000000003,0.6688796603
2020-12-26 00:00:00,0.879,0.46,0.9920892097,0.259,-0.05,0.2637821071,0.62,0.51,0.8028075735,0.789,-0.41000000000000003,0.8891687129,0.259,-0.05,0.2637821071,0.53,-0.36,0.6407027392
2020-12-26 00:30:00,1.026,0.47350000000000003,1.1299903761,0.256,-0.0465,0.2601888737,0.77,0.52,0.9291393867000001,0.936,-0.3965,1.0165177077,0.256,-0.0465,0.2601888737,0.68,-0.35000000000000003,0.7647875522
2020-12-26 01:00:00,1.172,0.11850000000000001,1.1779754879,0.262,-0.0415,0.2652663756,0.91,0.16,0.9239588735,1.1320000000000001,-0.0115,1.1320584128,0.262,-0.0415,0.2652663756,0.87,0.03,0.8705170877
2020-12-26 01:30:00,1.233,0.0765,1.2353708957,0.293,-0.043500000000000004,0.2962114954,0.9400000000000001,0.12,0.9476286192000001,1.193,0.036500000000000005,1.1935582307,0.293,-0.043500000000000004,0.2962114954,0.9,0.08,0.9035485598
2020-12-26 02:00:00,1.202,0.085,1.2050016597,0.312,-0.055,0.31681066900000004,0.89,0.14,0.9009439494,1.162,0.035,1.1625269889,0.312,-0.055,0.31681066900000004,0.85,0.09,0.8547514259000001
2020-12-26 02:30:00,1.158,0.0845,1.1610789164,0.308,-0.0555,0.3129604608,0.85,0.14,0.8614522622,1.118,0.0345,1.1185321854999999,0.308,-0.0555,0.3129604608,0.81,0.09,0.8149846624
2020-12-26 03:00:00,1.146,0.08,1.1487889275,0.316,-0.06,0.3216457679,0.8300000000000001,0.14,0.8417244205000001,1.106,0.03,1.1064067968,0.316,-0.06,0.3216457679,0.79,0.09,0.7951100553
2020-12-26 03:30:00,1.1005,0.083,1.1036255026,0.35050000000000003,-0.067,0.35684625540000003,0.75,0.15,0.7648529270000001,1.0505,0.033,1.0510181968,0.35050000000000003,-0.067,0.35684625540000003,0.7000000000000001,0.1,0.7071067812
2020-12-26 04:00:00,1.0605,0.34850000000000003,1.1162940921,0.3805,-0.0815,0.38913044090000004,0.68,0.43,0.8045495634000001,0.9905,-0.2315,1.0171934428,0.3805,-0.0815,0.38913044090000004,0.61,-0.15,0.628171951
2020-12-26 04:30:00,1.0315,0.5025000000000001,1.1473876851,0.3815,-0.08750000000000001,0.3914057997,0.65,0.59,0.8778382539,0.9415,-0.40750000000000003,1.0259037479,0.3815,-0.08750000000000001,0.3914057997,0.56,-0.32,0.6449806199
2020-12-26 05:00:00,1.0195,0.5095000000000001,1.1397238701,0.3695,-0.0805,0.378167291,0.65,0.59,0.8778382539,0.9295,-0.4005,1.0121119009,0.3695,-0.0805,0.378167291,0.56,-0.32,0.6449806199
2020-12-26 05:30:00,0.9855,0.5105000000000001,1.109874092,0.3755,-0.0795,0.3838235272,0.61,0.59,0.8486459804,0.8955000000000001,-0.3995,0.9805715170000001,0.3755,-0.0795,0.3838235272,0.52,-0.32,0.6105735009000001
2020-12-26 06:00:00,0.962,0.5165000000000001,1.0918865555,0.382,-0.0835,0.39101950080000003,0.58,0.6000000000000001,0.8345058418,0.872,-0.3835,0.9526049811,0.382,-0.0835,0.39101950080000003,0.49,-0.30000000000000004,0.5745432969000001
2020-12-26 06:30:00,0.993,0.517,1.1195257925,0.41300000000000003,-0.093,0.42334146970000003,0.58,0.61,0.8417244205000001,0.903,-0.383,0.9808659439,0.41300000000000003,-0.093,0.42334146970000003,0.49,-0.29,0.5693856338000001
2020-12-26 07:00:00,1.0025,0.5205000000000001,1.1295691657,0.4025,-0.08950000000000001,0.4123305713,0.6000000000000001,0.61,0.855628424,0.9125000000000001,-0.3695,0.9844727015,0.4025,-0.08950000000000001,0.4123305713,0.51,-0.28,0.5818075283
2020-12-26 07:30:00,0.9925,0.5195000000000001,1.1202394833,0.4025,-0.09050000000000001,0.41254878500000003,0.59,0.61,0.8486459804,0.9025000000000001,-0.3705,0.9755903341000001,0.4025,-0.09050000000000001,0.41254878500000003,0.5,-0.28,0.5730619513
2020-12-26 08:00:00,0.9615,0.518,1.0921566966,0.4015,-0.092,0.4119056324,0.56,0.61,0.8280700453000001,0.8715,-0.362,0.9436928791,0.4015,-0.092,0.4119056324,0.47000000000000003,-0.27,0.5420332093
2020-12-26 08:30:00,0.9895,0.521,1.1182804881,0.3995,-0.089,0.4092935988,0.59,0.61,0.8486459804,0.8995000000000001,-0.359,0.9684943211,0.3995,-0.089,0.4092935988,0.5,-0.27,0.5682429058
2020-12-26 09:00:00,1.0445,0.2685,1.0784583905,0.3745,-0.0815,0.38326557370000003,0.67,0.35000000000000003,0.7559100476,0.9945,-0.0915,0.9987004055,0.3745,-0.0815,0.38326557370000003,0.62,-0.01,0.6200806399000001
2020-12-26 09:30:00,1.0985,0.1125,1.1042456701,0.35850000000000004,-0.0775,0.36678127,0.74,0.19,0.7640026178,1.0585,0.07250000000000001,1.0609799715,0.35850000000000004,-0.0775,0.36678127,0.7000000000000001,0.15,0.7158910532
2020-12-26 10:00:00,1.1295,0.10450000000000001,1.1343238074,0.3795,-0.0855,0.3890122106,0.75,0.19,0.7736924454,1.0895,0.0645,1.0914075774,0.3795,-0.0855,0.3890122106,0.71,0.15,0.7256721023
2020-12-26 10:30:00,1.1395,0.1015,1.1440115821,0.41950000000000004,-0.0985,0.4309089231,0.72,0.2,0.7472616677,1.0995,0.061500000000000006,1.1012186431,0.41950000000000004,-0.0985,0.4309089231,0.68,0.16,0.6985699679
2020-12-26 11:00:00,1.184,0.098,1.1880488205,0.424,-0.10200000000000001,0.4360963196,0.76,0.2,0.7858753082000001,1.1440000000000001,0.058,1.1454693361000001,0.424,-0.10200000000000001,0.4360963196,0.72,0.16,0.7375635566000001
2020-12-26 11:30:00,1.2195,0.10550000000000001,1.2240549416,0.4295,-0.10450000000000001,0.4420299764,0.79,0.21,0.8174350127000001,1.1795,0.0655,1.1813172732,0.4295,-0.10450000000000001,0.4420299764,0.75,0.17,0.7690253572
2020-12-26 12:00:00,1.2285,0.1095,1.2333703823,0.4485,-0.1105,0.4619117881,0.78,0.22,0.8104319836,1.1985000000000001,0.0695,1.2005134318,0.4485,-0.1105,0.4619117881,0.75,0.18,0.7712976079
2020-12-26 12:30:00,1.2475,0.116,1.2528815786,0.4675,-0.114,0.4811987635,0.78,0.23,0.8132035416000001,1.2175,0.076,1.2198697676,0.4675,-0.114,0.4811987635,0.75,0.19,0.7736924454
2020-12-26 13:00:00,1.2565,0.12150000000000001,1.2623606854,0.4665,-0.11850000000000001,0.4813153852,0.79,0.24,0.8256512581000001,1.2265,0.0815,1.2292048243,0.4665,-0.11850000000000001,0.4813153852,0.76,0.2,0.7858753082000001
2020-12-26 13:30:00,1.25,0.11900000000000001,1.2556516237,0.47000000000000003,-0.121,0.48532566390000004,0.78,0.24,0.8160882305,1.21,0.079,1.2125761832,0.47000000000000003,-0.121,0.48532566390000004,0.74,0.2,0.7665507159
2020-12-26 14:00:00,1.2405,0.1165,1.2459584664,0.5005000000000001,-0.12350000000000001,0.5155118815,0.74,0.24,0.7779460136,1.2105000000000001,0.0765,1.2129148775,0.5005000000000001,-0.12350000000000001,0.5155118815,0.71,0.2,0.7376313442
2020-12-26 14:30:00,1.223,0.116,1.2284889092,0.493,-0.124,0.5083551908,0.73,0.24,0.7684399781,1.183,0.076,1.1854387373,0.493,-0.124,0.5083551908,0.6900000000000001,0.2,0.7184010022
2020-12-26 15:00:00,1.2315,0.12150000000000001,1.2374790907,0.47150000000000003,-0.11850000000000001,0.48616303850000003,0.76,0.24,0.7969943538,1.2015,0.0815,1.2042609767,0.47150000000000003,-0.11850000000000001,0.48616303850000003,0.73,0.2,0.7569015788
2020-12-26 15:30:00,1.216,0.1135,1.2212854908,0.466,-0.1165,0.48034180540000004,0.75,0.23,0.7844743463,1.176,0.07350000000000001,1.1782946363,0.466,-0.1165,0.48034180540000004,0.71,0.19,0.734982993
2020-12-26 16:00:00,1.242,0.117,1.2474986974,0.442,-0.113,0.4562159576,0.8,0.23,0.8324061509,1.202,0.077,1.2044637811,0.442,-0.113,0.4562159576,0.76,0.19,0.7833900689000001
2020-12-26 16:30:00,1.287,0.1125,1.2919076012000001,0.457,-0.11750000000000001,0.4718635926,0.8300000000000001,0.23,0.86127812,1.2469999999999999,0.07250000000000001,1.2491057801,0.457,-0.11750000000000001,0.4718635926,0.79,0.19,0.8125269226
2020-12-26 17:00:00,1.393,0.151,1.4011602335,0.453,-0.109,0.46592917920000004,0.9400000000000001,0.26,0.9752948272,1.353,0.111,1.3575455793,0.453,-0.109,0.46592917920000004,0.9,0.22,0.9264987858
2020-12-26 17:30:00,1.4295,0.15,1.4373483398,0.4595,-0.11,0.4724830685,0.97,0.26,1.0042410069,1.3895,0.11,1.3938472836,0.4595,-0.11,0.4724830685,0.93,0.22,0.9556673061000001
2020-12-26 18:00:00,1.431,0.1385,1.4376867705,0.451,-0.1115,0.4645785725,0.98,0.25,1.0113851887,1.391,0.0985,1.394483148,0.451,-0.1115,0.4645785725,0.9400000000000001,0.21,0.9631718434000001
2020-12-26 18:30:00,1.3805,0.134,1.3869881939,0.4305,-0.116,0.44585451660000003,0.9500000000000001,0.25,0.9823441352000001,1.3305,0.094,1.3338164229,0.4305,-0.116,0.44585451660000003,0.9,0.21,0.924175308
2020-12-26 19:00:00,1.3475000000000001,0.1275,1.3535185629,0.3975,-0.1125,0.4131131806,0.9500000000000001,0.24,0.9798469268000001,1.2974999999999999,0.0775,1.2998124865,0.3975,-0.1125,0.4131131806,0.9,0.19,0.9198369421
2020-12-26 19:30:00,1.292,0.124,1.2979368243,0.402,-0.116,0.4184017208,0.89,0.24,0.9217917335,1.242,0.074,1.2442025559,0.402,-0.116,0.4184017208,0.84,0.19,0.8612200648
2020-12-26 20:00:00,1.2535,0.354,1.3025276389,0.4035,-0.116,0.4198431255,0.85,0.47000000000000003,0.9712878049,1.1835,-0.166,1.1950850388,0.4035,-0.116,0.4198431255,0.78,-0.05,0.7816009212
2020-12-26 20:30:00,1.2469999999999999,0.538,1.3581064023,0.397,-0.112,0.4124960606,0.85,0.65,1.070046728,1.157,-0.372,1.2153324648,0.397,-0.112,0.4124960606,0.76,-0.26,0.8032434251
2020-12-26 21:00:00,1.186,0.54,1.303148495,0.396,-0.11,0.4109939172,0.79,0.65,1.0230347013,1.096,-0.37,1.15676964,0.396,-0.11,0.4109939172,0.7000000000000001,-0.26,0.7467261881
2020-12-26 21:30:00,1.181,0.5405,1.2988076262,0.391,-0.1095,0.406043409,0.79,0.65,1.0230347013,1.091,-0.3795,1.1551195826,0.391,-0.1095,0.406043409,0.7000000000000001,-0.27,0.7502666193
2020-12-26 22:00:00,1.107,0.5415,1.2323438035,0.387,-0.1085,0.4019219452,0.72,0.65,0.97,1.017,-0.3785,1.0851503352,0.387,-0.1085,0.4019219452,0.63,-0.27,0.6854195795
2020-12-26 22:30:00,1.047,0.523,1.1703580649,0.387,-0.107,0.40151961350000004,0.66,0.63,0.9124143795,0.9570000000000001,-0.387,1.0322877506,0.387,-0.107,0.40151961350000004,0.5700000000000001,-0.28,0.6350590524
2020-12-26 23:00:00,0.977,0.5205000000000001,1.1070001129,0.387,-0.1095,0.4021930507,0.59,0.63,0.8631338251,0.887,-0.3895,0.9687513871000001,0.387,-0.1095,0.4021930507,0.5,-0.28,0.5730619513
2020-12-26 23:30:00,0.9045000000000001,0.5135000000000001,1.0400973512,0.3745,-0.10650000000000001,0.38934881530000004,0.53,0.62,0.8156592426,0.8245,-0.3965,0.9148838724,0.3745,-0.10650000000000001,0.38934881530000004,0.45,-0.29,0.5353503526
2020-12-27 00:00:00,0.8955000000000001,0.5135000000000001,1.032280243,0.3855,-0.10650000000000001,0.3999406206,0.51,0.62,0.8028075735,0.8055,-0.3965,0.8977986968,0.3855,-0.10650000000000001,0.3999406206,0.42,-0.29,0.5103920062
2020-12-27 00:30:00,1.013,0.494,1.1270337173,0.403,-0.106,0.41670733130000004,0.61,0.6000000000000001,0.855628424,0.923,-0.396,1.0043629822,0.403,-0.106,0.41670733130000004,0.52,-0.29,0.5953990259
2020-12-27 01:00:00,1.1855,0.12250000000000001,1.1918122755,0.4055,-0.1075,0.4195074493,0.78,0.23,0.8132035416000001,1.1355,0.0025,1.1355027521,0.4055,-0.1075,0.4195074493,0.73,0.11,0.738241153
2020-12-27 01:30:00,1.221,0.093,1.2245366471,0.401,-0.107,0.4150301194,0.8200000000000001,0.2,0.8440379138,1.181,0.043000000000000003,1.1817825519,0.401,-0.107,0.4150301194,0.78,0.15,0.7942921377000001
2020-12-27 02:00:00,1.1735,0.096,1.1774201671,0.3835,-0.10400000000000001,0.3973515446,0.79,0.2,0.8149233093,1.1335,0.046,1.1344330082,0.3835,-0.10400000000000001,0.3973515446,0.75,0.15,0.7648529270000001
2020-12-27 02:30:00,1.1440000000000001,0.0985,1.1482326637,0.394,-0.1015,0.4068639207,0.75,0.2,0.7762087348000001,1.104,0.0485,1.1050648171,0.394,-0.1015,0.4068639207,0.71,0.15,0.7256721023
2020-12-27 03:00:00,1.1219999999999999,0.101,1.1265367282,0.352,-0.089,0.36307712680000004,0.77,0.19,0.7930952024,1.082,0.061,1.0837181368,0.352,-0.089,0.36307712680000004,0.73,0.15,0.7452516354000001
2020-12-27 03:30:00,1.1105,0.5265000000000001,1.2289884052,0.3705,-0.0935,0.3821158201,0.74,0.62,0.9654014709000001,1.0205,-0.3835,1.090180031,0.3705,-0.0935,0.3821158201,0.65,-0.29,0.7117583860000001
2020-12-27 04:00:00,1.0335,0.24650000000000002,1.0624897647,0.3335,-0.0835,0.3437942699,0.7000000000000001,0.33,0.7738862966000001,0.9835,-0.12350000000000001,0.9912237386,0.3335,-0.0835,0.3437942699,0.65,-0.04,0.6512296062
2020-12-27 04:30:00,0.9945,0.083,0.9979575392000001,0.3345,-0.08700000000000001,0.34562877480000004,0.66,0.17,0.6815423685,0.9545,0.043000000000000003,0.9554680790000001,0.3345,-0.08700000000000001,0.34562877480000004,0.62,0.13,0.6334824386
2020-12-27 05:00:00,0.9465,0.08,0.9498748602,0.3665,-0.09,0.3773887253,0.58,0.17,0.6044005295,0.9165000000000001,0.04,0.9173724707,0.3665,-0.09,0.3773887253,0.55,0.13,0.565154846
2020-12-27 05:30:00,0.9460000000000001,0.08,0.9493766376,0.366,-0.09,0.3769031706,0.58,0.17,0.6044005295,0.906,0.04,0.9068825723,0.366,-0.09,0.3769031706,0.54,0.13,0.5554277631
2020-12-27 06:00:00,0.9105000000000001,0.082,0.9141850196,0.3705,-0.098,0.3832417644,0.54,0.18,0.5692099788,0.8805000000000001,0.042,0.8815011344,0.3705,-0.098,0.3832417644,0.51,0.14,0.5288667129
2020-12-27 06:30:00,0.9460000000000001,0.08750000000000001,0.9500380256000001,0.356,-0.0925,0.3678209483,0.59,0.18,0.6168468205000001,0.906,0.0475,0.9072443166,0.356,-0.0925,0.3678209483,0.55,0.14,0.5675385449
2020-12-27 07:00:00,0.9675,0.099,0.9725519266,0.3675,-0.091,0.3785990623,0.6000000000000001,0.19,0.6293647591,0.9275,0.059000000000000004,0.9293746553000001,0.3675,-0.091,0.3785990623,0.56,0.15,0.5797413216
2020-12-27 07:30:00,0.9655,0.097,0.9703603712000001,0.34550000000000003,-0.083,0.3553297764,0.62,0.18,0.6456004957,0.9255,0.057,0.9272536061000001,0.34550000000000003,-0.083,0.3553297764,0.58,0.14,0.5966573556
2020-12-27 08:00:00,0.96,0.1,0.965194281,0.35000000000000003,-0.09,0.36138622,0.61,0.19,0.6389053138,0.92,0.06,0.9219544457000001,0.35000000000000003,-0.09,0.36138622,0.5700000000000001,0.15,0.5894064811
2020-12-27 08:30:00,1.0115,0.10650000000000001,1.0170911955,0.3315,-0.0835,0.3418545012,0.68,0.19,0.7060453243,0.9715,0.0665,0.9737733309000001,0.3315,-0.0835,0.3418545012,0.64,0.15,0.6573431372
2020-12-27 09:00:00,1.1455,0.5035000000000001,1.2512723524,0.3255,-0.0765,0.3343688084,0.8200000000000001,0.58,1.0043903624,1.0555,-0.2765,1.0911152551,0.3255,-0.0765,0.3343688084,0.73,-0.2,0.7569015788
2020-12-27 09:30:00,1.1844999999999999,0.309,1.2241410254,0.29450000000000004,-0.061,0.300751143,0.89,0.37,0.9638464608,1.1345,-0.051000000000000004,1.1356457414,0.29450000000000004,-0.061,0.300751143,0.84,0.01,0.8400595217
2020-12-27 10:00:00,1.2215,0.1675,1.2329308578,0.3215,-0.07250000000000001,0.3295732089,0.9,0.24,0.9314504818,1.1815,0.1275,1.1883595836,0.3215,-0.07250000000000001,0.3295732089,0.86,0.2,0.8829496022000001
2020-12-27 10:30:00,1.276,0.17250000000000001,1.28760718,0.326,-0.0775,0.33508543690000003,0.9500000000000001,0.25,0.9823441352000001,1.236,0.1325,1.2430817552,0.326,-0.0775,0.33508543690000003,0.91,0.21,0.9339164845000001
2020-12-27 11:00:00,1.289,0.1605,1.298953906,0.34900000000000003,-0.08950000000000001,0.3602932833,0.9400000000000001,0.25,0.9726767192,1.249,0.12050000000000001,1.2547992867,0.34900000000000003,-0.08950000000000001,0.3602932833,0.9,0.21,0.924175308
2020-12-27 11:30:00,1.2905,0.1605,1.3004424247,0.36050000000000004,-0.08950000000000001,0.37144380460000004,0.93,0.25,0.9630160954,1.2505,0.12050000000000001,1.2562923625,0.36050000000000004,-0.08950000000000001,0.37144380460000004,0.89,0.21,0.9144397192
2020-12-27 12:00:00,1.348,0.17200000000000001,1.3589289901,0.378,-0.088,0.3881082323,0.97,0.26,1.0042410069,1.308,0.132,1.314643678,0.378,-0.088,0.3881082323,0.93,0.22,0.9556673061000001
2020-12-27 12:30:00,1.3585,0.171,1.3692199422,0.3385,-0.079,0.3475963895,1.02,0.25,1.0501904589,1.3085,0.131,1.3150411591,0.3385,-0.079,0.3475963895,0.97,0.21,0.9924716621
2020-12-27 13:00:00,1.4045,0.498,1.4901759124,0.3145,-0.082,0.3250142305,1.09,0.58,1.2347064428,1.3245,-0.182,1.3369458665,0.3145,-0.082,0.3250142305,1.01,-0.1,1.0149384218
2020-12-27 13:30:00,1.415,0.6245,1.5466820131999999,0.305,-0.0755,0.3142057447,1.11,0.7000000000000001,1.3122880781,1.325,-0.28550000000000003,1.3554096244,0.305,-0.0755,0.3142057447,1.02,-0.21,1.0413932975
2020-12-27 14:00:00,1.4205,0.628,1.5531272485,0.3105,-0.07200000000000001,0.3187385292,1.11,0.7000000000000001,1.3122880781,1.3305,-0.28200000000000003,1.3600567084000001,0.3105,-0.07200000000000001,0.3187385292,1.02,-0.21,1.0413932975
2020-12-27 14:30:00,1.334,0.521,1.4321302315,0.334,-0.079,0.3432156756,1.0,0.6000000000000001,1.166190379,1.244,-0.199,1.2598162564,0.334,-0.079,0.3432156756,0.91,-0.12,0.9178779875
2020-12-27 15:00:00,1.2905,0.17400000000000002,1.3021775033,0.3305,-0.076,0.33912571420000004,0.96,0.25,0.9920181450000001,1.2405,0.124,1.2466820966,0.3305,-0.076,0.33912571420000004,0.91,0.2,0.9317188417000001
2020-12-27 15:30:00,1.326,0.156,1.335144936,0.266,-0.064,0.2735909355,1.06,0.22,1.0825894882,1.286,0.116,1.2912211275,0.266,-0.064,0.2735909355,1.02,0.18,1.0357605901
2020-12-27 16:00:00,1.3835,0.159,1.3926066386,0.2535,-0.061,0.2607359776,1.13,0.22,1.1512167476,1.3335,0.11900000000000001,1.3387991821,0.2535,-0.061,0.2607359776,1.08,0.18,1.0948972555
2020-12-27 16:30:00,1.4565000000000001,0.1705,1.4664455325999999,0.2565,-0.059500000000000004,0.263310653,1.2,0.23,1.2218428704,1.4065,0.1305,1.4125411498,0.2565,-0.059500000000000004,0.263310653,1.15,0.19,1.1655899794
2020-12-27 17:00:00,1.584,0.3385,1.6197648749,0.224,-0.051500000000000004,0.22984396880000002,1.3599999999999999,0.39,1.4148144755,1.514,-0.0115,1.5140436751,0.224,-0.051500000000000004,0.22984396880000002,1.29,0.04,1.2906200060000002
2020-12-27 17:30:00,1.6375000000000002,0.291,1.6631558105000002,0.2275,-0.059000000000000004,0.2350260624,1.4100000000000001,0.35000000000000003,1.4527904185,1.5775000000000001,0.07100000000000001,1.579096973,0.2275,-0.059000000000000004,0.2350260624,1.35,0.13,1.3562448157
2020-12-27 18:00:00,1.6615,0.6235,1.7746364416,0.1715,-0.0465,0.1776921495,1.49,0.67,1.6337074401,1.5514999999999999,-0.2665,1.5742218713,0.1715,-0.0465,0.1776921495,1.38,-0.22,1.3974262056
2020-12-27 18:30:00,1.6545,0.632,1.771099729,0.21450000000000002,-0.058,0.22220317280000002,1.44,0.6900000000000001,1.5967780059,1.5545,-0.278,1.5791625154,0.21450000000000002,-0.058,0.22220317280000002,1.34,-0.22,1.3579396156999999
2020-12-27 19:00:00,1.5895000000000001,0.6305000000000001,1.7099826023,0.2295,-0.0495,0.2347775543,1.3599999999999999,0.68,1.5205262247,1.4895,-0.28950000000000004,1.5173728942,0.2295,-0.0495,0.2347775543,1.26,-0.24,1.2826534996
2020-12-27 19:30:00,1.541,0.614,1.6588179526,0.241,-0.046,0.24535076930000002,1.3,0.66,1.4579437575,1.441,-0.296,1.4710870131,0.241,-0.046,0.24535076930000002,1.2,-0.25,1.2257650672
2020-12-27 20:00:00,1.474,0.614,1.5967692382,0.224,-0.046,0.22867444110000001,1.25,0.66,1.4135416513,1.374,-0.296,1.4055219670999999,0.224,-0.046,0.22867444110000001,1.15,-0.25,1.1768602296
2020-12-27 20:30:00,1.4375,0.604,1.5592377144,0.2175,-0.046,0.22231115580000002,1.22,0.65,1.3823530662999999,1.3375,-0.296,1.3698621281,0.2175,-0.046,0.22231115580000002,1.12,-0.25,1.1475626345
2020-12-27 21:00:00,1.3605,0.18050000000000002,1.3724214003,0.21050000000000002,-0.0395,0.2141739947,1.15,0.22,1.1708543889,1.3105,0.1305,1.3169815867999999,0.21050000000000002,-0.0395,0.2141739947,1.1,0.17,1.1130588484
2020-12-27 21:30:00,1.309,0.179,1.3211820465,0.23900000000000002,-0.041,0.24249123700000003,1.07,0.22,1.0923827168,1.259,0.129,1.2655915613,0.23900000000000002,-0.041,0.24249123700000003,1.02,0.17,1.0340696302
2020-12-27 22:00:00,1.2825,0.559,1.3990308253000001,0.2225,-0.031,0.2246491709,1.06,0.59,1.2131364309000001,1.1825,-0.281,1.2154288337999999,0.2225,-0.031,0.2246491709,0.96,-0.25,0.9920181450000001
2020-12-27 22:30:00,1.207,0.5775,1.3380415726,0.227,-0.0425,0.2309442573,0.98,0.62,1.1596551211000001,1.117,-0.3325,1.1654377933,0.227,-0.0425,0.2309442573,0.89,-0.29,0.9360555539000001
2020-12-27 23:00:00,1.1055,0.5690000000000001,1.2433387511,0.1955,-0.041,0.1997529724,0.91,0.61,1.0955363983,1.0055,-0.331,1.0585798269,0.1955,-0.041,0.1997529724,0.81,-0.29,0.8603487665
2020-12-27 23:30:00,1.0555,0.579,1.2038775893,0.2155,-0.051000000000000004,0.2214525909,0.84,0.63,1.05,0.9555,-0.331,1.0112078174,0.2155,-0.051000000000000004,0.2214525909,0.74,-0.28,0.7912016178
2020-12-28 00:00:00,1.0045,0.43,1.0926665777,0.24450000000000002,-0.05,0.24956011300000003,0.76,0.48,0.8988882022,0.9245000000000001,-0.2,0.9458859604000001,0.24450000000000002,-0.05,0.24956011300000003,0.68,-0.15,0.6963476143
2020-12-28 00:30:00,1.096,0.125,1.1031051627,0.276,-0.055,0.2814267223,0.8200000000000001,0.18,0.8395236745,1.056,0.085,1.0594154048,0.276,-0.055,0.2814267223,0.78,0.14,0.7924645102000001
2020-12-28 01:00:00,1.301,0.3995,1.3609560058999999,0.231,-0.060500000000000005,0.2387912268,1.07,0.46,1.1646887996,1.231,-0.1705,1.2427514836,0.231,-0.060500000000000005,0.2387912268,1.0,-0.11,1.0060318086
2020-12-28 01:30:00,1.3705,0.556,1.4789882522,0.2705,-0.064,0.2779680737,1.1,0.62,1.2626955294,1.2805,-0.324,1.3208543637,0.2705,-0.064,0.2779680737,1.01,-0.26,1.042928569
2020-12-28 02:00:00,1.3525,0.5645,1.4655771901,0.2625,-0.0555,0.2683030004,1.09,0.62,1.2539936204,1.2525,-0.3255,1.2941045166,0.2625,-0.0555,0.2683030004,0.99,-0.27,1.0261578826
2020-12-28 02:30:00,1.3245,0.5705,1.4421409432,0.2745,-0.0495,0.27892740990000003,1.05,0.62,1.2193850909,1.2245,-0.3195,1.2654961478,0.2745,-0.0495,0.27892740990000003,0.9500000000000001,-0.27,0.98762341
2020-12-28 03:00:00,1.299,0.5720000000000001,1.4193607716,0.219,-0.038,0.22227235550000002,1.08,0.61,1.2403628501,1.199,-0.328,1.2430547052,0.219,-0.038,0.22227235550000002,0.98,-0.29,1.0220078278
2020-12-28 03:30:00,1.2530000000000001,0.5755,1.3788434465,0.223,-0.0345,0.2256529415,1.03,0.61,1.1970797801,1.153,-0.3245,1.1977934922,0.223,-0.0345,0.2256529415,0.93,-0.29,0.9741663102
2020-12-28 04:00:00,1.207,0.5720000000000001,1.3356769819,0.23700000000000002,-0.038,0.24002708180000001,0.97,0.61,1.1458621209,1.117,-0.328,1.1641619303,0.23700000000000002,-0.038,0.24002708180000001,0.88,-0.29,0.9265527508
2020-12-28 04:30:00,1.173,0.5760000000000001,1.3067918733,0.253,-0.044,0.2567975857,0.92,0.62,1.1094142599,1.073,-0.334,1.1237815624,0.253,-0.044,0.2567975857,0.8200000000000001,-0.29,0.8697700846
2020-12-28 05:00:00,1.1515,0.5650000000000001,1.2826446312,0.24150000000000002,-0.035,0.2440230522,0.91,0.6000000000000001,1.09,1.0515,-0.325,1.1005804151,0.24150000000000002,-0.035,0.2440230522,0.81,-0.29,0.8603487665
2020-12-28 05:30:00,1.0965,0.5615,1.2319068552,0.24650000000000002,-0.0385,0.24948847670000002,0.85,0.6000000000000001,1.0404326023,1.0065,-0.3285,1.0587513872,0.24650000000000002,-0.0385,0.24948847670000002,0.76,-0.29,0.8134494453000001
2020-12-28 06:00:00,1.1025,0.551,1.2325206895,0.24250000000000002,-0.049,0.2474009903,0.86,0.6000000000000001,1.0486181383,1.0125,-0.319,1.0615635874,0.24250000000000002,-0.049,0.2474009903,0.77,-0.27,0.8159656856
2020-12-28 06:30:00,1.1325,0.551,1.25942735,0.21250000000000002,-0.029,0.2144696948,0.92,0.58,1.0875660899,1.0425,-0.319,1.0902143138,0.21250000000000002,-0.029,0.2144696948,0.8300000000000001,-0.29,0.8792041856
2020-12-28 07:00:00,1.1715,0.5700000000000001,1.3028093683,0.2215,-0.03,0.22352237020000001,0.9500000000000001,0.6000000000000001,1.1236102527,1.0815,-0.30000000000000004,1.1223378502,0.2215,-0.03,0.22352237020000001,0.86,-0.27,0.9013878189000001
2020-12-28 07:30:00,1.124,0.1695,1.1367085158,0.214,-0.030500000000000003,0.2161625546,0.91,0.2,0.9317188417000001,1.084,0.11950000000000001,1.0905669397,0.214,-0.030500000000000003,0.2161625546,0.87,0.15,0.8828363382000001
2020-12-28 08:00:00,1.1219999999999999,0.1715,1.1350313872,0.202,-0.0485,0.2077408241,0.92,0.22,0.9459386872000001,1.072,0.1315,1.0800353003,0.202,-0.0485,0.2077408241,0.87,0.18,0.8884255737000001
2020-12-28 08:30:00,1.167,0.20500000000000002,1.1848687691,0.097,-0.025,0.1001698557,1.07,0.23,1.0944404963,1.117,0.075,1.1195150736,0.097,-0.025,0.1001698557,1.02,0.1,1.024890238
2020-12-28 09:00:00,1.2645,0.5775,1.3901318283,0.0645,-0.0325,0.07222534180000001,1.2,0.61,1.3461426373,1.1645,-0.3025,1.2031485777,0.0645,-0.0325,0.07222534180000001,1.1,-0.27,1.1326517558
2020-12-28 09:30:00,1.2615,0.609,1.4008080704,0.1015,-0.031,0.1061284599,1.16,0.64,1.3248396129,1.1615,-0.281,1.195007636,0.1015,-0.031,0.1061284599,1.06,-0.25,1.0890821824
2020-12-28 10:00:00,1.2945,0.5895,1.4224065874,0.1345,-0.0505,0.14366802010000002,1.16,0.64,1.3248396129,1.1945000000000001,-0.3005,1.2317185149,0.1345,-0.0505,0.14366802010000002,1.06,-0.25,1.0890821824
2020-12-28 10:30:00,1.359,0.6035,1.486974529,0.169,-0.036500000000000005,0.1728966454,1.19,0.64,1.3511846654,1.259,-0.28650000000000003,1.2911867603,0.169,-0.036500000000000005,0.1728966454,1.09,-0.25,1.1183022847
2020-12-28 11:00:00,1.387,0.607,1.5140072655,0.197,-0.043000000000000003,0.20163829,1.19,0.65,1.3559498516000001,1.297,-0.28300000000000003,1.327515725,0.197,-0.043000000000000003,0.20163829,1.1,-0.24,1.1258774356
2020-12-28 11:30:00,1.4415,0.606,1.5637001791,0.21150000000000002,-0.044,0.2160283546,1.23,0.65,1.3911865439,1.3415,-0.28400000000000003,1.3712323837,0.21150000000000002,-0.044,0.2160283546,1.13,-0.24,1.1552056094
2020-12-28 12:00:00,1.4275,0.28300000000000003,1.4552818456,0.2175,-0.057,0.2248449466,1.21,0.34,1.2568611697,1.3775,0.083,1.379998279,0.2175,-0.057,0.2248449466,1.16,0.14,1.1684177335
2020-12-28 12:30:00,1.4775,0.201,1.4911094024,0.20750000000000002,-0.049,0.213207059,1.27,0.25,1.2943724348,1.4375,0.161,1.4464879018,0.20750000000000002,-0.049,0.213207059,1.23,0.21,1.2477980606
2020-12-28 13:00:00,1.436,0.1945,1.4491122282,0.196,-0.0455,0.20121195290000002,1.24,0.24,1.2630122723000001,1.396,0.1545,1.4045234957,0.196,-0.0455,0.20121195290000002,1.2,0.2,1.2165525061
2020-12-28 13:30:00,1.4125,0.1995,1.4265190149,0.17250000000000001,-0.030500000000000003,0.17517562620000002,1.24,0.23,1.2611502686,1.3725,0.1595,1.3817367694,0.17250000000000001,-0.030500000000000003,0.17517562620000002,1.2,0.19,1.2149485586
2020-12-28 14:00:00,1.33,0.198,1.3446575772,0.17,-0.032,0.1729855485,1.16,0.23,1.1825819211,1.29,0.158,1.2996399501,0.17,-0.032,0.1729855485,1.12,0.19,1.1360017606
2020-12-28 14:30:00,1.302,0.20750000000000002,1.3184309804,0.17200000000000001,-0.0325,0.175043566,1.13,0.24,1.1552056094,1.252,0.1575,1.2618677625,0.17200000000000001,-0.0325,0.175043566,1.08,0.19,1.09658561
2020-12-28 15:00:00,1.294,0.2015,1.3095946891999999,0.184,-0.0385,0.1879847068,1.11,0.24,1.1356495938,1.254,0.1515,1.2631184624,0.184,-0.0385,0.1879847068,1.07,0.19,1.086738239
2020-12-28 15:30:00,1.335,0.29650000000000004,1.3675296158,0.165,-0.0335,0.1683664159,1.17,0.33,1.2156479754,1.275,0.0665,1.2767330379000001,0.165,-0.0335,0.1683664159,1.11,0.1,1.1144954015
2020-12-28 16:00:00,1.407,0.1945,1.4203799668000001,0.147,-0.035500000000000004,0.1512258245,1.26,0.23,1.2808200498,1.357,0.14450000000000002,1.364671847,0.147,-0.035500000000000004,0.1512258245,1.21,0.18,1.2233151679
2020-12-28 16:30:00,1.494,0.176,1.5043310806,0.164,-0.034,0.167487313,1.33,0.21,1.3464768843,1.454,0.136,1.4603465342,0.164,-0.034,0.167487313,1.29,0.17,1.3011533345
2020-12-28 17:00:00,1.6644999999999999,0.352,1.701312508,0.1845,-0.038,0.188372636,1.48,0.39,1.5305227865000002,1.5945,0.012,1.5945451546,0.1845,-0.038,0.188372636,1.4100000000000001,0.05,1.4108862463
2020-12-28 17:30:00,1.748,0.20850000000000002,1.7603909367,0.188,-0.0415,0.19252597230000001,1.56,0.25,1.5799050604,1.698,0.1685,1.7063400159,0.188,-0.0415,0.19252597230000001,1.51,0.21,1.5245327153
2020-12-28 18:00:00,1.7730000000000001,0.20350000000000001,1.7846403699,0.17300000000000001,-0.036500000000000005,0.17680851220000002,1.6,0.24,1.6178998733,1.7229999999999999,0.1535,1.7298240517,0.17300000000000001,-0.036500000000000005,0.17680851220000002,1.55,0.19,1.5616017418
2020-12-28 18:30:00,1.7255,0.2025,1.7373417914,0.17550000000000002,-0.0375,0.1794616951,1.55,0.24,1.5684705926,1.6755,0.1525,1.6824257785,0.17550000000000002,-0.0375,0.1794616951,1.5,0.19,1.5119854497
2020-12-28 19:00:00,1.667,0.2015,1.6791340774,0.167,-0.0385,0.17138042480000001,1.5,0.24,1.5190786681000001,1.617,0.1515,1.6240816636000002,0.167,-0.0385,0.17138042480000001,1.45,0.19,1.4623952954
2020-12-28 19:30:00,1.558,0.2,1.5707845174,0.188,-0.04,0.19220822040000002,1.37,0.24,1.3908630414,1.508,0.15,1.5154418498000002,0.188,-0.04,0.19220822040000002,1.32,0.19,1.3336041392
2020-12-28 20:00:00,1.467,0.19,1.4792528519,0.197,-0.04,0.20101989950000002,1.27,0.23,1.2906587465000001,1.417,0.15,1.4249171906,0.197,-0.04,0.20101989950000002,1.22,0.19,1.2347064428
2020-12-28 20:30:00,1.4565000000000001,0.5045000000000001,1.5413995264,0.17650000000000002,-0.035500000000000004,0.1800347189,1.28,0.54,1.3892443989,1.3665,-0.1855,1.3790331758,0.17650000000000002,-0.035500000000000004,0.1800347189,1.19,-0.15,1.1994165248
2020-12-28 21:00:00,1.411,0.6055,1.5354319425,0.171,-0.0345,0.1744455502,1.24,0.64,1.3954210834,1.311,-0.3045,1.3458979345,0.171,-0.0345,0.1744455502,1.1400000000000001,-0.27,1.1715374514
2020-12-28 21:30:00,1.3925,0.6135,1.5216564987,0.1825,-0.036500000000000005,0.18611421220000002,1.21,0.65,1.3735355838,1.2925,-0.3065,1.3283442701000001,0.1825,-0.036500000000000005,0.18611421220000002,1.11,-0.27,1.1423659659
2020-12-28 22:00:00,1.301,0.352,1.3477778007,0.181,-0.038,0.184945938,1.12,0.39,1.1859595271,1.231,-0.058,1.2323656113,0.181,-0.038,0.184945938,1.05,-0.02,1.0501904589
2020-12-28 22:30:00,1.202,0.511,1.3061106385,0.192,-0.039,0.1959209024,1.01,0.55,1.1500434774000001,1.112,-0.269,1.1440738612999999,0.192,-0.039,0.1959209024,0.92,-0.23,0.9483142939
2020-12-28 23:00:00,1.121,0.5745,1.2596393333,0.191,-0.035500000000000004,0.1942710735,0.93,0.61,1.1122050171,1.021,-0.3255,1.0716301834,0.191,-0.035500000000000004,0.1942710735,0.8300000000000001,-0.29,0.8792041856
2020-12-28 23:30:00,1.0335,0.5635,1.1771382672,0.21350000000000002,-0.036500000000000005,0.2165975531,0.8200000000000001,0.6000000000000001,1.0160708637,0.9435,-0.3265,0.9983959635,0.21350000000000002,-0.036500000000000005,0.2165975531,0.73,-0.29,0.7854934755
2020-12-29 00:00:00,1.0205,0.5640000000000001,1.1659829544,0.1905,-0.036000000000000004,0.1938717359,0.8300000000000001,0.6000000000000001,1.0241581909,0.9305,-0.326,0.9859544868000001,0.1905,-0.036000000000000004,0.1938717359,0.74,-0.29,0.7947955712
2020-12-29 00:30:00,1.13,0.5545,1.2587177007,0.19,-0.035500000000000004,0.1932879976,0.9400000000000001,0.59,1.1098198052,1.04,-0.3255,1.0897477919,0.19,-0.035500000000000004,0.1932879976,0.85,-0.29,0.8981091248
2020-12-29 01:00:00,1.3025,0.1605,1.3123515154,0.1925,-0.0395,0.196510814,1.11,0.2,1.1278741064,1.2625,0.09050000000000001,1.2657395072,0.1925,-0.0395,0.196510814,1.07,0.13,1.0778682665
2020-12-29 01:30:00,1.393,0.148,1.4008401051,0.233,-0.052000000000000005,0.2387320674,1.16,0.2,1.1771151176,1.343,0.108,1.3473355187,0.233,-0.052000000000000005,0.2387320674,1.11,0.16,1.1214722466
2020-12-29 02:00:00,1.343,0.14350000000000002,1.3506447534000001,0.253,-0.0565,0.2592320389,1.09,0.2,1.1081967334,1.303,0.10350000000000001,1.3071041466,0.253,-0.0565,0.2592320389,1.05,0.16,1.0621205205
2020-12-29 02:30:00,1.3205,0.14400000000000002,1.3283283668,0.29050000000000004,-0.066,0.2979030883,1.03,0.21,1.0511898021,1.2805,0.10400000000000001,1.2847164084,0.29050000000000004,-0.066,0.2979030883,0.99,0.17,1.0044899203
2020-12-29 03:00:00,1.2905,0.147,1.2988453526,0.2205,-0.053,0.22678017990000002,1.07,0.2,1.0885311204,1.2505,0.107,1.2550694204,0.2205,-0.053,0.22678017990000002,1.03,0.16,1.0423531072
2020-12-29 03:30:00,1.2395,0.1385,1.247213895,0.20950000000000002,-0.051500000000000004,0.2157371085,1.03,0.19,1.0473776778,1.1895,0.0985,1.1935713217,0.20950000000000002,-0.051500000000000004,0.2157371085,0.98,0.15,0.9914131329
2020-12-29 04:00:00,1.172,0.226,1.1935912198,0.232,-0.054,0.2382015953,0.9400000000000001,0.28,0.9808159868,1.1219999999999999,0.016,1.1221140762,0.232,-0.054,0.2382015953,0.89,0.07,0.8927485648
2020-12-29 04:30:00,1.148,0.5615,1.2779617561,0.198,-0.0485,0.20385350130000002,0.9500000000000001,0.61,1.1289818422,1.058,-0.3385,1.1108313328,0.198,-0.0485,0.20385350130000002,0.86,-0.29,0.9075791976
2020-12-29 05:00:00,1.152,0.5715,1.2859689926,0.162,-0.0385,0.1665120116,0.99,0.61,1.1628413477,1.062,-0.3285,1.1116457394,0.162,-0.0385,0.1665120116,0.9,-0.29,0.9455686120000001
2020-12-29 05:30:00,1.1255,0.555,1.2549004941,0.1555,-0.035,0.15939024440000002,0.97,0.59,1.1353413584,1.0355,-0.335,1.0883405947,0.1555,-0.035,0.15939024440000002,0.88,-0.30000000000000004,0.9297311439
2020-12-29 06:00:00,1.131,0.5625,1.2631576505,0.161,-0.0375,0.1653095581,0.97,0.6000000000000001,1.1405700329,1.041,-0.3275,1.0913007147,0.161,-0.0375,0.1653095581,0.88,-0.29,0.9265527508
2020-12-29 06:30:00,1.165,0.5660000000000001,1.295214654,0.195,-0.034,0.1979419107,0.97,0.6000000000000001,1.1405700329,1.075,-0.324,1.1227648908,0.195,-0.034,0.1979419107,0.88,-0.29,0.9265527508
2020-12-29 07:00:00,1.195,0.5730000000000001,1.3252750658,0.195,-0.037,0.19847921810000002,1.0,0.61,1.1713667231,1.095,-0.307,1.137222054,0.195,-0.037,0.19847921810000002,0.9,-0.27,0.9396275858
2020-12-29 07:30:00,1.2065000000000001,0.578,1.3378065069,0.1865,-0.032,0.1892253947,1.02,0.61,1.1884864324,1.1165,-0.302,1.1566227777,0.1865,-0.032,0.1892253947,0.93,-0.27,0.9684007435
2020-12-29 08:00:00,1.163,0.226,1.184755249,0.163,-0.044,0.16883423820000001,1.0,0.27,1.0358088627,1.113,0.066,1.114955156,0.163,-0.044,0.16883423820000001,0.9500000000000001,0.11,0.9563472173
2020-12-29 08:30:00,1.2145000000000001,0.17500000000000002,1.2270432959,0.1545,-0.045,0.16092001120000002,1.06,0.22,1.0825894882,1.1745,0.135,1.1822331623,0.1545,-0.045,0.16092001120000002,1.02,0.18,1.0357605901
2020-12-29 09:00:00,1.282,0.18050000000000002,1.2946444493,0.14200000000000002,-0.0395,0.1473914855,1.1400000000000001,0.22,1.1610340219,1.232,0.1405,1.2399855846,0.14200000000000002,-0.0395,0.1473914855,1.09,0.18,1.1047624179
2020-12-29 09:30:00,1.331,0.18,1.3431161528,0.181,-0.04,0.18536720310000002,1.15,0.22,1.1708543889,1.2810000000000001,0.14,1.2886275645,0.181,-0.04,0.18536720310000002,1.1,0.18,1.1146299834
2020-12-29 10:00:00,1.2945,0.17400000000000002,1.3061417418999999,0.21450000000000002,-0.036000000000000004,0.2175,1.08,0.21,1.1002272493,1.2445,0.124,1.2506623245,0.21450000000000002,-0.036000000000000004,0.2175,1.03,0.16,1.0423531072
2020-12-29 10:30:00,1.365,0.327,1.4036217439,0.215,-0.033,0.2175178154,1.15,0.36,1.2050311199000001,1.305,-0.013000000000000001,1.3050647494,0.215,-0.033,0.2175178154,1.09,0.02,1.0901834708
2020-12-29 11:00:00,1.4095,0.6185,1.5392311392,0.1995,-0.0315,0.2019715326,1.21,0.65,1.3735355838,1.3094999999999999,-0.2715,1.3373490569,0.1995,-0.0315,0.2019715326,1.11,-0.24,1.1356495938
2020-12-29 11:30:00,1.431,0.637,1.5663747955,0.181,-0.033,0.1839836949,1.25,0.67,1.4182383439000001,1.341,-0.273,1.3685064852,0.181,-0.033,0.1839836949,1.16,-0.24,1.1845674316
2020-12-29 12:00:00,1.4105,0.632,1.5456177568,0.18050000000000002,-0.038,0.1844566345,1.23,0.67,1.4006427096,1.3105,-0.268,1.3376226112,0.18050000000000002,-0.038,0.1844566345,1.13,-0.23,1.1531695452
2020-12-29 12:30:00,1.4575,0.621,1.5842813039,0.2275,-0.049,0.2327171029,1.23,0.67,1.4006427096,1.3575,-0.279,1.3858741826,0.2275,-0.049,0.2327171029,1.13,-0.23,1.1531695452
2020-12-29 13:00:00,1.4495,0.6305000000000001,1.580689881,0.23950000000000002,-0.0495,0.2445618531,1.21,0.68,1.3879841498,1.3495,-0.2795,1.3781402323,0.23950000000000002,-0.0495,0.2445618531,1.11,-0.23,1.1335784049
2020-12-29 13:30:00,1.451,0.6145,1.5757573576000001,0.231,-0.0555,0.2375736728,1.22,0.67,1.3918692467,1.351,-0.28550000000000003,1.3808371555,0.231,-0.0555,0.2375736728,1.12,-0.23,1.1433722054
2020-12-29 14:00:00,1.3885,0.607,1.5153815526,0.23850000000000002,-0.053,0.2443179281,1.15,0.66,1.3259336333,1.2985,-0.293,1.3311465922,0.23850000000000002,-0.053,0.2443179281,1.06,-0.24,1.0868302535
2020-12-29 14:30:00,1.3875,0.6105,1.5158715315,0.24750000000000003,-0.059500000000000004,0.2545515665,1.1400000000000001,0.67,1.3223085873,1.2875,-0.28950000000000004,1.3196463541,0.24750000000000003,-0.059500000000000004,0.2545515665,1.04,-0.23,1.0651291002
2020-12-29 15:00:00,1.3900000000000001,0.5985,1.513374458,0.23,-0.051500000000000004,0.2356952481,1.16,0.65,1.3296992141000001,1.3,-0.3015,1.3345044961,0.23,-0.051500000000000004,0.2356952481,1.07,-0.25,1.0988175463
2020-12-29 15:30:00,1.3195000000000001,0.6005,1.4497173863000001,0.20950000000000002,-0.0395,0.2131912287,1.11,0.64,1.2812884141,1.2195,-0.2995,1.2557390254,0.20950000000000002,-0.0395,0.2131912287,1.01,-0.26,1.042928569
2020-12-29 16:00:00,1.3900000000000001,0.6000000000000001,1.5139682956,0.23,-0.04,0.2334523506,1.16,0.64,1.3248396129,1.29,-0.30000000000000004,1.3244244033,0.23,-0.04,0.2334523506,1.06,-0.26,1.091421092
2020-12-29 16:30:00,1.5055,0.609,1.6240108528000001,0.23550000000000001,-0.041,0.2390423603,1.27,0.65,1.4266744548,1.4055,-0.281,1.433314777,0.23550000000000001,-0.041,0.2390423603,1.17,-0.24,1.1943617542
2020-12-29 17:00:00,1.6405,0.246,1.65884184,0.2505,-0.044,0.254334917,1.3900000000000001,0.29,1.4199295757,1.5905,0.136,1.5963039341,0.2505,-0.044,0.254334917,1.34,0.18,1.3520355025
2020-12-29 17:30:00,1.74,0.2195,1.7537902526,0.25,-0.0405,0.25325925450000003,1.49,0.26,1.5125144627,1.69,0.17950000000000002,1.6995058841000001,0.25,-0.0405,0.25325925450000003,1.44,0.22,1.4567086188
2020-12-29 18:00:00,1.7915,0.221,1.8050798459,0.2315,-0.039,0.23476211360000002,1.56,0.26,1.5815182579,1.7315,0.181,1.740934591,0.2315,-0.039,0.23476211360000002,1.5,0.22,1.5160474927
2020-12-29 18:30:00,1.767,0.222,1.7808910691,0.227,-0.038,0.23015864090000002,1.54,0.26,1.5617938404,1.717,0.182,1.7266189504,0.227,-0.038,0.23015864090000002,1.49,0.22,1.5061540426
2020-12-29 19:00:00,1.6995,0.215,1.7130456065000002,0.2295,-0.035,0.2321535053,1.47,0.25,1.4911069713,1.6495000000000002,0.17500000000000002,1.6587571402,0.2295,-0.035,0.2321535053,1.42,0.21,1.4354441821
2020-12-29 19:30:00,1.6005,0.21150000000000002,1.6144139804000002,0.2305,-0.0385,0.2336931749,1.37,0.25,1.3926234236,1.5505,0.1715,1.5599559289,0.2305,-0.0385,0.2336931749,1.32,0.21,1.3366001646
2020-12-29 20:00:00,1.5335,0.202,1.5467469897,0.2335,-0.038,0.23657187070000002,1.3,0.24,1.3219682296,1.4835,0.152,1.4912666596,0.2335,-0.038,0.23657187070000002,1.25,0.19,1.2643575444000001
2020-12-29 20:30:00,1.512,0.202,1.5254337088,0.232,-0.048,0.2369134863,1.28,0.25,1.3041855696,1.462,0.162,1.4709479936,0.232,-0.048,0.2369134863,1.23,0.21,1.2477980606
2020-12-29 21:00:00,1.4585,0.35650000000000004,1.5014374779000002,0.2685,-0.053500000000000006,0.2737781949,1.19,0.41000000000000003,1.2586500704999999,1.3885,-0.0235,1.3886988514,0.2685,-0.053500000000000006,0.2737781949,1.12,0.03,1.1204017137
2020-12-29 21:30:00,1.3755,0.177,1.3868414653,0.24550000000000002,-0.043000000000000003,0.2492373367,1.13,0.22,1.1512167476,1.3255,0.137,1.3325611618,0.24550000000000002,-0.043000000000000003,0.2492373367,1.08,0.18,1.0948972555
2020-12-29 22:00:00,1.314,0.17500000000000002,1.3256021273,0.214,-0.035,0.21684326140000001,1.1,0.21,1.1198660634,1.274,0.125,1.2801175727,0.214,-0.035,0.21684326140000001,1.06,0.16,1.0720074627
2020-12-29 22:30:00,1.2285,0.28850000000000003,1.2619209563,0.2585,-0.051500000000000004,0.2635801586,0.97,0.34,1.0278618584,1.1685,-0.0015,1.1685009628,0.2585,-0.051500000000000004,0.2635801586,0.91,0.05,0.9113725912
2020-12-29 23:00:00,1.139,0.5665,1.2721019024,0.279,-0.053500000000000006,0.2840831744,0.86,0.62,1.0601886625,1.049,-0.3335,1.1007375936,0.279,-0.053500000000000006,0.2840831744,0.77,-0.28,0.8193289938
2020-12-29 23:30:00,1.0495,0.36050000000000004,1.109689371,0.2495,-0.0495,0.2543629297,0.8,0.41000000000000003,0.8989438247,0.9795,-0.1395,0.9893838992,0.2495,-0.0495,0.2543629297,0.73,-0.09,0.7355270219000001
2020-12-30 00:00:00,0.989,0.12350000000000001,0.9966811175,0.229,-0.0465,0.2336733832,0.76,0.17,0.7787810989,0.9490000000000001,0.0835,0.9526663897000001,0.229,-0.0465,0.2336733832,0.72,0.13,0.731641989
2020-12-30 00:30:00,1.113,0.1375,1.121461212,0.243,-0.052500000000000005,0.248606617,0.87,0.19,0.8905054744,1.073,0.08750000000000001,1.0765617725,0.243,-0.052500000000000005,0.248606617,0.8300000000000001,0.14,0.8417244205000001
2020-12-30 01:00:00,1.318,0.159,1.3275560252,0.278,-0.051000000000000004,0.28263934620000003,1.04,0.21,1.0609901036,1.278,0.089,1.2810952346,0.278,-0.051000000000000004,0.28263934620000003,1.0,0.14,1.0097524449
2020-12-30 01:30:00,1.3595000000000002,0.14550000000000002,1.3672638736,0.2595,-0.044500000000000005,0.26328786530000003,1.1,0.19,1.1162884932,1.3195000000000001,0.0955,1.3229514352,0.2595,-0.044500000000000005,0.26328786530000003,1.06,0.14,1.0692053124
2020-12-30 02:00:00,1.343,0.1495,1.351295397,0.253,-0.0505,0.2579907944,1.09,0.2,1.1081967334,1.303,0.1095,1.3075929221,0.253,-0.0505,0.2579907944,1.05,0.16,1.0621205205
2020-12-30 02:30:00,1.286,0.14350000000000002,1.2939815493,0.23600000000000002,-0.0565,0.2426690133,1.05,0.2,1.0688779163,1.246,0.10350000000000001,1.2502912661,0.23600000000000002,-0.0565,0.2426690133,1.01,0.16,1.0225947389
2020-12-30 03:00:00,1.2775,0.146,1.2858157916000001,0.2575,-0.054,0.2631012163,1.02,0.2,1.0394229168,1.2375,0.106,1.2420315012,0.2575,-0.054,0.2631012163,0.98,0.16,0.992975327
2020-12-30 03:30:00,1.234,0.14350000000000002,1.2423156805,0.234,-0.0465,0.2385754598,1.0,0.19,1.0178899744,1.194,0.10350000000000001,1.1984774716,0.234,-0.0465,0.2385754598,0.96,0.15,0.9716480844000001
2020-12-30 04:00:00,1.211,0.1375,1.2187810509,0.221,-0.052500000000000005,0.2271502807,0.99,0.19,1.0080674581,1.161,0.0975,1.1650867993,0.221,-0.052500000000000005,0.2271502807,0.9400000000000001,0.15,0.9518928511
2020-12-30 04:30:00,1.154,0.1515,1.1639021651,0.194,-0.0385,0.1977833411,0.96,0.19,0.9786214794,1.114,0.1015,1.1186144331,0.194,-0.0385,0.1977833411,0.92,0.14,0.9305912099
2020-12-30 05:00:00,1.1440000000000001,0.14650000000000002,1.1533422085,0.184,-0.0335,0.187024731,0.96,0.18,0.9767292358,1.104,0.10650000000000001,1.109124993,0.184,-0.0335,0.187024731,0.92,0.14,0.9305912099
2020-12-30 05:30:00,1.134,0.14750000000000002,1.1435524693,0.164,-0.0325,0.167189264,0.97,0.18,0.9865596789000001,1.094,0.0975,1.098336128,0.164,-0.0325,0.167189264,0.93,0.13,0.9390420651
2020-12-30 06:00:00,1.1035,0.149,1.11351392,0.1335,-0.031,0.13705199740000001,0.97,0.18,0.9865596789000001,1.0635,0.099,1.068097959,0.1335,-0.031,0.13705199740000001,0.93,0.13,0.9390420651
2020-12-30 06:30:00,1.159,0.158,1.169720052,0.129,-0.032,0.1329097438,1.03,0.19,1.0473776778,1.119,0.108,1.1241997154,0.129,-0.032,0.1329097438,0.99,0.14,0.9998499887000001
2020-12-30 07:00:00,1.194,0.17200000000000001,1.2063249977,0.14400000000000002,-0.028,0.1466969666,1.05,0.2,1.0688779163,1.154,0.132,1.1615248598,0.14400000000000002,-0.028,0.1466969666,1.01,0.16,1.0225947389
2020-12-30 07:30:00,1.1935,0.17200000000000001,1.2058301083,0.1535,-0.028,0.1560328491,1.04,0.2,1.0590561836,1.1435,0.132,1.1510935018,0.1535,-0.028,0.1560328491,0.99,0.16,1.0028459503
2020-12-30 08:00:00,1.173,0.178,1.1864286746000001,0.163,-0.032,0.1661114084,1.01,0.21,1.0316006979,1.133,0.128,1.1402074373,0.163,-0.032,0.1661114084,0.97,0.16,0.9831073187
2020-12-30 08:30:00,1.256,0.387,1.3142697592,0.156,-0.033,0.1594521872,1.1,0.42,1.1774548824,1.186,-0.063,1.1876720928,0.156,-0.033,0.1594521872,1.03,-0.03,1.0304368006
2020-12-30 09:00:00,1.336,0.605,1.4666018546,0.156,-0.035,0.1598780785,1.18,0.64,1.3423859356,1.236,-0.28500000000000003,1.2684324972,0.156,-0.035,0.1598780785,1.08,-0.25,1.1085576214
2020-12-30 09:30:00,1.3685,0.6215,1.5030151363000002,0.1285,-0.0385,0.1341435798,1.24,0.66,1.404706375,1.2685,-0.28850000000000003,1.3008937312,0.1285,-0.0385,0.1341435798,1.1400000000000001,-0.25,1.1670903992000001
2020-12-30 10:00:00,1.3860000000000001,0.6035,1.5116905271999999,0.126,-0.036500000000000005,0.1311802195,1.26,0.64,1.4132232662,1.286,-0.28650000000000003,1.3175273242,0.126,-0.036500000000000005,0.1311802195,1.16,-0.25,1.1866338947
2020-12-30 10:30:00,1.3885,0.607,1.5153815526,0.14850000000000002,-0.033,0.15212248350000002,1.24,0.64,1.3954210834,1.2985,-0.28300000000000003,1.3289812828,0.14850000000000002,-0.033,0.15212248350000002,1.15,-0.25,1.1768602296
2020-12-30 11:00:00,1.381,0.6035,1.5071075774,0.161,-0.036500000000000005,0.1650855839,1.22,0.64,1.3776792079,1.291,-0.28650000000000003,1.3224081254,0.161,-0.036500000000000005,0.1650855839,1.13,-0.25,1.1573245007
2020-12-30 11:30:00,1.3635,0.6035,1.4910883609,0.1635,-0.036500000000000005,0.16752462510000002,1.2,0.64,1.3599999999999999,1.2735,-0.28650000000000003,1.3053292688,0.1635,-0.036500000000000005,0.16752462510000002,1.11,-0.25,1.1378049042
2020-12-30 12:00:00,1.412,0.603,1.5353673827,0.162,-0.037,0.1661715981,1.25,0.64,1.4043147795,1.312,-0.28700000000000003,1.3430238270000001,0.162,-0.037,0.1661715981,1.15,-0.25,1.1768602296
2020-12-30 12:30:00,1.409,0.6025,1.5324122324,0.159,-0.0375,0.1633623274,1.25,0.64,1.4043147795,1.319,-0.28750000000000003,1.3499693515,0.159,-0.0375,0.1633623274,1.16,-0.25,1.1866338947
2020-12-30 13:00:00,1.3975,0.605,1.5228365802,0.1575,-0.035,0.161342028,1.24,0.64,1.3954210834,1.2974999999999999,-0.28500000000000003,1.3284318763,0.1575,-0.035,0.161342028,1.1400000000000001,-0.25,1.1670903992000001
2020-12-30 13:30:00,1.4,0.5975,1.5221715573,0.15,-0.0325,0.1534804548,1.25,0.63,1.3997856979,1.3,-0.28250000000000003,1.3303406519,0.15,-0.0325,0.1534804548,1.15,-0.25,1.1768602296
2020-12-30 14:00:00,1.354,0.5965,1.4795702923,0.14400000000000002,-0.0335,0.14784535840000002,1.21,0.63,1.3641847382,1.254,-0.29350000000000004,1.2878890674,0.14400000000000002,-0.0335,0.14784535840000002,1.11,-0.26,1.1400438588
2020-12-30 14:30:00,1.3065,0.5945,1.4353997701,0.14650000000000002,-0.035500000000000004,0.1507398421,1.16,0.63,1.3200378782,1.2065000000000001,-0.29550000000000004,1.2421604164,0.14650000000000002,-0.035500000000000004,0.1507398421,1.06,-0.26,1.091421092
2020-12-30 15:00:00,1.3595000000000002,0.578,1.4772691867,0.1595,-0.062,0.1711264153,1.2,0.64,1.3599999999999999,1.2595,-0.312,1.2975685916,0.1595,-0.062,0.1711264153,1.1,-0.25,1.1280514173
2020-12-30 15:30:00,1.4235,0.5735,1.5346838436999999,0.1535,-0.0765,0.1715065596,1.27,0.65,1.4266744548,1.3235000000000001,-0.3065,1.3585265916,0.1535,-0.0765,0.1715065596,1.17,-0.23,1.1923925528
2020-12-30 16:00:00,1.4475,0.587,1.5619939981000002,0.1275,-0.063,0.1422155055,1.32,0.65,1.4713599152,1.3475000000000001,-0.303,1.3811463536,0.1275,-0.063,0.1422155055,1.22,-0.24,1.2433824834
2020-12-30 16:30:00,1.509,0.24450000000000002,1.5286795773000001,0.11900000000000001,-0.0455,0.1274019231,1.3900000000000001,0.29,1.4199295757,1.459,0.0845,1.4614449186,0.11900000000000001,-0.0455,0.1274019231,1.34,0.13,1.3462912018
2020-12-30 17:00:00,1.6425,0.3795,1.6857717817,0.1525,-0.0405,0.1577862478,1.49,0.42,1.5480633062,1.5725,-0.0105,1.5725350553,0.1525,-0.0405,0.1577862478,1.42,0.03,1.4203168661
