Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 17:30:00,1.7930000000000001,0.65,1.9071835255,0.163,-0.04,0.1678362297,1.63,0.6900000000000001,1.7700282484,1.693,-0.25,1.7113588168,0.163,-0.04,0.1678362297,1.53,-0.21,1.5443445211
2020-12-30 18:00:00,1.8679999999999999,0.6485000000000001,1.9773659879,0.198,-0.0415,0.2023023727,1.67,0.6900000000000001,1.8069311,1.758,-0.2515,1.7758987161,0.198,-0.0415,0.2023023727,1.56,-0.21,1.5740711547
2020-12-30 18:30:00,1.8415,0.649,1.9525171574,0.2015,-0.041,0.20562891330000002,1.6400000000000001,0.6900000000000001,1.7792414114000001,1.7415,-0.251,1.7594951691,0.2015,-0.041,0.20562891330000002,1.54,-0.21,1.5542522318
2020-12-30 19:00:00,1.7405,0.5805,1.8347535257,0.1905,-0.0395,0.1945520496,1.55,0.62,1.6694010902,1.6405,-0.20950000000000002,1.6538229954,0.1905,-0.0395,0.1945520496,1.45,-0.17,1.4599315052000001
2020-12-30 19:30:00,1.645,0.419,1.6975234903,0.17500000000000002,-0.041,0.17973869920000002,1.47,0.46,1.5402921801,1.565,-0.061,1.5661883667,0.17500000000000002,-0.041,0.17973869920000002,1.3900000000000001,-0.02,1.3901438774
2020-12-30 20:00:00,1.557,0.617,1.6747949128,0.147,-0.043000000000000003,0.15316004700000002,1.4100000000000001,0.66,1.5568236894,1.447,-0.303,1.4783835767,0.147,-0.043000000000000003,0.15316004700000002,1.3,-0.26,1.3257450735
2020-12-30 20:30:00,1.532,0.619,1.6523271468,0.152,-0.041,0.1574325252,1.38,0.66,1.5297058541,1.432,-0.301,1.4632925203,0.152,-0.041,0.1574325252,1.28,-0.26,1.3061393494
2020-12-30 21:00:00,1.473,0.3715,1.5191251594000001,0.163,-0.0385,0.167485074,1.31,0.41000000000000003,1.372661648,1.393,-0.0785,1.3952101096,0.163,-0.0385,0.167485074,1.23,-0.04,1.2306502346000001
2020-12-30 21:30:00,1.366,0.155,1.3747657981999999,0.156,-0.035,0.1598780785,1.21,0.19,1.2248265183,1.316,0.115,1.32101514,0.156,-0.035,0.1598780785,1.16,0.15,1.1696580697
2020-12-30 22:00:00,1.3165,0.1575,1.3258878158,0.1565,-0.0325,0.1598389815,1.16,0.19,1.1754573578,1.2765,0.11750000000000001,1.2818964467,0.1565,-0.0325,0.1598389815,1.12,0.15,1.13
2020-12-30 22:30:00,1.2275,0.14650000000000002,1.2362113492,0.1575,-0.0335,0.1610232902,1.07,0.18,1.0850345617,1.1775,0.0965,1.181447629,0.1575,-0.0335,0.1610232902,1.02,0.13,1.0282509421
2020-12-30 23:00:00,1.1325,0.145,1.1417448270000001,0.1625,-0.035,0.1662265021,0.97,0.18,0.9865596789000001,1.0925,0.095,1.0966226562,0.1625,-0.035,0.1662265021,0.93,0.13,0.9390420651
2020-12-30 23:30:00,1.063,0.4355,1.1487511697000001,0.153,-0.0345,0.15684148050000002,0.91,0.47000000000000003,1.0242070103,0.993,-0.2245,1.0180615158,0.153,-0.0345,0.15684148050000002,0.84,-0.19,0.8612200648
2020-12-31 00:00:00,1.043,0.5505,1.1793639175,0.163,-0.0395,0.1677177689,0.88,0.59,1.059481005,0.9530000000000001,-0.34950000000000003,1.0150661309,0.163,-0.0395,0.1677177689,0.79,-0.31,0.8486459804
2020-12-31 00:30:00,1.1635,0.5535,1.2884465453,0.1535,-0.036500000000000005,0.15777991,1.01,0.59,1.1697008164,1.0735000000000001,-0.3365,1.1250042222,0.1535,-0.036500000000000005,0.15777991,0.92,-0.30000000000000004,0.9676776323
2020-12-31 01:00:00,1.3425,0.297,1.3749600903,0.17250000000000001,-0.033,0.1756281583,1.17,0.33,1.2156479754,1.2825,-0.073,1.2845759028,0.17250000000000001,-0.033,0.1756281583,1.11,-0.04,1.1107204869
2020-12-31 01:30:00,1.3785,0.1335,1.384949277,0.1885,-0.036500000000000005,0.19200130210000002,1.19,0.17,1.202081528,1.3385,0.0835,1.3411019723,0.1885,-0.036500000000000005,0.19200130210000002,1.15,0.12,1.1562439189
2020-12-31 02:00:00,1.3575,0.1355,1.3642457623,0.1875,-0.0345,0.1906475806,1.17,0.17,1.1822859214,1.3075,0.0855,1.3102925246,0.1875,-0.0345,0.1906475806,1.12,0.12,1.1264102272
2020-12-31 02:30:00,1.319,0.134,1.3257891989,0.179,-0.036000000000000004,0.1825842271,1.1400000000000001,0.17,1.1526057435000001,1.279,0.084,1.2817554369,0.179,-0.036000000000000004,0.1825842271,1.1,0.12,1.1065260955
2020-12-31 03:00:00,1.2965,0.135,1.3035095895,0.17650000000000002,-0.035,0.1799367945,1.12,0.17,1.1328283189,1.2565,0.085,1.259371768,0.17650000000000002,-0.035,0.1799367945,1.08,0.12,1.0866462166
2020-12-31 03:30:00,1.2765,0.138,1.2839377905,0.17650000000000002,-0.032,0.1793773955,1.1,0.17,1.1130588484,1.2365,0.088,1.2396274642,0.17650000000000002,-0.032,0.1793773955,1.06,0.12,1.0667708282
2020-12-31 04:00:00,1.255,0.1365,1.2624013823,0.185,-0.0335,0.1880086434,1.07,0.17,1.0834205093,1.205,0.08650000000000001,1.2081006788,0.185,-0.0335,0.1880086434,1.02,0.12,1.0270345661
2020-12-31 04:30:00,1.205,0.14300000000000002,1.2134553968,0.17500000000000002,-0.037,0.1788686669,1.03,0.18,1.0456098699,1.165,0.093,1.1687061222,0.17500000000000002,-0.037,0.1788686669,0.99,0.13,0.9984988733000001
2020-12-31 05:00:00,1.1844999999999999,0.1495,1.1938971899,0.1645,-0.030500000000000003,0.1673036162,1.02,0.18,1.0357605901,1.1445,0.0995,1.1488170002,0.1645,-0.030500000000000003,0.1673036162,0.98,0.13,0.9885848471
2020-12-31 05:30:00,1.18,0.1405,1.1883350748,0.17,-0.029500000000000002,0.1725405749,1.01,0.17,1.0242070103,1.1400000000000001,0.1005,1.1444213603,0.17,-0.029500000000000002,0.1725405749,0.97,0.13,0.9786725704
2020-12-31 06:00:00,1.1365,0.1405,1.1451517367,0.17650000000000002,-0.029500000000000002,0.17894831660000002,0.96,0.17,0.9749358953,1.0965,0.1005,1.1010960449,0.17650000000000002,-0.029500000000000002,0.17894831660000002,0.92,0.13,0.9291393867000001
2020-12-31 06:30:00,1.195,0.1395,1.2031148116,0.185,-0.030500000000000003,0.1874973333,1.01,0.17,1.0242070103,1.155,0.0995,1.1592779002,0.185,-0.030500000000000003,0.1874973333,0.97,0.13,0.9786725704
2020-12-31 07:00:00,1.2429999999999999,0.159,1.253128086,0.193,-0.031,0.19547378340000002,1.05,0.19,1.0670520137,1.193,0.11900000000000001,1.1989203476,0.193,-0.031,0.19547378340000002,1.0,0.15,1.0111874208
2020-12-31 07:30:00,1.22,0.16,1.2304470732000001,0.18,-0.03,0.1824828759,1.04,0.19,1.0572133181,1.17,0.12,1.176137747,0.18,-0.03,0.1824828759,0.99,0.15,1.0012991561
2020-12-31 08:00:00,1.2025000000000001,0.152,1.212068583,0.1825,-0.038,0.1864141894,1.02,0.19,1.0375451797,1.1525,0.112,1.157929294,0.1825,-0.038,0.1864141894,0.97,0.15,0.9815294188
2020-12-31 08:30:00,1.2775,0.27,1.3057205865000001,0.1575,-0.05,0.16524602870000002,1.12,0.32,1.1648175823,1.2175,0.03,1.2178695538,0.1575,-0.05,0.16524602870000002,1.06,0.08,1.0630145813
2020-12-31 09:00:00,1.3785,0.613,1.5086521302,0.1585,-0.037,0.1627613283,1.22,0.65,1.3823530662999999,1.2885,-0.277,1.3179382573,0.1585,-0.037,0.1627613283,1.13,-0.24,1.1552056094
2020-12-31 09:30:00,1.4215,0.6125,1.5478431768,0.14150000000000001,-0.0375,0.146384767,1.28,0.65,1.4355835050999999,1.3215,-0.2775,1.3503216284000001,0.14150000000000001,-0.0375,0.146384767,1.18,-0.24,1.2041594579
2020-12-31 10:00:00,1.46,0.592,1.5754567592000002,0.13,-0.038,0.13544002360000001,1.33,0.63,1.4716657229,1.3599999999999999,-0.298,1.3922657792,0.13,-0.038,0.13544002360000001,1.23,-0.26,1.2571793826
2020-12-31 10:30:00,1.446,0.5955,1.5638210416,0.156,-0.0345,0.159769365,1.29,0.63,1.4356183337,1.346,-0.29450000000000004,1.3778411556,0.156,-0.0345,0.159769365,1.19,-0.26,1.2180722474
2020-12-31 11:00:00,1.4775,0.5935,1.5922463691000002,0.17750000000000002,-0.036500000000000005,0.1812139619,1.3,0.63,1.4446106742,1.3775,-0.29650000000000004,1.4090487926,0.17750000000000002,-0.036500000000000005,0.1812139619,1.2,-0.26,1.2278436383
2020-12-31 11:30:00,1.475,0.1865,1.4867438414,0.165,-0.043500000000000004,0.1706377742,1.31,0.23,1.3300375935,1.425,0.10650000000000001,1.428974195,0.165,-0.043500000000000004,0.1706377742,1.26,0.15,1.268897159
2020-12-31 12:00:00,1.4809999999999999,0.17650000000000002,1.4914802211,0.161,-0.0335,0.16444832010000002,1.32,0.21,1.3366001646,1.431,0.1365,1.4374954783,0.161,-0.0335,0.16444832010000002,1.27,0.17,1.2813274367
2020-12-31 12:30:00,1.5175,0.185,1.5287351798,0.1675,-0.035,0.1711176496,1.35,0.22,1.3678084661,1.4675,0.135,1.4736964579,0.1675,-0.035,0.1711176496,1.3,0.17,1.3110682667
2020-12-31 13:00:00,1.4835,0.1865,1.4951770798,0.1835,-0.0335,0.1865328389,1.3,0.22,1.3184839779,1.4435,0.14650000000000002,1.4509150561,0.1835,-0.0335,0.1865328389,1.26,0.18,1.2727922061
2020-12-31 13:30:00,1.498,0.1855,1.5094417014000001,0.198,-0.0345,0.2009832083,1.3,0.22,1.3184839779,1.448,0.14550000000000002,1.4552918092,0.198,-0.0345,0.2009832083,1.25,0.18,1.262893503
2020-12-31 14:00:00,1.4100000000000001,0.17250000000000001,1.4205126715,0.15,-0.0475,0.1573411898,1.26,0.22,1.2790621564,1.3599999999999999,0.1325,1.3664392595,0.15,-0.0475,0.1573411898,1.21,0.18,1.2233151679
2020-12-31 14:30:00,1.453,0.17650000000000002,1.46368072,0.153,-0.043500000000000004,0.1590636665,1.3,0.22,1.3184839779,1.403,0.1365,1.4096245067,0.153,-0.043500000000000004,0.1590636665,1.25,0.18,1.262893503
2020-12-31 15:00:00,1.432,0.179,1.4431441369,0.17200000000000001,-0.041,0.17681911660000002,1.26,0.22,1.2790621564,1.3820000000000001,0.129,1.3880075648,0.17200000000000001,-0.041,0.17681911660000002,1.21,0.17,1.2218837915
2020-12-31 15:30:00,1.443,0.185,1.4548106406,0.193,-0.035,0.19614790340000002,1.25,0.22,1.2692123542,1.393,0.135,1.3995263484,0.193,-0.035,0.19614790340000002,1.2,0.17,1.211981848
2020-12-31 16:00:00,1.5025,0.334,1.5391758347,0.1925,-0.036000000000000004,0.1958373049,1.31,0.37,1.3612494261,1.4325,-0.006,1.4325125654,0.1925,-0.036000000000000004,0.1958373049,1.24,0.03,1.2403628501
2020-12-31 16:30:00,1.566,0.6175,1.683348523,0.196,-0.0425,0.2005548553,1.37,0.66,1.5206906326,1.466,-0.29250000000000004,1.4948953977000001,0.196,-0.0425,0.2005548553,1.27,-0.25,1.2943724348
2020-12-31 17:00:00,1.7575,0.461,1.8169554893000002,0.1975,-0.039,0.20131380980000002,1.56,0.5,1.6381697104000001,1.6675,-0.089,1.6698734232999999,0.1975,-0.039,0.20131380980000002,1.47,-0.05,1.4708500943
2020-12-31 17:30:00,1.831,0.211,1.8431174678,0.181,-0.039,0.18515399,1.65,0.25,1.6688319268,1.7810000000000001,0.161,1.788262285,0.181,-0.039,0.18515399,1.6,0.2,1.6124515497
2020-12-31 18:00:00,1.895,0.21250000000000002,1.9068773558,0.17500000000000002,-0.0375,0.1789727633,1.72,0.25,1.7380736463000002,1.835,0.1625,1.8421811122,0.17500000000000002,-0.0375,0.1789727633,1.6600000000000001,0.2,1.6720047847
2020-12-31 18:30:00,1.859,0.21050000000000002,1.8708798064,0.189,-0.0395,0.1930835311,1.67,0.25,1.6886088949,1.799,0.1605,1.8061454122,0.189,-0.0395,0.1930835311,1.6099999999999999,0.2,1.6223748026
2020-12-31 19:00:00,1.7815,0.20850000000000002,1.7936595273,0.18150000000000002,-0.0415,0.1861840487,1.6,0.25,1.6194134741,1.7315,0.1585,1.7387393422000001,0.18150000000000002,-0.0415,0.1861840487,1.55,0.2,1.5628499608
2020-12-31 19:30:00,1.713,0.28950000000000004,1.7372907788,0.193,-0.0405,0.19720357500000002,1.52,0.33,1.5554099138000002,1.643,0.0695,1.6444692913,0.193,-0.0405,0.19720357500000002,1.45,0.11,1.4541664279
2020-12-31 20:00:00,1.62,0.6115,1.7315693027,0.2,-0.0385,0.2036719176,1.42,0.65,1.5616977941,1.51,-0.2985,1.5392213129,0.2,-0.0385,0.2036719176,1.31,-0.26,1.3355523202000001
2020-12-31 20:30:00,1.583,0.621,1.7004499405,0.193,-0.039,0.1969009903,1.3900000000000001,0.66,1.5387332452,1.483,-0.299,1.5128416969,0.193,-0.039,0.1969009903,1.29,-0.26,1.3159407281
2020-12-31 21:00:00,1.5230000000000001,0.612,1.641363153,0.203,-0.038,0.2065260274,1.32,0.65,1.4713599152,1.413,-0.308,1.446178758,0.203,-0.038,0.2065260274,1.21,-0.27,1.2397580409
2020-12-31 21:30:00,1.46,0.6125,1.5832739024,0.2,-0.0375,0.20348525750000002,1.26,0.65,1.4177799547,1.3599999999999999,-0.3075,1.3943300363,0.2,-0.0375,0.20348525750000002,1.16,-0.27,1.1910079765
2020-12-31 22:00:00,1.3935,0.6125,1.5221690116,0.1935,-0.0375,0.1971002283,1.2,0.65,1.3647344064,1.2935,-0.3175,1.3318965801,0.1935,-0.0375,0.1971002283,1.1,-0.28,1.1350770899
2020-12-31 22:30:00,1.322,0.592,1.448498533,0.192,-0.038,0.1957242959,1.13,0.63,1.293754227,1.222,-0.328,1.2652541247,0.192,-0.038,0.1957242959,1.03,-0.29,1.070046728
2020-12-31 23:00:00,1.2535,0.5745,1.3788808868,0.20350000000000001,-0.035500000000000004,0.20657323160000002,1.05,0.61,1.2143310916,1.1635,-0.3355,1.2109056528,0.20350000000000001,-0.035500000000000004,0.20657323160000002,0.96,-0.30000000000000004,1.0057832769
2020-12-31 23:30:00,1.216,0.5715,1.3436027129,0.196,-0.0385,0.199745463,1.02,0.61,1.1884864324,1.116,-0.3385,1.1662067784,0.196,-0.0385,0.199745463,0.92,-0.30000000000000004,0.9676776323
2021-01-01 00:00:00,1.22,0.5735,1.3480735329,0.2,-0.036500000000000005,0.2033033448,1.02,0.61,1.1884864324,1.12,-0.34650000000000003,1.1723746202,0.2,-0.036500000000000005,0.2033033448,0.92,-0.31,0.9708243919
2021-01-01 00:30:00,1.3495,0.5720000000000001,1.4657197038,0.1995,-0.038,0.20308680410000002,1.15,0.61,1.3017680285,1.2495,-0.338,1.2944088419,0.1995,-0.038,0.20308680410000002,1.05,-0.30000000000000004,1.0920164834
2021-01-01 01:00:00,1.505,0.5555,1.6042460067,0.20500000000000002,-0.0345,0.2078827795,1.3,0.59,1.4276203977,1.405,-0.3345,1.4442697982000001,0.20500000000000002,-0.0345,0.2078827795,1.2,-0.30000000000000004,1.2369316877
2021-01-01 01:30:00,1.5545,0.5545,1.6504364574000001,0.20450000000000002,-0.035500000000000004,0.2075584255,1.35,0.59,1.4732956255,1.4545,-0.3355,1.4926923662,0.20450000000000002,-0.035500000000000004,0.2075584255,1.25,-0.30000000000000004,1.2854960132
2021-01-01 02:00:00,1.4875,0.559,1.5890680445,0.1875,-0.031,0.1900453893,1.3,0.59,1.4276203977,1.3875,-0.331,1.4264351545,0.1875,-0.031,0.1900453893,1.2,-0.30000000000000004,1.2369316877
2021-01-01 02:30:00,1.458,0.559,1.5614880723,0.178,-0.031,0.18067927390000002,1.28,0.59,1.4094325099,1.358,-0.331,1.397757132,0.178,-0.031,0.18067927390000002,1.18,-0.30000000000000004,1.2175385004
2021-01-01 03:00:00,1.4425,0.5745,1.5526933052,0.1825,-0.035500000000000004,0.185920682,1.26,0.61,1.399892853,1.3425,-0.3355,1.3837870140000001,0.1825,-0.035500000000000004,0.185920682,1.16,-0.30000000000000004,1.1981652641
2021-01-01 03:30:00,1.3775,0.5750000000000001,1.4926926174,0.1875,-0.035,0.1907386956,1.19,0.61,1.3372359552,1.2775,-0.335,1.3206934731,0.1875,-0.035,0.1907386956,1.09,-0.30000000000000004,1.1305308488
2021-01-01 04:00:00,1.3585,0.5750000000000001,1.4751770233000001,0.1885,-0.035,0.1917218037,1.17,0.61,1.3194695904,1.2585,-0.335,1.3023237885,0.1885,-0.035,0.1917218037,1.07,-0.30000000000000004,1.1112605455
2021-01-01 04:30:00,1.325,0.5725,1.4433922717,0.185,-0.0375,0.1887624168,1.1400000000000001,0.61,1.2929423808,1.225,-0.3175,1.2654766888,0.185,-0.0375,0.1887624168,1.04,-0.28,1.0770329614
2021-01-01 05:00:00,1.2570000000000001,0.138,1.26455249,0.177,-0.032,0.1798693971,1.08,0.17,1.0932977636,1.217,0.098,1.2209393924,0.177,-0.032,0.1798693971,1.04,0.13,1.0480935073
2021-01-01 05:30:00,1.2495,0.138,1.2570975499,0.1695,-0.032,0.1724942028,1.08,0.17,1.0932977636,1.1995,0.098,1.2034966764,0.1695,-0.032,0.1724942028,1.03,0.13,1.0381714695
2021-01-01 06:00:00,1.239,0.14650000000000002,1.2476310552,0.169,-0.0335,0.1722882759,1.07,0.18,1.0850345617,1.199,0.10650000000000001,1.2037205863,0.169,-0.0335,0.1722882759,1.03,0.14,1.0394710193
2021-01-01 06:30:00,1.279,0.14750000000000002,1.2874770872,0.169,-0.0325,0.1720966298,1.11,0.18,1.1244998888,1.229,0.1075,1.2336925265,0.169,-0.0325,0.1720966298,1.06,0.14,1.0692053124
2021-01-01 07:00:00,1.2955,0.167,1.3062194494,0.1855,-0.033,0.1884124465,1.11,0.2,1.1278741064,1.2455,0.127,1.2519581662,0.1855,-0.033,0.1884124465,1.06,0.16,1.0720074627
2021-01-01 07:30:00,1.2295,0.1695,1.2411287202,0.17950000000000002,-0.030500000000000003,0.1820727876,1.05,0.2,1.0688779163,1.1895,0.1295,1.1965285203,0.17950000000000002,-0.030500000000000003,0.1820727876,1.01,0.16,1.0225947389
2021-01-01 08:00:00,1.175,0.165,1.18652855,0.185,-0.035,0.1882817038,0.99,0.2,1.01,1.125,0.125,1.1319231423,0.185,-0.035,0.1882817038,0.9400000000000001,0.16,0.9535197953000001
2021-01-01 08:30:00,1.216,0.1645,1.2270763016,0.176,-0.035500000000000004,0.1795445627,1.04,0.2,1.0590561836,1.176,0.1245,1.1825718794,0.176,-0.035500000000000004,0.1795445627,1.0,0.16,1.0127191121
2021-01-01 09:00:00,1.2575,0.165,1.2682788534,0.17750000000000002,-0.035,0.18091779900000002,1.08,0.2,1.0983624174,1.2075,0.125,1.213952738,0.17750000000000002,-0.035,0.18091779900000002,1.03,0.16,1.0423531072
2021-01-01 09:30:00,1.3535,0.293,1.3848506237,0.1935,-0.037,0.1970057106,1.16,0.33,1.2060265337,1.2935,-0.017,1.2936117076,0.1935,-0.037,0.1970057106,1.1,0.02,1.1001818032
2021-01-01 10:00:00,1.384,0.585,1.502558152,0.20400000000000001,-0.035,0.2069806754,1.18,0.62,1.3329666162,1.284,-0.305,1.3197276234,0.20400000000000001,-0.035,0.2069806754,1.08,-0.27,1.1132385189
2021-01-01 10:30:00,1.444,0.597,1.5625443994000001,0.194,-0.033,0.1967866865,1.25,0.63,1.3997856979,1.344,-0.303,1.3777318317,0.194,-0.033,0.1967866865,1.15,-0.27,1.1812705025
2021-01-01 11:00:00,1.483,0.603,1.6009053688,0.203,-0.037,0.2063443723,1.28,0.64,1.4310835056,1.383,-0.297,1.4145310177,0.203,-0.037,0.2063443723,1.18,-0.26,1.2083045974
2021-01-01 11:30:00,1.457,0.5835,1.5694971328,0.197,-0.036500000000000005,0.2003528138,1.26,0.62,1.4042791745,1.357,-0.3065,1.3911833991,0.197,-0.036500000000000005,0.2003528138,1.16,-0.27,1.1910079765
2021-01-01 12:00:00,1.487,0.593,1.6008803828,0.197,-0.037,0.20044450600000002,1.29,0.63,1.4356183337,1.387,-0.297,1.4184421032,0.197,-0.037,0.20044450600000002,1.19,-0.26,1.2180722474
2021-01-01 12:30:00,1.471,0.592,1.5856560157000001,0.201,-0.038,0.20456050450000002,1.27,0.63,1.4176741516,1.371,-0.298,1.4030128296,0.201,-0.038,0.20456050450000002,1.17,-0.26,1.1985407794
2021-01-01 13:00:00,1.447,0.5935,1.5639856937,0.20700000000000002,-0.036500000000000005,0.2101933634,1.24,0.63,1.3908630414,1.347,-0.29650000000000004,1.3792466241,0.20700000000000002,-0.036500000000000005,0.2101933634,1.1400000000000001,-0.26,1.1692732786
2021-01-01 13:30:00,1.4955,0.594,1.6091476781,0.1955,-0.036000000000000004,0.19878694630000002,1.3,0.63,1.4446106742,1.3955,-0.296,1.4265469673,0.1955,-0.036000000000000004,0.19878694630000002,1.2,-0.26,1.2278436383
2021-01-01 14:00:00,1.4455,0.5935,1.5625979969000001,0.1955,-0.036500000000000005,0.1988781034,1.25,0.63,1.3997856979,1.3455,-0.3065,1.3799682967,0.1955,-0.036500000000000005,0.1988781034,1.15,-0.27,1.1812705025
2021-01-01 14:30:00,1.45,0.5925,1.5663831746999999,0.2,-0.0375,0.20348525750000002,1.25,0.63,1.3997856979,1.35,-0.3075,1.3845780043,0.2,-0.0375,0.20348525750000002,1.15,-0.27,1.1812705025
2021-01-01 15:00:00,1.454,0.592,1.5698980859,0.20400000000000001,-0.038,0.2075090359,1.25,0.63,1.3997856979,1.354,-0.308,1.3885892121,0.20400000000000001,-0.038,0.2075090359,1.15,-0.27,1.1812705025
2021-01-01 15:30:00,1.463,0.6025,1.5822058178,0.193,-0.0375,0.1966093843,1.27,0.64,1.4221462652999999,1.363,-0.3075,1.3972563294,0.193,-0.0375,0.1966093843,1.17,-0.27,1.2007497658
2021-01-01 16:00:00,1.4905,0.591,1.6033936666000002,0.2005,-0.039,0.2042578028,1.29,0.63,1.4356183337,1.3805,-0.319,1.4168772883,0.2005,-0.039,0.2042578028,1.18,-0.28,1.2127654349
2021-01-01 16:30:00,1.5645,0.5935,1.6732909191,0.17450000000000002,-0.036500000000000005,0.1782764707,1.3900000000000001,0.63,1.5261061562,1.4645000000000001,-0.29650000000000004,1.4942130036,0.17450000000000002,-0.036500000000000005,0.1782764707,1.29,-0.26,1.3159407281
2021-01-01 17:00:00,1.6755,0.292,1.700754024,0.17550000000000002,-0.038,0.1795668399,1.5,0.33,1.5358710883,1.6155,0.07200000000000001,1.6171036609,0.17550000000000002,-0.038,0.1795668399,1.44,0.11,1.4441952777
2021-01-01 17:30:00,1.828,0.41000000000000003,1.8734150635,0.168,-0.04,0.1726962652,1.6600000000000001,0.45,1.7199127885,1.758,-0.02,1.758113762,0.168,-0.04,0.1726962652,1.5899999999999999,0.02,1.5901257812
2021-01-01 18:00:00,1.866,0.651,1.9762988134000001,0.166,-0.039,0.1705197936,1.7000000000000002,0.6900000000000001,1.8346934349000001,1.756,-0.249,1.7735661815000001,0.166,-0.039,0.1705197936,1.5899999999999999,-0.21,1.6038079686
2021-01-01 18:30:00,1.8305,0.642,1.9398180971,0.18050000000000002,-0.038,0.1844566345,1.65,0.68,1.7846288129,1.7305000000000001,-0.268,1.7511294213,0.18050000000000002,-0.038,0.1844566345,1.55,-0.23,1.5669716015000001
2021-01-01 19:00:00,1.7269999999999999,0.642,1.842469267,0.177,-0.038,0.18103314610000001,1.55,0.68,1.6926015479,1.617,-0.278,1.6407233160999999,0.177,-0.038,0.18103314610000001,1.44,-0.24,1.4598630073
2021-01-01 19:30:00,1.613,0.5680000000000001,1.7100856704,0.17300000000000001,-0.042,0.17802527910000002,1.44,0.61,1.5638733964,1.513,-0.222,1.5292001176999999,0.17300000000000001,-0.042,0.17802527910000002,1.34,-0.18,1.3520355025
2021-01-01 20:00:00,1.57,0.6235,1.6892756584000002,0.17,-0.036500000000000005,0.1738742362,1.4,0.66,1.5477725931,1.47,-0.29650000000000004,1.4996040311,0.17,-0.036500000000000005,0.1738742362,1.3,-0.26,1.3257450735
2021-01-01 20:30:00,1.5145,0.5405,1.6080579902,0.1645,-0.0395,0.16917594390000001,1.35,0.58,1.4693195704,1.4145,-0.2295,1.4329970342,0.1645,-0.0395,0.16917594390000001,1.25,-0.19,1.2643575444000001
2021-01-01 21:00:00,1.4215,0.1505,1.4294448223,0.18150000000000002,-0.0395,0.1857484859,1.24,0.19,1.2544720005,1.3815,0.1105,1.3859121545,0.18150000000000002,-0.0395,0.1857484859,1.2,0.15,1.2093386622
2021-01-01 21:30:00,1.361,0.151,1.3693509411,0.181,-0.039,0.18515399,1.18,0.19,1.1951987282,1.321,0.111,1.3256553096,0.181,-0.039,0.18515399,1.1400000000000001,0.15,1.1498260738
2021-01-01 22:00:00,1.294,0.148,1.3024361789,0.184,-0.032,0.1867618805,1.11,0.18,1.1244998888,1.254,0.098,1.257823517,0.184,-0.032,0.1867618805,1.07,0.13,1.0778682665
2021-01-01 22:30:00,1.198,0.1275,1.2047656411,0.178,-0.0325,0.1809426705,1.02,0.16,1.0324727599,1.148,0.08750000000000001,1.1513297747,0.178,-0.0325,0.1809426705,0.97,0.12,0.9773944956
2021-01-01 23:00:00,1.139,0.116,1.1448916979,0.179,-0.034,0.1822004391,0.96,0.15,0.9716480844000001,1.099,0.076,1.1016247092,0.179,-0.034,0.1822004391,0.92,0.11,0.9265527508
2021-01-01 23:30:00,1.06,0.1245,1.0672863955,0.17,-0.035500000000000004,0.1736670665,0.89,0.16,0.9042676595,1.02,0.0845,1.0234941377,0.17,-0.035500000000000004,0.1736670665,0.85,0.12,0.8584287973
2021-01-02 00:00:00,1.0305,0.125,1.0380535872,0.18050000000000002,-0.035,0.1838620407,0.85,0.16,0.8649277426,0.9905,0.085,0.9941404579,0.18050000000000002,-0.035,0.1838620407,0.81,0.12,0.8188406438
2021-01-02 00:30:00,1.185,0.133,1.1924403549,0.17500000000000002,-0.037,0.1788686669,1.01,0.17,1.0242070103,1.135,0.093,1.1388037583,0.17500000000000002,-0.037,0.1788686669,0.96,0.13,0.9687620967
2021-01-02 01:00:00,1.37,0.14,1.3771347066000001,0.18,-0.03,0.1824828759,1.19,0.17,1.202081528,1.33,0.1,1.3337541003,0.18,-0.03,0.1824828759,1.15,0.13,1.1573245007
2021-01-02 01:30:00,1.4125,0.14100000000000001,1.4195200774,0.1825,-0.029,0.1847897454,1.23,0.17,1.2416923935,1.3625,0.101,1.3662383577,0.1825,-0.029,0.1847897454,1.18,0.13,1.1871394189
2021-01-02 02:00:00,1.3865,0.1395,1.3935000897,0.1865,-0.030500000000000003,0.1889775119,1.2,0.17,1.211981848,1.3365,0.0995,1.3401986793,0.1865,-0.030500000000000003,0.1889775119,1.15,0.13,1.1573245007
2021-01-02 02:30:00,1.3505,0.14,1.35773718,0.18050000000000002,-0.03,0.1829760913,1.17,0.17,1.1822859214,1.3105,0.09,1.3135867881,0.18050000000000002,-0.03,0.1829760913,1.13,0.12,1.1363538181
2021-01-02 03:00:00,1.346,0.139,1.3531581578,0.186,-0.031,0.1885656384,1.16,0.17,1.1723907199,1.306,0.089,1.3090290295,0.186,-0.031,0.1885656384,1.12,0.12,1.1264102272
2021-01-02 03:30:00,1.322,0.1385,1.3292352124,0.182,-0.0315,0.1847058472,1.1400000000000001,0.17,1.1526057435000001,1.272,0.08850000000000001,1.2750749978,0.182,-0.0315,0.1847058472,1.09,0.12,1.09658561
2021-01-02 04:00:00,1.294,0.136,1.3011272036000001,0.184,-0.034,0.1871149379,1.11,0.17,1.1229425631,1.254,0.08600000000000001,1.256945504,0.184,-0.034,0.1871149379,1.07,0.12,1.0767079455
2021-01-02 04:30:00,1.2685,0.1375,1.2759304448,0.17850000000000002,-0.0325,0.1814345612,1.09,0.17,1.1031772296,1.2185,0.08750000000000001,1.2216376304,0.17850000000000002,-0.0325,0.1814345612,1.04,0.12,1.0469001863
2021-01-02 05:00:00,1.2495,0.14650000000000002,1.2580590209,0.17950000000000002,-0.0335,0.1825992881,1.07,0.18,1.0850345617,1.1995,0.0965,1.2033754609,0.17950000000000002,-0.0335,0.1825992881,1.02,0.13,1.0282509421
2021-01-02 05:30:00,1.2375,0.14750000000000002,1.2462594032,0.17750000000000002,-0.0325,0.1804508243,1.06,0.18,1.0751744045,1.1975,0.0975,1.2014626503,0.17750000000000002,-0.0325,0.1804508243,1.02,0.13,1.0282509421
2021-01-02 06:00:00,1.2335,0.14750000000000002,1.2422876076,0.1835,-0.0325,0.1863558424,1.05,0.18,1.0653168543,1.1835,0.0975,1.1875093684,0.1835,-0.0325,0.1863558424,1.0,0.13,1.0084145973
2021-01-02 06:30:00,1.245,0.148,1.2537659271,0.165,-0.032,0.16807438830000002,1.08,0.18,1.0948972555,1.205,0.108,1.2098301534,0.165,-0.032,0.16807438830000002,1.04,0.14,1.0493807698
2021-01-02 07:00:00,1.295,0.157,1.3044822728,0.165,-0.033,0.1682676439,1.13,0.19,1.1458621209,1.245,0.117,1.2504855057,0.165,-0.033,0.1682676439,1.08,0.15,1.0903669107
2021-01-02 07:30:00,1.2805,0.168,1.2914736738,0.18050000000000002,-0.032,0.1833146203,1.1,0.2,1.1180339887,1.2405,0.128,1.2470863042,0.18050000000000002,-0.032,0.1833146203,1.06,0.16,1.0720074627
2021-01-02 08:00:00,1.2435,0.177,1.2560339366,0.1935,-0.033,0.19629378490000002,1.05,0.21,1.0707940979,1.2035,0.137,1.2112725746,0.1935,-0.033,0.19629378490000002,1.01,0.17,1.0242070103
2021-01-02 08:30:00,1.316,0.1825,1.3285940877,0.186,-0.0375,0.1897425888,1.13,0.22,1.1512167476,1.266,0.14250000000000002,1.2739946036,0.186,-0.0375,0.1897425888,1.08,0.18,1.0948972555
2021-01-02 09:00:00,1.384,0.446,1.4540880303,0.184,-0.034,0.1871149379,1.2,0.48,1.2924395537,1.294,-0.14400000000000002,1.3019877112,0.184,-0.034,0.1871149379,1.11,-0.11,1.115437134
2021-01-02 09:30:00,1.4605000000000001,0.604,1.5804670987,0.1905,-0.036000000000000004,0.1938717359,1.27,0.64,1.4221462652999999,1.3605,-0.296,1.3923276374,0.1905,-0.036000000000000004,0.1938717359,1.17,-0.26,1.1985407794
2021-01-02 10:00:00,1.509,0.605,1.6257632054000002,0.199,-0.035,0.2020544481,1.31,0.64,1.457978052,1.409,-0.295,1.4395506243,0.199,-0.035,0.2020544481,1.21,-0.26,1.2376186812
2021-01-02 10:30:00,1.5085000000000002,0.61,1.6271669398,0.1985,-0.03,0.2007542029,1.31,0.64,1.457978052,1.4085,-0.29,1.4380445925,0.1985,-0.03,0.2007542029,1.21,-0.26,1.2376186812
2021-01-02 11:00:00,1.5105,0.6075,1.6280867606,0.2005,-0.0325,0.20311696140000002,1.31,0.64,1.457978052,1.4105,-0.29250000000000004,1.4405091114,0.2005,-0.0325,0.20311696140000002,1.21,-0.26,1.2376186812
2021-01-02 11:30:00,1.525,0.6065,1.6411786161,0.195,-0.0335,0.19785664,1.33,0.64,1.4759742545,1.425,-0.29350000000000004,1.4549114234,0.195,-0.0335,0.19785664,1.23,-0.26,1.2571793826
2021-01-02 12:00:00,1.54,0.47850000000000004,1.6126258866,0.2,-0.0315,0.2024654291,1.34,0.51,1.4337712509,1.46,-0.1515,1.4678393134,0.2,-0.0315,0.2024654291,1.26,-0.12,1.2657013866
2021-01-02 12:30:00,1.545,0.185,1.556036632,0.185,-0.035,0.1882817038,1.3599999999999999,0.22,1.3776792079,1.495,0.145,1.5020153128,0.185,-0.035,0.1882817038,1.31,0.18,1.3223085873
2021-01-02 13:00:00,1.5525,0.188,1.5638415041,0.17250000000000001,-0.032,0.1754430107,1.38,0.22,1.3974262056,1.5025,0.148,1.5097715887,0.17250000000000001,-0.032,0.1754430107,1.33,0.18,1.3421251805
2021-01-02 13:30:00,1.564,0.178,1.5740965663000002,0.164,-0.032,0.16709278860000001,1.4,0.21,1.4156623891,1.514,0.138,1.5202762907,0.164,-0.032,0.16709278860000001,1.35,0.17,1.3606616038000001
2021-01-02 14:00:00,1.508,0.17450000000000002,1.5180626634,0.168,-0.035500000000000004,0.1717097842,1.34,0.21,1.3563554107,1.458,0.1345,1.4641906467,0.168,-0.035500000000000004,0.1717097842,1.29,0.17,1.3011533345
2021-01-02 14:30:00,1.435,0.17550000000000002,1.4456919623,0.165,-0.0345,0.16856823540000002,1.27,0.21,1.2872451204,1.385,0.1355,1.391612464,0.165,-0.0345,0.16856823540000002,1.22,0.17,1.2317873193
2021-01-02 15:00:00,1.4395,0.168,1.4492702473999999,0.1695,-0.032,0.1724942028,1.27,0.2,1.2856515858,1.3895,0.128,1.3953831911,0.1695,-0.032,0.1724942028,1.22,0.16,1.2304470732000001
2021-01-02 15:30:00,1.465,0.1675,1.4745444212,0.165,-0.0325,0.16817030060000002,1.3,0.2,1.3152946438,1.415,0.1275,1.4207326455,0.165,-0.0325,0.16817030060000002,1.25,0.16,1.2601983971
2021-01-02 16:00:00,1.504,0.17400000000000002,1.5140317038000002,0.164,-0.036000000000000004,0.16790473490000002,1.34,0.21,1.3563554107,1.454,0.134,1.4601616349,0.164,-0.036000000000000004,0.16790473490000002,1.29,0.17,1.3011533345
2021-01-02 16:30:00,1.591,0.1825,1.601432874,0.151,-0.0375,0.15558679250000002,1.44,0.22,1.4567086188,1.541,0.14250000000000002,1.5475746347000001,0.151,-0.0375,0.15558679250000002,1.3900000000000001,0.18,1.4016062214
2021-01-02 17:00:00,1.691,0.18150000000000002,1.7007125712,0.171,-0.0385,0.1752804895,1.52,0.22,1.5358385332,1.641,0.14150000000000001,1.6470893267000002,0.171,-0.0385,0.1752804895,1.47,0.18,1.4809794057
2021-01-02 17:30:00,1.853,0.253,1.8701919688,0.17300000000000001,-0.037,0.1769124077,1.6800000000000002,0.29,1.7048460341,1.7930000000000001,0.123,1.7972139550000001,0.17300000000000001,-0.037,0.1769124077,1.62,0.16,1.6278820596
2021-01-02 18:00:00,1.933,0.6495000000000001,2.03920064,0.203,-0.0405,0.2070006039,1.73,0.6900000000000001,1.8625251676,1.823,-0.2605,1.8415181916,0.203,-0.0405,0.2070006039,1.62,-0.22,1.6348700254000001
2021-01-02 18:30:00,1.911,0.6535000000000001,2.0196492889,0.201,-0.0465,0.20630862800000002,1.71,0.7000000000000001,1.847728335,1.811,-0.2665,1.8305035509,0.201,-0.0465,0.20630862800000002,1.6099999999999999,-0.22,1.624961538
2021-01-02 19:00:00,1.816,0.6575000000000001,1.9313627961000002,0.20600000000000002,-0.0425,0.2103384178,1.6099999999999999,0.7000000000000001,1.7555910686,1.706,-0.2725,1.7276261893,0.20600000000000002,-0.0425,0.2103384178,1.5,-0.23,1.5175308893000001
2021-01-02 19:30:00,1.7035,0.42050000000000004,1.7546317277,0.20350000000000001,-0.0395,0.2072980945,1.5,0.46,1.5689486926,1.6235,-0.0695,1.624986923,0.20350000000000001,-0.0395,0.2072980945,1.42,-0.03,1.4203168661
2021-01-02 20:00:00,1.6185,0.1925,1.6299075127,0.1985,-0.0375,0.2020111383,1.42,0.23,1.4385061696,1.5585,0.14250000000000002,1.5650011182,0.1985,-0.0375,0.2020111383,1.3599999999999999,0.18,1.3718600512
2021-01-02 20:30:00,1.5745,0.1915,1.5861029286,0.1845,-0.0385,0.1884741362,1.3900000000000001,0.23,1.4089002804000001,1.5245000000000002,0.14150000000000001,1.5310527424,0.1845,-0.0385,0.1884741362,1.34,0.18,1.3520355025
2021-01-02 21:00:00,1.529,0.194,1.5412582522,0.179,-0.036000000000000004,0.1825842271,1.35,0.23,1.3694524452999999,1.479,0.14400000000000002,1.4859936070000002,0.179,-0.036000000000000004,0.1825842271,1.3,0.18,1.3124023773
2021-01-02 21:30:00,1.4809999999999999,0.553,1.5808763392,0.181,-0.037,0.1847430648,1.3,0.59,1.4276203977,1.381,-0.277,1.408506301,0.181,-0.037,0.1847430648,1.2,-0.24,1.2237646833
2021-01-02 22:00:00,1.4315,0.3945,1.4848644719,0.2015,-0.035500000000000004,0.2046032747,1.23,0.43,1.3029965464,1.3515000000000001,-0.1155,1.356426371,0.2015,-0.035500000000000004,0.2046032747,1.15,-0.08,1.1527792503
2021-01-02 22:30:00,1.2945,0.1595,1.3042892701,0.21450000000000002,-0.0405,0.2182899448,1.08,0.2,1.0983624174,1.2445,0.1095,1.2493080085,0.21450000000000002,-0.0405,0.2182899448,1.03,0.15,1.0408650249
2021-01-02 23:00:00,1.2175,0.2005,1.2338989019,0.2275,-0.0395,0.2309036596,0.99,0.24,1.0186756108,1.1675,0.0405,1.1682022512999999,0.2275,-0.0395,0.2309036596,0.9400000000000001,0.08,0.9433981132
2021-01-02 23:30:00,1.1355,0.5585,1.2654179152,0.2255,-0.0415,0.2292869381,0.91,0.6000000000000001,1.09,1.0355,-0.3415,1.0903588859,0.2255,-0.0415,0.2292869381,0.81,-0.30000000000000004,0.8637708029000001
2021-01-03 00:00:00,1.1205,0.5595,1.2524218538,0.24050000000000002,-0.0405,0.243886244,0.88,0.6000000000000001,1.0650821565,1.0305,-0.3405,1.0852974247,0.24050000000000002,-0.0405,0.243886244,0.79,-0.30000000000000004,0.8450443775
2021-01-03 00:30:00,1.234,0.5455,1.3491946672,0.224,-0.044500000000000005,0.2283774288,1.01,0.59,1.1697008164,1.1440000000000001,-0.34450000000000003,1.1947452657,0.224,-0.044500000000000005,0.2283774288,0.92,-0.30000000000000004,0.9676776323
2021-01-03 01:00:00,1.4055,0.1845,1.4175579353,0.2255,-0.0455,0.2300445609,1.18,0.23,1.2022063051,1.3555000000000001,0.0345,1.3559389736,0.2255,-0.0455,0.2300445609,1.13,0.08,1.1328283189
2021-01-03 01:30:00,1.463,0.138,1.4694941306,0.213,-0.032,0.2153903433,1.25,0.17,1.2615070353,1.423,0.098,1.426370569,0.213,-0.032,0.2153903433,1.21,0.13,1.2169634341
2021-01-03 02:00:00,1.4195,0.1355,1.4259524887000001,0.20950000000000002,-0.0345,0.2123216899,1.21,0.17,1.2218837915,1.3695,0.0955,1.3728257355,0.20950000000000002,-0.0345,0.2123216899,1.16,0.13,1.167261753
2021-01-03 02:30:00,1.396,0.137,1.4027063128,0.216,-0.033,0.2185062928,1.18,0.17,1.1921828719,1.346,0.097,1.3494906447,0.216,-0.033,0.2185062928,1.13,0.13,1.1374532957
2021-01-03 03:00:00,1.3985,0.1335,1.4048574661,0.2185,-0.036500000000000005,0.22152765060000001,1.18,0.17,1.1921828719,1.3485,0.0935,1.3517375855,0.2185,-0.036500000000000005,0.22152765060000001,1.13,0.13,1.1374532957
2021-01-03 03:30:00,1.3565,0.127,1.3624321084,0.2165,-0.033,0.21900057080000002,1.1400000000000001,0.16,1.1511733145,1.3065,0.08700000000000001,1.3093934665,0.2165,-0.033,0.21900057080000002,1.09,0.12,1.09658561
2021-01-03 04:00:00,1.3135,0.126,1.3195295563,0.2335,-0.034,0.2359623911,1.08,0.16,1.0917875251,1.2735,0.08600000000000001,1.2764005053,0.2335,-0.034,0.2359623911,1.04,0.12,1.0469001863
2021-01-03 04:30:00,1.2985,0.126,1.3045988847,0.1985,-0.034,0.2013907893,1.1,0.16,1.1115754585,1.2585,0.08600000000000001,1.2614349963,0.1985,-0.034,0.2013907893,1.06,0.12,1.0667708282
2021-01-03 05:00:00,1.2615,0.135,1.2687029794,0.21150000000000002,-0.035,0.2143764213,1.05,0.17,1.063672882,1.2115,0.095,1.2152190132,0.21150000000000002,-0.035,0.2143764213,1.0,0.13,1.0084145973
2021-01-03 05:30:00,1.24,0.135,1.2473271423,0.22,-0.035,0.2227666941,1.02,0.17,1.0340696302,1.2,0.095,1.2037545431,0.22,-0.035,0.2227666941,0.98,0.13,0.9885848471
2021-01-03 06:00:00,1.2215,0.1335,1.2287735756,0.2315,-0.036500000000000005,0.2343597662,0.99,0.17,1.0044899203,1.1815,0.0935,1.185193866,0.2315,-0.036500000000000005,0.2343597662,0.9500000000000001,0.13,0.9588534820000001
2021-01-03 06:30:00,1.246,0.1345,1.2532383054,0.216,-0.035500000000000004,0.21889780720000002,1.03,0.17,1.0439348639,1.206,0.0945,1.2096967594999999,0.216,-0.035500000000000004,0.21889780720000002,0.99,0.13,0.9984988733000001
2021-01-03 07:00:00,1.258,0.158,1.2678832754,0.198,-0.032,0.20056919010000002,1.06,0.19,1.0768936809,1.208,0.11800000000000001,1.2137495623,0.198,-0.032,0.20056919010000002,1.01,0.15,1.0210778619
2021-01-03 07:30:00,1.221,0.155,1.2307989275,0.191,-0.035,0.1941803286,1.03,0.19,1.0473776778,1.171,0.115,1.1766333329,0.191,-0.035,0.1941803286,0.98,0.15,0.9914131329
2021-01-03 08:00:00,1.194,0.164,1.2052103551,0.20400000000000001,-0.036000000000000004,0.20715211800000002,0.99,0.2,1.01,1.154,0.124,1.1606429253,0.20400000000000001,-0.036000000000000004,0.20715211800000002,0.9500000000000001,0.16,0.9633794683
2021-01-03 08:30:00,1.2685,0.176,1.2806514944,0.17850000000000002,-0.034,0.1817092458,1.09,0.21,1.1100450441,1.2285,0.136,1.2360049555,0.17850000000000002,-0.034,0.1817092458,1.05,0.17,1.063672882
2021-01-03 09:00:00,1.335,0.34650000000000003,1.3792342984000001,0.195,-0.0335,0.19785664,1.1400000000000001,0.38,1.2016655109,1.2650000000000001,-0.043500000000000004,1.2657477039,0.195,-0.0335,0.19785664,1.07,-0.01,1.070046728
2021-01-03 09:30:00,1.434,0.608,1.5575686181,0.184,-0.032,0.1867618805,1.25,0.64,1.4043147795,1.344,-0.28200000000000003,1.3732661796,0.184,-0.032,0.1867618805,1.16,-0.25,1.1866338947
2021-01-03 10:00:00,1.486,0.623,1.6113115776,0.196,-0.037,0.19946177580000002,1.29,0.66,1.4490341611,1.3860000000000001,-0.28700000000000003,1.4154027695,0.196,-0.037,0.19946177580000002,1.19,-0.25,1.2159769735000001
2021-01-03 10:30:00,1.533,0.619,1.6532543664000001,0.183,-0.031,0.1856071119,1.35,0.65,1.4983324064,1.433,-0.281,1.4602910669,0.183,-0.031,0.1856071119,1.25,-0.25,1.2747548784
2021-01-03 11:00:00,1.488,0.2575,1.5101159724,0.188,-0.0325,0.19078849550000002,1.3,0.29,1.3319534526,1.438,0.0775,1.4400868897,0.188,-0.0325,0.19078849550000002,1.25,0.11,1.2548306659000001
2021-01-03 11:30:00,1.5245000000000002,0.184,1.5355638215,0.17450000000000002,-0.036000000000000004,0.1781747737,1.35,0.22,1.3678084661,1.4745,0.14400000000000002,1.4815148497,0.17450000000000002,-0.036000000000000004,0.1781747737,1.3,0.18,1.3124023773
2021-01-03 12:00:00,1.5270000000000001,0.184,1.5380458381,0.197,-0.036000000000000004,0.20026232800000002,1.33,0.22,1.3480726983,1.477,0.14400000000000002,1.4840030323,0.197,-0.036000000000000004,0.20026232800000002,1.28,0.18,1.2925942906
2021-01-03 12:30:00,1.541,0.1935,1.5531011718,0.191,-0.036500000000000005,0.1944562933,1.35,0.23,1.3694524452999999,1.491,0.1535,1.4988806657,0.191,-0.036500000000000005,0.1944562933,1.3,0.19,1.3138112498
2021-01-03 13:00:00,1.537,0.193,1.5490700436,0.187,-0.037,0.1906252869,1.35,0.23,1.3694524452999999,1.487,0.153,1.4948504942,0.187,-0.037,0.1906252869,1.3,0.19,1.3138112498
2021-01-03 13:30:00,1.505,0.194,1.5174521409000001,0.17500000000000002,-0.036000000000000004,0.17866449,1.33,0.23,1.3497407157999999,1.455,0.154,1.4631271305,0.17500000000000002,-0.036000000000000004,0.17866449,1.28,0.19,1.2940247293
2021-01-03 14:00:00,1.468,0.191,1.4803732637,0.188,-0.039,0.1920026041,1.28,0.23,1.3004999039,1.418,0.151,1.4260171808,0.188,-0.039,0.1920026041,1.23,0.19,1.2445882853
2021-01-03 14:30:00,1.468,0.1895,1.4801804789,0.188,-0.0405,0.19231289610000002,1.28,0.23,1.3004999039,1.418,0.1495,1.425859127,0.188,-0.0405,0.19231289610000002,1.23,0.19,1.2445882853
2021-01-03 15:00:00,1.437,0.184,1.4487322044,0.197,-0.046,0.2022992832,1.24,0.23,1.2611502686,1.387,0.14400000000000002,1.3944550907,0.197,-0.046,0.2022992832,1.19,0.19,1.2050726119
2021-01-03 15:30:00,1.471,0.18,1.481971997,0.181,-0.04,0.18536720310000002,1.29,0.22,1.3086252328,1.421,0.13,1.426934126,0.181,-0.04,0.18536720310000002,1.24,0.17,1.2515989773
2021-01-03 16:00:00,1.5195,0.189,1.5312090811,0.1895,-0.041,0.1938846306,1.33,0.23,1.3497407157999999,1.4695,0.139,1.4760593653,0.1895,-0.041,0.1938846306,1.28,0.18,1.2925942906
2021-01-03 16:30:00,1.5925,0.195,1.6043943561,0.1925,-0.045,0.1976897822,1.4,0.24,1.4204224724,1.5425,0.145,1.5493002453,0.1925,-0.045,0.1976897822,1.35,0.19,1.3633048082
2021-01-03 17:00:00,1.737,0.202,1.7487060931,0.20700000000000002,-0.048,0.2124923528,1.53,0.25,1.5502902954,1.687,0.152,1.6938338171,0.20700000000000002,-0.048,0.2124923528,1.48,0.2,1.4934523762
2021-01-03 17:30:00,1.8335,0.21250000000000002,1.8457731442,0.1835,-0.0375,0.18729255190000002,1.65,0.25,1.6688319268,1.7735,0.17250000000000001,1.7818693835000001,0.1835,-0.0375,0.18729255190000002,1.5899999999999999,0.21,1.6038079686
2021-01-03 18:00:00,1.8755000000000002,0.214,1.8876695288,0.1955,-0.046,0.20083886580000002,1.6800000000000002,0.26,1.7000000000000002,1.8255,0.17400000000000002,1.8337737728999999,0.1955,-0.046,0.20083886580000002,1.63,0.22,1.6447796205
2021-01-03 18:30:00,1.8290000000000002,0.2165,1.8417690545,0.169,-0.043500000000000004,0.1745085958,1.6600000000000001,0.26,1.6802380784,1.779,0.17650000000000002,1.7877341105,0.169,-0.043500000000000004,0.1745085958,1.6099999999999999,0.22,1.624961538
2021-01-03 19:00:00,1.7109999999999999,0.20500000000000002,1.7232370702000002,0.181,-0.045,0.1865100533,1.53,0.25,1.5502902954,1.651,0.165,1.6592245177,0.181,-0.045,0.1865100533,1.47,0.21,1.4849242405
2021-01-03 19:30:00,1.6600000000000001,0.20700000000000002,1.672856539,0.2,-0.053,0.20690335910000002,1.46,0.26,1.482969993,1.6,0.167,1.6086917045,0.2,-0.053,0.20690335910000002,1.4,0.22,1.417180299
2021-01-03 20:00:00,1.6075,0.426,1.6629889507,0.2175,-0.054,0.2241032128,1.3900000000000001,0.48,1.470544117,1.5275,-0.074,1.5292914209,0.2175,-0.054,0.2241032128,1.31,-0.02,1.3101526629
2021-01-03 20:30:00,1.533,0.6155,1.6519471087,0.243,-0.0645,0.2514144984,1.29,0.68,1.4582523787000001,1.433,-0.3045,1.4649946246,0.243,-0.0645,0.2514144984,1.19,-0.24,1.2139604606
2021-01-03 21:00:00,1.5110000000000001,0.614,1.6309865113000002,0.271,-0.066,0.2789211358,1.24,0.68,1.4142135624,1.411,-0.306,1.4437995013,0.271,-0.066,0.2789211358,1.1400000000000001,-0.24,1.1649892703
2021-01-03 21:30:00,1.4105,0.17250000000000001,1.4210089725000001,0.2505,-0.0675,0.2594349629,1.16,0.24,1.1845674316,1.3605,0.12250000000000001,1.3660038433000001,0.2505,-0.0675,0.2594349629,1.11,0.19,1.1261438629
2021-01-03 22:00:00,1.3255,0.163,1.3354846499,0.2655,-0.067,0.273823392,1.06,0.23,1.0846658472,1.2755,0.113,1.2804957048,0.2655,-0.067,0.273823392,1.01,0.18,1.0259142264
2021-01-03 22:30:00,1.2505,0.3105,1.2884721572,0.24050000000000002,-0.059500000000000004,0.2477508829,1.01,0.37,1.0756393448,1.1805,-0.059500000000000004,1.1819985195,0.24050000000000002,-0.059500000000000004,0.2477508829,0.9400000000000001,0.0,0.9400000000000001
2021-01-03 23:00:00,1.138,0.562,1.2692076268,0.23800000000000002,-0.048,0.2427920921,0.9,0.61,1.0872442228,1.048,-0.338,1.1011575727,0.23800000000000002,-0.048,0.2427920921,0.81,-0.29,0.8603487665
2021-01-03 23:30:00,1.0635,0.5545,1.1993758794,0.2335,-0.0455,0.2378917821,0.8300000000000001,0.6000000000000001,1.0241581909,0.9735,-0.34550000000000003,1.0329920135,0.2335,-0.0455,0.2378917821,0.74,-0.30000000000000004,0.7984985911
2021-01-04 00:00:00,1.0395,0.5645,1.1828865119,0.2695,-0.0555,0.2751554106,0.77,0.62,0.9885848471,0.9495,-0.34550000000000003,1.0104061065,0.2695,-0.0555,0.2751554106,0.68,-0.29,0.7392563831000001
2021-01-04 00:30:00,1.168,0.5445,1.2886831457,0.268,-0.0555,0.2736864081,0.9,0.6000000000000001,1.0816653826,1.068,-0.3355,1.1194571229,0.268,-0.0555,0.2736864081,0.8,-0.28,0.847584804
2021-01-04 01:00:00,1.3525,0.18150000000000002,1.3646239409,0.29250000000000004,-0.0585,0.2982926415,1.06,0.24,1.0868302535,1.3125,0.051500000000000004,1.3135099923,0.29250000000000004,-0.0585,0.2982926415,1.02,0.11,1.0259142264
2021-01-04 01:30:00,1.4515,0.47750000000000004,1.5280243781,0.2515,-0.052500000000000005,0.2569211941,1.2,0.53,1.3118307818,1.3615,-0.2325,1.3812090718,0.2515,-0.052500000000000005,0.2569211941,1.11,-0.18,1.1244998888
2021-01-04 02:00:00,1.429,0.587,1.54486569,0.249,-0.053,0.2545780823,1.18,0.64,1.3423859356,1.329,-0.323,1.3676878299,0.249,-0.053,0.2545780823,1.08,-0.27,1.1132385189
2021-01-04 02:30:00,1.404,0.5895,1.5227364348,0.224,-0.0505,0.2296219719,1.18,0.64,1.3423859356,1.304,-0.3205,1.3428090892,0.224,-0.0505,0.2296219719,1.08,-0.27,1.1132385189
2021-01-04 03:00:00,1.4005,0.5915,1.5202869795,0.21050000000000002,-0.0385,0.2139918223,1.19,0.63,1.3464768843,1.2905,-0.3185,1.3292225171,0.21050000000000002,-0.0385,0.2139918223,1.08,-0.28,1.1157060545
2021-01-04 03:30:00,1.385,0.5915,1.5060203352000001,0.215,-0.0485,0.2204024728,1.17,0.64,1.3336041392,1.2850000000000001,-0.3185,1.3238833974,0.215,-0.0485,0.2204024728,1.07,-0.27,1.1035397591
2021-01-04 04:00:00,1.331,0.5835,1.4532836096000001,0.231,-0.0565,0.2378092723,1.1,0.64,1.2726350616,1.231,-0.3265,1.2735632101,0.231,-0.0565,0.2378092723,1.0,-0.27,1.0358088627
2021-01-04 04:30:00,1.302,0.554,1.414962897,0.222,-0.056,0.22895414390000002,1.08,0.61,1.2403628501,1.202,-0.306,1.2403386634,0.222,-0.056,0.22895414390000002,0.98,-0.25,1.0113851887
2021-01-04 05:00:00,1.2375,0.14850000000000002,1.2463781529,0.1875,-0.0415,0.1920377567,1.05,0.19,1.0670520137,1.1975,0.0985,1.2015442148,0.1875,-0.0415,0.1920377567,1.01,0.14,1.019656805
2021-01-04 05:30:00,1.216,0.149,1.2250946902,0.186,-0.041,0.1904652199,1.03,0.19,1.0473776778,1.176,0.099,1.180159735,0.186,-0.041,0.1904652199,0.99,0.14,0.9998499887000001
2021-01-04 06:00:00,1.2285,0.14200000000000002,1.236679526,0.1985,-0.048,0.20422108120000002,1.03,0.19,1.0473776778,1.1885,0.10200000000000001,1.1928689157,0.1985,-0.048,0.20422108120000002,0.99,0.15,1.0012991561
2021-01-04 06:30:00,1.2785,0.14850000000000002,1.2870953733000001,0.1885,-0.0415,0.19301424820000002,1.09,0.19,1.1064357189,1.2385,0.0985,1.2424107614,0.1885,-0.0415,0.19301424820000002,1.05,0.14,1.0592922165
2021-01-04 07:00:00,1.3005,0.1585,1.3101230858,0.1905,-0.0415,0.1949679461,1.11,0.2,1.1278741064,1.2605,0.1085,1.2651610569,0.1905,-0.0415,0.1949679461,1.07,0.15,1.0804628638
2021-01-04 07:30:00,1.324,0.465,1.4032822239,0.194,-0.045,0.19915069670000002,1.13,0.51,1.2397580409,1.234,-0.17500000000000002,1.2463470624,0.194,-0.045,0.19915069670000002,1.04,-0.13,1.0480935073
2021-01-04 08:00:00,1.3325,0.555,1.4434615513,0.2025,-0.055,0.2098362457,1.13,0.61,1.2841339494000001,1.2325,-0.215,1.2511120054,0.2025,-0.055,0.2098362457,1.03,-0.16,1.0423531072
2021-01-04 08:30:00,1.354,0.21,1.3701883082,0.194,-0.05,0.20033971150000002,1.16,0.26,1.1887808881,1.304,0.16,1.3137792813,0.194,-0.05,0.20033971150000002,1.11,0.21,1.129690223
2021-01-04 09:00:00,1.3665,0.1935,1.3801320589000001,0.1965,-0.0465,0.201926967,1.17,0.24,1.1943617542,1.3265,0.1535,1.3353518263,0.1965,-0.0465,0.201926967,1.13,0.2,1.1475626345
2021-01-04 09:30:00,1.4145,0.1965,1.4280835060000001,0.21450000000000002,-0.053500000000000006,0.2210712555,1.2,0.25,1.2257650672,1.3645,0.1565,1.3734454849,0.21450000000000002,-0.053500000000000006,0.2210712555,1.15,0.21,1.1690166808
2021-01-04 10:00:00,1.4235,0.1895,1.4360579724,0.2335,-0.060500000000000005,0.24121048900000003,1.19,0.25,1.2159769735000001,1.3735,0.1495,1.3816122828,0.2335,-0.060500000000000005,0.24121048900000003,1.1400000000000001,0.21,1.1591807452
2021-01-04 10:30:00,1.47,0.1875,1.4819096632,0.25,-0.0625,0.2576941016,1.22,0.25,1.245351356,1.42,0.14750000000000002,1.4276400982,0.25,-0.0625,0.2576941016,1.17,0.21,1.1886967654
2021-01-04 11:00:00,1.5035,0.197,1.5163512951,0.24350000000000002,-0.063,0.251517892,1.26,0.26,1.2865457629,1.4535,0.157,1.4619545992,0.24350000000000002,-0.063,0.251517892,1.21,0.22,1.2298373876
2021-01-04 11:30:00,1.4575,0.197,1.4707532934,0.2675,-0.063,0.2748185765,1.19,0.26,1.2180722474,1.4075,0.157,1.4162292364,0.2675,-0.063,0.2748185765,1.1400000000000001,0.22,1.1610340219
2021-01-04 12:00:00,1.47,0.20550000000000002,1.4842945294,0.27,-0.0645,0.2775972802,1.2,0.27,1.23,1.42,0.1655,1.4296119229,0.27,-0.0645,0.2775972802,1.15,0.23,1.1727744881
2021-01-04 12:30:00,1.4695,0.189,1.4816042825,0.23950000000000002,-0.061,0.24714621180000002,1.23,0.25,1.2551493935,1.4195,0.149,1.4272985847,0.23950000000000002,-0.061,0.24714621180000002,1.18,0.21,1.1985407794
2021-01-04 13:00:00,1.46,0.1895,1.4722466674999999,0.25,-0.060500000000000005,0.25721634860000003,1.21,0.25,1.2355565548,1.4100000000000001,0.1495,1.4179034699,0.25,-0.060500000000000005,0.25721634860000003,1.16,0.21,1.1788553771
2021-01-04 13:30:00,1.4485000000000001,0.17750000000000002,1.4593349513,0.2785,-0.0625,0.2854268733,1.17,0.24,1.1943617542,1.3985,0.1375,1.4052432174,0.2785,-0.0625,0.2854268733,1.12,0.2,1.1377170123
2021-01-04 14:00:00,1.3865,0.17250000000000001,1.3971895004000001,0.2665,-0.0675,0.2749154415,1.12,0.24,1.1454256851,1.3465,0.1325,1.3530035107,0.2665,-0.0675,0.2749154415,1.08,0.2,1.0983624174
2021-01-04 14:30:00,1.3845,0.181,1.3962812217,0.2545,-0.069,0.2636877889,1.13,0.25,1.1573245007,1.3445,0.131,1.3508668513,0.2545,-0.069,0.2636877889,1.09,0.2,1.1081967334
2021-01-04 15:00:00,1.3860000000000001,0.18050000000000002,1.3977039207,0.266,-0.0695,0.2749295364,1.12,0.25,1.1475626345,1.336,0.1305,1.3423584655,0.266,-0.0695,0.2749295364,1.07,0.2,1.0885311204
2021-01-04 15:30:00,1.4015,0.177,1.4126327371,0.2315,-0.063,0.23991925730000002,1.17,0.24,1.1943617542,1.3515000000000001,0.137,1.3584260193,0.2315,-0.063,0.23991925730000002,1.12,0.2,1.1377170123
2021-01-04 16:00:00,1.486,0.183,1.4972257679,0.226,-0.057,0.2330772404,1.26,0.24,1.2826534996,1.436,0.14300000000000002,1.4431025605,0.226,-0.057,0.2330772404,1.21,0.2,1.2264175472
2021-01-04 16:30:00,1.5955,0.1995,1.607924283,0.2755,-0.060500000000000005,0.2820647089,1.32,0.26,1.3453624047,1.5455,0.1495,1.5527139144,0.2755,-0.060500000000000005,0.2820647089,1.27,0.21,1.2872451204
