Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-04 17:00:00,1.7389999999999999,0.203,1.7508083847,0.269,-0.057,0.2749727259,1.47,0.26,1.4928161307,1.689,0.153,1.6959156818999999,0.269,-0.057,0.2749727259,1.42,0.21,1.4354441821
2021-01-04 17:30:00,1.851,0.21450000000000002,1.8633870370999999,0.241,-0.0555,0.24730800630000002,1.6099999999999999,0.27,1.6324827717,1.8010000000000002,0.17450000000000002,1.8094339585,0.241,-0.0555,0.24730800630000002,1.56,0.23,1.5768639763999999
2021-01-04 18:00:00,1.8825,0.217,1.8949657649,0.2325,-0.053,0.2384643579,1.65,0.27,1.6719449752000002,1.8325,0.177,1.8410283132,0.2325,-0.053,0.2384643579,1.6,0.23,1.6164467204
2021-01-04 18:30:00,1.8305,0.2215,1.8438526243000002,0.21050000000000002,-0.0485,0.2160150458,1.62,0.27,1.6423458832,1.7805,0.18150000000000002,1.7897269345,0.21050000000000002,-0.0485,0.2160150458,1.57,0.23,1.5867577005
2021-01-04 19:00:00,1.7855,0.2155,1.7984578116,0.2255,-0.0545,0.2319924568,1.56,0.27,1.5831929761999999,1.7255,0.17550000000000002,1.7344020583000002,0.2255,-0.0545,0.2319924568,1.5,0.23,1.5175308893000001
2021-01-04 19:30:00,1.682,0.2155,1.6957488759000001,0.232,-0.0545,0.2383154422,1.45,0.27,1.4749237268,1.6219999999999999,0.1655,1.6304214946000002,0.232,-0.0545,0.2383154422,1.3900000000000001,0.22,1.407302384
2021-01-04 20:00:00,1.6145,0.192,1.6258764559,0.2745,-0.058,0.2805605995,1.34,0.25,1.3631214179,1.5645,0.152,1.5718664861,0.2745,-0.058,0.2805605995,1.29,0.21,1.3069812546000001
2021-01-04 20:30:00,1.5415,0.1955,1.5538476438000002,0.2515,-0.0545,0.25733732730000003,1.29,0.25,1.3140015220999999,1.4915,0.1255,1.4967706905,0.2515,-0.0545,0.25733732730000003,1.24,0.18,1.2529964086
2021-01-04 21:00:00,1.5110000000000001,0.177,1.5213316534999999,0.251,-0.053,0.2565345981,1.26,0.23,1.2808200498,1.461,0.127,1.4665094613,0.251,-0.053,0.2565345981,1.21,0.18,1.2233151679
2021-01-04 21:30:00,1.4215,0.17300000000000001,1.4319885649000001,0.2515,-0.057,0.2578783628,1.17,0.23,1.1923925528,1.3815,0.123,1.3869647616,0.2515,-0.057,0.2578783628,1.13,0.18,1.1442464769
2021-01-04 22:00:00,1.3505,0.156,1.3594801396,0.2505,-0.054,0.25625426830000003,1.1,0.21,1.1198660634,1.3105,0.116,1.3156239014,0.2505,-0.054,0.25625426830000003,1.06,0.17,1.0735455277
2021-01-04 22:30:00,1.2565,0.1565,1.2662087111,0.23650000000000002,-0.053500000000000006,0.242475772,1.02,0.21,1.0413932975,1.2165,0.1165,1.2220656693,0.23650000000000002,-0.053500000000000006,0.242475772,0.98,0.17,0.9946356117
2021-01-04 23:00:00,1.1855,0.328,1.2300383124,0.2255,-0.042,0.2293779632,0.96,0.37,1.0288342918,1.1155,-0.092,1.1192873849,0.2255,-0.042,0.2293779632,0.89,-0.05,0.8914033879000001
2021-01-04 23:30:00,1.1175,0.5585,1.249291199,0.2175,-0.0415,0.22142380180000001,0.9,0.6000000000000001,1.0816653826,1.0275,-0.3415,1.0827642864,0.2175,-0.0415,0.22142380180000001,0.81,-0.30000000000000004,0.8637708029000001
2021-01-05 00:00:00,1.0835,0.555,1.217373094,0.2235,-0.045,0.22798519690000002,0.86,0.6000000000000001,1.0486181383,0.9935,-0.34500000000000003,1.0516973186,0.2235,-0.045,0.22798519690000002,0.77,-0.30000000000000004,0.8263776376
2021-01-05 00:30:00,1.2,0.5615,1.3248706541,0.23,-0.0485,0.2350579716,0.97,0.61,1.1458621209,1.11,-0.3385,1.1604663933000001,0.23,-0.0485,0.2350579716,0.88,-0.29,0.9265527508
2021-01-05 01:00:00,1.399,0.553,1.5043304158000002,0.229,-0.047,0.23377339460000002,1.17,0.6000000000000001,1.31487642,1.309,-0.337,1.3516841347000002,0.229,-0.047,0.23377339460000002,1.08,-0.29,1.1182575732
2021-01-05 01:30:00,1.4485000000000001,0.5365,1.5446632319,0.2185,-0.043500000000000004,0.22278801580000002,1.23,0.58,1.3598897014,1.3585,-0.3135,1.3942038947,0.2185,-0.043500000000000004,0.22278801580000002,1.1400000000000001,-0.27,1.1715374514
2021-01-05 02:00:00,1.4055,0.149,1.4133758347,0.2555,-0.051000000000000004,0.260540304,1.15,0.2,1.167261753,1.3555000000000001,0.099,1.3591104628,0.2555,-0.051000000000000004,0.260540304,1.1,0.15,1.1101801656
2021-01-05 02:30:00,1.4065,0.1665,1.4163207617,0.2165,-0.0335,0.2190764707,1.19,0.2,1.2066896867,1.3565,0.1165,1.3614934814000001,0.2165,-0.0335,0.2190764707,1.1400000000000001,0.15,1.1498260738
2021-01-05 03:00:00,1.408,0.161,1.4171750068,0.218,-0.039,0.2214610575,1.19,0.2,1.2066896867,1.358,0.111,1.3625288988,0.218,-0.039,0.2214610575,1.1400000000000001,0.15,1.1498260738
2021-01-05 03:30:00,1.362,0.155,1.3707913773,0.212,-0.045,0.2167233259,1.15,0.2,1.167261753,1.312,0.105,1.3161948944000001,0.212,-0.045,0.2167233259,1.1,0.15,1.1101801656
2021-01-05 04:00:00,1.34,0.157,1.3491660387,0.21,-0.043000000000000003,0.2143571786,1.13,0.2,1.1475626345,1.29,0.107,1.2944299904,0.21,-0.043000000000000003,0.2143571786,1.08,0.15,1.0903669107
2021-01-05 04:30:00,1.2835,0.1365,1.2907379672000001,0.21350000000000002,-0.043500000000000004,0.2178864383,1.07,0.18,1.0850345617,1.2335,0.0965,1.2372689683,0.21350000000000002,-0.043500000000000004,0.2178864383,1.02,0.14,1.0295630141
2021-01-05 05:00:00,1.2355,0.1355,1.2429080819,0.2155,-0.044500000000000005,0.22004658600000002,1.02,0.18,1.0357605901,1.1955,0.0855,1.1985535032,0.2155,-0.044500000000000005,0.22004658600000002,0.98,0.13,0.9885848471
2021-01-05 05:30:00,1.235,0.14200000000000002,1.2431367584,0.20500000000000002,-0.038,0.2084922061,1.03,0.18,1.0456098699,1.195,0.092,1.1985361905,0.20500000000000002,-0.038,0.2084922061,0.99,0.13,0.9984988733000001
2021-01-05 06:00:00,1.2355,0.14400000000000002,1.243863437,0.20550000000000002,-0.036000000000000004,0.2086294562,1.03,0.18,1.0456098699,1.1955,0.094,1.1991898307,0.20550000000000002,-0.036000000000000004,0.2086294562,0.99,0.13,0.9984988733000001
2021-01-05 06:30:00,1.302,0.14750000000000002,1.3103282986,0.202,-0.0325,0.20459777610000002,1.1,0.18,1.1146299834,1.262,0.0975,1.2657607396000001,0.202,-0.0325,0.20459777610000002,1.06,0.13,1.067941946
2021-01-05 07:00:00,1.3815,0.523,1.4771835533,0.2215,-0.037,0.2245690317,1.16,0.56,1.288099375,1.2915,-0.197,1.3064383835,0.2215,-0.037,0.2245690317,1.07,-0.16,1.081896483
2021-01-05 07:30:00,1.377,0.614,1.5076886283,0.23700000000000002,-0.036000000000000004,0.239718585,1.1400000000000001,0.65,1.3122880781,1.2770000000000001,-0.276,1.3064857443,0.23700000000000002,-0.036000000000000004,0.239718585,1.04,-0.24,1.0673331251
2021-01-05 08:00:00,1.3665,0.623,1.5018159841,0.17650000000000002,-0.037,0.18033649100000002,1.19,0.66,1.3607718398,1.2665,-0.277,1.2964379083,0.17650000000000002,-0.037,0.18033649100000002,1.09,-0.24,1.1161093136
2021-01-05 08:30:00,1.395,0.6395000000000001,1.5345961195,0.165,-0.0405,0.1698977634,1.23,0.68,1.4054536633999999,1.295,-0.2605,1.3209410471,0.165,-0.0405,0.1698977634,1.13,-0.22,1.1512167476
2021-01-05 09:00:00,1.4065,0.5665,1.5162996076000002,0.1665,-0.0335,0.1698366863,1.24,0.6000000000000001,1.3775340286,1.3065,-0.21350000000000002,1.323829483,0.1665,-0.0335,0.1698366863,1.1400000000000001,-0.18,1.1541230437
2021-01-05 09:30:00,1.4045,0.17550000000000002,1.4154223751,0.17450000000000002,-0.0345,0.17787776700000002,1.23,0.21,1.2477980606,1.3545,0.1355,1.361260629,0.17450000000000002,-0.0345,0.17787776700000002,1.18,0.17,1.1921828719
2021-01-05 10:00:00,1.4235,0.181,1.4349610622,0.1935,-0.029,0.19566105900000003,1.23,0.21,1.2477980606,1.3735,0.14100000000000001,1.3807183819,0.1935,-0.029,0.19566105900000003,1.18,0.17,1.1921828719
2021-01-05 10:30:00,1.45,0.18,1.4611296999,0.2,-0.03,0.2022374842,1.25,0.21,1.2675172583,1.4,0.14,1.406982587,0.2,-0.03,0.2022374842,1.2,0.17,1.211981848
2021-01-05 11:00:00,1.4545,0.18150000000000002,1.4657805088,0.1945,-0.0285,0.19657695690000002,1.26,0.21,1.2773801314,1.4145,0.14150000000000001,1.4215598827,0.1945,-0.0285,0.19657695690000002,1.22,0.17,1.2317873193
2021-01-05 11:30:00,1.471,0.19,1.4832198084,0.181,-0.04,0.18536720310000002,1.29,0.23,1.3103434664,1.421,0.14,1.4278798969,0.181,-0.04,0.18536720310000002,1.24,0.18,1.2529964086
2021-01-05 12:00:00,1.455,0.182,1.4663386376,0.135,-0.058,0.146931957,1.32,0.24,1.3416407865,1.405,0.14200000000000002,1.4121575691000001,0.135,-0.058,0.146931957,1.27,0.2,1.2856515858
2021-01-05 12:30:00,1.4515,0.17550000000000002,1.4620713047,0.1515,-0.0545,0.1610046583,1.3,0.23,1.3201893804,1.4015,0.1255,1.4071078495,0.1515,-0.0545,0.1610046583,1.25,0.18,1.262893503
2021-01-05 13:00:00,1.4275,0.17300000000000001,1.4379448007,0.14750000000000002,-0.057,0.1581304841,1.28,0.23,1.3004999039,1.3875,0.123,1.3929412227,0.14750000000000002,-0.057,0.1581304841,1.24,0.18,1.2529964086
2021-01-05 13:30:00,1.393,0.177,1.4042001282,0.163,-0.043000000000000003,0.1685763922,1.23,0.22,1.2495199077999999,1.343,0.127,1.3489914751,0.163,-0.043000000000000003,0.1685763922,1.18,0.17,1.1921828719
2021-01-05 14:00:00,1.3125,0.1675,1.3231449278,0.1925,-0.052500000000000005,0.1995306994,1.12,0.22,1.1414026459,1.2625,0.11750000000000001,1.2679560323999999,0.1925,-0.052500000000000005,0.1995306994,1.07,0.17,1.0834205093
2021-01-05 14:30:00,1.317,0.17200000000000001,1.3281840987,0.197,-0.048,0.2027634089,1.12,0.22,1.1414026459,1.267,0.122,1.2728601651,0.197,-0.048,0.2027634089,1.07,0.17,1.0834205093
2021-01-05 15:00:00,1.33,0.17400000000000002,1.3413336647,0.22,-0.046,0.2247576473,1.11,0.22,1.1315917992,1.28,0.124,1.2859922239000001,0.22,-0.046,0.2247576473,1.06,0.17,1.0735455277
2021-01-05 15:30:00,1.3815,0.169,1.3917985666,0.2215,-0.061,0.22974605550000002,1.16,0.23,1.1825819211,1.3315000000000001,0.129,1.337734372,0.2215,-0.061,0.22974605550000002,1.11,0.19,1.1261438629
2021-01-05 16:00:00,1.4355,0.17300000000000001,1.4458870115,0.1955,-0.057,0.20364000100000001,1.24,0.23,1.2611502686,1.3855,0.133,1.3918689773000001,0.1955,-0.057,0.20364000100000001,1.19,0.19,1.2050726119
2021-01-05 16:30:00,1.5415,0.164,1.5501994227,0.1715,-0.056,0.1804113356,1.37,0.22,1.3875518008,1.4915,0.124,1.4966456661,0.1715,-0.056,0.1804113356,1.32,0.18,1.3322161987
2021-01-05 17:00:00,1.686,0.17950000000000002,1.69552831,0.20600000000000002,-0.0405,0.20994344480000002,1.48,0.22,1.4962620091,1.6360000000000001,0.1395,1.6419367375,0.20600000000000002,-0.0405,0.20994344480000002,1.43,0.18,1.4412841496
2021-01-05 17:30:00,1.8475000000000001,0.35650000000000004,1.8815813827999999,0.1975,-0.043500000000000004,0.2022337756,1.65,0.4,1.6977926846,1.7675,0.006500000000000001,1.7675119519,0.1975,-0.043500000000000004,0.2022337756,1.57,0.05,1.5707959766
2021-01-05 18:00:00,1.9260000000000002,0.6415000000000001,2.0300241994,0.196,-0.0385,0.199745463,1.73,0.68,1.8588437266,1.816,-0.2585,1.8343059313999999,0.196,-0.0385,0.199745463,1.62,-0.22,1.6348700254000001
2021-01-05 18:30:00,1.879,0.6405000000000001,1.9851652954,0.199,-0.0395,0.2028823551,1.6800000000000002,0.68,1.8124017215000001,1.7690000000000001,-0.2595,1.7879321155999999,0.199,-0.0395,0.2028823551,1.57,-0.22,1.5853390804
2021-01-05 19:00:00,1.8125,0.6285000000000001,1.9183765272,0.21250000000000002,-0.0315,0.2148220194,1.6,0.66,1.7307801709000001,1.7025000000000001,-0.28150000000000003,1.7256153975,0.21250000000000002,-0.0315,0.2148220194,1.49,-0.25,1.5108275878000001
2021-01-05 19:30:00,1.6755,0.624,1.7879251243,0.20550000000000002,-0.036000000000000004,0.2086294562,1.47,0.66,1.6113658802000002,1.5655000000000001,-0.28600000000000003,1.5914101451,0.20550000000000002,-0.036000000000000004,0.2086294562,1.3599999999999999,-0.25,1.3827870407
2021-01-05 20:00:00,1.626,0.6185,1.7396603835,0.216,-0.0415,0.2199505626,1.4100000000000001,0.66,1.5568236894,1.516,-0.29150000000000004,1.5437707893,0.216,-0.0415,0.2199505626,1.3,-0.25,1.3238202295
2021-01-05 20:30:00,1.5755,0.607,1.6883865819000001,0.20550000000000002,-0.043000000000000003,0.2099505894,1.37,0.65,1.5163772618,1.4755,-0.303,1.5062898957000002,0.20550000000000002,-0.043000000000000003,0.2099505894,1.27,-0.26,1.2963410045
2021-01-05 21:00:00,1.5575,0.61,1.6726943086000001,0.1975,-0.03,0.1997654875,1.3599999999999999,0.64,1.5030635382000002,1.4475,-0.31,1.4803230222,0.1975,-0.03,0.1997654875,1.25,-0.28,1.2809761903
2021-01-05 21:30:00,1.4805000000000001,0.6165,1.6037308066,0.1905,-0.0335,0.1934231113,1.29,0.65,1.4445068363,1.3705,-0.3135,1.4058991785,0.1905,-0.0335,0.1934231113,1.18,-0.28,1.2127654349
2021-01-05 22:00:00,1.3905,0.6055,1.5166148160000001,0.1705,-0.0245,0.17225127,1.22,0.63,1.373062271,1.2805,-0.3145,1.318556218,0.1705,-0.0245,0.17225127,1.11,-0.29,1.1472575997
2021-01-05 22:30:00,1.2835,0.23950000000000002,1.3056540507,0.17350000000000002,-0.0205,0.1747068974,1.11,0.26,1.1400438588,1.2235,0.029500000000000002,1.2238555879,0.17350000000000002,-0.0205,0.1747068974,1.05,0.05,1.0511898021
2021-01-05 23:00:00,1.18,0.1395,1.1882172571,0.17,-0.0205,0.1712315684,1.01,0.16,1.0225947389,1.1400000000000001,0.0995,1.1443339766,0.17,-0.0205,0.1712315684,0.97,0.12,0.9773944956
2021-01-05 23:30:00,1.0725,0.1545,1.083571179,0.17250000000000001,-0.025500000000000002,0.1743745968,0.9,0.18,0.9178235124,1.0325,0.0645,1.0345126872,0.17250000000000001,-0.025500000000000002,0.1743745968,0.86,0.09,0.8646964785
2021-01-06 00:00:00,1.0555,0.11800000000000001,1.0620754446,0.1655,-0.022,0.1669558325,0.89,0.14,0.9009439494,1.0155,0.078,1.0184911634,0.1655,-0.022,0.1669558325,0.85,0.1,0.8558621384
2021-01-06 00:30:00,1.189,0.12,1.1950401667000001,0.169,-0.02,0.1701793172,1.02,0.14,1.0295630141,1.139,0.08,1.1418060256,0.169,-0.02,0.1701793172,0.97,0.1,0.9751410154000001
2021-01-06 01:00:00,1.388,0.24050000000000002,1.4086817419,0.168,-0.0195,0.1691279102,1.22,0.26,1.2473972904,1.338,0.0005,1.3380000934,0.168,-0.0195,0.1691279102,1.17,0.02,1.1701709277
2021-01-06 01:30:00,1.4425,0.138,1.449086005,0.17250000000000001,-0.022,0.17389723980000002,1.27,0.16,1.2800390619,1.3925,0.098,1.3959442145,0.17250000000000001,-0.022,0.17389723980000002,1.22,0.12,1.2258874337
2021-01-06 02:00:00,1.4285,0.1385,1.4351984183,0.1685,-0.021500000000000002,0.16986612380000002,1.26,0.16,1.2701181047,1.3785,0.0985,1.3820146526000001,0.1685,-0.021500000000000002,0.16986612380000002,1.21,0.12,1.2159358536
2021-01-06 02:30:00,1.4105,0.136,1.417041372,0.1705,-0.024,0.1721808642,1.24,0.16,1.2502799686000001,1.3705,0.096,1.3738581623,0.1705,-0.024,0.1721808642,1.2,0.12,1.2059850745
2021-01-06 03:00:00,1.3885,0.14250000000000002,1.3957931437,0.1685,-0.0175,0.1694063163,1.22,0.16,1.2304470732000001,1.3485,0.0925,1.3516687834,0.1685,-0.0175,0.1694063163,1.18,0.11,1.1851160281
2021-01-06 03:30:00,1.3845,0.5075000000000001,1.4745835005,0.1645,-0.022500000000000003,0.1660316235,1.22,0.53,1.3301503674,1.2945,-0.28250000000000003,1.3249666034,0.1645,-0.022500000000000003,0.1660316235,1.13,-0.26,1.1595257651
2021-01-06 04:00:00,1.375,0.5680000000000001,1.4876992304,0.165,-0.022,0.1664602055,1.21,0.59,1.34617978,1.275,-0.332,1.3175162238,0.165,-0.022,0.1664602055,1.11,-0.31,1.1524755963
2021-01-06 04:30:00,1.3205,0.5660000000000001,1.4366893366,0.1705,-0.024,0.1721808642,1.15,0.59,1.2925169245,1.2205,-0.334,1.2653759323,0.1705,-0.024,0.1721808642,1.05,-0.31,1.0948059189000001
2021-01-06 05:00:00,1.2955,0.5825,1.4204318005,0.1655,-0.0175,0.1664226547,1.13,0.6000000000000001,1.2794139283,1.1955,-0.3275,1.239546893,0.1655,-0.0175,0.1664226547,1.03,-0.31,1.0756393448
2021-01-06 05:30:00,1.287,0.5700000000000001,1.4075755752,0.167,-0.02,0.1681933411,1.12,0.59,1.2658988901,1.197,-0.33,1.2416557494,0.167,-0.02,0.1681933411,1.03,-0.31,1.0756393448
2021-01-06 06:00:00,1.2850000000000001,0.58,1.4098315502,0.165,-0.02,0.16620770140000002,1.12,0.6000000000000001,1.2705904139,1.195,-0.31,1.2345545755,0.165,-0.02,0.16620770140000002,1.03,-0.29,1.070046728
2021-01-06 06:30:00,1.334,0.5795,1.4544333089,0.164,-0.0205,0.1652762838,1.17,0.6000000000000001,1.31487642,1.234,-0.3105,1.2724646361,0.164,-0.0205,0.1652762838,1.07,-0.29,1.1086027242
2021-01-06 07:00:00,1.3685,0.5995,1.4940523753,0.1685,-0.0205,0.16974245200000002,1.2,0.62,1.3507035204,1.2685,-0.29050000000000004,1.3013387338,0.1685,-0.0205,0.16974245200000002,1.1,-0.27,1.1326517558
2021-01-06 07:30:00,1.3860000000000001,0.5945,1.5081201046000001,0.166,-0.025500000000000002,0.1679471643,1.22,0.62,1.3685028316,1.286,-0.29550000000000004,1.3195136415,0.166,-0.025500000000000002,0.1679471643,1.12,-0.27,1.1520850663
2021-01-06 08:00:00,1.3679999999999999,0.6085,1.4972295248,0.138,-0.0415,0.14410499640000002,1.23,0.65,1.3911865439,1.268,-0.28150000000000003,1.2988711445,0.138,-0.0415,0.14410499640000002,1.13,-0.24,1.1552056094
2021-01-06 08:30:00,1.4825,0.6185,1.6063463201000001,0.12250000000000001,-0.051500000000000004,0.1328852889,1.3599999999999999,0.67,1.5160804728000001,1.3725,-0.2715,1.3990956007,0.12250000000000001,-0.051500000000000004,0.1328852889,1.25,-0.22,1.2692123542
2021-01-06 09:00:00,1.4615,0.5475,1.5606852662000001,0.12150000000000001,-0.0625,0.1366327194,1.34,0.61,1.4723111084,1.3715,-0.2225,1.3894309986,0.12150000000000001,-0.0625,0.1366327194,1.25,-0.16,1.2601983971
2021-01-06 09:30:00,1.4895,0.1935,1.5020161451,0.11950000000000001,-0.0665,0.1367570839,1.37,0.26,1.3944532979,1.4395,0.14350000000000002,1.4466348883,0.11950000000000001,-0.0665,0.1367570839,1.32,0.21,1.3366001646
2021-01-06 10:00:00,1.5030000000000001,0.1975,1.5159205948999999,0.10300000000000001,-0.0625,0.1204792513,1.4,0.26,1.4239382009,1.453,0.14750000000000002,1.4604674765,0.10300000000000001,-0.0625,0.1204792513,1.35,0.21,1.3662357044
2021-01-06 10:30:00,1.444,0.1925,1.4567746051000001,0.114,-0.0375,0.12000937460000001,1.33,0.23,1.3497407157999999,1.3940000000000001,0.14250000000000002,1.4012645182,0.114,-0.0375,0.12000937460000001,1.28,0.18,1.2925942906
2021-01-06 11:00:00,1.376,0.20400000000000001,1.3910398988,0.136,-0.036000000000000004,0.1406840432,1.24,0.24,1.2630122723000001,1.326,0.154,1.3349127312,0.136,-0.036000000000000004,0.1406840432,1.19,0.19,1.2050726119
2021-01-06 11:30:00,1.412,0.20800000000000002,1.4272378919,0.132,-0.062,0.1458355238,1.28,0.27,1.308166656,1.362,0.158,1.3711338374,0.132,-0.062,0.1458355238,1.23,0.22,1.2495199077999999
2021-01-06 12:00:00,1.3665,0.1975,1.3806985551,0.1265,-0.052500000000000005,0.1369616735,1.24,0.25,1.2649505919,1.3165,0.14750000000000002,1.3247371437,0.1265,-0.052500000000000005,0.1369616735,1.19,0.2,1.2066896867
2021-01-06 12:30:00,1.3815,0.19,1.3945043026000001,0.1315,-0.03,0.1348786492,1.25,0.22,1.2692123542,1.3315000000000001,0.15,1.3399224791,0.1315,-0.03,0.1348786492,1.2,0.18,1.213424905
2021-01-06 13:00:00,1.433,0.1945,1.4461394297,0.163,-0.025500000000000002,0.1649825748,1.27,0.22,1.2889142718,1.383,0.1545,1.3916031223,0.163,-0.025500000000000002,0.1649825748,1.22,0.18,1.2332072008
2021-01-06 13:30:00,1.4505,0.1855,1.4623134069,0.1605,-0.0245,0.1623591697,1.29,0.21,1.3069812546000001,1.4005,0.14550000000000002,1.4080378191,0.1605,-0.0245,0.1623591697,1.24,0.17,1.2515989773
2021-01-06 14:00:00,1.4075,0.188,1.420000088,0.1575,-0.022,0.1590290854,1.25,0.21,1.2675172583,1.3675,0.148,1.3754854598000001,0.1575,-0.022,0.1590290854,1.21,0.17,1.2218837915
2021-01-06 14:30:00,1.397,0.1905,1.4099288103,0.147,-0.029500000000000002,0.1499308174,1.25,0.22,1.2692123542,1.357,0.1405,1.3642541002,0.147,-0.029500000000000002,0.1499308174,1.21,0.17,1.2218837915
2021-01-06 15:00:00,1.4385,0.183,1.4500935315,0.1385,-0.017,0.139539421,1.3,0.2,1.3152946438,1.3885,0.14300000000000002,1.3958442786,0.1385,-0.017,0.139539421,1.25,0.16,1.2601983971
2021-01-06 15:30:00,1.4715,0.17850000000000002,1.4822869155,0.1515,-0.021500000000000002,0.1530179728,1.32,0.2,1.3350655415000001,1.4215,0.1385,1.4282312488,0.1515,-0.021500000000000002,0.1530179728,1.27,0.16,1.2800390619
2021-01-06 16:00:00,1.525,0.17750000000000002,1.5352951671000001,0.155,-0.022500000000000003,0.1566245511,1.37,0.2,1.384521578,1.475,0.1375,1.4813950351,0.155,-0.022500000000000003,0.1566245511,1.32,0.16,1.3296616111000001
2021-01-06 16:30:00,1.6255000000000002,0.1965,1.637333961,0.1555,-0.0235,0.1572656987,1.47,0.22,1.4863714206,1.5755,0.14650000000000002,1.5822965904,0.1555,-0.0235,0.1572656987,1.42,0.17,1.4301398533
2021-01-06 17:00:00,1.7215,0.21450000000000002,1.7348119495,0.1515,-0.025500000000000002,0.1536310515,1.57,0.24,1.5882380174000001,1.6715,0.1645,1.6795750951000001,0.1515,-0.025500000000000002,0.1536310515,1.52,0.19,1.5318289722
2021-01-06 17:30:00,1.875,0.41600000000000004,1.9205939186,0.155,-0.024,0.1568470593,1.72,0.44,1.7753872817,1.795,-0.034,1.7953219767,0.155,-0.024,0.1568470593,1.6400000000000001,-0.01,1.6400304875
2021-01-06 18:00:00,1.903,0.445,1.9543372278,0.153,-0.025,0.1550290295,1.75,0.47000000000000003,1.8120154525,1.823,-0.055,1.8238294876,0.153,-0.025,0.1550290295,1.67,-0.03,1.6702694393000002
2021-01-06 18:30:00,1.8495,0.216,1.8620704203,0.1595,-0.024,0.1612955362,1.69,0.24,1.7069563556,1.7895,0.176,1.7981341023000001,0.1595,-0.024,0.1612955362,1.63,0.2,1.6422241016
2021-01-06 19:00:00,1.794,0.215,1.8068372921,0.154,-0.025,0.1560160248,1.6400000000000001,0.24,1.6574679484,1.734,0.17500000000000002,1.7428083658,0.154,-0.025,0.1560160248,1.58,0.2,1.5926079241000002
2021-01-06 19:30:00,1.733,0.303,1.759289061,0.153,-0.027,0.1553640885,1.58,0.33,1.6140941732,1.673,0.073,1.6745918906,0.153,-0.027,0.1553640885,1.52,0.1,1.5232859219
2021-01-06 20:00:00,1.6555,0.5945,1.7590083854,0.1555,-0.025500000000000002,0.1575769653,1.5,0.62,1.6230834852,1.5655000000000001,-0.23550000000000001,1.5831141778,0.1555,-0.025500000000000002,0.1575769653,1.4100000000000001,-0.21,1.4255525245
2021-01-06 20:30:00,1.599,0.177,1.6087666083,0.159,-0.023,0.16065490970000001,1.44,0.2,1.4538225476,1.549,0.137,1.5550466231,0.159,-0.023,0.16065490970000001,1.3900000000000001,0.16,1.3991783303
2021-01-06 21:00:00,1.538,0.17750000000000002,1.5482087230000001,0.158,-0.022500000000000003,0.1595940162,1.38,0.2,1.3944174410999999,1.488,0.1275,1.4934524599,0.158,-0.022500000000000003,0.1595940162,1.33,0.15,1.3384319183
2021-01-06 21:30:00,1.508,0.176,1.5182358183,0.158,-0.024,0.15981239,1.35,0.2,1.3647344064,1.458,0.126,1.4634343169,0.158,-0.024,0.15981239,1.3,0.15,1.3086252328
2021-01-06 22:00:00,1.457,0.20600000000000002,1.4714907407,0.157,-0.024,0.15882380170000002,1.3,0.23,1.3201893804,1.407,0.08600000000000001,1.4096258369,0.157,-0.024,0.15882380170000002,1.25,0.11,1.2548306659000001
2021-01-06 22:30:00,1.3315000000000001,0.3655,1.3807543228,0.1615,-0.0245,0.1633477885,1.17,0.39,1.2332882875,1.2615,-0.0945,1.2650345845,0.1615,-0.0245,0.1633477885,1.1,-0.07,1.1022250224
2021-01-06 23:00:00,1.219,0.14550000000000002,1.22765274,0.159,-0.0245,0.1608765054,1.06,0.17,1.0735455277,1.179,0.10550000000000001,1.1837107966,0.159,-0.0245,0.1608765054,1.02,0.13,1.0282509421
2021-01-06 23:30:00,1.159,0.29650000000000004,1.1963248932,0.159,-0.0235,0.16072725340000002,1.0,0.32,1.0499523799,1.089,-0.053500000000000006,1.0903133724,0.159,-0.0235,0.16072725340000002,0.93,-0.03,0.9304837452
2021-01-07 00:00:00,1.147,0.5765,1.2837294302,0.157,-0.0235,0.1587490157,0.99,0.6000000000000001,1.1576268829,1.047,-0.3335,1.098831766,0.157,-0.0235,0.1587490157,0.89,-0.31,0.9424436323000001
2021-01-07 00:30:00,1.251,0.5585,1.3700084854,0.161,-0.021500000000000002,0.1624292154,1.09,0.58,1.2347064428,1.151,-0.3315,1.1977868133,0.161,-0.021500000000000002,0.1624292154,0.99,-0.31,1.0374005976
2021-01-07 01:00:00,1.44,0.2805,1.4670651826,0.16,-0.0195,0.1611839012,1.28,0.30000000000000004,1.3146862744,1.38,-0.0495,1.3808874864,0.16,-0.0195,0.1611839012,1.22,-0.03,1.2203687967
2021-01-07 01:30:00,1.4889999999999999,0.137,1.4952892697,0.159,-0.023,0.16065490970000001,1.33,0.16,1.3395894894,1.439,0.097,1.4422655789,0.159,-0.023,0.16065490970000001,1.28,0.12,1.2856126944000001
2021-01-07 02:00:00,1.4685000000000001,0.14200000000000002,1.4753495349,0.1585,-0.018000000000000002,0.15951880770000001,1.31,0.16,1.3197348218,1.4185,0.10200000000000001,1.4221625259000001,0.1585,-0.018000000000000002,0.15951880770000001,1.26,0.12,1.2657013866
2021-01-07 02:30:00,1.44,0.1405,1.4468380179,0.16,-0.0195,0.1611839012,1.28,0.16,1.2899612397,1.4,0.1005,1.4036025968999999,0.16,-0.0195,0.1611839012,1.24,0.12,1.2457929202
2021-01-07 03:00:00,1.4185,0.1405,1.4254411598,0.1585,-0.0195,0.1596950218,1.26,0.16,1.2701181047,1.3785,0.1005,1.3821586378,0.1585,-0.0195,0.1596950218,1.22,0.12,1.2258874337
2021-01-07 03:30:00,1.401,0.14100000000000001,1.4080774126,0.161,-0.019,0.1621172415,1.24,0.16,1.2502799686000001,1.351,0.091,1.3540612985,0.161,-0.019,0.1621172415,1.19,0.11,1.1950732195
2021-01-07 04:00:00,1.369,0.14,1.3761398911,0.159,-0.02,0.1602529251,1.21,0.16,1.2205326706,1.319,0.09,1.3220669423,0.159,-0.02,0.1602529251,1.16,0.11,1.1652038448
2021-01-07 04:30:00,1.33,0.1385,1.3371919271000001,0.16,-0.021500000000000002,0.1614380686,1.17,0.16,1.1808894953,1.29,0.0985,1.2937550966,0.16,-0.021500000000000002,0.1614380686,1.13,0.12,1.1363538181
2021-01-07 05:00:00,1.308,0.14850000000000002,1.3164027689,0.158,-0.021500000000000002,0.1594561068,1.15,0.17,1.1624973118,1.258,0.0985,1.2618503279,0.158,-0.021500000000000002,0.1594561068,1.1,0.12,1.1065260955
2021-01-07 05:30:00,1.3094999999999999,0.147,1.3177250282,0.1595,-0.023,0.1611497751,1.15,0.17,1.1624973118,1.2595,0.097,1.2632296901,0.1595,-0.023,0.1611497751,1.1,0.12,1.1065260955
2021-01-07 06:00:00,1.3185,0.1495,1.3269485672,0.1585,-0.0205,0.1598202115,1.16,0.17,1.1723907199,1.2685,0.0995,1.2723963612,0.1585,-0.0205,0.1598202115,1.11,0.12,1.116467644
2021-01-07 06:30:00,1.387,0.5185000000000001,1.4807468555,0.157,-0.021500000000000002,0.1584652959,1.23,0.54,1.3433167906,1.287,-0.2515,1.3113432998,0.157,-0.021500000000000002,0.1584652959,1.13,-0.23,1.1531695452
2021-01-07 07:00:00,1.455,0.5710000000000001,1.5630310297999999,0.155,-0.019,0.1561601742,1.3,0.59,1.4276203977,1.365,-0.249,1.3875251349,0.155,-0.019,0.1561601742,1.21,-0.23,1.231665539
2021-01-07 07:30:00,1.45,0.1995,1.4636598819,0.16,-0.0205,0.1613079353,1.29,0.22,1.3086252328,1.4,0.1495,1.4079596052,0.16,-0.0205,0.1613079353,1.24,0.17,1.2515989773
2021-01-07 08:00:00,1.421,0.20600000000000002,1.4358541012,0.151,-0.024,0.1528953891,1.27,0.23,1.2906587465000001,1.371,0.166,1.381013034,0.151,-0.024,0.1528953891,1.22,0.19,1.2347064428
2021-01-07 08:30:00,1.465,0.1935,1.4777236717,0.125,-0.036500000000000005,0.1302200061,1.34,0.23,1.3595955281,1.415,0.1535,1.4233015317,0.125,-0.036500000000000005,0.1302200061,1.29,0.19,1.3039171753
2021-01-07 09:00:00,1.502,0.196,1.5147343001,0.112,-0.034,0.11704699910000001,1.3900000000000001,0.23,1.4089002804000001,1.452,0.156,1.460356121,0.112,-0.034,0.11704699910000001,1.34,0.19,1.3534031181000001
2021-01-07 09:30:00,1.5350000000000001,0.1985,1.5477813961,0.115,-0.0315,0.1192361103,1.42,0.23,1.4385061696,1.4849999999999999,0.1585,1.4934347157,0.115,-0.0315,0.1192361103,1.37,0.19,1.3831124322
2021-01-07 10:00:00,1.536,0.21450000000000002,1.5509049777000001,0.116,-0.025500000000000002,0.1187697352,1.42,0.24,1.4401388822,1.476,0.17450000000000002,1.4862793311,0.116,-0.025500000000000002,0.1187697352,1.3599999999999999,0.2,1.3746272222
2021-01-07 10:30:00,1.52,0.20750000000000002,1.5340978618999999,0.12,-0.022500000000000003,0.12209115450000001,1.4,0.23,1.4187670704,1.47,0.1675,1.4795121662000001,0.12,-0.022500000000000003,0.12209115450000001,1.35,0.19,1.3633048082
2021-01-07 11:00:00,1.5195,0.20650000000000002,1.533467476,0.11950000000000001,-0.0335,0.12410680880000001,1.4,0.24,1.4204224724,1.4695,0.1665,1.4789024647,0.11950000000000001,-0.0335,0.12410680880000001,1.35,0.2,1.3647344064
2021-01-07 11:30:00,1.5350000000000001,0.196,1.5474627620999999,0.115,-0.074,0.1367515996,1.42,0.27,1.4454411091,1.4849999999999999,0.156,1.493171457,0.115,-0.074,0.1367515996,1.37,0.23,1.3891724155
2021-01-07 12:00:00,1.5070000000000001,0.20850000000000002,1.5213550703,0.097,-0.0315,0.1019865187,1.4100000000000001,0.24,1.4302796929000001,1.447,0.1585,1.4556549213,0.097,-0.0315,0.1019865187,1.35,0.19,1.3633048082
2021-01-07 12:30:00,1.5585,0.1955,1.5707140096,0.0985,-0.0645,0.11773911840000001,1.46,0.26,1.482969993,1.4985,0.1555,1.5065465476000002,0.0985,-0.0645,0.11773911840000001,1.4,0.22,1.417180299
2021-01-07 13:00:00,1.5705,0.198,1.5829321685000002,0.09050000000000001,-0.042,0.0997709878,1.48,0.24,1.4993331851,1.5205000000000002,0.158,1.5286871001,0.09050000000000001,-0.042,0.0997709878,1.43,0.2,1.4439182802000001
2021-01-07 13:30:00,1.5670000000000002,0.198,1.5794597178,0.097,-0.032,0.1021420579,1.47,0.23,1.4878844041,1.5070000000000001,0.158,1.5152600437000001,0.097,-0.032,0.1021420579,1.4100000000000001,0.19,1.422743828
2021-01-07 14:00:00,1.538,0.20550000000000002,1.5516682151999999,0.108,-0.0245,0.11074407430000001,1.43,0.23,1.4483784036,1.488,0.1655,1.4971754239,0.108,-0.0245,0.11074407430000001,1.38,0.19,1.3930183057
2021-01-07 14:30:00,1.529,0.184,1.5400314931999999,0.109,-0.026000000000000002,0.11205802070000001,1.42,0.21,1.4354441821,1.479,0.14400000000000002,1.4859936070000002,0.109,-0.026000000000000002,0.11205802070000001,1.37,0.17,1.3805071532
2021-01-07 15:00:00,1.5434999999999999,0.41600000000000004,1.5985769453,0.8035,-0.024,0.803858352,0.74,0.44,0.8609297300000001,1.4735,-0.064,1.4748892331,0.8035,-0.024,0.803858352,0.67,-0.04,0.6711929678
2021-01-07 15:30:00,1.5150000000000001,0.595,1.6276516826,0.115,-0.025,0.117686023,1.4,0.62,1.5311433636,1.415,-0.295,1.4454238133000001,0.115,-0.025,0.117686023,1.3,-0.27,1.3277424449
2021-01-07 16:00:00,1.5394999999999999,0.5975,1.6513832081,0.1395,-0.022500000000000003,0.14130286620000002,1.4,0.62,1.5311433636,1.4395,-0.28250000000000003,1.4669582475,0.1395,-0.022500000000000003,0.14130286620000002,1.3,-0.26,1.3257450735
2021-01-07 16:30:00,1.612,0.6185,1.7265822454,0.152,-0.021500000000000002,0.1535130288,1.46,0.64,1.5941141741,1.502,-0.2715,1.5263408040000002,0.152,-0.021500000000000002,0.1535130288,1.35,-0.25,1.3729530218
2021-01-07 17:00:00,1.745,0.3775,1.7853658589,0.145,-0.022500000000000003,0.1467353059,1.6,0.4,1.6492422502,1.675,-0.0025,1.6750018657,0.145,-0.022500000000000003,0.1467353059,1.53,0.02,1.5301307134000002
2021-01-07 17:30:00,1.8945,0.2765,1.9145711008,0.1345,-0.0235,0.1365375406,1.76,0.30000000000000004,1.7853851125,1.8345,0.1165,1.8381954466,0.1345,-0.0235,0.1365375406,1.7000000000000002,0.14,1.7057549648
2021-01-07 18:00:00,1.9565000000000001,0.223,1.9691676541,0.1265,-0.027,0.1293493332,1.83,0.25,1.8469975636,1.8965,0.183,1.9053087020000001,0.1265,-0.027,0.1293493332,1.77,0.21,1.7824140933
2021-01-07 18:30:00,1.9425,0.2165,1.9545276923000001,0.1325,-0.0235,0.1345678268,1.81,0.24,1.8258422714,1.8825,0.17650000000000002,1.8907560657,0.1325,-0.0235,0.1345678268,1.75,0.2,1.7613914954
2021-01-07 19:00:00,1.794,0.214,1.8067185724,0.14400000000000002,-0.026000000000000002,0.1463283978,1.65,0.24,1.6673631878,1.744,0.17400000000000002,1.7526585520000002,0.14400000000000002,-0.026000000000000002,0.1463283978,1.6,0.2,1.6124515497
2021-01-07 19:30:00,1.7435,0.215,1.7567063642,0.1535,-0.025,0.1555225064,1.5899999999999999,0.24,1.608011194,1.6835,0.165,1.6915665077000002,0.1535,-0.025,0.1555225064,1.53,0.19,1.5417522499
2021-01-07 20:00:00,1.6535000000000002,0.335,1.6870943216,0.1535,-0.025,0.1555225064,1.5,0.36,1.5425952159,1.5835,0.035,1.5838867542,0.1535,-0.025,0.1555225064,1.43,0.06,1.4312581877000001
2021-01-07 20:30:00,1.5875,0.5965,1.6958680668000001,0.1575,-0.0235,0.15924352420000001,1.43,0.62,1.5586211855,1.4875,-0.3035,1.5181464027,0.1575,-0.0235,0.15924352420000001,1.33,-0.28,1.3591541487
2021-01-07 21:00:00,1.5550000000000002,0.599,1.6663811089,0.155,-0.021,0.1564161117,1.4,0.62,1.5311433636,1.445,-0.301,1.4760169376,0.155,-0.021,0.1564161117,1.29,-0.28,1.3200378782
2021-01-07 21:30:00,1.4995,0.5995,1.6148995325,0.1495,-0.0205,0.1508989728,1.35,0.62,1.4855638660000001,1.3895,-0.3105,1.4237698199,0.1495,-0.0205,0.1508989728,1.24,-0.29,1.2734598541
2021-01-07 22:00:00,1.4395,0.596,1.5580039313,0.1395,-0.024,0.1415494613,1.3,0.62,1.440277751,1.3295,-0.314,1.3660769561000001,0.1395,-0.024,0.1415494613,1.19,-0.29,1.2248265183
2021-01-07 22:30:00,1.3305,0.3665,1.3800552525,0.1405,-0.0235,0.1424517462,1.19,0.39,1.2522779244,1.2605,-0.10350000000000001,1.2647420686,0.1405,-0.0235,0.1424517462,1.12,-0.08,1.1228535078
2021-01-07 23:00:00,1.2195,0.20800000000000002,1.2371112521,0.1395,-0.022,0.14122411270000002,1.08,0.23,1.1042191811,1.1695,0.038,1.170117195,0.1395,-0.022,0.14122411270000002,1.03,0.06,1.0317460928
2021-01-07 23:30:00,1.1525,0.5695,1.2855296574000001,0.14250000000000002,-0.0205,0.14396701010000001,1.01,0.59,1.1697008164,1.0625,-0.3405,1.1157268931,0.14250000000000002,-0.0205,0.14396701010000001,0.92,-0.32,0.9740636530000001
2021-01-08 00:00:00,1.111,0.5675,1.2475484961,0.14100000000000001,-0.022500000000000003,0.1427839277,0.97,0.59,1.1353413584,1.021,-0.3425,1.0769156188,0.14100000000000001,-0.022500000000000003,0.1427839277,0.88,-0.32,0.9363759929000001
2021-01-08 00:30:00,1.2429999999999999,0.548,1.3584377056,0.14300000000000002,-0.022,0.1446824108,1.1,0.5700000000000001,1.238910812,1.143,-0.342,1.1930687323,0.14300000000000002,-0.022,0.1446824108,1.0,-0.32,1.0499523799
2021-01-08 01:00:00,1.4095,0.221,1.4267204526000001,0.1395,-0.019,0.1407879611,1.27,0.24,1.2924782397,1.3495,0.001,1.3495003705,0.1395,-0.019,0.1407879611,1.21,0.02,1.210165278
2021-01-08 01:30:00,1.5110000000000001,0.5595,1.6112607641,0.14100000000000001,-0.0205,0.14248245510000002,1.37,0.58,1.4877163708,1.411,-0.3405,1.4515031002,0.14100000000000001,-0.0205,0.14248245510000002,1.27,-0.32,1.3096946209
2021-01-08 02:00:00,1.4809999999999999,0.56,1.5833385614000002,0.14100000000000001,-0.02,0.142411376,1.34,0.58,1.4601369799000001,1.371,-0.34,1.4125299997,0.14100000000000001,-0.02,0.142411376,1.23,-0.32,1.2709445307
2021-01-08 02:30:00,1.454,0.5695,1.5615525127,0.14400000000000002,-0.0205,0.1454518821,1.31,0.59,1.4367324038,1.354,-0.3405,1.3961576737999999,0.14400000000000002,-0.0205,0.1454518821,1.21,-0.32,1.2515989773
2021-01-08 03:00:00,1.441,0.5695,1.5494551462000001,0.14100000000000001,-0.0205,0.14248245510000002,1.3,0.59,1.4276203977,1.351,-0.3405,1.3932484524,0.14100000000000001,-0.0205,0.14248245510000002,1.21,-0.32,1.2515989773
2021-01-08 03:30:00,1.3925,0.5695,1.5044555494,0.14250000000000002,-0.0205,0.14396701010000001,1.25,0.59,1.3822445514,1.2925,-0.3405,1.3365988553,0.14250000000000002,-0.0205,0.14396701010000001,1.15,-0.32,1.1936917525
2021-01-08 04:00:00,1.379,0.5695,1.4919689172,0.139,-0.0205,0.1405035587,1.24,0.59,1.3732079231,1.279,-0.3405,1.3235487335,0.139,-0.0205,0.1405035587,1.1400000000000001,-0.32,1.1840608092
2021-01-08 04:30:00,1.3395000000000001,0.5655,1.4539774758,0.1395,-0.0245,0.1416350945,1.2,0.59,1.3371985642,1.2395,-0.34450000000000003,1.2864837737,0.1395,-0.0245,0.1416350945,1.1,-0.32,1.1456002793
2021-01-08 05:00:00,1.31,0.579,1.4322503273,0.14,-0.021,0.1415662389,1.17,0.6000000000000001,1.31487642,1.21,-0.331,1.254456456,0.14,-0.021,0.1415662389,1.07,-0.31,1.1140017953
2021-01-08 05:30:00,1.2925,0.558,1.4078068937000001,0.14250000000000002,-0.022,0.14418824500000002,1.15,0.58,1.2879829191,1.1925,-0.342,1.2405725493,0.14250000000000002,-0.022,0.14418824500000002,1.05,-0.32,1.0976793703
2021-01-08 06:00:00,1.299,0.5690000000000001,1.4181544345,0.139,-0.021,0.1405773808,1.16,0.59,1.3014222989,1.199,-0.331,1.2438496694,0.139,-0.021,0.1405773808,1.06,-0.31,1.1044002898
2021-01-08 06:30:00,1.321,0.5595,1.4346014255,0.14100000000000001,-0.0205,0.14248245510000002,1.18,0.58,1.3148383931,1.221,-0.3305,1.2649392278,0.14100000000000001,-0.0205,0.14248245510000002,1.08,-0.31,1.1236102527
2021-01-08 07:00:00,1.3675,0.5805,1.4856098075,0.1375,-0.0195,0.1388758438,1.23,0.6000000000000001,1.3685393674,1.2675,-0.3095,1.3047400124,0.1375,-0.0195,0.1388758438,1.13,-0.29,1.1666190466
2021-01-08 07:30:00,1.3900000000000001,0.5825,1.5071185255000001,0.14,-0.0175,0.1410895106,1.25,0.6000000000000001,1.3865424624,1.29,-0.2975,1.323860359,0.14,-0.0175,0.1410895106,1.15,-0.28,1.1835962149
2021-01-08 08:00:00,1.384,0.4325,1.4500042241,0.124,-0.0275,0.1270127946,1.26,0.46,1.341342611,1.304,-0.0975,1.3076399543,0.124,-0.0275,0.1270127946,1.18,-0.07,1.1820744477
2021-01-08 08:30:00,1.444,0.211,1.4593344373,0.10400000000000001,-0.029,0.1079675877,1.34,0.24,1.361322886,1.3940000000000001,0.161,1.4032665463,0.10400000000000001,-0.029,0.1079675877,1.29,0.19,1.3039171753
2021-01-08 09:00:00,1.4905,0.20750000000000002,1.5048742472,0.1105,-0.022500000000000003,0.1127674598,1.38,0.23,1.399035382,1.4405000000000001,0.1575,1.4490847111,0.1105,-0.022500000000000003,0.1127674598,1.33,0.18,1.3421251805
2021-01-08 09:30:00,1.538,0.20350000000000001,1.5514046055000001,0.098,-0.026500000000000003,0.1015197025,1.44,0.23,1.4582523787000001,1.488,0.1535,1.4958964703,0.098,-0.026500000000000003,0.1015197025,1.3900000000000001,0.18,1.4016062214
2021-01-08 10:00:00,1.525,0.192,1.5370390366,0.095,-0.028,0.0990403958,1.43,0.22,1.4468241082,1.475,0.152,1.4828111815,0.095,-0.028,0.0990403958,1.38,0.18,1.3916896206
2021-01-08 10:30:00,1.508,0.192,1.5201736743,0.108,-0.028,0.11157060540000001,1.4,0.22,1.417180299,1.458,0.152,1.4659017702,0.108,-0.028,0.11157060540000001,1.35,0.18,1.3619471355
2021-01-08 11:00:00,1.52,0.1985,1.5329064714,0.12,-0.021500000000000002,0.12191082810000001,1.4,0.22,1.417180299,1.47,0.1585,1.4785202907000001,0.12,-0.021500000000000002,0.12191082810000001,1.35,0.18,1.3619471355
2021-01-08 11:30:00,1.5055,0.201,1.5188585352000001,0.14550000000000002,-0.019,0.1467353059,1.3599999999999999,0.22,1.3776792079,1.4555,0.161,1.4643774274,0.14550000000000002,-0.019,0.1467353059,1.31,0.18,1.3223085873
2021-01-08 12:00:00,1.4895,0.209,1.5040915032000002,0.1595,-0.021,0.1608765054,1.33,0.23,1.3497407157999999,1.4395,0.169,1.4493865081,0.1595,-0.021,0.1608765054,1.28,0.19,1.2940247293
2021-01-08 12:30:00,1.47,0.202,1.4838140045000001,0.16,-0.018000000000000002,0.1610093165,1.31,0.22,1.3283448347,1.42,0.162,1.4292109711,0.16,-0.018000000000000002,0.1610093165,1.26,0.18,1.2727922061
2021-01-08 13:00:00,1.5105,0.2015,1.5238807368,0.1605,-0.018500000000000003,0.1615626813,1.35,0.22,1.3678084661,1.4605000000000001,0.1615,1.4694020893,0.1605,-0.018500000000000003,0.1615626813,1.3,0.18,1.3124023773
2021-01-08 13:30:00,1.505,0.197,1.5178385948000002,0.165,-0.023,0.1665953181,1.34,0.22,1.3579396156999999,1.455,0.157,1.4634459334,0.165,-0.023,0.1665953181,1.29,0.18,1.3024976008
2021-01-08 14:00:00,1.4985,0.20800000000000002,1.5128668976,0.1585,-0.022,0.1600195301,1.34,0.23,1.3595955281,1.4485000000000001,0.158,1.4570917095,0.1585,-0.022,0.1600195301,1.29,0.18,1.3024976008
2021-01-08 14:30:00,1.5,0.618,1.6223205602,0.16,-0.022,0.1615054179,1.34,0.64,1.4849915825,1.4,-0.292,1.4301272671,0.16,-0.022,0.1615054179,1.24,-0.27,1.2690547664
2021-01-08 15:00:00,1.4815,0.611,1.6025489851999999,0.1615,-0.019,0.1626138063,1.32,0.63,1.4626346092,1.3815,-0.299,1.4134862044,0.1615,-0.019,0.1626138063,1.22,-0.28,1.2517188183
2021-01-08 15:30:00,1.5275,0.6115,1.6453536093999999,0.1575,-0.018500000000000003,0.158582786,1.37,0.63,1.5079124643,1.4175,-0.2985,1.4485884509,0.1575,-0.018500000000000003,0.158582786,1.26,-0.28,1.290736224
2021-01-08 16:00:00,1.5405,0.6175,1.6596525239000002,0.1605,-0.022500000000000003,0.1620694296,1.38,0.64,1.5211837496,1.4304999999999999,-0.29250000000000004,1.4600981131,0.1605,-0.022500000000000003,0.1620694296,1.27,-0.27,1.2983836105
2021-01-08 16:30:00,1.6185,0.6165,1.7319395197,0.1585,-0.0235,0.1602326434,1.46,0.64,1.5941141741,1.5085000000000002,-0.28350000000000003,1.5349086292,0.1585,-0.0235,0.1602326434,1.35,-0.26,1.3748090777
2021-01-08 17:00:00,1.7595,0.644,1.873653183,0.1695,-0.026000000000000002,0.1714825064,1.5899999999999999,0.67,1.7253985047,1.6495000000000002,-0.266,1.670810058,0.1695,-0.026000000000000002,0.1714825064,1.48,-0.24,1.4993331851
2021-01-08 17:30:00,1.8860000000000001,0.495,1.9498771756000002,0.166,-0.025,0.167871975,1.72,0.52,1.7968861956,1.786,-0.115,1.789698578,0.166,-0.025,0.167871975,1.62,-0.09,1.6224980740000001
2021-01-08 18:00:00,1.899,0.214,1.9110198848,0.169,-0.026000000000000002,0.1709883037,1.73,0.24,1.7465680634,1.839,0.17400000000000002,1.8472133066,0.169,-0.026000000000000002,0.1709883037,1.67,0.2,1.6819334113000002
2021-01-08 18:30:00,1.9125,0.214,1.9244355666000001,0.1625,-0.026000000000000002,0.16456685570000001,1.75,0.24,1.76638048,1.8525,0.17400000000000002,1.8606537158,0.1625,-0.026000000000000002,0.16456685570000001,1.69,0.2,1.7017931719
2021-01-08 19:00:00,1.8090000000000002,0.2185,1.8221479770000002,0.159,-0.021500000000000002,0.1604470318,1.65,0.24,1.6673631878,1.759,0.17850000000000002,1.7680337242,0.159,-0.021500000000000002,0.1604470318,1.6,0.2,1.6124515497
2021-01-08 19:30:00,1.725,0.203,1.7369035667000001,0.155,-0.027,0.1573340395,1.57,0.23,1.5867577005,1.665,0.163,1.6729596528,0.155,-0.027,0.1573340395,1.51,0.19,1.5219066988
2021-01-08 20:00:00,1.657,0.3055,1.6849270756,0.157,-0.0245,0.1589001259,1.5,0.33,1.5358710883,1.587,0.0455,1.5876521187,0.157,-0.0245,0.1589001259,1.43,0.07,1.4317122616
2021-01-08 20:30:00,1.6179999999999999,0.628,1.7356001844,0.168,-0.032,0.1710204666,1.45,0.66,1.5931415505,1.508,-0.302,1.5379427818,0.168,-0.032,0.1710204666,1.34,-0.27,1.3669308688
2021-01-08 21:00:00,1.569,0.608,1.6826838681,0.179,-0.032,0.1818378398,1.3900000000000001,0.64,1.5302614156,1.459,-0.302,1.4899278506,0.179,-0.032,0.1818378398,1.28,-0.27,1.308166656
2021-01-08 21:30:00,1.4849999999999999,0.604,1.6031347417,0.185,-0.036000000000000004,0.1884701568,1.3,0.64,1.4489996549,1.385,-0.316,1.4205917781,0.185,-0.036000000000000004,0.1884701568,1.2,-0.28,1.2322337441
2021-01-08 22:00:00,1.4095,0.6105,1.5360340166,0.1995,-0.029500000000000002,0.2016692837,1.21,0.64,1.3688316186,1.3094999999999999,-0.3195,1.3479133874,0.1995,-0.029500000000000002,0.2016692837,1.11,-0.29,1.1472575997
2021-01-08 22:30:00,1.3045,0.28850000000000003,1.3360211450000001,0.2245,-0.0415,0.228303526,1.08,0.33,1.1292918135,1.2345,-0.0315,1.234901818,0.2245,-0.0415,0.228303526,1.01,0.01,1.0100495037
2021-01-08 23:00:00,1.2125,0.374,1.2688704623,0.21250000000000002,-0.036000000000000004,0.2155278404,1.0,0.41000000000000003,1.0807867505,1.1425,-0.126,1.1494269224,0.21250000000000002,-0.036000000000000004,0.2155278404,0.93,-0.09,0.9343446901
2021-01-08 23:30:00,1.143,0.5585,1.2721522118,0.203,-0.0315,0.2054294283,0.9400000000000001,0.59,1.1098198052,1.043,-0.3415,1.0974840546,0.203,-0.0315,0.2054294283,0.84,-0.31,0.8953770156
2021-01-09 00:00:00,1.1280000000000001,0.561,1.2598035561,0.188,-0.029,0.19022355270000002,0.9400000000000001,0.59,1.1098198052,1.028,-0.339,1.0824532322,0.188,-0.029,0.19022355270000002,0.84,-0.31,0.8953770156
2021-01-09 00:30:00,1.259,0.5635,1.3793524749000001,0.229,-0.036500000000000005,0.23189059920000002,1.03,0.6000000000000001,1.1920151006,1.169,-0.3365,1.2164675294,0.229,-0.036500000000000005,0.23189059920000002,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2021-01-09 01:00:00,1.463,0.485,1.5412962076999999,0.223,-0.025,0.2243969697,1.24,0.51,1.3407833531,1.373,-0.23500000000000001,1.3929659005000001,0.223,-0.025,0.2243969697,1.15,-0.21,1.1690166808
2021-01-09 01:30:00,1.4995,0.146,1.5065909364999999,0.17950000000000002,-0.024,0.1810973495,1.32,0.17,1.3309019498,1.4495,0.106,1.4533706513,0.17950000000000002,-0.024,0.1810973495,1.27,0.13,1.276636205
2021-01-09 02:00:00,1.461,0.1395,1.4676447969,0.191,-0.030500000000000003,0.1934198801,1.27,0.17,1.2813274367,1.421,0.0995,1.4244792908,0.191,-0.030500000000000003,0.1934198801,1.23,0.13,1.2368508398
2021-01-09 02:30:00,1.448,0.147,1.4554425444,0.20800000000000002,-0.033,0.2106015195,1.24,0.18,1.2529964086,1.3980000000000001,0.107,1.4020887989,0.20800000000000002,-0.033,0.2106015195,1.19,0.14,1.1982069938
2021-01-09 03:00:00,1.4525000000000001,0.14550000000000002,1.4597693311,0.2025,-0.0245,0.2039767144,1.25,0.17,1.2615070353,1.4025,0.10550000000000001,1.4064624062,0.2025,-0.0245,0.2039767144,1.2,0.13,1.2070211266
2021-01-09 03:30:00,1.4155,0.1525,1.4236911533,0.1655,-0.0175,0.1664226547,1.25,0.17,1.2615070353,1.3655,0.1125,1.370126454,0.1655,-0.0175,0.1664226547,1.2,0.13,1.2070211266
2021-01-09 04:00:00,1.367,0.148,1.3749883636,0.177,-0.022,0.1783619915,1.19,0.17,1.202081528,1.317,0.108,1.3214208262,0.177,-0.022,0.1783619915,1.1400000000000001,0.13,1.1473883388
2021-01-09 04:30:00,1.341,0.147,1.349032987,0.171,-0.023,0.1725398505,1.17,0.17,1.1822859214,1.301,0.107,1.3053926612,0.171,-0.023,0.1725398505,1.13,0.13,1.1374532957
2021-01-09 05:00:00,1.312,0.146,1.3200984812,0.182,-0.024,0.1835755975,1.13,0.17,1.1427160627,1.272,0.106,1.2764090254,0.182,-0.024,0.1835755975,1.09,0.13,1.09772492
2021-01-09 05:30:00,1.295,0.139,1.3024384822,0.165,-0.021,0.1663309953,1.13,0.16,1.1412712211,1.255,0.099,1.2588987251,0.165,-0.021,0.1663309953,1.09,0.12,1.09658561
2021-01-09 06:00:00,1.2615,0.14100000000000001,1.2693554467000001,0.1615,-0.019,0.1626138063,1.1,0.16,1.1115754585,1.2115,0.101,1.2157027803,0.1615,-0.019,0.1626138063,1.05,0.12,1.0568348972
2021-01-09 06:30:00,1.258,0.1395,1.2657109662,0.168,-0.0205,0.1692461226,1.09,0.16,1.1016805345,1.208,0.0995,1.2120908588,0.168,-0.0205,0.1692461226,1.04,0.12,1.0469001863
2021-01-09 07:00:00,1.297,0.15,1.3056450513,0.157,-0.02,0.1582687588,1.1400000000000001,0.17,1.1526057435000001,1.2469999999999999,0.11,1.2518422425,0.157,-0.02,0.1582687588,1.09,0.13,1.09772492
2021-01-09 07:30:00,1.29,0.1595,1.299823161,0.16,-0.0205,0.1613079353,1.13,0.18,1.1442464769,1.24,0.11950000000000001,1.2457448575,0.16,-0.0205,0.1613079353,1.08,0.14,1.0890362712
2021-01-09 08:00:00,1.2815,0.159,1.2913261594,0.1615,-0.021,0.1628596021,1.12,0.18,1.134372073,1.2315,0.11900000000000001,1.2372361335,0.1615,-0.021,0.1628596021,1.07,0.14,1.0791200119
2021-01-09 08:30:00,1.357,0.17250000000000001,1.3679200452,0.157,-0.0175,0.1579723077,1.2,0.19,1.2149485586,1.307,0.1325,1.3136990713,0.157,-0.0175,0.1579723077,1.15,0.15,1.1597413505
2021-01-09 09:00:00,1.4665,0.35950000000000004,1.5099213556,0.1565,-0.0205,0.1578369412,1.31,0.38,1.3640014663,1.3965,-0.0205,1.3966504573,0.1565,-0.0205,0.1578369412,1.24,0.0,1.24
2021-01-09 09:30:00,1.506,0.1965,1.5187653703000001,0.156,-0.0235,0.15776010270000002,1.35,0.22,1.3678084661,1.456,0.1565,1.4643866463,0.156,-0.0235,0.15776010270000002,1.3,0.18,1.3124023773
2021-01-09 10:00:00,1.4675,0.20550000000000002,1.4818186461,0.1675,-0.0245,0.16928230860000001,1.3,0.23,1.3201893804,1.4175,0.1655,1.4271287608,0.1675,-0.0245,0.16928230860000001,1.25,0.19,1.2643575444000001
2021-01-09 10:30:00,1.438,0.195,1.4511612591,0.168,-0.025,0.16984993380000002,1.27,0.22,1.2889142718,1.388,0.155,1.3966277242,0.168,-0.025,0.16984993380000002,1.22,0.18,1.2332072008
2021-01-09 11:00:00,1.4060000000000001,0.198,1.4198732338,0.166,-0.022,0.1674514855,1.24,0.22,1.2593649193,1.3559999999999999,0.158,1.3651739816,0.166,-0.022,0.1674514855,1.19,0.18,1.2035364556
2021-01-09 11:30:00,1.3980000000000001,0.198,1.4119518405,0.168,-0.022,0.16943435310000002,1.23,0.22,1.2495199077999999,1.348,0.158,1.3572280575,0.168,-0.022,0.16943435310000002,1.18,0.18,1.1936498649
2021-01-09 12:00:00,1.3665,0.197,1.380627122,0.1665,-0.023,0.16808108160000002,1.2,0.22,1.22,1.3165,0.157,1.3258285146,0.1665,-0.023,0.16808108160000002,1.15,0.18,1.1640017182
2021-01-09 12:30:00,1.367,0.185,1.3794614891,0.167,-0.025,0.1688608895,1.2,0.21,1.2182364303,1.317,0.145,1.3249581125,0.167,-0.025,0.1688608895,1.15,0.17,1.1624973118
2021-01-09 13:00:00,1.3405,0.186,1.3533426211,0.1605,-0.024,0.1622844725,1.18,0.21,1.1985407794,1.2905,0.146,1.2987325552,0.1605,-0.024,0.1622844725,1.13,0.17,1.1427160627
2021-01-09 13:30:00,1.325,0.186,1.3379914051,0.155,-0.024,0.1568470593,1.17,0.21,1.1886967654,1.275,0.136,1.2822328182,0.155,-0.024,0.1568470593,1.12,0.16,1.1313708499
2021-01-09 14:00:00,1.335,0.6065,1.4663107617,0.145,-0.0235,0.1468919671,1.19,0.63,1.3464768843,1.235,-0.3035,1.271745749,0.145,-0.0235,0.1468919671,1.09,-0.28,1.1253888217
2021-01-09 14:30:00,1.3285,0.6055,1.4599803081,0.1385,-0.0245,0.1406502755,1.19,0.63,1.3464768843,1.2285,-0.3045,1.2656747212,0.1385,-0.0245,0.1406502755,1.09,-0.28,1.1253888217
