Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-09 15:00:00,1.336,0.5975,1.4635239151000001,0.146,-0.022500000000000003,0.1477235594,1.19,0.62,1.3418271126,1.236,-0.3125,1.2748930347,0.146,-0.022500000000000003,0.1477235594,1.09,-0.29,1.1279184368
2021-01-09 15:30:00,1.3935,0.6005,1.5173801435,0.1535,-0.0195,0.1547336421,1.24,0.62,1.386362146,1.2935,-0.3095,1.330012218,0.1535,-0.0195,0.1547336421,1.1400000000000001,-0.29,1.1763077829
2021-01-09 16:00:00,1.462,0.599,1.5799509486,0.152,-0.021,0.1534438008,1.31,0.62,1.4493101807,1.362,-0.301,1.3948637926,0.152,-0.021,0.1534438008,1.21,-0.28,1.2419742348
2021-01-09 16:30:00,1.5805,0.5995,1.6903788037,0.1505,-0.0205,0.15188976270000001,1.43,0.62,1.5586211855,1.4705,-0.29050000000000004,1.4989197777,0.1505,-0.0205,0.15188976270000001,1.32,-0.27,1.3473306944
2021-01-09 17:00:00,1.689,0.42750000000000005,1.7422621071000002,0.149,-0.022500000000000003,0.1506892498,1.54,0.45,1.6044001995000001,1.609,-0.07250000000000001,1.6106325621000002,0.149,-0.022500000000000003,0.1506892498,1.46,-0.05,1.4608559135
2021-01-09 17:30:00,1.8775,0.425,1.9250016234,0.14750000000000002,-0.025,0.149603643,1.73,0.45,1.7875681805,1.7974999999999999,-0.025,1.7976738442,0.14750000000000002,-0.025,0.149603643,1.65,0.0,1.65
2021-01-09 18:00:00,1.9665,0.225,1.9793300003,0.14650000000000002,-0.025,0.1486177984,1.82,0.25,1.8370900903,1.9065,0.185,1.9154548415,0.14650000000000002,-0.025,0.1486177984,1.76,0.21,1.7724841325
2021-01-09 18:30:00,1.959,0.224,1.9717649454,0.149,-0.026000000000000002,0.1512514463,1.81,0.25,1.8271836251,1.899,0.184,1.9078933408,0.149,-0.026000000000000002,0.1512514463,1.75,0.21,1.7625549637
2021-01-09 19:00:00,1.8780000000000001,0.395,1.9190906701000001,0.148,-0.025,0.1500966355,1.73,0.42,1.7802527910000001,1.798,-0.015,1.7980625684,0.148,-0.025,0.1500966355,1.65,0.01,1.6500303028
2021-01-09 19:30:00,1.746,0.365,1.7837435354000002,0.146,-0.025,0.1481249473,1.6,0.39,1.6468454694,1.6760000000000002,-0.025,1.6761864455,0.146,-0.025,0.1481249473,1.53,0.0,1.53
2021-01-09 20:00:00,1.658,0.195,1.6694277463,0.148,-0.025,0.1500966355,1.51,0.22,1.5259423318,1.608,0.145,1.6145243882,0.148,-0.025,0.1500966355,1.46,0.17,1.4698639393000001
2021-01-09 20:30:00,1.561,0.17650000000000002,1.5709466095,0.151,-0.0235,0.15281770190000002,1.4100000000000001,0.2,1.4241137595,1.5110000000000001,0.1265,1.5162860053,0.151,-0.0235,0.15281770190000002,1.3599999999999999,0.15,1.3682470537
2021-01-09 21:00:00,1.5195,0.1665,1.5285949430999999,0.1495,-0.0235,0.1513357195,1.37,0.19,1.3831124322,1.4695,0.1165,1.4741107489,0.1495,-0.0235,0.1513357195,1.32,0.14,1.3274034805000001
2021-01-09 21:30:00,1.462,0.1665,1.4714503899,0.152,-0.0235,0.1538058842,1.31,0.19,1.3237069162,1.412,0.1165,1.4167978861,0.152,-0.0235,0.1538058842,1.26,0.14,1.2677539193
2021-01-09 22:00:00,1.44,0.218,1.4564079099,0.15,-0.022,0.1516047493,1.29,0.24,1.3121356637,1.38,0.038,1.3805230893,0.15,-0.022,0.1516047493,1.23,0.06,1.2314625451
2021-01-09 22:30:00,1.3715,0.3175,1.4077707555,0.1515,-0.022500000000000003,0.1531616793,1.22,0.34,1.2664912159,1.3014999999999999,-0.0825,1.3041121501,0.1515,-0.022500000000000003,0.1531616793,1.15,-0.06,1.1515641537
2021-01-09 23:00:00,1.262,0.139,1.2696318363999999,0.152,-0.021,0.1534438008,1.11,0.16,1.1214722466,1.212,0.089,1.2152633459,0.152,-0.021,0.1534438008,1.06,0.11,1.0656922632999999
2021-01-09 23:30:00,1.174,0.1375,1.1820246402,0.154,-0.022500000000000003,0.1556349896,1.02,0.16,1.0324727599,1.124,0.08750000000000001,1.1274006608,0.154,-0.022500000000000003,0.1556349896,0.97,0.11,0.9762171889000001
2021-01-10 00:00:00,1.1425,0.24750000000000003,1.1690006416,0.1525,-0.022500000000000003,0.15415090010000002,0.99,0.27,1.0261578826,1.0825,-0.022500000000000003,1.0827338085,0.1525,-0.022500000000000003,0.15415090010000002,0.93,0.0,0.93
2021-01-10 00:30:00,1.2735,0.5405,1.3834531073,0.1535,-0.0195,0.1547336421,1.12,0.56,1.2521980674,1.1735,-0.3395,1.221622896,0.1535,-0.0195,0.1547336421,1.02,-0.32,1.0690182412
2021-01-10 01:00:00,1.472,0.35350000000000004,1.5138514623,0.152,-0.0165,0.1528929364,1.32,0.37,1.3708756326,1.392,-0.1365,1.3986766067,0.152,-0.0165,0.1528929364,1.24,-0.12,1.2457929202
2021-01-10 01:30:00,1.5430000000000001,0.5535,1.6392715608000001,0.153,-0.0165,0.153887134,1.3900000000000001,0.5700000000000001,1.5023315213,1.443,-0.3365,1.4817156441,0.153,-0.0165,0.153887134,1.29,-0.32,1.3290974381
2021-01-10 02:00:00,1.5215,0.5715,1.6252921275999999,0.1515,-0.018500000000000003,0.1526253583,1.37,0.59,1.491643389,1.4115,-0.3385,1.4515214432,0.1515,-0.018500000000000003,0.1526253583,1.26,-0.32,1.3
2021-01-10 02:30:00,1.5045000000000002,0.5725,1.6097442343,0.1545,-0.0175,0.1554879417,1.35,0.59,1.4732956255,1.4045,-0.3375,1.4444813948,0.1545,-0.0175,0.1554879417,1.25,-0.32,1.2903100403
2021-01-10 03:00:00,1.5025,0.5725,1.6078751506,0.1525,-0.0175,0.1535008143,1.35,0.59,1.4732956255,1.4025,-0.3275,1.4402300164000001,0.1525,-0.0175,0.1535008143,1.25,-0.31,1.2878664526999999
2021-01-10 03:30:00,1.4635,0.5715,1.5711284161,0.1535,-0.018500000000000003,0.1546108017,1.31,0.59,1.4367324038,1.3635,-0.3285,1.4025136363000001,0.1535,-0.018500000000000003,0.1546108017,1.21,-0.31,1.2490796612
2021-01-10 04:00:00,1.4435,0.581,1.5560376763,0.1535,-0.019,0.1546714259,1.29,0.6000000000000001,1.4227086842,1.3435000000000001,-0.329,1.3831967503,0.1535,-0.019,0.1546714259,1.19,-0.31,1.2297154142
2021-01-10 04:30:00,1.4245,0.582,1.5388061119,0.1545,-0.018000000000000002,0.1555450096,1.27,0.6000000000000001,1.4045995870999999,1.3145,-0.338,1.3572598314,0.1545,-0.018000000000000002,0.1555450096,1.16,-0.32,1.2033287165
2021-01-10 05:00:00,1.383,0.5785,1.4991168233,0.153,-0.021500000000000002,0.1545032362,1.23,0.6000000000000001,1.3685393674,1.283,-0.3415,1.3276713637,0.153,-0.021500000000000002,0.1545032362,1.13,-0.32,1.1744360349
2021-01-10 05:30:00,1.3135,0.17,1.3244554541,0.1535,-0.02,0.1547974483,1.16,0.19,1.1754573578,1.2635,0.05,1.2644889284,0.1535,-0.02,0.1547974483,1.11,0.07,1.1122050171
2021-01-10 06:00:00,1.302,0.131,1.3085736510000001,0.152,-0.019,0.1531828972,1.15,0.15,1.1597413505,1.252,0.091,1.2553027523,0.152,-0.019,0.1531828972,1.1,0.11,1.1054863183
2021-01-10 06:30:00,1.2815,0.1285,1.2879264342,0.1515,-0.021500000000000002,0.1530179728,1.13,0.15,1.1399122773,1.2415,0.08850000000000001,1.2446503525,0.1515,-0.021500000000000002,0.1530179728,1.09,0.11,1.0955363983
2021-01-10 07:00:00,1.3014999999999999,0.14100000000000001,1.3091154456,0.1515,-0.019,0.15268677090000002,1.15,0.16,1.1610770862,1.2515,0.101,1.2555688950000001,0.1515,-0.019,0.15268677090000002,1.1,0.12,1.1065260955
2021-01-10 07:30:00,1.2835,0.152,1.2924690519,0.1535,-0.018000000000000002,0.1545517713,1.13,0.17,1.1427160627,1.2335,0.112,1.2385742812,0.1535,-0.018000000000000002,0.1545517713,1.08,0.13,1.0877959367
2021-01-10 08:00:00,1.2555,0.1505,1.2644882364,0.14550000000000002,-0.0195,0.14680088560000001,1.11,0.17,1.1229425631,1.2055,0.1105,1.2105537989,0.14550000000000002,-0.0195,0.14680088560000001,1.06,0.13,1.067941946
2021-01-10 08:30:00,1.311,0.16,1.3207274511,0.151,-0.02,0.1523187447,1.16,0.18,1.1738824473,1.2610000000000001,0.12,1.2666968856,0.151,-0.02,0.1523187447,1.11,0.14,1.1187939935
2021-01-10 09:00:00,1.4005,0.3795,1.4510067195,0.1505,-0.0205,0.15188976270000001,1.25,0.4,1.3124404748,1.3305,-0.07050000000000001,1.3323665036,0.1505,-0.0205,0.15188976270000001,1.18,-0.05,1.181058847
2021-01-10 09:30:00,1.4905,0.189,1.5024351068000001,0.1505,-0.021,0.15195805340000001,1.34,0.21,1.3563554107,1.4405000000000001,0.139,1.4471908133,0.1505,-0.021,0.15195805340000001,1.29,0.16,1.2998846103
2021-01-10 10:00:00,1.541,0.1865,1.5522445845,0.151,-0.0235,0.15281770190000002,1.3900000000000001,0.21,1.4057738083,1.491,0.1365,1.4972352020000002,0.151,-0.0235,0.15281770190000002,1.34,0.16,1.3495184326
2021-01-10 10:30:00,1.6085,0.187,1.6193335821,0.14850000000000002,-0.023,0.1502705893,1.46,0.21,1.4750254235,1.5585,0.137,1.5645099073000002,0.14850000000000002,-0.023,0.1502705893,1.4100000000000001,0.16,1.4190489773000001
2021-01-10 11:00:00,1.678,0.1875,1.6884431438,0.148,-0.022500000000000003,0.1497005344,1.53,0.21,1.5443445211,1.6280000000000001,0.1375,1.6337962694,0.148,-0.022500000000000003,0.1497005344,1.48,0.16,1.4886235253
2021-01-10 11:30:00,1.7205,0.187,1.7306326155,0.1505,-0.023,0.15224733170000002,1.57,0.21,1.5839823230999999,1.6605,0.137,1.6661420258000001,0.1505,-0.023,0.15224733170000002,1.51,0.16,1.5184531603
2021-01-10 12:00:00,1.7555,0.196,1.7664077247,0.14550000000000002,-0.024,0.1474660978,1.6099999999999999,0.22,1.624961538,1.7055,0.156,1.7126197038000002,0.14550000000000002,-0.024,0.1474660978,1.56,0.18,1.5703502794
2021-01-10 12:30:00,1.7395,0.1965,1.7505634807,0.1495,-0.0235,0.1513357195,1.5899999999999999,0.22,1.6051479683,1.6795,0.1565,1.6867757705000002,0.1495,-0.0235,0.1513357195,1.53,0.18,1.5405518491999999
2021-01-10 13:00:00,1.7285,0.1965,1.7396334384,0.14850000000000002,-0.0235,0.1503479298,1.58,0.22,1.5952429282,1.6684999999999999,0.1565,1.6758235289,0.14850000000000002,-0.0235,0.1503479298,1.52,0.18,1.5306207890999999
2021-01-10 13:30:00,1.662,0.1865,1.6724312392,0.152,-0.0235,0.1538058842,1.51,0.21,1.5245327153,1.612,0.14650000000000002,1.6186433363,0.152,-0.0235,0.1538058842,1.46,0.17,1.4698639393000001
2021-01-10 14:00:00,1.6179999999999999,0.1825,1.628259884,0.158,-0.0275,0.160375341,1.46,0.21,1.4750254235,1.568,0.14250000000000002,1.5744618922,0.158,-0.0275,0.160375341,1.4100000000000001,0.17,1.4202112519
2021-01-10 14:30:00,1.6395,0.18,1.6493514635,0.1595,-0.03,0.16229679600000002,1.48,0.21,1.4948244044,1.5895000000000001,0.14,1.5956535495000002,0.1595,-0.03,0.16229679600000002,1.43,0.17,1.4400694428
2021-01-10 15:00:00,1.62,0.181,1.6300800594,0.16,-0.029,0.1626068879,1.46,0.21,1.4750254235,1.56,0.14100000000000001,1.5663591542000002,0.16,-0.029,0.1626068879,1.4,0.17,1.4102836594000001
2021-01-10 15:30:00,1.6265,0.2995,1.653844763,0.1665,-0.030500000000000003,0.16927049360000002,1.46,0.33,1.4968299837,1.5465,0.0195,1.5466229340000002,0.1665,-0.030500000000000003,0.16927049360000002,1.38,0.05,1.3809055
2021-01-10 16:00:00,1.6219999999999999,0.6005,1.7295907753000002,0.152,-0.029500000000000002,0.15483620380000002,1.47,0.63,1.5993123522000001,1.522,-0.2995,1.5511880125,0.152,-0.029500000000000002,0.15483620380000002,1.37,-0.27,1.3963523911
2021-01-10 16:30:00,1.6804999999999999,0.3245,1.7115433094,0.1505,-0.025500000000000002,0.152645013,1.53,0.35000000000000003,1.5695222203,1.6105,-0.0155,1.6105745868999999,0.1505,-0.025500000000000002,0.152645013,1.46,0.01,1.4600342462
2021-01-10 17:00:00,1.7915,0.201,1.8027404833,0.1515,-0.029,0.1542506078,1.6400000000000001,0.23,1.6560495162,1.7315,0.151,1.7380717045,0.1515,-0.029,0.1542506078,1.58,0.18,1.5902201106
2021-01-10 17:30:00,1.8665,0.20550000000000002,1.8777786078,0.1665,-0.0345,0.1700367607,1.7000000000000002,0.24,1.7168575946,1.8165,0.1655,1.8240237115,0.1665,-0.0345,0.1700367607,1.65,0.2,1.6620770139
2021-01-10 18:00:00,1.9015,0.2215,1.914357464,0.1615,-0.0385,0.1660256004,1.74,0.26,1.7593180497,1.8515000000000001,0.1715,1.8594258522,0.1615,-0.0385,0.1660256004,1.69,0.21,1.7029973576000002
2021-01-10 18:30:00,1.871,0.21450000000000002,1.8832554925,0.151,-0.035500000000000004,0.1551168914,1.72,0.25,1.7380736463000002,1.811,0.17450000000000002,1.819387603,0.151,-0.035500000000000004,0.1551168914,1.6600000000000001,0.21,1.6732304085
2021-01-10 19:00:00,1.7690000000000001,0.21,1.7814210620000002,0.179,-0.03,0.1814965564,1.5899999999999999,0.24,1.608011194,1.709,0.16,1.7164734195,0.179,-0.03,0.1814965564,1.53,0.19,1.5417522499
2021-01-10 19:30:00,1.6595,0.181,1.6693415618,0.17950000000000002,-0.029,0.1818275282,1.48,0.21,1.4948244044,1.6095000000000002,0.14100000000000001,1.6156643370000001,0.17950000000000002,-0.029,0.1818275282,1.43,0.17,1.4400694428
2021-01-10 20:00:00,1.5865,0.178,1.5964542743,0.17650000000000002,-0.032,0.1793773955,1.4100000000000001,0.21,1.4255525245,1.5365,0.138,1.5426847539000001,0.17650000000000002,-0.032,0.1793773955,1.3599999999999999,0.17,1.3705838172
2021-01-10 20:30:00,1.545,0.29450000000000004,1.572817615,0.17500000000000002,-0.035500000000000004,0.1785644141,1.37,0.33,1.4091841611,1.475,0.0045000000000000005,1.4750068644,0.17500000000000002,-0.035500000000000004,0.1785644141,1.3,0.04,1.300615239
2021-01-10 21:00:00,1.5285000000000002,0.607,1.6446158365999999,0.1885,-0.033,0.1913667944,1.34,0.64,1.4849915825,1.4185,-0.313,1.452622198,0.1885,-0.033,0.1913667944,1.23,-0.28,1.2614673995
2021-01-10 21:30:00,1.4115,0.2575,1.43479563,0.2015,-0.0325,0.2041041401,1.21,0.29,1.2442668524,1.3415,-0.0025,1.3415023295,0.2015,-0.0325,0.2041041401,1.1400000000000001,0.03,1.1403946685
2021-01-10 22:00:00,1.3355000000000001,0.148,1.3436756491000001,0.1955,-0.032,0.1981016153,1.1400000000000001,0.18,1.1541230437,1.2855,0.098,1.2892300997000001,0.1955,-0.032,0.1981016153,1.09,0.13,1.09772492
2021-01-10 22:30:00,1.2530000000000001,0.1375,1.2605218166,0.213,-0.0425,0.2171986418,1.04,0.18,1.0554619842,1.203,0.08750000000000001,1.2061779512,0.213,-0.0425,0.2171986418,0.99,0.13,0.9984988733000001
2021-01-10 23:00:00,1.1425,0.3065,1.1828983473,0.1925,-0.0335,0.19539319330000002,0.9500000000000001,0.34,1.0090094152,1.0825,-0.0835,1.0857156626,0.1925,-0.0335,0.19539319330000002,0.89,-0.05,0.8914033879000001
2021-01-10 23:30:00,1.0795,0.562,1.2170309158000001,0.1895,-0.028,0.1915574326,0.89,0.59,1.0678014797,0.9795,-0.34800000000000003,1.0394826838,0.1895,-0.028,0.1915574326,0.79,-0.32,0.8523496935
2021-01-11 00:00:00,1.0595,0.5660000000000001,1.2012061647,0.1995,-0.034,0.2023765056,0.86,0.6000000000000001,1.0486181383,0.9695,-0.34400000000000003,1.0287206861,0.1995,-0.034,0.2023765056,0.77,-0.31,0.8300602388
2021-01-11 00:30:00,1.168,0.5455,1.2891059887,0.228,-0.0345,0.2305954249,0.9400000000000001,0.58,1.1045361017,1.078,-0.34450000000000003,1.1317085535,0.228,-0.0345,0.2305954249,0.85,-0.31,0.9047651629000001
2021-01-11 01:00:00,1.371,0.371,1.4203105294,0.241,-0.039,0.2441352084,1.13,0.41000000000000003,1.202081528,1.301,-0.149,1.3095044864,0.241,-0.039,0.2441352084,1.06,-0.11,1.0656922632999999
2021-01-11 01:30:00,1.4525000000000001,0.5735,1.5616204725,0.24250000000000002,-0.036500000000000005,0.2452315233,1.21,0.61,1.3550645741,1.3525,-0.3265,1.3913513216,0.24250000000000002,-0.036500000000000005,0.2452315233,1.11,-0.29,1.1472575997
2021-01-11 02:00:00,1.4395,0.5835,1.5532651094,0.23950000000000002,-0.036500000000000005,0.2422653504,1.2,0.62,1.3507035204,1.3395000000000001,-0.3265,1.3787177013,0.23950000000000002,-0.036500000000000005,0.2422653504,1.1,-0.29,1.1375851616000001
2021-01-11 02:30:00,1.4165,0.577,1.5295101340000001,0.24650000000000002,-0.043000000000000003,0.2502224011,1.17,0.62,1.3241223508,1.3165,-0.333,1.3579621681,0.24650000000000002,-0.043000000000000003,0.2502224011,1.07,-0.29,1.1086027242
2021-01-11 03:00:00,1.413,0.4025,1.4692090559,0.273,-0.0575,0.2789896952,1.1400000000000001,0.46,1.2293087489,1.333,-0.1575,1.3422724202,0.273,-0.0575,0.2789896952,1.06,-0.1,1.0647065323
2021-01-11 03:30:00,1.324,0.133,1.3306633684,0.234,-0.037,0.23690715480000002,1.09,0.17,1.1031772296,1.284,0.093,1.287363585,0.234,-0.037,0.23690715480000002,1.05,0.13,1.0580170131
2021-01-11 04:00:00,1.3014999999999999,0.133,1.3082779712,0.24150000000000002,-0.037,0.2443179281,1.06,0.17,1.0735455277,1.2515,0.093,1.2549506961999999,0.24150000000000002,-0.037,0.2443179281,1.01,0.13,1.0183319694
2021-01-11 04:30:00,1.27,0.1375,1.2774217197,0.2,-0.0325,0.20262341920000002,1.07,0.17,1.0834205093,1.22,0.0975,1.223889803,0.2,-0.0325,0.20262341920000002,1.02,0.13,1.0282509421
2021-01-11 05:00:00,1.2155,0.13,1.2224321045,0.2255,-0.04,0.2290201956,0.99,0.17,1.0044899203,1.1755,0.09,1.1789403081,0.2255,-0.04,0.2290201956,0.9500000000000001,0.13,0.9588534820000001
2021-01-11 05:30:00,1.197,0.1325,1.2043111101,0.23700000000000002,-0.0375,0.23994843200000002,0.96,0.17,0.9749358953,1.157,0.0925,1.1606917119,0.23700000000000002,-0.0375,0.23994843200000002,0.92,0.13,0.9291393867000001
2021-01-11 06:00:00,1.2035,0.146,1.2123234923,0.2335,-0.044,0.23760944850000001,0.97,0.19,0.9884331035,1.1635,0.096,1.1674537464,0.2335,-0.044,0.23760944850000001,0.93,0.14,0.9404786016000001
2021-01-11 06:30:00,1.2505,0.148,1.2592276403,0.2605,-0.042,0.2638640749,0.99,0.19,1.0080674581,1.2105000000000001,0.108,1.2153082942,0.2605,-0.042,0.2638640749,0.9500000000000001,0.15,0.9617692031
2021-01-11 07:00:00,1.312,0.192,1.3259743587,0.242,-0.038,0.2449653037,1.07,0.23,1.0944404963,1.262,0.092,1.2653489637,0.242,-0.038,0.2449653037,1.02,0.13,1.0282509421
2021-01-11 07:30:00,1.3435000000000001,0.6055,1.4736425957,0.2235,-0.0345,0.226147076,1.12,0.64,1.2899612397,1.2435,-0.28450000000000003,1.2756302364,0.2235,-0.0345,0.226147076,1.02,-0.25,1.0501904589
2021-01-11 08:00:00,1.3395000000000001,0.6025,1.4687635957,0.20950000000000002,-0.0475,0.2148173643,1.13,0.65,1.3036103712,1.2395,-0.28750000000000003,1.2724057922,0.20950000000000002,-0.0475,0.2148173643,1.03,-0.24,1.0575916036
2021-01-11 08:30:00,1.3655,0.63,1.5038252059000001,0.23550000000000001,-0.05,0.24074935100000003,1.13,0.68,1.3188252348,1.2655,-0.27,1.2939823221,0.23550000000000001,-0.05,0.24074935100000003,1.03,-0.22,1.0532331176
2021-01-11 09:00:00,1.388,0.6295000000000001,1.524078164,0.23800000000000002,-0.060500000000000005,0.2455692367,1.15,0.6900000000000001,1.3411189358,1.288,-0.2705,1.3160981156,0.23800000000000002,-0.060500000000000005,0.2455692367,1.05,-0.21,1.0707940979
2021-01-11 09:30:00,1.4495,0.607,1.5714640467,0.20950000000000002,-0.043000000000000003,0.2138673654,1.24,0.65,1.4000357138,1.3495,-0.293,1.3809414361,0.20950000000000002,-0.043000000000000003,0.2138673654,1.1400000000000001,-0.25,1.1670903992000001
2021-01-11 10:00:00,1.448,0.608,1.5704674463,0.23800000000000002,-0.062,0.24594308280000002,1.21,0.67,1.3831124322,1.348,-0.292,1.3792635716000001,0.23800000000000002,-0.062,0.24594308280000002,1.11,-0.23,1.1335784049
2021-01-11 10:30:00,1.399,0.6175,1.5292178556,0.209,-0.0425,0.21327740150000002,1.19,0.66,1.3607718398,1.299,-0.29250000000000004,1.3315244083,0.209,-0.0425,0.21327740150000002,1.09,-0.25,1.1183022847
2021-01-11 11:00:00,1.4905,0.612,1.6112523856,0.2305,-0.078,0.243339783,1.26,0.6900000000000001,1.4365583873,1.3905,-0.278,1.4180177185,0.2305,-0.078,0.243339783,1.16,-0.2,1.1771151176
2021-01-11 11:30:00,1.498,0.6075,1.6164962883,0.278,-0.1125,0.2999004001,1.22,0.72,1.4166156854,1.3980000000000001,-0.28250000000000003,1.4262574277,0.278,-0.1125,0.2999004001,1.12,-0.17,1.1328283189
2021-01-11 12:00:00,1.518,0.625,1.6416299827,0.298,-0.115,0.3194197865,1.22,0.74,1.4268847185,1.418,-0.275,1.4444199528000001,0.298,-0.115,0.3194197865,1.12,-0.16,1.1313708499
2021-01-11 12:30:00,1.4955,0.619,1.6185429404,0.3055,-0.081,0.3160557704,1.19,0.7000000000000001,1.3806158046,1.4055,-0.271,1.4313878755,0.3055,-0.081,0.3160557704,1.1,-0.19,1.1162884932
2021-01-11 13:00:00,1.5375,0.621,1.6581758803,0.34750000000000003,-0.079,0.3563667353,1.19,0.7000000000000001,1.3806158046,1.4475,-0.269,1.4722830061,0.34750000000000003,-0.079,0.3563667353,1.1,-0.19,1.1162884932
2021-01-11 13:30:00,1.5105,0.6275000000000001,1.6356547619000001,0.4005,-0.0925,0.41104318510000004,1.11,0.72,1.3230646243,1.4105,-0.2725,1.4365815327,0.4005,-0.0925,0.41104318510000004,1.01,-0.18,1.0259142264
2021-01-11 14:00:00,1.54,0.643,1.6688466077,0.36,-0.107,0.3755649078,1.18,0.75,1.398177385,1.44,-0.267,1.4645439563,0.36,-0.107,0.3755649078,1.08,-0.16,1.0917875251
2021-01-11 14:30:00,1.513,0.6415000000000001,1.6433779997,0.373,-0.1085,0.3884601009,1.1400000000000001,0.75,1.3645878499,1.413,-0.2685,1.438284134,0.373,-0.1085,0.3884601009,1.04,-0.16,1.052235715
2021-01-11 15:00:00,1.4805000000000001,0.637,1.6117224482,0.3905,-0.113,0.4065209097,1.09,0.75,1.3231024148000001,1.3805,-0.273,1.4072346109,0.3905,-0.113,0.4065209097,0.99,-0.16,1.0028459503
2021-01-11 15:30:00,1.5035,0.6195,1.62612807,0.4035,-0.1305,0.4240784126,1.1,0.75,1.3313526956000001,1.4035,-0.29050000000000004,1.4332489316,0.4035,-0.1305,0.4240784126,1.0,-0.16,1.0127191121
2021-01-11 16:00:00,1.5505,0.634,1.6751138021,0.3805,-0.146,0.4075490768,1.17,0.78,1.4061649974,1.4505,-0.266,1.4746885264,0.3805,-0.146,0.4075490768,1.07,-0.12,1.0767079455
2021-01-11 16:30:00,1.589,0.625,1.7074969985,0.389,-0.125,0.40859025930000004,1.2,0.75,1.4150971698,1.499,-0.265,1.5222437387,0.389,-0.125,0.40859025930000004,1.11,-0.14,1.1187939935
2021-01-11 17:00:00,1.703,0.384,1.7457562831,0.433,-0.116,0.4482688925,1.27,0.5,1.3648809472,1.633,0.004,1.633004899,0.433,-0.116,0.4482688925,1.2,0.12,1.2059850745
2021-01-11 17:30:00,1.7810000000000001,0.2225,1.7948446312000002,0.431,-0.11750000000000001,0.4467295043,1.35,0.34,1.3921566003999999,1.7309999999999999,0.1825,1.740593936,0.431,-0.11750000000000001,0.4467295043,1.3,0.30000000000000004,1.3341664064
2021-01-11 18:00:00,1.7985,0.23550000000000001,1.8138529433000001,0.4385,-0.1145,0.4532024934,1.3599999999999999,0.35000000000000003,1.4043147795,1.7485,0.1955,1.7593954928,0.4385,-0.1145,0.4532024934,1.31,0.31,1.34617978
2021-01-11 18:30:00,1.818,0.242,1.8340359866,0.458,-0.11800000000000001,0.4729566576,1.3599999999999999,0.36,1.4068404316,1.778,0.202,1.7894379006,0.458,-0.11800000000000001,0.4729566576,1.32,0.32,1.3582341477
2021-01-11 19:00:00,1.7650000000000001,0.24050000000000002,1.7813099814000002,0.455,-0.11950000000000001,0.47043091950000004,1.31,0.36,1.3585654198000001,1.7149999999999999,0.2005,1.7266804134,0.455,-0.11950000000000001,0.47043091950000004,1.26,0.32,1.3
2021-01-11 19:30:00,1.6755,0.5385,1.7599097987999999,0.4555,-0.12150000000000001,0.4714260281,1.22,0.66,1.3870832708,1.5855000000000001,-0.1315,1.5909439022,0.4555,-0.12150000000000001,0.4714260281,1.13,-0.01,1.1300442469
2021-01-11 20:00:00,1.613,0.6405000000000001,1.7355141169000001,0.433,-0.11950000000000001,0.44918732170000003,1.18,0.76,1.4035668848,1.513,-0.2795,1.5385997693,0.433,-0.11950000000000001,0.44918732170000003,1.08,-0.16,1.0917875251
2021-01-11 20:30:00,1.5285000000000002,0.6255000000000001,1.6515333784,0.4485,-0.1245,0.46545945040000003,1.08,0.75,1.31487642,1.4285,-0.29450000000000004,1.4585412233000001,0.4485,-0.1245,0.46545945040000003,0.98,-0.17,0.9946356117
2021-01-11 21:00:00,1.469,0.536,1.5637317545,0.439,-0.124,0.4561765009,1.03,0.66,1.2233151679,1.379,-0.20400000000000001,1.3940075323,0.439,-0.124,0.4561765009,0.9400000000000001,-0.08,0.9433981132
2021-01-11 21:30:00,1.3855,0.17850000000000002,1.3969511445,0.4355,-0.12150000000000001,0.4521310651,0.9500000000000001,0.30000000000000004,0.9962429423,1.3355000000000001,0.1385,1.3426624669,0.4355,-0.12150000000000001,0.4521310651,0.9,0.26,0.9368030743
2021-01-11 22:00:00,1.3054999999999999,0.17850000000000002,1.3176465763,0.4355,-0.12150000000000001,0.4521310651,0.87,0.30000000000000004,0.920271699,1.2555,0.1085,1.2601795507,0.4355,-0.12150000000000001,0.4521310651,0.8200000000000001,0.23,0.8516454661
2021-01-11 22:30:00,1.2505,0.58,1.3784593755,0.4405,-0.12,0.4565525709,0.81,0.7000000000000001,1.0705606008,1.1605,-0.32,1.2038107202,0.4405,-0.12,0.4565525709,0.72,-0.2,0.7472616677
2021-01-11 23:00:00,1.155,0.583,1.2937982841,0.435,-0.117,0.4504597651,0.72,0.7000000000000001,1.0041912169,1.065,-0.327,1.1140709134,0.435,-0.117,0.4504597651,0.63,-0.21,0.6640783086000001
2021-01-11 23:30:00,1.024,0.1905,1.0415691288,0.454,-0.11950000000000001,0.46946378990000004,0.5700000000000001,0.31,0.6488451279,0.984,0.0405,0.9848331077,0.454,-0.11950000000000001,0.46946378990000004,0.53,0.16,0.5536244214
2021-01-12 00:00:00,0.984,0.1495,0.9952920426,0.454,-0.1105,0.4672539459,0.53,0.26,0.5903388857,0.9540000000000001,0.0995,0.9591747755000001,0.454,-0.1105,0.4672539459,0.5,0.21,0.5423098745
2021-01-12 00:30:00,1.1085,0.14150000000000001,1.1174947427,0.4485,-0.1085,0.46143742800000004,0.66,0.25,0.7057619995000001,1.0785,0.0915,1.0823744731,0.4485,-0.1085,0.46143742800000004,0.63,0.2,0.6609841148000001
2021-01-12 01:00:00,1.3275000000000001,0.156,1.3366346733,0.4675,-0.114,0.4811987635,0.86,0.27,0.9013878189000001,1.2875,0.106,1.2918561258999999,0.4675,-0.114,0.4811987635,0.8200000000000001,0.22,0.8489994111
2021-01-12 01:30:00,1.384,0.155,1.3926525051,0.454,-0.115,0.46833855280000003,0.93,0.27,0.9684007435,1.344,0.105,1.348095323,0.454,-0.115,0.46833855280000003,0.89,0.22,0.9167878708
2021-01-12 02:00:00,1.3705,0.1535,1.3790694326000001,0.4405,-0.1165,0.45564514700000003,0.93,0.27,0.9684007435,1.3305,0.10350000000000001,1.3345195765,0.4405,-0.1165,0.45564514700000003,0.89,0.22,0.9167878708
2021-01-12 02:30:00,1.355,0.154,1.3637232124,0.445,-0.116,0.45987063400000006,0.91,0.27,0.9492101980000001,1.315,0.10400000000000001,1.3191061366999999,0.445,-0.116,0.45987063400000006,0.87,0.22,0.8973850901
2021-01-12 03:00:00,1.34,0.1525,1.3486497877999999,0.44,-0.11750000000000001,0.45541876330000003,0.9,0.27,0.9396275858,1.3,0.10250000000000001,1.3040346046,0.44,-0.11750000000000001,0.45541876330000003,0.86,0.22,0.8876936408
2021-01-12 03:30:00,1.319,0.445,1.3920438211000001,0.439,-0.115,0.4538127367,0.88,0.56,1.0430723848,1.239,-0.185,1.252735407,0.439,-0.115,0.4538127367,0.8,-0.07,0.8030566605
2021-01-12 04:00:00,1.2745,0.5815,1.4008898957,0.4445,-0.11850000000000001,0.4600244559,0.8300000000000001,0.7000000000000001,1.085771615,1.1745,-0.3285,1.219574721,0.4445,-0.11850000000000001,0.4600244559,0.73,-0.21,0.7596051606
2021-01-12 04:30:00,1.213,0.5835,1.3460465259,0.443,-0.1165,0.4580624957,0.77,0.7000000000000001,1.0406248123,1.123,-0.3265,1.1695004275,0.443,-0.1165,0.4580624957,0.68,-0.21,0.7116881339000001
2021-01-12 05:00:00,1.2005,0.5695,1.3287326669000001,0.4405,-0.1105,0.4541481036,0.76,0.68,1.0198039027,1.1105,-0.3205,1.1558245974,0.4405,-0.1105,0.4541481036,0.67,-0.21,0.7021395873
2021-01-12 05:30:00,1.1825,0.5720000000000001,1.3135791754000001,0.4525,-0.108,0.46520989890000003,0.73,0.68,0.9976472322000001,1.0925,-0.318,1.1378401689,0.4525,-0.108,0.46520989890000003,0.64,-0.21,0.6735725648
2021-01-12 06:00:00,1.183,0.5755,1.3155566312,0.423,-0.0945,0.4334273295,0.76,0.67,1.0131633629,1.093,-0.3145,1.1373474623,0.423,-0.0945,0.4334273295,0.67,-0.22,0.7051950085
2021-01-12 06:30:00,1.201,0.373,1.2575889631,0.341,-0.067,0.3475197836,0.86,0.44,0.9660227741,1.141,-0.117,1.146982999,0.341,-0.067,0.3475197836,0.8,-0.05,0.8015609771000001
2021-01-12 07:00:00,1.2255,0.17500000000000002,1.2379318438,0.2255,-0.035,0.22820002190000002,1.0,0.21,1.0218121158,1.1855,0.125,1.1920718309,0.2255,-0.035,0.22820002190000002,0.96,0.16,0.9732420048
2021-01-12 07:30:00,1.2570000000000001,0.47100000000000003,1.3423449631,0.187,-0.029,0.18923530330000002,1.07,0.5,1.181058847,1.177,-0.149,1.1863936952,0.187,-0.029,0.18923530330000002,0.99,-0.12,0.9972462083
2021-01-12 08:00:00,1.254,0.6315000000000001,1.4040328522,0.184,-0.0285,0.1861941191,1.07,0.66,1.2571793826,1.154,-0.2685,1.1848241431,0.184,-0.0285,0.1861941191,0.97,-0.24,0.9992497185
2021-01-12 08:30:00,1.2825,0.621,1.4249376302,0.17250000000000001,-0.039,0.1768537531,1.11,0.66,1.291394595,1.1925,-0.269,1.2224635986,0.17250000000000001,-0.039,0.1768537531,1.02,-0.23,1.0456098699
2021-01-12 09:00:00,1.37,0.6285000000000001,1.5072863862,0.14,-0.051500000000000004,0.1491718807,1.23,0.68,1.4054536633999999,1.27,-0.2715,1.2986963656000001,0.14,-0.051500000000000004,0.1491718807,1.13,-0.22,1.1512167476
2021-01-12 09:30:00,1.3505,0.615,1.4839390992000001,0.1405,-0.035,0.1447938189,1.21,0.65,1.3735355838,1.2505,-0.28500000000000003,1.2825658852,0.1405,-0.035,0.1447938189,1.11,-0.25,1.1378049042
2021-01-12 10:00:00,1.3555000000000001,0.6000000000000001,1.4823563168,0.14550000000000002,-0.04,0.1508981445,1.21,0.64,1.3688316186,1.2555,-0.29,1.2885574298,0.14550000000000002,-0.04,0.1508981445,1.11,-0.25,1.1378049042
2021-01-12 10:30:00,1.377,0.614,1.5076886283,0.157,-0.026000000000000002,0.1591383046,1.22,0.64,1.3776792079,1.2770000000000001,-0.28600000000000003,1.3086347848,0.157,-0.026000000000000002,0.1591383046,1.12,-0.26,1.1497825881
2021-01-12 11:00:00,1.396,0.608,1.522655575,0.166,-0.032,0.16905620370000002,1.23,0.64,1.3865424624,1.296,-0.292,1.3284878622,0.166,-0.032,0.16905620370000002,1.13,-0.26,1.1595257651
2021-01-12 11:30:00,1.367,0.6000000000000001,1.4928794325,0.137,-0.04,0.1427200056,1.23,0.64,1.3865424624,1.267,-0.28,1.297570422,0.137,-0.04,0.1427200056,1.13,-0.24,1.1552056094
2021-01-12 12:00:00,1.3525,0.6115,1.4843141514,0.1625,-0.0285,0.16498030190000001,1.19,0.64,1.3511846654,1.2525,-0.2785,1.2830894357,0.1625,-0.0285,0.16498030190000001,1.09,-0.25,1.1183022847
2021-01-12 12:30:00,1.407,0.6035,1.5309674228999999,0.147,-0.036500000000000005,0.151463692,1.26,0.64,1.4132232662,1.307,-0.28650000000000003,1.3380326042,0.147,-0.036500000000000005,0.151463692,1.16,-0.25,1.1866338947
2021-01-12 13:00:00,1.4105,0.606,1.5351697789,0.1505,-0.034,0.1542927412,1.26,0.64,1.4132232662,1.3105,-0.294,1.3430734343,0.1505,-0.034,0.1542927412,1.16,-0.26,1.1887808881
2021-01-12 13:30:00,1.3365,0.611,1.4695418504,0.1565,-0.029,0.1591642234,1.18,0.64,1.3423859356,1.2365,-0.289,1.269824102,0.1565,-0.029,0.1591642234,1.08,-0.26,1.1108555262
2021-01-12 14:00:00,1.3475000000000001,0.614,1.4807944658,0.14750000000000002,-0.056,0.1577727797,1.2,0.67,1.3743725841,1.2475,-0.28600000000000003,1.2798641529,0.14750000000000002,-0.056,0.1577727797,1.1,-0.23,1.1237882363
2021-01-12 14:30:00,1.3014999999999999,0.606,1.4356664829,0.14150000000000001,-0.034,0.1455274888,1.16,0.64,1.3248396129,1.2115,-0.294,1.2466628454,0.14150000000000001,-0.034,0.1455274888,1.07,-0.26,1.1011357773000001
2021-01-12 15:00:00,1.3205,0.604,1.4520799737,0.1405,-0.036000000000000004,0.1450387879,1.18,0.64,1.3423859356,1.2205,-0.306,1.258275109,0.1405,-0.036000000000000004,0.1450387879,1.08,-0.27,1.1132385189
2021-01-12 15:30:00,1.326,0.608,1.4587460368,0.146,-0.032,0.1494657151,1.18,0.64,1.3423859356,1.226,-0.302,1.2626480111,0.146,-0.032,0.1494657151,1.08,-0.27,1.1132385189
2021-01-12 16:00:00,1.3725,0.608,1.5011396503999999,0.1825,-0.032,0.1852842411,1.19,0.64,1.3511846654,1.2625,-0.302,1.2981179646,0.1825,-0.032,0.1852842411,1.08,-0.27,1.1132385189
2021-01-12 16:30:00,1.423,0.615,1.5502109534000001,0.183,-0.025,0.1846997564,1.24,0.64,1.3954210834,1.333,-0.28500000000000003,1.3631265532,0.183,-0.025,0.1846997564,1.15,-0.26,1.1790250209
2021-01-12 17:00:00,1.5755,0.622,1.6938371380000001,0.1855,-0.028,0.18760130600000002,1.3900000000000001,0.65,1.5344705927,1.4755,-0.268,1.4996413738,0.1855,-0.028,0.18760130600000002,1.29,-0.24,1.3121356637
2021-01-12 17:30:00,1.6975,0.339,1.7310191362,0.17750000000000002,-0.031,0.1801867087,1.52,0.37,1.5643848631,1.6375000000000002,0.039,1.6379643616,0.17750000000000002,-0.031,0.1801867087,1.46,0.07,1.4616771189
2021-01-12 18:00:00,1.7309999999999999,0.20400000000000001,1.7429793458,0.191,-0.036000000000000004,0.1943630623,1.54,0.24,1.5585891055999999,1.681,0.164,1.6889810538,0.191,-0.036000000000000004,0.1943630623,1.49,0.2,1.5033628970000001
2021-01-12 18:30:00,1.6985000000000001,0.202,1.7104695993,0.1885,-0.038,0.1922920955,1.51,0.24,1.5289538907,1.6485,0.162,1.6564408381,0.1885,-0.038,0.1922920955,1.46,0.2,1.4736349616
2021-01-12 19:00:00,1.631,0.186,1.6415715032,0.191,-0.034,0.1940025773,1.44,0.22,1.4567086188,1.581,0.146,1.5877269915999999,0.191,-0.034,0.1940025773,1.3900000000000001,0.18,1.4016062214
2021-01-12 19:30:00,1.5655000000000001,0.1935,1.5774132306,0.1855,-0.036500000000000005,0.1890568698,1.38,0.23,1.399035382,1.5155,0.1535,1.5232539184,0.1855,-0.036500000000000005,0.1890568698,1.33,0.19,1.3435028843
2021-01-12 20:00:00,1.513,0.3845,1.5610923259,0.193,-0.035500000000000004,0.1962377385,1.32,0.42,1.3852075657,1.433,-0.0555,1.434074353,0.193,-0.035500000000000004,0.1962377385,1.24,-0.02,1.2401612798000001
2021-01-12 20:30:00,1.457,0.611,1.5799272135,0.187,-0.039,0.19102355880000002,1.27,0.65,1.4266744548,1.357,-0.309,1.3917363256,0.187,-0.039,0.19102355880000002,1.17,-0.27,1.2007497658
2021-01-12 21:00:00,1.393,0.3865,1.4456248649,0.193,-0.0335,0.19588580860000002,1.2,0.42,1.271377206,1.323,-0.07350000000000001,1.3250400937,0.193,-0.0335,0.19588580860000002,1.13,-0.04,1.130707743
2021-01-12 21:30:00,1.2995,0.165,1.3099332998,0.1895,-0.035,0.19270508560000002,1.11,0.2,1.1278741064,1.2495,0.115,1.254780957,0.1895,-0.035,0.19270508560000002,1.06,0.15,1.0705606008
2021-01-12 22:00:00,1.2429999999999999,0.1635,1.2537070033,0.193,-0.036500000000000005,0.1964211038,1.05,0.2,1.0688779163,1.193,0.10350000000000001,1.1974812107,0.193,-0.036500000000000005,0.1964211038,1.0,0.14,1.0097524449
2021-01-12 22:30:00,1.2085,0.5740000000000001,1.337889476,0.1885,-0.036000000000000004,0.19190687850000002,1.02,0.61,1.1884864324,1.1185,-0.336,1.1678776691000001,0.1885,-0.036000000000000004,0.19190687850000002,0.93,-0.30000000000000004,0.9771898485
2021-01-12 23:00:00,1.0845,0.33,1.1335961583,0.1845,-0.03,0.18692311250000002,0.9,0.36,0.9693296653000001,1.0145,-0.11,1.0204461034,0.1845,-0.03,0.18692311250000002,0.8300000000000001,-0.08,0.8338465087
2021-01-12 23:30:00,0.985,0.11850000000000001,0.9921024393000001,0.185,-0.0315,0.1876625962,0.8,0.15,0.8139410298,0.9450000000000001,0.0685,0.9474794193,0.185,-0.0315,0.1876625962,0.76,0.1,0.7665507159
2021-01-13 00:00:00,0.926,0.11750000000000001,0.9334250104,0.186,-0.0325,0.1888180341,0.74,0.15,0.7550496672,0.886,0.0675,0.8885675270000001,0.186,-0.0325,0.1888180341,0.7000000000000001,0.1,0.7071067812
2021-01-13 00:30:00,1.0925,0.12350000000000001,1.0994582757,0.1825,-0.026500000000000003,0.1844139366,0.91,0.15,0.9222797840000001,1.0525,0.0835,1.0558070373,0.1825,-0.026500000000000003,0.1844139366,0.87,0.11,0.8769264507000001
2021-01-13 01:00:00,1.3165,0.14400000000000002,1.3243520114,0.1865,-0.026000000000000002,0.1883036112,1.13,0.17,1.1427160627,1.2665,0.094,1.2699835629,0.1865,-0.026000000000000002,0.1883036112,1.08,0.12,1.0866462166
2021-01-13 01:30:00,1.367,0.14200000000000002,1.3743554853,0.187,-0.028,0.1890846371,1.18,0.17,1.1921828719,1.327,0.092,1.3301853254,0.187,-0.028,0.1890846371,1.1400000000000001,0.12,1.1462983905
2021-01-13 02:00:00,1.3515000000000001,0.1515,1.3599648893,0.1915,-0.0285,0.1936091423,1.16,0.18,1.1738824473,1.3115,0.1015,1.3154217955,0.1915,-0.0285,0.1936091423,1.12,0.13,1.1275194012
2021-01-13 02:30:00,1.306,0.1525,1.314873473,0.186,-0.0275,0.18802194020000002,1.12,0.18,1.134372073,1.266,0.10250000000000001,1.2701426101,0.186,-0.0275,0.18802194020000002,1.08,0.13,1.0877959367
2021-01-13 03:00:00,1.2865,0.1535,1.2956251387,0.1965,-0.026500000000000003,0.19827884410000002,1.09,0.18,1.1047624179,1.2465,0.10350000000000001,1.2507895506,0.1965,-0.026500000000000003,0.19827884410000002,1.05,0.13,1.0580170131
2021-01-13 03:30:00,1.2505,0.14750000000000002,1.2591689719999999,0.1905,-0.0325,0.1932524256,1.06,0.18,1.0751744045,1.2105000000000001,0.0975,1.214420232,0.1905,-0.0325,0.1932524256,1.02,0.13,1.0282509421
2021-01-13 04:00:00,1.22,0.149,1.2290650918,0.19,-0.031,0.1925123373,1.03,0.18,1.0456098699,1.18,0.099,1.1841456836,0.19,-0.031,0.1925123373,0.99,0.13,0.9984988733000001
2021-01-13 04:30:00,1.168,0.148,1.1773393733,0.188,-0.032,0.19070395910000001,0.98,0.18,0.9963934966,1.1280000000000001,0.098,1.1322490892000001,0.188,-0.032,0.19070395910000001,0.9400000000000001,0.13,0.9489467846
2021-01-13 05:00:00,1.13,0.2315,1.1534696572,0.19,-0.0285,0.19212561,0.9400000000000001,0.26,0.9752948272,1.08,0.0015,1.0800010417,0.19,-0.0285,0.19212561,0.89,0.03,0.8905054744
2021-01-13 05:30:00,1.1355,0.5745,1.2725606076,0.1955,-0.035500000000000004,0.1986970055,0.9400000000000001,0.61,1.1205802069,1.0455,-0.3355,1.0980120673,0.1955,-0.035500000000000004,0.1986970055,0.85,-0.30000000000000004,0.9013878189000001
2021-01-13 06:00:00,1.147,0.578,1.2844037527,0.23700000000000002,-0.042,0.2406927502,0.91,0.62,1.1011357773000001,1.047,-0.332,1.0983774397,0.23700000000000002,-0.042,0.2406927502,0.81,-0.29,0.8603487665
2021-01-13 06:30:00,1.196,0.585,1.3314056482,0.256,-0.055,0.2618415551,0.9400000000000001,0.64,1.1371895181,1.106,-0.315,1.1499830434,0.256,-0.055,0.2618415551,0.85,-0.26,0.8888756943
2021-01-13 07:00:00,1.2465,0.5925,1.3801516221,0.3165,-0.0675,0.3236178302,0.93,0.66,1.1403946685,1.1565,-0.28750000000000003,1.1916998364,0.3165,-0.0675,0.3236178302,0.84,-0.22,0.8683317338000001
2021-01-13 07:30:00,1.2315,0.3275,1.2743031429,0.36150000000000004,-0.0825,0.3707944174,0.87,0.41000000000000003,0.9617692031,1.1715,-0.0125,1.1715666861,0.36150000000000004,-0.0825,0.3707944174,0.81,0.07,0.8130190650000001
2021-01-13 08:00:00,1.1925,0.1945,1.2082576298,0.36250000000000004,-0.0955,0.3748686437,0.8300000000000001,0.29,0.8792041856,1.1525,0.1545,1.1628097437,0.36250000000000004,-0.0955,0.3748686437,0.79,0.25,0.8286132994000001
2021-01-13 08:30:00,1.2295,0.1945,1.2447893396,0.3295,-0.0955,0.3430604903,0.9,0.29,0.9455686120000001,1.1895,0.1545,1.1994917674,0.3295,-0.0955,0.3430604903,0.86,0.25,0.8956003573
2021-01-13 09:00:00,1.2835,0.1945,1.2981534962999999,0.3335,-0.0955,0.3469041654,0.9500000000000001,0.29,0.9932774033,1.2335,0.1545,1.2431381661,0.3335,-0.0955,0.3469041654,0.9,0.25,0.9340770846
2021-01-13 09:30:00,1.25,0.14550000000000002,1.2584396092,0.32,-0.1245,0.3433660583,0.93,0.27,0.9684007435,1.21,0.10550000000000001,1.2145905689,0.32,-0.1245,0.3433660583,0.89,0.23,0.9192388155000001
2021-01-13 10:00:00,1.256,0.14300000000000002,1.2641143145,0.34600000000000003,-0.107,0.3621670885,0.91,0.25,0.9437160590000001,1.216,0.10300000000000001,1.2203544567,0.34600000000000003,-0.107,0.3621670885,0.87,0.21,0.8949860334
2021-01-13 10:30:00,1.244,0.1495,1.2529510166,0.34400000000000003,-0.09050000000000001,0.3557052853,0.9,0.24,0.9314504818,1.204,0.1095,1.2089690856,0.34400000000000003,-0.09050000000000001,0.3557052853,0.86,0.2,0.8829496022000001
2021-01-13 11:00:00,1.2405,0.148,1.2492975026,0.3805,-0.092,0.3914642385,0.86,0.24,0.8928605714000001,1.2005,0.108,1.2053481862,0.3805,-0.092,0.3914642385,0.8200000000000001,0.2,0.8440379138
2021-01-13 11:30:00,1.267,0.138,1.2744932326,0.40700000000000003,-0.10200000000000001,0.41958670140000004,0.86,0.24,0.8928605714000001,1.227,0.098,1.2309073889,0.40700000000000003,-0.10200000000000001,0.41958670140000004,0.8200000000000001,0.2,0.8440379138
2021-01-13 12:00:00,1.311,0.138,1.318243149,0.401,-0.10200000000000001,0.41376925940000003,0.91,0.24,0.9411163584000001,1.271,0.098,1.2747725287,0.401,-0.10200000000000001,0.41376925940000003,0.87,0.2,0.8926925563
2021-01-13 12:30:00,1.351,0.1405,1.3582861444,0.381,-0.08950000000000001,0.3913709877,0.97,0.23,0.99689518,1.311,0.1005,1.3148464739,0.381,-0.08950000000000001,0.3913709877,0.93,0.19,0.9492101980000001
2021-01-13 13:00:00,1.337,0.1345,1.3437482093,0.397,-0.0955,0.4083249319,0.9400000000000001,0.23,0.9677293010000001,1.297,0.0945,1.3004380993,0.397,-0.0955,0.4083249319,0.9,0.19,0.9198369421
2021-01-13 13:30:00,1.322,0.14100000000000001,1.3294980256,0.372,-0.089,0.38249836600000003,0.9500000000000001,0.23,0.9774456507,1.272,0.091,1.2752509557,0.372,-0.089,0.38249836600000003,0.9,0.18,0.9178235124
2021-01-13 14:00:00,1.2985,0.1395,1.3059718603000001,0.3385,-0.1105,0.3560793451,0.96,0.25,0.9920181450000001,1.2585,0.08950000000000001,1.2616784456,0.3385,-0.1105,0.3560793451,0.92,0.2,0.9414881837
2021-01-13 14:30:00,1.2925,0.14150000000000001,1.300222481,0.35250000000000004,-0.1385,0.3787327554,0.9400000000000001,0.28,0.9808159868,1.2525,0.0915,1.2558377682,0.35250000000000004,-0.1385,0.3787327554,0.9,0.23,0.9289241088
2021-01-13 15:00:00,1.31,0.1665,1.3205386211999999,0.38,-0.14350000000000002,0.4061923805,0.93,0.31,0.9803060747000001,1.26,0.1165,1.2653743517,0.38,-0.14350000000000002,0.4061923805,0.88,0.26,0.9176055798
2021-01-13 15:30:00,1.3275000000000001,0.1615,1.3372877402,0.3375,-0.1285,0.3611350163,0.99,0.29,1.0316006979,1.2875,0.12150000000000001,1.2932202055,0.3375,-0.1285,0.3611350163,0.9500000000000001,0.25,0.9823441352000001
2021-01-13 16:00:00,1.362,0.183,1.3742390622,0.342,-0.127,0.3648191333,1.02,0.31,1.0660675401,1.322,0.14300000000000002,1.3297116229000001,0.342,-0.127,0.3648191333,0.98,0.27,1.0165136497
2021-01-13 16:30:00,1.401,0.194,1.4143680567999999,0.331,-0.096,0.3446403923,1.07,0.29,1.1086027242,1.361,0.154,1.3696850003,0.331,-0.096,0.3446403923,1.03,0.25,1.0599056562
2021-01-13 17:00:00,1.5375,0.212,1.5520471159,0.40750000000000003,-0.088,0.4168935716,1.13,0.30000000000000004,1.1691449867,1.4975,0.17200000000000001,1.5073454315,0.40750000000000003,-0.088,0.4168935716,1.09,0.26,1.1205802069
2021-01-13 17:30:00,1.6375000000000002,0.2155,1.6516193569,0.41750000000000004,-0.0945,0.4280613274,1.22,0.31,1.2587692402,1.5975000000000001,0.17550000000000002,1.6071112283,0.41750000000000004,-0.0945,0.4280613274,1.18,0.27,1.2104957662
2021-01-13 18:00:00,1.6760000000000002,0.21450000000000002,1.689670456,0.386,-0.0855,0.39535585240000004,1.29,0.30000000000000004,1.3244244033,1.6360000000000001,0.1645,1.6442494488000001,0.386,-0.0855,0.39535585240000004,1.25,0.25,1.2747548784
2021-01-13 18:30:00,1.6575000000000002,0.20700000000000002,1.6703757811000002,0.3675,-0.083,0.3767562209,1.29,0.29,1.3221951444,1.6175000000000002,0.167,1.6260981674,0.3675,-0.083,0.3767562209,1.25,0.25,1.2747548784
2021-01-13 19:00:00,1.5885,0.2015,1.6012290592,0.3685,-0.08850000000000001,0.3789782316,1.22,0.29,1.2539936204,1.5485,0.1615,1.5568990012000001,0.3685,-0.08850000000000001,0.3789782316,1.18,0.25,1.2061923561
2021-01-13 19:30:00,1.5110000000000001,0.195,1.5235307677,0.361,-0.085,0.37087194560000003,1.15,0.28,1.1835962149,1.461,0.145,1.4681777822,0.361,-0.085,0.37087194560000003,1.1,0.23,1.1237882363
2021-01-13 20:00:00,1.4225,0.1985,1.436282876,0.3825,-0.0915,0.3932918763,1.04,0.29,1.0796758773,1.3825,0.14850000000000002,1.3904526241,0.3825,-0.0915,0.3932918763,1.0,0.24,1.0283968106
2021-01-13 20:30:00,1.351,0.187,1.3638804933,0.381,-0.093,0.3921861803,0.97,0.28,1.0096038827,1.311,0.137,1.3181388394,0.381,-0.093,0.3921861803,0.93,0.23,0.958018789
2021-01-13 21:00:00,1.312,0.3725,1.3638549226,0.382,-0.08750000000000001,0.39189316150000003,0.93,0.46,1.0375451797,1.252,-0.0675,1.2538182682999999,0.382,-0.08750000000000001,0.39189316150000003,0.87,0.02,0.8702298547
2021-01-13 21:30:00,1.2565,0.592,1.3889766917,0.3765,-0.088,0.3866474492,0.88,0.68,1.112115102,1.1665,-0.308,1.2064767922,0.3765,-0.088,0.3866474492,0.79,-0.22,0.8200609733
2021-01-13 22:00:00,1.1855,0.579,1.3193374284,0.3955,-0.091,0.4058340178,0.79,0.67,1.035857133,1.0955,-0.321,1.1415608832,0.3955,-0.091,0.4058340178,0.7000000000000001,-0.23,0.7368174808
2021-01-13 22:30:00,1.1305,0.5815,1.271287733,0.3805,-0.08850000000000001,0.3906564987,0.75,0.67,1.0056838469,1.0405,-0.3285,1.09112442,0.3805,-0.08850000000000001,0.3906564987,0.66,-0.24,0.7022819946000001
2021-01-13 23:00:00,1.013,0.20800000000000002,1.0341339372,0.333,-0.07200000000000001,0.3406948782,0.68,0.28,0.7353910524,0.963,0.028,0.9634069753000001,0.333,-0.07200000000000001,0.3406948782,0.63,0.1,0.6378871374
2021-01-13 23:30:00,0.9135000000000001,0.12250000000000001,0.9216770042,0.29350000000000004,-0.0575,0.2990794209,0.62,0.18,0.6456004957,0.8735,0.0825,0.8773873147000001,0.29350000000000004,-0.0575,0.2990794209,0.58,0.14,0.5966573556
2021-01-14 00:00:00,0.883,0.12050000000000001,0.8911841841,0.293,-0.059500000000000004,0.2989803505,0.59,0.18,0.6168468205000001,0.853,0.0805,0.8567900851,0.293,-0.059500000000000004,0.2989803505,0.56,0.14,0.5772347876
2021-01-14 00:30:00,1.058,0.1315,1.0661408209,0.28800000000000003,-0.0585,0.2938813536,0.77,0.19,0.7930952024,1.018,0.0915,1.0221038352,0.28800000000000003,-0.0585,0.2938813536,0.73,0.15,0.7452516354000001
2021-01-14 01:00:00,1.2605,0.147,1.269042651,0.3005,-0.063,0.3070329787,0.96,0.21,0.9827003612,1.2205,0.097,1.2243485002,0.3005,-0.063,0.3070329787,0.92,0.16,0.9338094024
2021-01-14 01:30:00,1.317,0.151,1.325628153,0.297,-0.059000000000000004,0.3028035667,1.02,0.21,1.0413932975,1.2770000000000001,0.111,1.2818151193,0.297,-0.059000000000000004,0.3028035667,0.98,0.17,0.9946356117
2021-01-14 02:00:00,1.2885,0.14650000000000002,1.2968016425,0.2985,-0.0635,0.3051794554,0.99,0.21,1.0120276676,1.2485,0.10650000000000001,1.2530341177,0.2985,-0.0635,0.3051794554,0.9500000000000001,0.17,0.9650906693
2021-01-14 02:30:00,1.26,0.1515,1.2690753524,0.34,-0.0785,0.34894447980000004,0.92,0.23,0.9483142939,1.22,0.1115,1.2250845889,0.34,-0.0785,0.34894447980000004,0.88,0.19,0.9002777349000001
2021-01-14 03:00:00,1.231,0.1655,1.2420753802,0.391,-0.0845,0.4000265616,0.84,0.25,0.8764131446000001,1.191,0.1155,1.1965873349,0.391,-0.0845,0.4000265616,0.8,0.2,0.8246211251000001
2021-01-14 03:30:00,1.187,0.36,1.2403906643,0.377,-0.08,0.385394603,0.81,0.44,0.9217917335,1.127,-0.1,1.1314278589,0.377,-0.08,0.385394603,0.75,-0.02,0.7502666193
2021-01-14 04:00:00,1.1605,0.5650000000000001,1.2907305102,0.3705,-0.075,0.3780148807,0.79,0.64,1.0167103816,1.0705,-0.325,1.1187471788,0.3705,-0.075,0.3780148807,0.7000000000000001,-0.25,0.7433034374
2021-01-14 04:30:00,1.124,0.5665,1.2586890998,0.354,-0.07350000000000001,0.3615497891,0.77,0.64,1.0012492197,1.034,-0.3235,1.0834243167,0.354,-0.07350000000000001,0.3615497891,0.68,-0.25,0.7244998275
2021-01-14 05:00:00,1.1,0.5695,1.2386808507,0.35000000000000003,-0.07050000000000001,0.35702976070000003,0.75,0.64,0.9859513173000001,1.01,-0.3205,1.0596321296,0.35000000000000003,-0.07050000000000001,0.35702976070000003,0.66,-0.25,0.7057619995000001
2021-01-14 05:30:00,1.065,0.561,1.2037217286,0.355,-0.069,0.36164347080000003,0.71,0.63,0.9492101980000001,0.985,-0.319,1.0353675676,0.355,-0.069,0.36164347080000003,0.63,-0.25,0.6777905281000001
2021-01-14 06:00:00,1.076,0.5735,1.2192941606,0.366,-0.0765,0.3739094142,0.71,0.65,0.9626006441,0.996,-0.3165,1.0450781071,0.366,-0.0765,0.3739094142,0.63,-0.24,0.6741661516
2021-01-14 06:30:00,1.1245,0.579,1.26480878,0.3745,-0.081,0.3831595621,0.75,0.66,0.9990495483,1.0345,-0.311,1.0802366639,0.3745,-0.081,0.3831595621,0.66,-0.23,0.6989277502
2021-01-14 07:00:00,1.1565,0.5955,1.3008122463,0.42650000000000005,-0.0945,0.43684379360000003,0.73,0.6900000000000001,1.0044899203,1.0665,-0.29450000000000004,1.1064142533,0.42650000000000005,-0.0945,0.43684379360000003,0.64,-0.2,0.6705221846
2021-01-14 07:30:00,1.171,0.59,1.3112364394,0.441,-0.1,0.4521957541,0.73,0.6900000000000001,1.0044899203,1.081,-0.29,1.1192233915,0.441,-0.1,0.4521957541,0.64,-0.19,0.6676076692
2021-01-14 08:00:00,1.159,0.3935,1.2239784516,0.459,-0.10650000000000001,0.4711934316,0.7000000000000001,0.5,0.8602325267,1.099,-0.0565,1.1004513847,0.459,-0.10650000000000001,0.4711934316,0.64,0.05,0.6419501538
2021-01-14 08:30:00,1.2085,0.2,1.2249376515,0.4385,-0.1,0.44975799050000004,0.77,0.30000000000000004,0.8263776376,1.1685,0.15,1.178088388,0.4385,-0.1,0.44975799050000004,0.73,0.25,0.7716216690000001
2021-01-14 09:00:00,1.2585,0.203,1.2747671355999999,0.41850000000000004,-0.097,0.4295942853,0.84,0.30000000000000004,0.8919641248,1.2185,0.153,1.2280680966,0.41850000000000004,-0.097,0.4295942853,0.8,0.25,0.8381527307000001
2021-01-14 09:30:00,1.2725,0.199,1.2879663233,0.4025,-0.091,0.4126587573,0.87,0.29,0.9170605214,1.2325,0.159,1.2427136637,0.4025,-0.091,0.4126587573,0.8300000000000001,0.25,0.8668333173
2021-01-14 10:00:00,1.2775,0.1905,1.2916255262,0.42750000000000005,-0.0995,0.43892653140000004,0.85,0.29,0.8981091248,1.2375,0.1505,1.2466180249,0.42750000000000005,-0.0995,0.43892653140000004,0.81,0.25,0.8477027781
2021-01-14 10:30:00,1.296,0.183,1.308856371,0.406,-0.097,0.41742664030000004,0.89,0.28,0.9330058949000001,1.256,0.14300000000000002,1.2641143145,0.406,-0.097,0.41742664030000004,0.85,0.24,0.8832326987
2021-01-14 11:00:00,1.327,0.1975,1.3416166554,0.377,-0.12250000000000001,0.3964028885,0.9500000000000001,0.32,1.0024470061,1.287,0.1575,1.296601423,0.377,-0.12250000000000001,0.3964028885,0.91,0.28,0.9521029356
