Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-14 11:30:00,1.3385,0.198,1.3530655010000001,0.3785,-0.152,0.40788019070000003,0.96,0.35000000000000003,1.0218121158,1.2985,0.148,1.3069071314,0.3785,-0.152,0.40788019070000003,0.92,0.30000000000000004,0.9676776323
2021-01-14 12:00:00,1.342,0.20600000000000002,1.3577186748,0.392,-0.124,0.4111447434,0.9500000000000001,0.33,1.0056838469,1.302,0.156,1.3113123198,0.392,-0.124,0.4111447434,0.91,0.28,0.9521029356
2021-01-14 12:30:00,1.3975,0.1945,1.4109700564,0.3975,-0.1355,0.41996011720000004,1.0,0.33,1.053043209,1.3575,0.14450000000000002,1.3651690372,0.3975,-0.1355,0.41996011720000004,0.96,0.28,1.0
2021-01-14 13:00:00,1.369,0.1985,1.383316034,0.449,-0.1015,0.4603295016,0.92,0.30000000000000004,0.9676776323,1.329,0.1585,1.3384181895,0.449,-0.1015,0.4603295016,0.88,0.26,0.9176055798
2021-01-14 13:30:00,1.367,0.1895,1.3800721901,0.457,-0.1105,0.4701693844,0.91,0.30000000000000004,0.9581753493,1.327,0.1495,1.3353947918,0.457,-0.1105,0.4701693844,0.87,0.26,0.9080198236
2021-01-14 14:00:00,1.3405,0.196,1.3547532063,0.4305,-0.124,0.4480025112,0.91,0.32,0.9646242792,1.3005,0.146,1.3086696489,0.4305,-0.124,0.4480025112,0.87,0.27,0.910933587
2021-01-14 14:30:00,1.358,0.197,1.3722146334,0.428,-0.133,0.44818857640000004,0.93,0.33,0.9868130522,1.318,0.157,1.3273179725,0.428,-0.133,0.44818857640000004,0.89,0.29,0.9360555539000001
2021-01-14 15:00:00,1.337,0.1975,1.351508509,0.427,-0.1125,0.4415713419,0.91,0.31,0.9613532129000001,1.297,0.14750000000000002,1.3053601993,0.427,-0.1125,0.4415713419,0.87,0.26,0.9080198236
2021-01-14 15:30:00,1.321,0.191,1.3347366782,0.41100000000000003,-0.109,0.4252081843,0.91,0.30000000000000004,0.9581753493,1.2810000000000001,0.14100000000000001,1.2887365906000001,0.41100000000000003,-0.109,0.4252081843,0.87,0.25,0.9052071586
2021-01-14 16:00:00,1.3519999999999999,0.1955,1.3660615835,0.422,-0.1145,0.43725764720000004,0.93,0.31,0.9803060747000001,1.312,0.1555,1.321182898,0.422,-0.1145,0.43725764720000004,0.89,0.27,0.9300537619
2021-01-14 16:30:00,1.426,0.1975,1.43961184,0.446,-0.1125,0.459969836,0.98,0.31,1.0278618584,1.3860000000000001,0.14750000000000002,1.3938264777,0.446,-0.1125,0.459969836,0.9400000000000001,0.26,0.9752948272
2021-01-14 17:00:00,1.5365,0.20600000000000002,1.5502478028,0.42650000000000005,-0.094,0.4367359042,1.11,0.30000000000000004,1.1498260738,1.4865,0.156,1.4946632564,0.42650000000000005,-0.094,0.4367359042,1.06,0.25,1.0890821824
2021-01-14 17:30:00,1.6680000000000001,0.363,1.7070421787,0.398,-0.08700000000000001,0.40739784,1.27,0.45,1.3473678043000001,1.608,0.013000000000000001,1.6080525489,0.398,-0.08700000000000001,0.40739784,1.21,0.1,1.2141251995
2021-01-14 18:00:00,1.6995,0.6345000000000001,1.8140811723999999,0.3895,-0.0855,0.3987737454,1.31,0.72,1.4948244044,1.5995,-0.2555,1.6197779169,0.3895,-0.0855,0.3987737454,1.21,-0.17,1.2218837915
2021-01-14 18:30:00,1.7109999999999999,0.6385000000000001,1.8262538843,0.331,-0.07150000000000001,0.3386343899,1.38,0.71,1.551934277,1.601,-0.2615,1.6222155375,0.331,-0.07150000000000001,0.3386343899,1.27,-0.19,1.2841339494000001
2021-01-14 19:00:00,1.659,0.6365000000000001,1.7769111542,0.299,-0.0635,0.3056685296,1.3599999999999999,0.7000000000000001,1.5295751044,1.5590000000000002,-0.2735,1.5828086586999999,0.299,-0.0635,0.3056685296,1.26,-0.21,1.2773801314
2021-01-14 19:30:00,1.5375,0.522,1.6236964772,0.2975,-0.068,0.30517249220000003,1.24,0.59,1.3732079231,1.4475,-0.168,1.4572166105,0.2975,-0.068,0.30517249220000003,1.15,-0.1,1.1543396381
2021-01-14 20:00:00,1.4415,0.18050000000000002,1.452756862,0.2615,-0.0495,0.2661437581,1.18,0.23,1.2022063051,1.3915,0.1405,1.3985751678,0.2615,-0.0495,0.2661437581,1.13,0.19,1.1458621209
2021-01-14 20:30:00,1.3995,0.17750000000000002,1.4107113454,0.2495,-0.052500000000000005,0.2549637229,1.15,0.23,1.1727744881,1.3495,0.1375,1.3564868226,0.2495,-0.052500000000000005,0.2549637229,1.1,0.19,1.1162884932
2021-01-14 21:00:00,1.3665,0.17850000000000002,1.3781090305,0.23650000000000002,-0.0415,0.2401135148,1.13,0.22,1.1512167476,1.3165,0.1385,1.3237652738,0.23650000000000002,-0.0415,0.2401135148,1.08,0.18,1.0948972555
2021-01-14 21:30:00,1.283,0.16,1.2929381269,0.223,-0.04,0.2265590431,1.06,0.2,1.0787029248,1.233,0.12,1.2388256536,0.223,-0.04,0.2265590431,1.01,0.16,1.0225947389
2021-01-14 22:00:00,1.2305,0.158,1.2406023738,0.2205,-0.042,0.2244643624,1.01,0.2,1.0296115772,1.1805,0.11800000000000001,1.1863828429,0.2205,-0.042,0.2244643624,0.96,0.16,0.9732420048
2021-01-14 22:30:00,1.1295,0.1395,1.1380819391,0.2195,-0.0405,0.2232050627,0.91,0.18,0.9276313923,1.0895,0.0995,1.0940340488,0.2195,-0.0405,0.2232050627,0.87,0.14,0.8811923740000001
2021-01-14 23:00:00,1.038,0.1405,1.0474656319,0.228,-0.0395,0.2313963051,0.81,0.18,0.8297590012,0.998,0.1005,1.0030474814,0.228,-0.0395,0.2313963051,0.77,0.14,0.7826237921
2021-01-14 23:30:00,0.9775,0.42,1.063910828,0.23750000000000002,-0.04,0.2408448671,0.74,0.46,0.8713208364,0.9075000000000001,-0.19,0.9271764934000001,0.23750000000000002,-0.04,0.2408448671,0.67,-0.15,0.6865857558
2021-01-15 00:00:00,0.964,0.5165000000000001,1.0936490525,0.234,-0.043500000000000004,0.2380089284,0.73,0.56,0.9200543462,0.884,-0.28350000000000003,0.9283470526000001,0.234,-0.043500000000000004,0.2380089284,0.65,-0.24,0.6928924881
2021-01-15 00:30:00,1.0965,0.14,1.1054013977000001,0.23650000000000002,-0.04,0.2398588126,0.86,0.18,0.8786353055,1.0565,0.1,1.061222055,0.23650000000000002,-0.04,0.2398588126,0.8200000000000001,0.14,0.8318653737
2021-01-15 01:00:00,1.3295,0.315,1.3663071580000001,0.2295,-0.035,0.2321535053,1.1,0.35000000000000003,1.1543396381,1.2595,-0.065,1.2611761376000001,0.2295,-0.035,0.2321535053,1.03,-0.03,1.0304368006
2021-01-15 01:30:00,1.383,0.1545,1.3916031223,0.243,-0.035500000000000004,0.2455794169,1.1400000000000001,0.19,1.1557248808,1.333,0.1145,1.3379085357,0.243,-0.035500000000000004,0.2455794169,1.09,0.15,1.1002726935
2021-01-15 02:00:00,1.337,0.1575,1.34624487,0.23700000000000002,-0.0325,0.2392179968,1.1,0.19,1.1162884932,1.297,0.11750000000000001,1.3023115027,0.23700000000000002,-0.0325,0.2392179968,1.06,0.15,1.0705606008
2021-01-15 02:30:00,1.309,0.156,1.3182628721,0.23900000000000002,-0.034,0.2414062965,1.07,0.19,1.086738239,1.2690000000000001,0.116,1.2742907831,0.23900000000000002,-0.034,0.2414062965,1.03,0.15,1.0408650249
2021-01-15 03:00:00,1.2905,0.156,1.2998947073,0.2305,-0.034,0.2329940986,1.06,0.19,1.0768936809,1.2505,0.116,1.2558687232,0.2305,-0.034,0.2329940986,1.02,0.15,1.0309704166
2021-01-15 03:30:00,1.256,0.1545,1.2654668111,0.246,-0.035500000000000004,0.248548285,1.01,0.19,1.0277159141,1.216,0.1145,1.2213788315,0.246,-0.035500000000000004,0.248548285,0.97,0.15,0.9815294188
2021-01-15 04:00:00,1.225,0.152,1.2343941834,0.245,-0.038,0.24792942540000001,0.98,0.19,0.9982484661000001,1.185,0.112,1.1902810592,0.245,-0.038,0.24792942540000001,0.9400000000000001,0.15,0.9518928511
2021-01-15 04:30:00,1.182,0.1555,1.1921846543,0.242,-0.0345,0.24444682450000002,0.9400000000000001,0.19,0.9590099061,1.142,0.1155,1.1478258797,0.242,-0.0345,0.24444682450000002,0.9,0.15,0.9124143795
2021-01-15 05:00:00,1.152,0.154,1.1622478220999999,0.242,-0.036000000000000004,0.2446630336,0.91,0.19,0.9296235797,1.112,0.114,1.1178282516,0.242,-0.036000000000000004,0.2446630336,0.87,0.15,0.8828363382000001
2021-01-15 05:30:00,1.1495,0.1555,1.1599700427,0.23950000000000002,-0.0345,0.2419721058,0.91,0.19,0.9296235797,1.1095,0.1155,1.1154956298,0.23950000000000002,-0.0345,0.2419721058,0.87,0.15,0.8828363382000001
2021-01-15 06:00:00,1.1535,0.17200000000000001,1.1662530815,0.24350000000000002,-0.038,0.246447256,0.91,0.21,0.9339164845000001,1.1135,0.092,1.1172941645,0.24350000000000002,-0.038,0.246447256,0.87,0.13,0.8796590248
2021-01-15 06:30:00,1.2095,0.5815,1.3420255214,0.2495,-0.0385,0.2524529659,0.96,0.62,1.1428035702,1.1195,-0.3085,1.1612288749,0.2495,-0.0385,0.2524529659,0.87,-0.27,0.910933587
2021-01-15 07:00:00,1.3,0.594,1.4292781395,0.24,-0.036000000000000004,0.24268498100000002,1.06,0.63,1.2330855607,1.21,-0.28600000000000003,1.2433406613,0.24,-0.036000000000000004,0.24268498100000002,0.97,-0.25,1.0016985575
2021-01-15 07:30:00,1.301,0.267,1.3281152058,0.241,-0.043000000000000003,0.2448060457,1.06,0.31,1.1044002898,1.241,0.037,1.2415514488000001,0.241,-0.043000000000000003,0.2448060457,1.0,0.08,1.0031948963
2021-01-15 08:00:00,1.305,0.193,1.3191944512,0.225,-0.047,0.229856477,1.08,0.24,1.1063453349,1.2650000000000001,0.153,1.2742189765,0.225,-0.047,0.229856477,1.04,0.2,1.0590561836
2021-01-15 08:30:00,1.3445,0.194,1.358424179,0.20450000000000002,-0.046,0.2096097565,1.1400000000000001,0.24,1.1649892703,1.3045,0.154,1.3135586207,0.20450000000000002,-0.046,0.2096097565,1.1,0.2,1.1180339887
2021-01-15 09:00:00,1.3820000000000001,0.196,1.3958295025,0.192,-0.044,0.19697715600000001,1.19,0.24,1.2139604606,1.332,0.156,1.3411040228,0.192,-0.044,0.19697715600000001,1.1400000000000001,0.2,1.1574109037
2021-01-15 09:30:00,1.409,0.5505,1.512723124,0.199,-0.0395,0.2028823551,1.21,0.59,1.34617978,1.319,-0.2195,1.3371392037,0.199,-0.0395,0.2028823551,1.12,-0.18,1.134372073
2021-01-15 10:00:00,1.3705,0.606,1.4985013347,0.21050000000000002,-0.044,0.21504941290000001,1.16,0.65,1.3296992141000001,1.2805,-0.294,1.313817434,0.21050000000000002,-0.044,0.21504941290000001,1.07,-0.25,1.0988175463
2021-01-15 10:30:00,1.387,0.6185,1.5186544209,0.227,-0.0415,0.2307623236,1.16,0.66,1.3346160497000001,1.297,-0.29150000000000004,1.3293536964000001,0.227,-0.0415,0.2307623236,1.07,-0.25,1.0988175463
2021-01-15 11:00:00,1.3365,0.6325000000000001,1.4786103273,0.20650000000000002,-0.0375,0.2098773451,1.13,0.67,1.3136970731,1.2465,-0.2775,1.2770154658,0.20650000000000002,-0.0375,0.2098773451,1.04,-0.24,1.0673331251
2021-01-15 11:30:00,1.2905,0.627,1.4347540730000001,0.2305,-0.043000000000000003,0.2344765447,1.06,0.67,1.2539936204,1.1905000000000001,-0.28300000000000003,1.2236744869,0.2305,-0.043000000000000003,0.2344765447,0.96,-0.24,0.9895453501
2021-01-15 12:00:00,1.301,0.626,1.4437717964,0.251,-0.044,0.25482739260000004,1.05,0.67,1.2455520864,1.201,-0.28400000000000003,1.2341219551,0.251,-0.044,0.25482739260000004,0.9500000000000001,-0.24,0.9798469268000001
2021-01-15 12:30:00,1.3065,0.6235,1.4476513738,0.2565,-0.0465,0.2606808393,1.05,0.67,1.2455520864,1.2065000000000001,-0.28650000000000003,1.2400502006,0.2565,-0.0465,0.2606808393,0.9500000000000001,-0.24,0.9798469268000001
2021-01-15 13:00:00,1.3235000000000001,0.6185,1.4608882572000002,0.2535,-0.0415,0.25687448300000004,1.07,0.66,1.2571793826,1.2235,-0.29150000000000004,1.257745801,0.2535,-0.0415,0.25687448300000004,0.97,-0.25,1.0016985575
2021-01-15 13:30:00,1.3445,0.616,1.4788969707000001,0.2545,-0.044,0.2582755312,1.09,0.66,1.2742448744,1.2545,-0.294,1.2884899107,0.2545,-0.044,0.2582755312,1.0,-0.25,1.0307764064
2021-01-15 14:00:00,1.3305,0.618,1.4670222391,0.24050000000000002,-0.052000000000000005,0.246057412,1.09,0.67,1.2794530081,1.2305,-0.302,1.267017857,0.24050000000000002,-0.052000000000000005,0.246057412,0.99,-0.25,1.0210778619
2021-01-15 14:30:00,1.326,0.599,1.4550178693,0.226,-0.051000000000000004,0.23168297300000001,1.1,0.65,1.2776932339,1.226,-0.301,1.2624092047,0.226,-0.051000000000000004,0.23168297300000001,1.0,-0.25,1.0307764064
2021-01-15 15:00:00,1.329,0.596,1.4565222278,0.219,-0.044,0.22337636400000002,1.11,0.64,1.2812884141,1.229,-0.304,1.2660398888,0.219,-0.044,0.22337636400000002,1.01,-0.26,1.042928569
2021-01-15 15:30:00,1.324,0.6055,1.4558867573,0.244,-0.044500000000000005,0.24802469640000002,1.08,0.65,1.2605157675,1.224,-0.3045,1.2613073575,0.244,-0.044500000000000005,0.24802469640000002,0.98,-0.26,1.0139033485
2021-01-15 16:00:00,1.347,0.598,1.4737750846,0.257,-0.042,0.2604092932,1.09,0.64,1.2640015823000001,1.2469999999999999,-0.302,1.2830483233,0.257,-0.042,0.2604092932,0.99,-0.26,1.0235721763
2021-01-15 16:30:00,1.4515,0.5935,1.5681500247,0.2315,-0.0465,0.2361239081,1.22,0.64,1.3776792079,1.3515000000000001,-0.29650000000000004,1.3836417528,0.2315,-0.0465,0.2361239081,1.12,-0.25,1.1475626345
2021-01-15 17:00:00,1.572,0.34950000000000003,1.6103832618,0.222,-0.0405,0.2256640202,1.35,0.39,1.4052046114,1.512,-0.0105,1.5120364578999999,0.222,-0.0405,0.2256640202,1.29,0.03,1.2903487901
2021-01-15 17:30:00,1.7405,0.1975,1.7516696321,0.2205,-0.0425,0.2245584556,1.52,0.24,1.5388307249,1.6905000000000001,0.1575,1.6978211037,0.2205,-0.0425,0.2245584556,1.47,0.2,1.4835430563
2021-01-15 18:00:00,1.775,0.21250000000000002,1.7876748166,0.245,-0.0475,0.24956211650000001,1.53,0.26,1.551934277,1.725,0.17250000000000001,1.7336035446,0.245,-0.0475,0.24956211650000001,1.48,0.22,1.4962620091
2021-01-15 18:30:00,1.8345,0.5125000000000001,1.9047431585,0.2545,-0.0475,0.2588947663,1.58,0.56,1.6763054614000001,1.7345000000000002,-0.1375,1.739941522,0.2545,-0.0475,0.2588947663,1.48,-0.09,1.4827339613000001
2021-01-15 19:00:00,1.764,0.6205,1.8699508683000001,0.294,-0.059500000000000004,0.2999604141,1.47,0.68,1.6196604582,1.6640000000000001,-0.2295,1.6797518418,0.294,-0.059500000000000004,0.2999604141,1.37,-0.17,1.3805071532
2021-01-15 19:30:00,1.633,0.622,1.7474475672,0.303,-0.068,0.3105366323,1.33,0.6900000000000001,1.4983324064,1.533,-0.28800000000000003,1.5598182586,0.303,-0.068,0.3105366323,1.23,-0.22,1.2495199077999999
2021-01-15 20:00:00,1.5665,0.6155,1.6830812518,0.3265,-0.0745,0.3348917736,1.24,0.6900000000000001,1.4190489773000001,1.4565000000000001,-0.3045,1.4879894153,0.3265,-0.0745,0.3348917736,1.13,-0.23,1.1531695452
2021-01-15 20:30:00,1.4715,0.6045,1.5908276148,0.3715,-0.0955,0.38357854480000003,1.1,0.7000000000000001,1.303840481,1.3715,-0.3155,1.4073210366,0.3715,-0.0955,0.38357854480000003,1.0,-0.22,1.0239140589
2021-01-15 21:00:00,1.4344999999999999,0.3935,1.4874920168,0.3845,-0.0965,0.3964246461,1.05,0.49,1.158706175,1.3645,-0.10650000000000001,1.3686498822,0.3845,-0.0965,0.3964246461,0.98,-0.01,0.9800510191
2021-01-15 21:30:00,1.371,0.1635,1.3807147605,0.41100000000000003,-0.10650000000000001,0.4245741985,0.96,0.27,0.9972462083,1.331,0.1135,1.3358305469,0.41100000000000003,-0.10650000000000001,0.4245741985,0.92,0.22,0.9459386872000001
2021-01-15 22:00:00,1.3014999999999999,0.1525,1.3104039454,0.4015,-0.0975,0.4131688517,0.9,0.25,0.9340770846,1.2615,0.10250000000000001,1.2656573391000001,0.4015,-0.0975,0.4131688517,0.86,0.2,0.8829496022000001
2021-01-15 22:30:00,1.2345,0.14200000000000002,1.2426400324,0.42450000000000004,-0.108,0.43802311580000003,0.81,0.25,0.8477027781,1.1945000000000001,0.092,1.1980376664,0.42450000000000004,-0.108,0.43802311580000003,0.77,0.2,0.7955501241
2021-01-15 23:00:00,1.1515,0.3435,1.2016424177,0.42150000000000004,-0.10650000000000001,0.43474647780000003,0.73,0.45,0.857554663,1.0915,-0.08650000000000001,1.0949221434,0.42150000000000004,-0.10650000000000001,0.43474647780000003,0.67,0.02,0.670298441
2021-01-15 23:30:00,1.036,0.187,1.0527416587,0.406,-0.10300000000000001,0.4188615523,0.63,0.29,0.6935416354,0.996,0.007,0.9960245981,0.406,-0.10300000000000001,0.4188615523,0.59,0.11,0.6001666435
2021-01-16 00:00:00,1.0225,0.122,1.0297525188,0.4325,-0.108,0.4457804953,0.59,0.23,0.6332456080000001,0.9925,0.082,0.9958816446000001,0.4325,-0.108,0.4457804953,0.56,0.19,0.5913543777
2021-01-16 00:30:00,1.1855,0.333,1.2313810336,0.4555,-0.117,0.47028634890000004,0.73,0.45,0.857554663,1.1255,-0.107,1.1305747432,0.4555,-0.117,0.47028634890000004,0.67,0.01,0.6700746227000001
2021-01-16 01:00:00,1.375,0.149,1.3830495291,0.47500000000000003,-0.121,0.49016935850000004,0.9,0.27,0.9396275858,1.335,0.109,1.3394424213,0.47500000000000003,-0.121,0.49016935850000004,0.86,0.23,0.8902246907
2021-01-16 01:30:00,1.418,0.14850000000000002,1.4257546248000001,0.468,-0.12150000000000001,0.48351447750000004,0.9500000000000001,0.27,0.98762341,1.3780000000000001,0.1085,1.3822648986,0.468,-0.12150000000000001,0.48351447750000004,0.91,0.23,0.9386160024
2021-01-16 02:00:00,1.397,0.1555,1.4056277068,0.457,-0.1145,0.47112551410000003,0.9400000000000001,0.27,0.9780081799,1.357,0.1155,1.3619064762,0.457,-0.1145,0.47112551410000003,0.9,0.23,0.9289241088
2021-01-16 02:30:00,1.374,0.153,1.3824923145999999,0.444,-0.107,0.45671106840000003,0.93,0.26,0.9656603958000001,1.334,0.10300000000000001,1.337970478,0.444,-0.107,0.45671106840000003,0.89,0.21,0.9144397192
2021-01-16 03:00:00,1.334,0.1505,1.3424627555,0.464,-0.11950000000000001,0.4791411587,0.87,0.27,0.910933587,1.294,0.1105,1.2987094556,0.464,-0.11950000000000001,0.4791411587,0.8300000000000001,0.23,0.86127812
2021-01-16 03:30:00,1.2935,0.1545,1.3026943233,0.4635,-0.1155,0.477674052,0.8300000000000001,0.27,0.872811549,1.2535,0.1145,1.2587185944,0.4635,-0.1155,0.477674052,0.79,0.23,0.8228000972
2021-01-16 04:00:00,1.266,0.3835,1.3228107385,0.466,-0.1165,0.48034180540000004,0.8,0.5,0.9433981132,1.196,-0.1365,1.2037642003,0.466,-0.1165,0.48034180540000004,0.73,-0.02,0.7302739212
2021-01-16 04:30:00,1.2205,0.5630000000000001,1.3440942116999999,0.47050000000000003,-0.117,0.48482909360000004,0.75,0.68,1.0123734489,1.1305,-0.327,1.1768429165,0.47050000000000003,-0.117,0.48482909360000004,0.66,-0.21,0.6926037828
2021-01-16 05:00:00,1.165,0.5700000000000001,1.2969676172,0.445,-0.11,0.4583939354,0.72,0.68,0.9903534723,1.075,-0.32,1.1216171361,0.445,-0.11,0.4583939354,0.63,-0.21,0.6640783086000001
2021-01-16 05:30:00,1.1385,0.5585,1.2681106024,0.42850000000000005,-0.1015,0.44035724130000004,0.71,0.66,0.9693812460000001,1.0585,-0.3315,1.1091954291,0.42850000000000005,-0.1015,0.44035724130000004,0.63,-0.23,0.6706713055
2021-01-16 06:00:00,1.16,0.5595,1.2878820792,0.42,-0.1005,0.4318567471,0.74,0.66,0.9915644205,1.07,-0.3305,1.1198795694,0.42,-0.1005,0.4318567471,0.65,-0.23,0.6894925670000001
2021-01-16 06:30:00,1.185,0.5645,1.3125872352,0.385,-0.0855,0.394379576,0.8,0.65,1.0307764064,1.095,-0.3155,1.1395460719,0.385,-0.0855,0.394379576,0.71,-0.23,0.7463243263
2021-01-16 07:00:00,1.19,0.5765,1.3222905316,0.35000000000000003,-0.07350000000000001,0.35763424050000003,0.84,0.65,1.0621205205,1.1,-0.3035,1.141101332,0.35000000000000003,-0.07350000000000001,0.35763424050000003,0.75,-0.23,0.7844743463
2021-01-16 07:30:00,1.191,0.5925,1.3302395461,0.391,-0.08750000000000001,0.40067099970000003,0.8,0.68,1.0499523799,1.101,-0.2975,1.1404855326,0.391,-0.08750000000000001,0.40067099970000003,0.71,-0.21,0.7404052944
2021-01-16 08:00:00,1.1935,0.5965,1.3342617809,0.3935,-0.0835,0.40226173070000004,0.8,0.68,1.0499523799,1.1035,-0.28350000000000003,1.1393351131,0.3935,-0.0835,0.40226173070000004,0.71,-0.2,0.7376313442
2021-01-16 08:30:00,1.217,0.4055,1.2827779426,0.377,-0.0845,0.3863537886,0.84,0.49,0.9724710793,1.157,-0.0845,1.1600815704,0.377,-0.0845,0.3863537886,0.78,0.0,0.78
2021-01-16 09:00:00,1.2530000000000001,0.197,1.2683918953,0.363,-0.083,0.3723680975,0.89,0.28,0.9330058949000001,1.213,0.147,1.2218747890000001,0.363,-0.083,0.3723680975,0.85,0.23,0.8805679985
2021-01-16 09:30:00,1.308,0.1905,1.3217996255,0.388,-0.08950000000000001,0.3981887115,0.92,0.28,0.9616652224000001,1.268,0.1405,1.2757602635,0.388,-0.08950000000000001,0.3981887115,0.88,0.23,0.9095603333000001
2021-01-16 10:00:00,1.2865,0.178,1.2987556545,0.3365,-0.07200000000000001,0.3441166227,0.9500000000000001,0.25,0.9823441352000001,1.2465,0.138,1.2541157243,0.3365,-0.07200000000000001,0.3441166227,0.91,0.21,0.9339164845000001
2021-01-16 10:30:00,1.2955,0.183,1.3083612842,0.29550000000000004,-0.067,0.30300041250000004,1.0,0.25,1.0307764064,1.2555,0.14300000000000002,1.2636175252,0.29550000000000004,-0.067,0.30300041250000004,0.96,0.21,0.9827003612
2021-01-16 11:00:00,1.271,0.1895,1.2850491236,0.361,-0.0805,0.36986653,0.91,0.27,0.9492101980000001,1.231,0.1495,1.2400448581,0.361,-0.0805,0.36986653,0.87,0.23,0.8998888820000001
2021-01-16 11:30:00,1.2955,0.184,1.3085015285,0.3855,-0.08600000000000001,0.3949762651,0.91,0.27,0.9492101980000001,1.2555,0.14400000000000002,1.2637310829000001,0.3855,-0.08600000000000001,0.3949762651,0.87,0.23,0.8998888820000001
2021-01-16 12:00:00,1.294,0.20450000000000002,1.310059636,0.384,-0.0855,0.3934034189,0.91,0.29,0.9550916186,1.254,0.1545,1.2634817965,0.384,-0.0855,0.3934034189,0.87,0.24,0.9024965374
2021-01-16 12:30:00,1.294,0.197,1.3089098517,0.404,-0.093,0.41456603820000004,0.89,0.29,0.9360555539000001,1.254,0.147,1.2625866307,0.404,-0.093,0.41456603820000004,0.85,0.24,0.8832326987
2021-01-16 13:00:00,1.3065,0.1825,1.3191847861000001,0.3765,-0.08750000000000001,0.3865339571,0.93,0.27,0.9684007435,1.2665,0.14250000000000002,1.2744914672,0.3765,-0.08750000000000001,0.3865339571,0.89,0.23,0.9192388155000001
2021-01-16 13:30:00,1.321,0.177,1.3328053121,0.41100000000000003,-0.093,0.4213905552,0.91,0.27,0.9492101980000001,1.2810000000000001,0.137,1.2883050881,0.41100000000000003,-0.093,0.4213905552,0.87,0.23,0.8998888820000001
2021-01-16 14:00:00,1.3215,0.17850000000000002,1.3335008436,0.41150000000000003,-0.0915,0.4215501156,0.91,0.27,0.9492101980000001,1.2815,0.1385,1.2889625673,0.41150000000000003,-0.0915,0.4215501156,0.87,0.23,0.8998888820000001
2021-01-16 14:30:00,1.32,0.182,1.3324878986,0.38,-0.088,0.39005640620000004,0.9400000000000001,0.27,0.9780081799,1.28,0.14200000000000002,1.287852476,0.38,-0.088,0.39005640620000004,0.9,0.23,0.9289241088
2021-01-16 15:00:00,1.336,0.17450000000000002,1.3473478578,0.34600000000000003,-0.0755,0.3541415677,0.99,0.25,1.0210778619,1.296,0.1345,1.3029605712,0.34600000000000003,-0.0755,0.3541415677,0.9500000000000001,0.21,0.9729337079
2021-01-16 15:30:00,1.3245,0.169,1.3352382746,0.3745,-0.081,0.3831595621,0.9500000000000001,0.25,0.9823441352000001,1.2845,0.129,1.2909613666,0.3745,-0.081,0.3831595621,0.91,0.21,0.9339164845000001
2021-01-16 16:00:00,1.3425,0.17250000000000001,1.3535370331,0.35250000000000004,-0.0775,0.360918966,0.99,0.25,1.0210778619,1.2925,0.1325,1.2992738356,0.35250000000000004,-0.0775,0.360918966,0.9400000000000001,0.21,0.9631718434000001
2021-01-16 16:30:00,1.4,0.183,1.4119096997,0.34,-0.077,0.3486100974,1.06,0.26,1.091421092,1.3599999999999999,0.133,1.3664878338,0.34,-0.077,0.3486100974,1.02,0.21,1.0413932975
2021-01-16 17:00:00,1.5525,0.4635,1.6202124861,0.3225,-0.0665,0.3292848311,1.23,0.53,1.3393281898,1.4725000000000001,-0.1165,1.4771013845,0.3225,-0.0665,0.3292848311,1.15,-0.05,1.1510864433
2021-01-16 17:30:00,1.6800000000000002,0.218,1.6940850038000002,0.37,-0.082,0.37897757190000003,1.31,0.30000000000000004,1.3439121995,1.6400000000000001,0.178,1.649631474,0.37,-0.082,0.37897757190000003,1.27,0.26,1.2963410045
2021-01-16 18:00:00,1.7115,0.211,1.7244573784,0.36150000000000004,-0.079,0.3700314176,1.35,0.29,1.3807968714,1.6615,0.171,1.6702763993,0.36150000000000004,-0.079,0.3700314176,1.3,0.25,1.3238202295
2021-01-16 18:30:00,1.737,0.20400000000000001,1.7489382493,0.34700000000000003,-0.076,0.3552252806,1.3900000000000001,0.28,1.4179210133,1.687,0.164,1.6949528017,0.34700000000000003,-0.076,0.3552252806,1.34,0.24,1.361322886
2021-01-16 19:00:00,1.6135000000000002,0.198,1.6256033495,0.28350000000000003,-0.052000000000000005,0.2882295092,1.33,0.25,1.3532922818,1.5735000000000001,0.158,1.5814127387,0.28350000000000003,-0.052000000000000005,0.2882295092,1.29,0.21,1.3069812546000001
2021-01-16 19:30:00,1.53,0.186,1.5412644160000002,0.30000000000000004,-0.064,0.3067507131,1.23,0.25,1.2551493935,1.48,0.146,1.487183916,0.30000000000000004,-0.064,0.3067507131,1.18,0.21,1.1985407794
2021-01-16 20:00:00,1.4615,0.184,1.4730370837,0.3015,-0.066,0.3086393526,1.16,0.25,1.1866338947,1.4115,0.14400000000000002,1.4188263636,0.3015,-0.066,0.3086393526,1.11,0.21,1.129690223
2021-01-16 20:30:00,1.447,0.601,1.5668471526999999,0.307,-0.069,0.3146585451,1.1400000000000001,0.67,1.3223085873,1.347,-0.289,1.3776538027,0.307,-0.069,0.3146585451,1.04,-0.22,1.0630145813
2021-01-16 21:00:00,1.3525,0.1945,1.3664137368,0.3325,-0.0755,0.34096407440000004,1.02,0.27,1.0551303237,1.3125,0.10450000000000001,1.3166535231,0.3325,-0.0755,0.34096407440000004,0.98,0.18,0.9963934966
2021-01-16 21:30:00,1.2715,0.1625,1.2818418389000001,0.3415,-0.0775,0.3501835233,0.93,0.24,0.9604686356000001,1.2315,0.1125,1.2366278745,0.3415,-0.0775,0.3501835233,0.89,0.19,0.9100549434
2021-01-16 22:00:00,1.249,0.1615,1.2593979713,0.379,-0.08850000000000001,0.3891956449,0.87,0.25,0.9052071586,1.209,0.12150000000000001,1.2150898115,0.379,-0.08850000000000001,0.3891956449,0.8300000000000001,0.21,0.8561541917000001
2021-01-16 22:30:00,1.19,0.4525,1.2731285285,0.42,-0.1075,0.4335392139,0.77,0.56,0.9521029356,1.12,-0.20750000000000002,1.1390593707,0.42,-0.1075,0.4335392139,0.7000000000000001,-0.1,0.7071067812
2021-01-16 23:00:00,1.1325,0.5715,1.2685300548,0.41250000000000003,-0.0985,0.4240972766,0.72,0.67,0.9835141077,1.0425,-0.3385,1.0960786923999999,0.41250000000000003,-0.0985,0.4240972766,0.63,-0.24,0.6741661516
2021-01-16 23:30:00,1.0605,0.35950000000000004,1.1197769867,0.42050000000000004,-0.1005,0.4323430351,0.64,0.46,0.7881624198,0.9905,-0.1305,0.999059808,0.42050000000000004,-0.1005,0.4323430351,0.5700000000000001,-0.03,0.5707889277
2021-01-17 00:00:00,1.006,0.13,1.0143648259,0.446,-0.11,0.45936477880000004,0.56,0.24,0.6092618485,0.976,0.09,0.9801408062,0.446,-0.11,0.45936477880000004,0.53,0.2,0.5664803615
2021-01-17 00:30:00,1.116,0.1305,1.123604134,0.47600000000000003,-0.11950000000000001,0.49077107700000006,0.64,0.25,0.6870953355,1.086,0.09050000000000001,1.0897643094,0.47600000000000003,-0.11950000000000001,0.49077107700000006,0.61,0.21,0.6451356447000001
2021-01-17 01:00:00,1.323,0.1365,1.3300230261000001,0.463,-0.10350000000000001,0.47442728630000003,0.86,0.24,0.8928605714000001,1.283,0.0965,1.2866239738,0.463,-0.10350000000000001,0.47442728630000003,0.8200000000000001,0.2,0.8440379138
2021-01-17 01:30:00,1.3795,0.1365,1.3862368124,0.41950000000000004,-0.0835,0.4277294706,0.96,0.22,0.9848857802000001,1.3295,0.0965,1.3329975619,0.41950000000000004,-0.0835,0.4277294706,0.91,0.18,0.9276313923
2021-01-17 02:00:00,1.337,0.17200000000000001,1.348018175,0.417,-0.088,0.42618423250000004,0.92,0.26,0.9560334722,1.297,0.062,1.2984810357,0.417,-0.088,0.42618423250000004,0.88,0.15,0.8926925563
2021-01-17 02:30:00,1.32,0.183,1.3326248534,0.44,-0.097,0.4505652006,0.88,0.28,0.9234717104,1.27,0.063,1.2715616383000001,0.44,-0.097,0.4505652006,0.8300000000000001,0.16,0.8452810184
2021-01-17 03:00:00,1.288,0.1385,1.2954251233,0.428,-0.0915,0.437671395,0.86,0.23,0.8902246907,1.248,0.0985,1.2518810846,0.428,-0.0915,0.437671395,0.8200000000000001,0.19,0.8417244205000001
2021-01-17 03:30:00,1.2645,0.136,1.2717925342,0.4045,-0.084,0.4131298222,0.86,0.22,0.8876936408,1.2245,0.096,1.2282574038,0.4045,-0.084,0.4131298222,0.8200000000000001,0.18,0.8395236745
2021-01-17 04:00:00,1.222,0.135,1.2294344228,0.402,-0.085,0.4108880626,0.8200000000000001,0.22,0.8489994111,1.182,0.095,1.1858115365,0.402,-0.085,0.4108880626,0.78,0.18,0.8004998438
2021-01-17 04:30:00,1.206,0.136,1.2136440994,0.386,-0.084,0.3950341757,0.8200000000000001,0.22,0.8489994111,1.166,0.096,1.1699452979,0.386,-0.084,0.3950341757,0.78,0.18,0.8004998438
2021-01-17 05:00:00,1.1605,0.138,1.1686762811,0.3705,-0.082,0.3794657429,0.79,0.22,0.8200609733,1.1205,0.098,1.1247774224,0.3705,-0.082,0.3794657429,0.75,0.18,0.7712976079
2021-01-17 05:30:00,1.153,0.5305,1.2691884218,0.343,-0.0695,0.34997035590000003,0.81,0.6000000000000001,1.008017857,1.063,-0.3295,1.1128967832,0.343,-0.0695,0.34997035590000003,0.72,-0.26,0.7655063684000001
2021-01-17 06:00:00,1.129,0.549,1.2554051139,0.339,-0.07100000000000001,0.3463553089,0.79,0.62,1.0042410069,1.049,-0.331,1.0999827271,0.339,-0.07100000000000001,0.3463553089,0.71,-0.26,0.7561084578
2021-01-17 06:30:00,1.159,0.47850000000000004,1.2538912433,0.34900000000000003,-0.07150000000000001,0.3562488596,0.81,0.55,0.9790812019,1.079,-0.2515,1.1079229441,0.34900000000000003,-0.07150000000000001,0.3562488596,0.73,-0.18,0.7518643495
2021-01-17 07:00:00,1.1755,0.1665,1.1872331279,0.3255,-0.07350000000000001,0.33369522020000003,0.85,0.24,0.8832326987,1.1355,0.1265,1.1425246168,0.3255,-0.07350000000000001,0.33369522020000003,0.81,0.2,0.8343260753
2021-01-17 07:30:00,1.172,0.17,1.184265173,0.292,-0.05,0.2962498945,0.88,0.22,0.9070832376,1.1320000000000001,0.13,1.1394402134,0.292,-0.05,0.2962498945,0.84,0.18,0.8590692638
2021-01-17 08:00:00,1.1615,0.183,1.1758278998,0.3215,-0.067,0.32840714060000004,0.84,0.25,0.8764131446000001,1.1215,0.133,1.1293587782,0.3215,-0.067,0.32840714060000004,0.8,0.2,0.8246211251000001
2021-01-17 08:30:00,1.199,0.17750000000000002,1.2120673455,0.359,-0.0825,0.36835750300000003,0.84,0.26,0.8793179175,1.159,0.1375,1.1671277779,0.359,-0.0825,0.36835750300000003,0.8,0.22,0.8296987405
2021-01-17 09:00:00,1.2845,0.304,1.3199834279,0.3045,-0.056,0.3096066052,0.98,0.36,1.0440306509,1.2345,0.004,1.2345064803,0.3045,-0.056,0.3096066052,0.93,0.06,0.931933474
2021-01-17 09:30:00,1.3715,0.618,1.5043059031000001,0.3015,-0.062,0.307808788,1.07,0.68,1.2677933586,1.2715,-0.28200000000000003,1.302396349,0.3015,-0.062,0.307808788,0.97,-0.22,0.9946356117
2021-01-17 10:00:00,1.434,0.6055,1.5565944398,0.294,-0.0545,0.2990087791,1.1400000000000001,0.66,1.317269904,1.334,-0.28450000000000003,1.3640000916,0.294,-0.0545,0.2990087791,1.04,-0.23,1.0651291002
2021-01-17 10:30:00,1.4855,0.6145,1.6075821907,0.28550000000000003,-0.0555,0.2908444602,1.2,0.67,1.3743725841,1.3855,-0.28550000000000003,1.4146096635,0.28550000000000003,-0.0555,0.2908444602,1.1,-0.23,1.1237882363
2021-01-17 11:00:00,1.461,0.616,1.5855525850999999,0.281,-0.054,0.2861415734,1.18,0.67,1.3569450984,1.361,-0.28400000000000003,1.3903154318,0.281,-0.054,0.2861415734,1.08,-0.23,1.1042191811
2021-01-17 11:30:00,1.504,0.6195,1.6265903756,0.274,-0.0505,0.27861487760000003,1.23,0.67,1.4006427096,1.4140000000000001,-0.29050000000000004,1.4435325594,0.274,-0.0505,0.27861487760000003,1.1400000000000001,-0.24,1.1649892703
2021-01-17 12:00:00,1.5230000000000001,0.6405000000000001,1.6522013346,0.263,-0.0495,0.26761773110000003,1.26,0.6900000000000001,1.4365583873,1.423,-0.2695,1.448295291,0.263,-0.0495,0.26761773110000003,1.16,-0.22,1.1806777715
2021-01-17 12:30:00,1.5625,0.627,1.6836078077,0.2525,-0.053,0.2580024225,1.31,0.68,1.4759742545,1.4525000000000001,-0.273,1.4779327623,0.2525,-0.053,0.2580024225,1.2,-0.22,1.22
2021-01-17 13:00:00,1.5185,0.6415000000000001,1.6484430533,0.2585,-0.0585,0.2650367899,1.26,0.7000000000000001,1.4413882197,1.4185,-0.2785,1.4455810251,0.2585,-0.0585,0.2650367899,1.16,-0.22,1.1806777715
2021-01-17 13:30:00,1.4855,0.535,1.5789031794000001,0.28550000000000003,-0.065,0.292805823,1.2,0.6000000000000001,1.3416407865,1.4055,-0.195,1.4189627374,0.28550000000000003,-0.065,0.292805823,1.12,-0.13,1.1275194012
2021-01-17 14:00:00,1.4615,0.1925,1.4741229596,0.2715,-0.0575,0.2775220712,1.19,0.25,1.2159769735000001,1.4115,0.1525,1.4197142318,0.2715,-0.0575,0.2775220712,1.1400000000000001,0.21,1.1591807452
2021-01-17 14:30:00,1.4140000000000001,0.1835,1.425857023,0.264,-0.0565,0.2699782399,1.15,0.24,1.1747765745,1.3639999999999999,0.1335,1.3705175117000001,0.264,-0.0565,0.2699782399,1.1,0.19,1.1162884932
2021-01-17 15:00:00,1.3575,0.182,1.3696460309,0.2675,-0.058,0.2737156371,1.09,0.24,1.1161093136,1.3175,0.132,1.3240960124,0.2675,-0.058,0.2737156371,1.05,0.19,1.0670520137
2021-01-17 15:30:00,1.3395000000000001,0.161,1.3491409304,0.2595,-0.049,0.2640856869,1.08,0.21,1.1002272493,1.2895,0.111,1.2942686159,0.2595,-0.049,0.2640856869,1.03,0.16,1.0423531072
2021-01-17 16:00:00,1.3775,0.1675,1.3876463887,0.24750000000000003,-0.0425,0.2511224801,1.13,0.21,1.1493476411,1.3275000000000001,0.11750000000000001,1.3326899489000001,0.24750000000000003,-0.0425,0.2511224801,1.08,0.16,1.0917875251
2021-01-17 16:30:00,1.464,0.221,1.4805867080000001,0.244,-0.049,0.2488714528,1.22,0.27,1.2495199077999999,1.4140000000000001,0.07100000000000001,1.4157814097,0.244,-0.049,0.2488714528,1.17,0.12,1.176137747
2021-01-17 17:00:00,1.6179999999999999,0.28450000000000003,1.6428220384,0.248,-0.0455,0.2521393464,1.37,0.33,1.4091841611,1.558,0.0645,1.5593345536,0.248,-0.0455,0.2521393464,1.31,0.11,1.3146102084
2021-01-17 17:30:00,1.7525,0.3415,1.7854631052,0.24250000000000002,-0.0485,0.24730244640000001,1.51,0.39,1.5595512175000001,1.6825,0.0115,1.6825393012,0.24250000000000002,-0.0485,0.24730244640000001,1.44,0.06,1.4412494579000001
2021-01-17 18:00:00,1.832,0.6425000000000001,1.9413990445,0.242,-0.0475,0.246617619,1.5899999999999999,0.6900000000000001,1.7332628191000001,1.732,-0.2675,1.7525353777000001,0.242,-0.0475,0.246617619,1.49,-0.22,1.5061540426
2021-01-17 18:30:00,1.7715,0.65,1.8869849628000002,0.2515,-0.05,0.25642201540000004,1.52,0.7000000000000001,1.6734395717,1.6715,-0.27,1.6931663386,0.2515,-0.05,0.25642201540000004,1.42,-0.22,1.4369411957
2021-01-17 19:00:00,1.7075,0.5815,1.8038011254000001,0.23750000000000002,-0.0485,0.2424015264,1.47,0.63,1.5993123522000001,1.6175000000000002,-0.2185,1.6321913183999999,0.23750000000000002,-0.0485,0.2424015264,1.38,-0.17,1.3904315877
2021-01-17 19:30:00,1.5779999999999998,0.24250000000000002,1.5965244283,0.248,-0.0475,0.2525079207,1.33,0.29,1.3612494261,1.518,0.10250000000000001,1.5214566211,0.248,-0.0475,0.2525079207,1.27,0.15,1.2788275881
2021-01-17 20:00:00,1.501,0.6275000000000001,1.6268857520000002,0.271,-0.052500000000000005,0.2760384937,1.23,0.68,1.4054536633999999,1.391,-0.29250000000000004,1.4214208560000001,0.271,-0.052500000000000005,0.2760384937,1.12,-0.24,1.1454256851
2021-01-17 20:30:00,1.4605000000000001,0.3865,1.5107754630999999,0.2705,-0.053500000000000006,0.2757399137,1.19,0.44,1.2687395320000001,1.3905,-0.0835,1.3930048456000002,0.2705,-0.053500000000000006,0.2757399137,1.12,-0.03,1.1204017137
2021-01-17 21:00:00,1.408,0.17200000000000001,1.4184667779,0.258,-0.048,0.2624271327,1.15,0.22,1.1708543889,1.358,0.122,1.3634691049,0.258,-0.048,0.2624271327,1.1,0.17,1.1130588484
2021-01-17 21:30:00,1.374,0.171,1.3845999422,0.264,-0.049,0.2685088453,1.11,0.22,1.1315917992,1.324,0.121,1.3295175817,0.264,-0.049,0.2685088453,1.06,0.17,1.0735455277
2021-01-17 22:00:00,1.2765,0.152,1.2855178917,0.24650000000000002,-0.048,0.2511299464,1.03,0.2,1.0492378186,1.2365,0.112,1.2415620202,0.24650000000000002,-0.048,0.2511299464,0.99,0.16,1.0028459503
2021-01-17 22:30:00,1.2155,0.2625,1.2435218132,0.24550000000000002,-0.0475,0.2500529944,0.97,0.31,1.0183319694,1.1555,-0.007500000000000001,1.1555243399,0.24550000000000002,-0.0475,0.2500529944,0.91,0.04,0.9108786966
2021-01-17 23:00:00,1.1360000000000001,0.549,1.2617040065,0.28600000000000003,-0.051000000000000004,0.2905116177,0.85,0.6000000000000001,1.0404326023,1.036,-0.341,1.0906773125,0.28600000000000003,-0.051000000000000004,0.2905116177,0.75,-0.29,0.8041144197000001
2021-01-17 23:30:00,1.036,0.186,1.0525644873,0.276,-0.064,0.2833231371,0.76,0.25,0.8000624976,0.986,0.036000000000000004,0.9866569819000001,0.276,-0.064,0.2833231371,0.71,0.1,0.7170076708
2021-01-18 00:00:00,1.0215,0.2585,1.0537003844,0.2715,-0.051500000000000004,0.2763412745,0.75,0.31,0.8115417426,0.9715,-0.0315,0.9720105452000001,0.2715,-0.051500000000000004,0.2763412745,0.7000000000000001,0.02,0.700285656
2021-01-18 00:30:00,1.1655,0.558,1.2921897113,0.2655,-0.052000000000000005,0.2705443587,0.9,0.61,1.0872442228,1.0755,-0.342,1.128567344,0.2655,-0.052000000000000005,0.2705443587,0.81,-0.29,0.8603487665
2021-01-18 01:00:00,1.3455,0.5155000000000001,1.4408714377,0.2555,-0.044500000000000005,0.2593462936,1.09,0.56,1.225438697,1.2555,-0.28450000000000003,1.2873307656000001,0.2555,-0.044500000000000005,0.2593462936,1.0,-0.24,1.0283968106
2021-01-18 01:30:00,1.396,0.14650000000000002,1.4036660037,0.246,-0.043500000000000004,0.2498164326,1.15,0.19,1.1655899794,1.346,0.0965,1.3494547973,0.246,-0.043500000000000004,0.2498164326,1.1,0.14,1.1088733021
2021-01-18 02:00:00,1.3860000000000001,0.14850000000000002,1.3939326562,0.226,-0.0415,0.2297786979,1.16,0.19,1.1754573578,1.346,0.0985,1.3495992924,0.226,-0.0415,0.2297786979,1.12,0.14,1.1287160848
2021-01-18 02:30:00,1.3425,0.145,1.3503078353,0.2525,-0.045,0.2564785566,1.09,0.19,1.1064357189,1.2925,0.095,1.2959865932999999,0.2525,-0.045,0.2564785566,1.04,0.14,1.0493807698
2021-01-18 03:00:00,1.315,0.139,1.322325981,0.275,-0.051000000000000004,0.2796891131,1.04,0.19,1.0572133181,1.2650000000000001,0.089,1.2681269653,0.275,-0.051000000000000004,0.2796891131,0.99,0.14,0.9998499887000001
2021-01-18 03:30:00,1.267,0.1385,1.2745474687,0.267,-0.051500000000000004,0.2719214041,1.0,0.19,1.0178899744,1.227,0.08850000000000001,1.2301874857,0.267,-0.051500000000000004,0.2719214041,0.96,0.14,0.9701546269
2021-01-18 04:00:00,1.2610000000000001,0.1575,1.2707978792999999,0.261,-0.052500000000000005,0.266227816,1.0,0.21,1.0218121158,1.221,0.1075,1.2257231539,0.261,-0.052500000000000005,0.266227816,0.96,0.16,0.9732420048
2021-01-18 04:30:00,1.2105000000000001,0.47750000000000004,1.3012749517,0.2705,-0.052500000000000005,0.2755476365,0.9400000000000001,0.53,1.0791200119,1.1205,-0.24250000000000002,1.1464407966,0.2705,-0.052500000000000005,0.2755476365,0.85,-0.19,0.8709764635
2021-01-18 05:00:00,1.188,0.5690000000000001,1.3172338441,0.228,-0.041,0.2316570741,0.96,0.61,1.137409337,1.098,-0.331,1.1468064353,0.228,-0.041,0.2316570741,0.87,-0.29,0.9170605214
2021-01-18 05:30:00,1.179,0.559,1.3048072655,0.23900000000000002,-0.051000000000000004,0.2443808503,0.9400000000000001,0.61,1.1205802069,1.089,-0.341,1.1411406574,0.23900000000000002,-0.051000000000000004,0.2443808503,0.85,-0.29,0.8981091248
2021-01-18 06:00:00,1.1735,0.5660000000000001,1.3028653998,0.2635,-0.054,0.2689763001,0.91,0.62,1.1011357773000001,1.0835,-0.34400000000000003,1.1367973654,0.2635,-0.054,0.2689763001,0.8200000000000001,-0.29,0.8697700846
2021-01-18 06:30:00,1.2355,0.5805,1.3650789354000001,0.2655,-0.059500000000000004,0.2720854645,0.97,0.64,1.1621101497,1.1455,-0.3095,1.1865751135,0.2655,-0.059500000000000004,0.2720854645,0.88,-0.25,0.9148223871000001
2021-01-18 07:00:00,1.293,0.5915,1.4218724451,0.243,-0.0485,0.2477927561,1.05,0.64,1.2296747537,1.193,-0.2985,1.2297769107,0.243,-0.0485,0.2477927561,0.9500000000000001,-0.25,0.9823441352000001
2021-01-18 07:30:00,1.288,0.2755,1.317134864,0.248,-0.044500000000000005,0.2519608104,1.04,0.32,1.0881176407,1.228,0.025500000000000002,1.2282647312,0.248,-0.044500000000000005,0.2519608104,0.98,0.07,0.9824968193
2021-01-18 08:00:00,1.2635,0.178,1.2759765868000001,0.24350000000000002,-0.052000000000000005,0.2489904617,1.02,0.23,1.0456098699,1.2235,0.138,1.2312579949,0.24350000000000002,-0.052000000000000005,0.2489904617,0.98,0.19,0.9982484661000001
2021-01-18 08:30:00,1.3415,0.507,1.4341099156000001,0.2315,-0.043000000000000003,0.2354596568,1.11,0.55,1.238789732,1.2515,-0.163,1.2620702239,0.2315,-0.043000000000000003,0.2354596568,1.02,-0.12,1.0270345661
2021-01-18 09:00:00,1.3725,0.619,1.5056285232,0.2225,-0.041,0.2262459944,1.15,0.66,1.3259336333,1.2725,-0.271,1.3010369903,0.2225,-0.041,0.2262459944,1.05,-0.23,1.0748953437
2021-01-18 09:30:00,1.3860000000000001,0.6015,1.5108931961,0.256,-0.0485,0.26055373730000003,1.13,0.65,1.3036103712,1.286,-0.28850000000000003,1.3179636755,0.256,-0.0485,0.26055373730000003,1.03,-0.24,1.0575916036
2021-01-18 10:00:00,1.3805,0.6025,1.5062491493999999,0.24050000000000002,-0.0475,0.2451458749,1.1400000000000001,0.65,1.3122880781,1.2805,-0.28750000000000003,1.3123781848,0.24050000000000002,-0.0475,0.2451458749,1.04,-0.24,1.0673331251
2021-01-18 10:30:00,1.3535,0.608,1.4837878049,0.2335,-0.042,0.23724723390000002,1.12,0.65,1.2949517366,1.2635,-0.28200000000000003,1.2945872894,0.2335,-0.042,0.23724723390000002,1.03,-0.24,1.0575916036
2021-01-18 11:00:00,1.3785,0.6075,1.5064257366,0.23850000000000002,-0.0425,0.24225709480000002,1.1400000000000001,0.65,1.3122880781,1.2785,-0.28250000000000003,1.3093389554,0.23850000000000002,-0.0425,0.24225709480000002,1.04,-0.24,1.0673331251
2021-01-18 11:30:00,1.384,0.608,1.5116613377,0.244,-0.042,0.2475883681,1.1400000000000001,0.65,1.3122880781,1.284,-0.28200000000000003,1.3146026015,0.244,-0.042,0.2475883681,1.04,-0.24,1.0673331251
2021-01-18 12:00:00,1.4245,0.61,1.5496129355,0.23450000000000001,-0.04,0.23788705300000001,1.19,0.65,1.3559498516000001,1.3345,-0.28,1.3635579379,0.23450000000000001,-0.04,0.23788705300000001,1.1,-0.24,1.1258774356
2021-01-18 12:30:00,1.4695,0.625,1.5968892416,0.23950000000000002,-0.045,0.24369089030000002,1.23,0.67,1.4006427096,1.3695,-0.275,1.396837589,0.23950000000000002,-0.045,0.24369089030000002,1.13,-0.23,1.1531695452
2021-01-18 13:00:00,1.5030000000000001,0.626,1.6281538625,0.243,-0.044,0.2469514122,1.26,0.67,1.4270599146,1.403,-0.28400000000000003,1.4314555529000001,0.243,-0.044,0.2469514122,1.16,-0.24,1.1845674316
2021-01-18 13:30:00,1.513,0.6425000000000001,1.6437686121000001,0.243,-0.0475,0.2475989701,1.27,0.6900000000000001,1.4453373309,1.413,-0.28750000000000003,1.4419518889,0.243,-0.0475,0.2475989701,1.17,-0.24,1.1943617542
2021-01-18 14:00:00,1.4275,0.185,1.4394378243000001,0.2275,-0.045,0.2319078481,1.2,0.23,1.2218428704,1.3775,0.135,1.3840994365000001,0.2275,-0.045,0.2319078481,1.15,0.18,1.1640017182
2021-01-18 14:30:00,1.4115,0.194,1.4247695428,0.2315,-0.046,0.236025952,1.18,0.24,1.2041594579,1.3715,0.14400000000000002,1.3790388863,0.2315,-0.046,0.236025952,1.1400000000000001,0.19,1.1557248808
2021-01-18 15:00:00,1.423,0.184,1.4348466817,0.223,-0.08600000000000001,0.2390083681,1.2,0.27,1.23,1.383,0.134,1.3894765201000001,0.223,-0.08600000000000001,0.2390083681,1.16,0.22,1.1806777715
2021-01-18 15:30:00,1.389,0.1825,1.4009379893,0.209,-0.0675,0.2196298022,1.18,0.25,1.2061923561,1.349,0.1325,1.355491516,0.209,-0.0675,0.2196298022,1.1400000000000001,0.2,1.1574109037
2021-01-18 16:00:00,1.4065,0.171,1.4168568206,0.23650000000000002,-0.079,0.2493456436,1.17,0.25,1.1964113004999999,1.3565,0.121,1.3618859167,0.23650000000000002,-0.079,0.2493456436,1.12,0.2,1.1377170123
2021-01-18 16:30:00,1.464,0.1895,1.4762134839,0.244,-0.07050000000000001,0.25398080640000004,1.22,0.26,1.2473972904,1.424,0.1495,1.4318261941000001,0.244,-0.07050000000000001,0.25398080640000004,1.18,0.22,1.200333287
2021-01-18 17:00:00,1.5725,0.21050000000000002,1.5865265519,0.2625,-0.0695,0.2715446556,1.31,0.28,1.3395894894,1.5225,0.1705,1.5320171344,0.2625,-0.0695,0.2715446556,1.26,0.24,1.2826534996
2021-01-18 17:30:00,1.6885,0.211,1.701632525,0.2585,-0.059000000000000004,0.2651476004,1.43,0.27,1.4552662987,1.6485,0.171,1.6573452416,0.2585,-0.059000000000000004,0.2651476004,1.3900000000000001,0.23,1.4089002804000001
2021-01-18 18:00:00,1.7429999999999999,0.20700000000000002,1.7552487003000001,0.263,-0.063,0.2704403816,1.48,0.27,1.5044268011000002,1.693,0.167,1.7012166235000001,0.263,-0.063,0.2704403816,1.43,0.23,1.4483784036
2021-01-18 18:30:00,1.766,0.20800000000000002,1.7782069621,0.266,-0.062,0.2731300057,1.5,0.27,1.5241062955,1.716,0.168,1.7242041642000001,0.266,-0.062,0.2731300057,1.45,0.23,1.4681280598
2021-01-18 19:00:00,1.6665,0.20950000000000002,1.6796167718000001,0.2565,-0.0505,0.26142398510000003,1.4100000000000001,0.26,1.4337712509,1.6165,0.1595,1.6243498699,0.2565,-0.0505,0.26142398510000003,1.3599999999999999,0.21,1.3761177275
2021-01-18 19:30:00,1.5350000000000001,0.1975,1.5476534657,0.255,-0.0625,0.2625476147,1.28,0.26,1.3061393494,1.495,0.14750000000000002,1.5022587161,0.255,-0.0625,0.2625476147,1.24,0.21,1.2576565509
2021-01-18 20:00:00,1.456,0.1865,1.467895858,0.296,-0.07350000000000001,0.3049889342,1.16,0.26,1.1887808881,1.416,0.14650000000000002,1.4235583058,0.296,-0.07350000000000001,0.3049889342,1.12,0.22,1.1414026459
2021-01-18 20:30:00,1.3735,0.17550000000000002,1.3846669275,0.3135,-0.0745,0.3222305076,1.06,0.25,1.0890821824,1.3235000000000001,0.1355,1.3304181673,0.3135,-0.0745,0.3222305076,1.01,0.21,1.0316006979
2021-01-18 21:00:00,1.318,0.17350000000000002,1.3293706217999999,0.318,-0.0765,0.3270722397,1.0,0.25,1.0307764064,1.278,0.1335,1.2849537929000001,0.318,-0.0765,0.3270722397,0.96,0.21,0.9827003612
2021-01-18 21:30:00,1.252,0.1595,1.2621189524,0.322,-0.0805,0.3319100029,0.93,0.24,0.9604686356000001,1.212,0.1095,1.2169364199000001,0.322,-0.0805,0.3319100029,0.89,0.19,0.9100549434
2021-01-18 22:00:00,1.2425,0.4475,1.3206295847,0.3125,-0.07250000000000001,0.3207997818,0.93,0.52,1.0655045753,1.1625,-0.1825,1.1767380762,0.3125,-0.07250000000000001,0.3207997818,0.85,-0.11,0.8570880935
2021-01-18 22:30:00,1.162,0.5815,1.2993791787,0.302,-0.0685,0.30967119660000003,0.86,0.65,1.0780074211,1.072,-0.3285,1.1212030369,0.302,-0.0685,0.30967119660000003,0.77,-0.26,0.8127115109
2021-01-18 23:00:00,1.09,0.528,1.2111498669,0.30000000000000004,-0.07200000000000001,0.3085190432,0.79,0.6000000000000001,0.9920181450000001,1.0,-0.272,1.0363319931,0.30000000000000004,-0.07200000000000001,0.3085190432,0.7000000000000001,-0.2,0.7280109889
2021-01-18 23:30:00,0.969,0.1325,0.9780169988,0.289,-0.0675,0.2967781158,0.68,0.2,0.7088018059,0.929,0.0925,0.9335937286,0.289,-0.0675,0.2967781158,0.64,0.16,0.6596969001
2021-01-19 00:00:00,0.9415,0.129,0.9502964011,0.3015,-0.061,0.3076089238,0.64,0.19,0.6676076692,0.9015000000000001,0.079,0.9049548331,0.3015,-0.061,0.3076089238,0.6000000000000001,0.14,0.6161168720000001
2021-01-19 00:30:00,1.09,0.146,1.0997345134,0.4,-0.094,0.4108965807,0.6900000000000001,0.24,0.7305477397,1.06,0.096,1.0643382921,0.4,-0.094,0.4108965807,0.66,0.19,0.6868041933
2021-01-19 01:00:00,1.3014999999999999,0.1545,1.3106382033,0.48150000000000004,-0.1255,0.4975866759,0.8200000000000001,0.28,0.8664871609,1.2615,0.1145,1.2666856358,0.48150000000000004,-0.1255,0.4975866759,0.78,0.24,0.8160882305
2021-01-19 01:30:00,1.3519999999999999,0.14400000000000002,1.359647013,0.47200000000000003,-0.126,0.4885284024,0.88,0.27,0.9204890005,1.312,0.10400000000000001,1.3161154965000001,0.47200000000000003,-0.126,0.4885284024,0.84,0.23,0.8709190548
2021-01-19 02:00:00,1.3054999999999999,0.147,1.3137500713999999,0.4555,-0.123,0.4718148472,0.85,0.27,0.8918520057,1.2655,0.107,1.2700154527,0.4555,-0.123,0.4718148472,0.81,0.23,0.8420213774
2021-01-19 02:30:00,1.2815,0.151,1.2903655490000001,0.4515,-0.11900000000000001,0.4669188902,0.8300000000000001,0.27,0.872811549,1.2415,0.111,1.2464522654,0.4515,-0.11900000000000001,0.4669188902,0.79,0.23,0.8228000972
2021-01-19 03:00:00,1.248,0.1505,1.2570418649000001,0.47800000000000004,-0.11950000000000001,0.4927111223,0.77,0.27,0.8159656856,1.208,0.1105,1.2130433834,0.47800000000000004,-0.11950000000000001,0.4927111223,0.73,0.23,0.7653757247
2021-01-19 03:30:00,1.21,0.15,1.2192620719,0.46,-0.12,0.47539457300000004,0.75,0.27,0.7971198153,1.17,0.11,1.1751595636,0.46,-0.12,0.47539457300000004,0.71,0.23,0.7463243263
2021-01-19 04:00:00,1.1955,0.464,1.2823869346,0.4555,-0.116,0.4700385622,0.74,0.58,0.9402127419,1.1155,-0.216,1.1362201591,0.4555,-0.116,0.4700385622,0.66,-0.1,0.6675327707
2021-01-19 04:30:00,1.142,0.5755,1.2788136103,0.442,-0.1145,0.456589805,0.7000000000000001,0.6900000000000001,0.982903861,1.052,-0.3345,1.1038995652,0.442,-0.1145,0.456589805,0.61,-0.22,0.6484597135
2021-01-19 05:00:00,1.0875,0.5745,1.2299213389,0.4475,-0.1155,0.4621650138,0.64,0.6900000000000001,0.9411163584000001,1.0075,-0.3355,1.0618928854,0.4475,-0.1155,0.4621650138,0.56,-0.22,0.6016643583
2021-01-19 05:30:00,1.093,0.5750000000000001,1.2350198379,0.453,-0.125,0.469929782,0.64,0.7000000000000001,0.9484724561000001,1.003,-0.335,1.0574658387,0.453,-0.125,0.469929782,0.55,-0.21,0.5887274412
2021-01-19 06:00:00,1.118,0.5635,1.2519809304,0.378,-0.1165,0.3955455094,0.74,0.68,1.0049875621,1.028,-0.3265,1.0786038429,0.378,-0.1165,0.3955455094,0.65,-0.21,0.6830812543
2021-01-19 06:30:00,1.1815,0.5705,1.3120261049,0.4015,-0.11950000000000001,0.4189063141,0.78,0.6900000000000001,1.0413932975,1.0915,-0.3095,1.1345318417999999,0.4015,-0.11950000000000001,0.4189063141,0.6900000000000001,-0.19,0.7156814934
