Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 07:00:00,1.242,0.5905,1.3752287991,0.402,-0.11950000000000001,0.41938556250000003,0.84,0.71,1.0998636279,1.152,-0.28950000000000004,1.187819115,0.402,-0.11950000000000001,0.41938556250000003,0.75,-0.17,0.7690253572
2021-01-19 07:30:00,1.227,0.257,1.2536259410000001,0.397,-0.123,0.4156176127,0.8300000000000001,0.38,0.9128526716,1.177,0.057,1.1783793956,0.397,-0.123,0.4156176127,0.78,0.18,0.8004998438
2021-01-19 08:00:00,1.1605,0.186,1.175311129,0.4305,-0.114,0.44533835450000003,0.73,0.30000000000000004,0.7892401409,1.1205,0.136,1.1287232832,0.4305,-0.114,0.44533835450000003,0.6900000000000001,0.25,0.7338937253000001
2021-01-19 08:30:00,1.2265,0.1985,1.2424590537,0.40650000000000003,-0.1015,0.4189803098,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.1865,0.14850000000000002,1.1957568733,0.40650000000000003,-0.1015,0.4189803098,0.78,0.25,0.8190848552000001
2021-01-19 09:00:00,1.239,0.20800000000000002,1.2563379322000001,0.379,-0.092,0.3900064102,0.86,0.30000000000000004,0.9108238029,1.199,0.158,1.2093655361,0.379,-0.092,0.3900064102,0.8200000000000001,0.25,0.8572630868000001
2021-01-19 09:30:00,1.2675,0.1985,1.2829491416,0.3975,-0.1015,0.41025418950000003,0.87,0.30000000000000004,0.920271699,1.2375,0.14850000000000002,1.2463781529,0.3975,-0.1015,0.41025418950000003,0.84,0.25,0.8764131446000001
2021-01-19 10:00:00,1.3145,0.203,1.3300824223,0.3845,-0.097,0.3965466555,0.93,0.30000000000000004,0.9771898485,1.2745,0.153,1.2836507508000001,0.3845,-0.097,0.3965466555,0.89,0.25,0.9244457799
2021-01-19 10:30:00,1.295,0.191,1.3090095492,0.395,-0.089,0.4049024574,0.9,0.28,0.9425497334,1.255,0.151,1.264051423,0.395,-0.089,0.4049024574,0.86,0.24,0.8928605714000001
2021-01-19 11:00:00,1.2875,0.1895,1.3013710078,0.3875,-0.09050000000000001,0.3979277573,0.9,0.28,0.9425497334,1.2475,0.1495,1.2564260822,0.3875,-0.09050000000000001,0.3979277573,0.86,0.24,0.8928605714000001
2021-01-19 11:30:00,1.287,0.178,1.2992509380000001,0.34700000000000003,-0.082,0.3565571483,0.9400000000000001,0.26,0.9752948272,1.2469999999999999,0.138,1.2546126892,0.34700000000000003,-0.082,0.3565571483,0.9,0.22,0.9264987858
2021-01-19 12:00:00,1.311,0.17250000000000001,1.3222999849,0.381,-0.1075,0.39587529600000004,0.93,0.28,0.9712363255,1.2610000000000001,0.1325,1.267942132,0.381,-0.1075,0.39587529600000004,0.88,0.24,0.9121403401
2021-01-19 12:30:00,1.363,0.1895,1.3761101882,0.393,-0.1105,0.40823920680000003,0.97,0.30000000000000004,1.0153324579,1.323,0.1395,1.3303342625,0.393,-0.1105,0.40823920680000003,0.93,0.25,0.9630160954
2021-01-19 13:00:00,1.3555000000000001,0.1975,1.3698125784,0.41550000000000004,-0.10250000000000001,0.4279561893,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.3155000000000001,0.14750000000000002,1.3237433664,0.41550000000000004,-0.10250000000000001,0.4279561893,0.9,0.25,0.9340770846
2021-01-19 13:30:00,1.305,0.181,1.317492315,0.465,-0.11900000000000001,0.47998541640000003,0.84,0.30000000000000004,0.8919641248,1.2650000000000001,0.14100000000000001,1.2728338462,0.465,-0.11900000000000001,0.47998541640000003,0.8,0.26,0.8411896338
2021-01-19 14:00:00,1.2805,0.18,1.2930894206999999,0.4605,-0.12,0.4758783983,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.2405,0.14,1.2483750438,0.4605,-0.12,0.4758783983,0.78,0.26,0.8221921916
2021-01-19 14:30:00,1.293,0.184,1.3060264163,0.433,-0.116,0.4482688925,0.86,0.30000000000000004,0.9108238029,1.2530000000000001,0.14400000000000002,1.2612473984,0.433,-0.116,0.4482688925,0.8200000000000001,0.26,0.8602325267
2021-01-19 15:00:00,1.2995,0.17500000000000002,1.3112304336,0.4295,-0.115,0.44462934,0.87,0.29,0.9170605214,1.2595,0.135,1.2667143522,0.4295,-0.115,0.44462934,0.8300000000000001,0.25,0.8668333173
2021-01-19 15:30:00,1.2805,0.1685,1.2915388109000001,0.4505,-0.1115,0.4640932018,0.8300000000000001,0.28,0.8759566199000001,1.2405,0.1285,1.2471377229,0.4505,-0.1115,0.4640932018,0.79,0.24,0.8256512581000001
2021-01-19 16:00:00,1.31,0.183,1.322720303,0.42,-0.107,0.43341550500000003,0.89,0.29,0.9360555539000001,1.27,0.14300000000000002,1.2780254301,0.42,-0.107,0.43341550500000003,0.85,0.25,0.8860022573
2021-01-19 16:30:00,1.332,0.1825,1.344444216,0.41200000000000003,-0.1075,0.4257936707,0.92,0.29,0.9646242792,1.292,0.14250000000000002,1.299834701,0.41200000000000003,-0.1075,0.4257936707,0.88,0.25,0.9148223871000001
2021-01-19 17:00:00,1.484,0.193,1.4964975777,0.404,-0.097,0.4154816482,1.08,0.29,1.1182575732,1.434,0.153,1.4421390363,0.404,-0.097,0.4154816482,1.03,0.25,1.0599056562
2021-01-19 17:30:00,1.5935000000000001,0.2015,1.6061894347,0.42350000000000004,-0.1085,0.4371778814,1.17,0.31,1.2103718437,1.5434999999999999,0.1615,1.5519260614000001,0.42350000000000004,-0.1085,0.4371778814,1.12,0.27,1.1520850663
2021-01-19 18:00:00,1.704,0.4035,1.7511219975,0.424,-0.10650000000000001,0.4371707332,1.28,0.51,1.3778606606000001,1.634,-0.0465,1.6346615092999999,0.424,-0.10650000000000001,0.4371707332,1.21,0.06,1.21148669
2021-01-19 18:30:00,1.6875,0.2605,1.7074883601000002,0.42750000000000005,-0.1095,0.4413009177,1.26,0.37,1.3132021931,1.6375000000000002,0.12050000000000001,1.6419276781,0.42750000000000005,-0.1095,0.4413009177,1.21,0.23,1.231665539
2021-01-19 19:00:00,1.6019999999999999,0.2,1.6144361245,0.422,-0.11,0.4361009058,1.18,0.31,1.2200409829,1.552,0.16,1.5602256247000001,0.422,-0.11,0.4361009058,1.13,0.27,1.1618089344
2021-01-19 19:30:00,1.51,0.198,1.5229261308000002,0.43,-0.112,0.4443467115,1.08,0.31,1.1236102527,1.46,0.158,1.4685244295,0.43,-0.112,0.4443467115,1.03,0.27,1.0648004508
2021-01-19 20:00:00,1.3985,0.34600000000000003,1.4406659051,0.4585,-0.114,0.47245978660000004,0.9400000000000001,0.46,1.0465180362,1.3385,-0.024,1.3387151489,0.4585,-0.114,0.47245978660000004,0.88,0.09,0.8845903006
2021-01-19 20:30:00,1.326,0.178,1.3378938672,0.396,-0.092,0.40654643030000004,0.93,0.27,0.9684007435,1.286,0.128,1.2923544405,0.396,-0.092,0.40654643030000004,0.89,0.22,0.9167878708
2021-01-19 21:00:00,1.3,0.5785,1.4229062689,0.37,-0.0815,0.3788697006,0.93,0.66,1.1403946685,1.21,-0.3215,1.2519833266,0.37,-0.0815,0.3788697006,0.84,-0.24,0.8736131867
2021-01-19 21:30:00,1.232,0.5710000000000001,1.3578899072000001,0.392,-0.089,0.4019763675,0.84,0.66,1.0682696289,1.142,-0.329,1.1884464649,0.392,-0.089,0.4019763675,0.75,-0.24,0.7874642849
2021-01-19 22:00:00,1.2035,0.583,1.3372738127,0.3735,-0.08700000000000001,0.3834986962,0.8300000000000001,0.67,1.0666770833,1.1135,-0.327,1.1605219731,0.3735,-0.08700000000000001,0.3834986962,0.74,-0.24,0.7779460136
2021-01-19 22:30:00,1.103,0.29150000000000004,1.1408686384,0.383,-0.08850000000000001,0.3930919104,0.72,0.38,0.8141252975000001,1.053,-0.0485,1.0541163361,0.383,-0.08850000000000001,0.3930919104,0.67,0.04,0.6711929678
2021-01-19 23:00:00,0.988,0.1275,0.9961928779,0.398,-0.0925,0.40860769690000004,0.59,0.22,0.6296824597,0.9580000000000001,0.08750000000000001,0.9619876558,0.398,-0.0925,0.40860769690000004,0.56,0.18,0.5882176468
2021-01-19 23:30:00,0.9095000000000001,0.11950000000000001,0.9173170117,0.3895,-0.09050000000000001,0.3998756057,0.52,0.21,0.5608029957,0.8795000000000001,0.08950000000000001,0.884042137,0.3895,-0.09050000000000001,0.3998756057,0.49,0.18,0.5220153254000001
2021-01-20 00:00:00,0.8955000000000001,0.121,0.9036377869000001,0.42550000000000004,-0.099,0.4368652538,0.47000000000000003,0.22,0.5189412298,0.8555,0.081,0.8593260441,0.42550000000000004,-0.099,0.4368652538,0.43,0.18,0.4661544808
2021-01-20 00:30:00,1.047,0.28700000000000003,1.0856233233,0.447,-0.10300000000000001,0.4587134182,0.6000000000000001,0.39,0.7156116265,0.997,-0.063,0.9989884884,0.447,-0.10300000000000001,0.4587134182,0.55,0.04,0.5514526272
2021-01-20 01:00:00,1.2725,0.343,1.3179170118,0.4425,-0.097,0.4530068984,0.8300000000000001,0.44,0.9394147114,1.2125,-0.107,1.2172120809,0.4425,-0.097,0.4530068984,0.77,-0.01,0.7700649323000001
2021-01-20 01:30:00,1.3054999999999999,0.1565,1.3148469493000001,0.42550000000000004,-0.0935,0.4356518105,0.88,0.25,0.9148223871000001,1.2655,0.10650000000000001,1.2699734249,0.42550000000000004,-0.0935,0.4356518105,0.84,0.2,0.8634813258
2021-01-20 02:00:00,1.279,0.1565,1.2885391923,0.399,-0.0835,0.407643533,0.88,0.24,0.9121403401,1.239,0.1165,1.2444650457,0.399,-0.0835,0.407643533,0.84,0.2,0.8634813258
2021-01-20 02:30:00,1.2485,0.2255,1.2687011074,0.3885,-0.0845,0.3975833246,0.86,0.31,0.9141662868,1.1985000000000001,0.0455,1.1993633728,0.3885,-0.0845,0.3975833246,0.81,0.13,0.8203657721000001
2021-01-20 03:00:00,1.228,0.5785,1.3574410668999999,0.388,-0.0815,0.3964672118,0.84,0.66,1.0682696289,1.138,-0.3315,1.1853000675,0.388,-0.0815,0.3964672118,0.75,-0.25,0.790569415
2021-01-20 03:30:00,1.187,0.59,1.3255447937,0.40700000000000003,-0.09,0.4168321005,0.78,0.68,1.0347946656,1.097,-0.32,1.1427200007,0.40700000000000003,-0.09,0.4168321005,0.6900000000000001,-0.23,0.7273238618
2021-01-20 04:00:00,1.121,0.2775,1.1548364603,0.391,-0.0825,0.3996088713,0.73,0.36,0.8139410298,1.071,-0.0425,1.0718429223000001,0.391,-0.0825,0.3996088713,0.68,0.04,0.6811754546000001
2021-01-20 04:30:00,1.055,0.1375,1.0639225771,0.375,-0.0825,0.3839677721,0.68,0.22,0.7147027354000001,1.015,0.0975,1.0196721287,0.375,-0.0825,0.3839677721,0.64,0.18,0.6648308055000001
2021-01-20 05:00:00,1.0165,0.133,1.0251640113,0.3965,-0.08700000000000001,0.4059325683,0.62,0.22,0.6578753681,0.9765,0.093,0.9809185746,0.3965,-0.08700000000000001,0.4059325683,0.58,0.18,0.607289058
2021-01-20 05:30:00,1.0155,0.1355,1.024500122,0.42550000000000004,-0.0945,0.43586752570000004,0.59,0.23,0.6332456080000001,0.9855,0.0955,0.9901164073000001,0.42550000000000004,-0.0945,0.43586752570000004,0.56,0.19,0.5913543777
2021-01-20 06:00:00,1.017,0.14450000000000002,1.0272143155,0.427,-0.0955,0.4375491401,0.59,0.24,0.6369458376,0.987,0.10450000000000001,0.9925166245,0.427,-0.0955,0.4375491401,0.56,0.2,0.5946427499
2021-01-20 06:30:00,1.066,0.1585,1.0777190033,0.396,-0.0915,0.4064335739,0.67,0.25,0.7151223672,1.026,0.11850000000000001,1.0328205314,0.396,-0.0915,0.4064335739,0.63,0.21,0.6640783086000001
2021-01-20 07:00:00,1.0945,0.158,1.105845491,0.3745,-0.092,0.38563486620000004,0.72,0.25,0.7621679605,1.0645,0.11800000000000001,1.0710201912,0.3745,-0.092,0.38563486620000004,0.6900000000000001,0.21,0.7212489168
2021-01-20 07:30:00,1.108,0.1625,1.1198527805,0.368,-0.08750000000000001,0.3782595009,0.74,0.25,0.7810889834,1.068,0.12250000000000001,1.0750024419,0.368,-0.08750000000000001,0.3782595009,0.7000000000000001,0.21,0.7308214556
2021-01-20 08:00:00,1.117,0.184,1.132053444,0.377,-0.08600000000000001,0.38668462600000003,0.74,0.27,0.7877182237,1.077,0.124,1.0841148463,0.377,-0.08600000000000001,0.38668462600000003,0.7000000000000001,0.21,0.7308214556
2021-01-20 08:30:00,1.182,0.186,1.1965450263,0.372,-0.084,0.381365966,0.81,0.27,0.8538149682,1.142,0.136,1.1500695631,0.372,-0.084,0.381365966,0.77,0.22,0.8008120878
2021-01-20 09:00:00,1.2305,0.17850000000000002,1.2433794674,0.3705,-0.0815,0.3793580103,0.86,0.26,0.8984430978,1.1905000000000001,0.1385,1.1985293071,0.3705,-0.0815,0.3793580103,0.8200000000000001,0.22,0.8489994111
2021-01-20 09:30:00,1.2085,0.14400000000000002,1.2170489924,0.35850000000000004,-0.08600000000000001,0.3686709237,0.85,0.23,0.8805679985,1.1685,0.10400000000000001,1.1731190264,0.35850000000000004,-0.08600000000000001,0.3686709237,0.81,0.19,0.8319855768000001
2021-01-20 10:00:00,1.179,0.1325,1.1864220371,0.389,-0.0975,0.4010327293,0.79,0.23,0.8228000972,1.139,0.0925,1.1427498633,0.389,-0.0975,0.4010327293,0.75,0.19,0.7736924454
2021-01-20 10:30:00,1.205,0.148,1.2140547764,0.365,-0.092,0.37641599330000003,0.84,0.24,0.8736131867,1.165,0.098,1.1691146223,0.365,-0.092,0.37641599330000003,0.8,0.19,0.8222530024
2021-01-20 11:00:00,1.206,0.137,1.2137565654,0.41600000000000004,-0.10300000000000001,0.42856154750000003,0.79,0.24,0.8256512581000001,1.166,0.097,1.1700277774,0.41600000000000004,-0.10300000000000001,0.42856154750000003,0.75,0.2,0.7762087348000001
2021-01-20 11:30:00,1.2575,0.138,1.265049505,0.42750000000000005,-0.10200000000000001,0.4395,0.8300000000000001,0.24,0.8640023148,1.2175,0.098,1.2214377798,0.42750000000000005,-0.10200000000000001,0.4395,0.79,0.2,0.8149233093
2021-01-20 12:00:00,1.263,0.145,1.2712961889,0.453,-0.105,0.46500967730000003,0.81,0.25,0.8477027781,1.223,0.105,1.2274990835,0.453,-0.105,0.46500967730000003,0.77,0.21,0.7981227976
2021-01-20 12:30:00,1.2815,0.14250000000000002,1.2893985032,0.4415,-0.1075,0.4543990537,0.84,0.25,0.8764131446000001,1.2415,0.10250000000000001,1.2457240866000001,0.4415,-0.1075,0.4543990537,0.8,0.21,0.8271033793
2021-01-20 13:00:00,1.2795,0.14100000000000001,1.2872456059,0.4295,-0.099,0.44076212410000004,0.85,0.24,0.8832326987,1.2395,0.101,1.2436081577,0.4295,-0.099,0.44076212410000004,0.81,0.2,0.8343260753
2021-01-20 13:30:00,1.2915,0.1405,1.2991198944,0.4315,-0.0995,0.44282332820000003,0.86,0.24,0.8928605714000001,1.2515,0.1005,1.2555287731,0.4315,-0.0995,0.44282332820000003,0.8200000000000001,0.2,0.8440379138
2021-01-20 14:00:00,1.2665,0.1365,1.2738345654,0.4465,-0.10350000000000001,0.4583388485,0.8200000000000001,0.24,0.8544003745000001,1.2365,0.0965,1.2402598518,0.4465,-0.10350000000000001,0.4583388485,0.79,0.2,0.8149233093
2021-01-20 14:30:00,1.2335,0.1595,1.2437694722,0.47350000000000003,-0.1105,0.48622268560000004,0.76,0.27,0.8065358021,1.1935,0.1095,1.1985126199,0.47350000000000003,-0.1105,0.48622268560000004,0.72,0.22,0.7528612090000001
2021-01-20 15:00:00,1.22,0.14750000000000002,1.2288841483,0.46,-0.1125,0.4735570187,0.76,0.26,0.8032434251,1.18,0.0975,1.1840212202,0.46,-0.1125,0.4735570187,0.72,0.21,0.75
2021-01-20 15:30:00,1.2595,0.177,1.2718762715,0.3795,-0.093,0.3907291261,0.88,0.27,0.9204890005,1.2195,0.137,1.2271712391,0.3795,-0.093,0.3907291261,0.84,0.23,0.8709190548
2021-01-20 16:00:00,1.3054999999999999,0.191,1.3193980635,0.35550000000000004,-0.079,0.3641720061,0.9500000000000001,0.27,0.98762341,1.2655,0.151,1.2744768535,0.35550000000000004,-0.079,0.3641720061,0.91,0.23,0.9386160024
2021-01-20 16:30:00,1.3755,0.3675,1.4237473442000002,0.2755,-0.0625,0.2825004425,1.1,0.43,1.181058847,1.3054999999999999,-0.0325,1.3059044758,0.2755,-0.0625,0.2825004425,1.03,0.03,1.0304368006
2021-01-20 17:00:00,1.4805000000000001,0.46,1.5503161774,0.2805,-0.06,0.2868453416,1.2,0.52,1.3078226178999999,1.4105,-0.08,1.4127668774,0.2805,-0.06,0.2868453416,1.13,-0.02,1.1301769773
2021-01-20 17:30:00,1.623,0.586,1.7255506368,0.343,-0.074,0.3508917212,1.28,0.66,1.4401388822,1.533,-0.194,1.5452265206,0.343,-0.074,0.3508917212,1.19,-0.12,1.1960351165
2021-01-20 18:00:00,1.7105000000000001,0.219,1.7244625974,0.3105,-0.061,0.3164352224,1.4,0.28,1.4277254638,1.6705,0.169,1.6790268759,0.3105,-0.061,0.3164352224,1.3599999999999999,0.23,1.3793114224
2021-01-20 18:30:00,1.6965,0.2195,1.7106409617,0.3365,-0.07050000000000001,0.34380590450000004,1.3599999999999999,0.29,1.3905754205,1.6465,0.1695,1.6552016493,0.3365,-0.07050000000000001,0.34380590450000004,1.31,0.24,1.3318032888
2021-01-20 19:00:00,1.5859999999999999,0.2285,1.6023758142,0.366,-0.0815,0.37496433160000003,1.22,0.31,1.2587692402,1.546,0.17850000000000002,1.5562706224,0.366,-0.0815,0.37496433160000003,1.18,0.26,1.2083045974
2021-01-20 19:30:00,1.5035,0.41550000000000004,1.5598565639,0.28350000000000003,-0.0545,0.2886910113,1.22,0.47000000000000003,1.307402004,1.4335,-0.0245,1.4337093499,0.28350000000000003,-0.0545,0.2886910113,1.15,0.03,1.1503912378
2021-01-20 20:00:00,1.432,0.20350000000000001,1.4463873098,0.212,-0.036500000000000005,0.215119153,1.22,0.24,1.2433824834,1.392,0.1535,1.400437878,0.212,-0.036500000000000005,0.215119153,1.18,0.19,1.1951987282
2021-01-20 20:30:00,1.3875,0.194,1.4009968771999999,0.2675,-0.056,0.27329882910000003,1.12,0.25,1.1475626345,1.3375,0.14400000000000002,1.3452294414,0.2675,-0.056,0.27329882910000003,1.07,0.2,1.0885311204
2021-01-20 21:00:00,1.318,0.183,1.3306438291,0.388,-0.08700000000000001,0.39763425410000003,0.93,0.27,0.9684007435,1.278,0.133,1.2849019418,0.388,-0.08700000000000001,0.39763425410000003,0.89,0.22,0.9167878708
2021-01-20 21:30:00,1.274,0.1855,1.2874339789,0.374,-0.0845,0.3834269813,0.9,0.27,0.9396275858,1.234,0.1355,1.2414170331,0.374,-0.0845,0.3834269813,0.86,0.22,0.8876936408
2021-01-20 22:00:00,1.249,0.466,1.3331005213,0.389,-0.084,0.39796607900000003,0.86,0.55,1.0208329932,1.169,-0.17400000000000002,1.1818785894000001,0.389,-0.084,0.39796607900000003,0.78,-0.09,0.7851751397000001
2021-01-20 22:30:00,1.1605,0.587,1.3005111495000001,0.41050000000000003,-0.093,0.4209028985,0.75,0.68,1.0123734489,1.0705,-0.323,1.1181678094,0.41050000000000003,-0.093,0.4209028985,0.66,-0.23,0.6989277502
2021-01-20 23:00:00,1.066,0.5575,1.2029805693,0.396,-0.0825,0.4045024722,0.67,0.64,0.9265527508,0.976,-0.3225,1.0279018679,0.396,-0.0825,0.4045024722,0.58,-0.24,0.6276941931000001
2021-01-20 23:30:00,1.01,0.5685,1.1590048533,0.42,-0.0915,0.4298514278,0.59,0.66,0.8852683209000001,0.92,-0.3215,0.9745574637000001,0.42,-0.0915,0.4298514278,0.5,-0.23,0.5503635162
2021-01-21 00:00:00,0.978,0.5585,1.1262354328,0.468,-0.1115,0.4810990023,0.51,0.67,0.8420213774,0.898,-0.3215,0.9538166753,0.468,-0.1115,0.4810990023,0.43,-0.21,0.47853944460000003
2021-01-21 00:30:00,1.1280000000000001,0.559,1.2589142147,0.468,-0.111,0.4809833677,0.66,0.67,0.9404786016000001,1.048,-0.311,1.0931719901,0.468,-0.111,0.4809833677,0.58,-0.2,0.613514466
2021-01-21 01:00:00,1.3185,0.292,1.3504466854000001,0.47850000000000004,-0.108,0.49053669590000004,0.84,0.4,0.9303762680000001,1.2685,-0.028,1.2688089888,0.47850000000000004,-0.108,0.49053669590000004,0.79,0.08,0.7940403012
2021-01-21 01:30:00,1.3855,0.1635,1.3951137946,0.47550000000000003,-0.10650000000000001,0.4872807199,0.91,0.27,0.9492101980000001,1.3455,0.12350000000000001,1.3511559866,0.47550000000000003,-0.10650000000000001,0.4872807199,0.87,0.23,0.8998888820000001
2021-01-21 02:00:00,1.344,0.16,1.3534903029,0.454,-0.1,0.4648827809,0.89,0.26,0.9272000863000001,1.304,0.12,1.309509832,0.454,-0.1,0.4648827809,0.85,0.22,0.8780091116000001
2021-01-21 02:30:00,1.308,0.16,1.3177495969,0.448,-0.1,0.4590250538,0.86,0.26,0.8984430978,1.268,0.12,1.2736655762,0.448,-0.1,0.4590250538,0.8200000000000001,0.22,0.8489994111
2021-01-21 03:00:00,1.296,0.5755,1.4180325277999999,0.426,-0.0945,0.4363556462,0.87,0.67,1.0980892496,1.206,-0.3045,1.243847358,0.426,-0.0945,0.4363556462,0.78,-0.21,0.8077747211
2021-01-21 03:30:00,1.245,0.579,1.3730498898,0.405,-0.091,0.41509757890000004,0.84,0.67,1.0744766168,1.155,-0.321,1.1987768767,0.405,-0.091,0.41509757890000004,0.75,-0.23,0.7844743463
2021-01-21 04:00:00,1.214,0.5750000000000001,1.3432873855,0.354,-0.075,0.3618577068,0.86,0.65,1.0780074211,1.114,-0.325,1.1604400028,0.354,-0.075,0.3618577068,0.76,-0.25,0.8000624976
2021-01-21 04:30:00,1.1875,0.5825,1.322672484,0.42750000000000005,-0.0975,0.4384774795,0.76,0.68,1.0198039027,1.0975,-0.3175,1.1425027352,0.42750000000000005,-0.0975,0.4384774795,0.67,-0.22,0.7051950085
2021-01-21 05:00:00,1.148,0.5835,1.2877795813000001,0.428,-0.0965,0.43874394580000003,0.72,0.68,0.9903534723,1.058,-0.3165,1.104326152,0.428,-0.0965,0.43874394580000003,0.63,-0.22,0.6673080248000001
2021-01-21 05:30:00,1.1385,0.5730000000000001,1.2745631605,0.41850000000000004,-0.097,0.4295942853,0.72,0.67,0.9835141077,1.0485,-0.317,1.0953726535,0.41850000000000004,-0.097,0.4295942853,0.63,-0.22,0.6673080248000001
2021-01-21 06:00:00,1.129,0.4525,1.2163047521,0.419,-0.0975,0.4301944328,0.71,0.55,0.8981091248,1.049,-0.1875,1.0656252859,0.419,-0.0975,0.4301944328,0.63,-0.09,0.6363961031
2021-01-21 06:30:00,1.188,0.1825,1.2019360424,0.458,-0.1075,0.470446862,0.73,0.29,0.7854934755,1.148,0.1325,1.1556211533,0.458,-0.1075,0.470446862,0.6900000000000001,0.24,0.7305477397
2021-01-21 07:00:00,1.2530000000000001,0.19,1.2673235577,0.463,-0.11,0.4758875918,0.79,0.30000000000000004,0.8450443775,1.213,0.15,1.2222393383,0.463,-0.11,0.4758875918,0.75,0.26,0.7937883849
2021-01-21 07:30:00,1.2675,0.194,1.2822606014,0.4575,-0.106,0.46961926070000004,0.81,0.30000000000000004,0.8637708029000001,1.2275,0.154,1.2371225687,0.4575,-0.106,0.46961926070000004,0.77,0.26,0.8127115109
2021-01-21 08:00:00,1.2395,0.197,1.2550574688,0.40950000000000003,-0.10300000000000001,0.4222549585,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.1995,0.157,1.2097310652,0.40950000000000003,-0.10300000000000001,0.4222549585,0.79,0.26,0.8316850365
2021-01-21 08:30:00,1.2815,0.1985,1.2967823642,0.3915,-0.1015,0.4044434447,0.89,0.30000000000000004,0.9392017888,1.2415,0.1585,1.2515768055,0.3915,-0.1015,0.4044434447,0.85,0.26,0.8888756943
2021-01-21 09:00:00,1.3145,0.201,1.329778647,0.3745,-0.109,0.390040062,0.9400000000000001,0.31,0.9897979592,1.2745,0.161,1.2846288374000001,0.3745,-0.109,0.390040062,0.9,0.27,0.9396275858
2021-01-21 09:30:00,1.3585,0.192,1.37200082,0.3185,-0.088,0.3304334275,1.04,0.28,1.0770329614,1.3185,0.152,1.3272325531,0.3185,-0.088,0.3304334275,1.0,0.24,1.0283968106
2021-01-21 10:00:00,1.3345,0.17550000000000002,1.3459905275000001,0.3345,-0.0745,0.3426959294,1.0,0.25,1.0307764064,1.2945,0.1355,1.3015723183999999,0.3345,-0.0745,0.3426959294,0.96,0.21,0.9827003612
2021-01-21 10:30:00,1.3305,0.195,1.3447138171,0.36050000000000004,-0.075,0.3682190245,0.97,0.27,1.0068763579,1.2905,0.145,1.2986205181,0.36050000000000004,-0.075,0.3682190245,0.93,0.22,0.9556673061000001
2021-01-21 11:00:00,1.2855,0.20350000000000001,1.3015077795,0.34550000000000003,-0.0665,0.3518415837,0.9400000000000001,0.27,0.9780081799,1.2455,0.1535,1.2549233044,0.34550000000000003,-0.0665,0.3518415837,0.9,0.22,0.9264987858
2021-01-21 11:30:00,1.2795,0.1955,1.2943494505,0.3395,-0.0745,0.34757804880000004,0.9400000000000001,0.27,0.9780081799,1.2395,0.14550000000000002,1.2480106169,0.3395,-0.0745,0.34757804880000004,0.9,0.22,0.9264987858
2021-01-21 12:00:00,1.297,0.20400000000000001,1.3129451626,0.327,-0.066,0.3335940647,0.97,0.27,1.0068763579,1.2570000000000001,0.154,1.2663984365,0.327,-0.066,0.3335940647,0.93,0.22,0.9556673061000001
2021-01-21 12:30:00,1.3125,0.211,1.3293521919,0.28250000000000003,-0.059000000000000004,0.2885953049,1.03,0.27,1.0648004508,1.2625,0.161,1.2727243417,0.28250000000000003,-0.059000000000000004,0.2885953049,0.98,0.22,1.0043903624
2021-01-21 13:00:00,1.335,0.199,1.3497503473,0.295,-0.061,0.3012407675,1.04,0.26,1.0720074627,1.2850000000000001,0.149,1.2936096784,0.295,-0.061,0.3012407675,0.99,0.21,1.0120276676
2021-01-21 13:30:00,1.309,0.1955,1.3235185114,0.259,-0.0545,0.2646719668,1.05,0.25,1.0793516572,1.2690000000000001,0.1555,1.2784917872000001,0.259,-0.0545,0.2646719668,1.01,0.21,1.0316006979
2021-01-21 14:00:00,1.2850000000000001,0.199,1.3003176535,0.20500000000000002,-0.051000000000000004,0.2112486686,1.08,0.25,1.1085576214,1.245,0.159,1.2551119472,0.20500000000000002,-0.051000000000000004,0.2112486686,1.04,0.21,1.0609901036
2021-01-21 14:30:00,1.2715,0.1945,1.2862902083,0.2215,-0.0555,0.2283473232,1.05,0.25,1.0793516572,1.2315,0.1545,1.2411536972000001,0.2215,-0.0555,0.2283473232,1.01,0.21,1.0316006979
2021-01-21 15:00:00,1.3045,0.17750000000000002,1.3165206037,0.2545,-0.052500000000000005,0.2598586154,1.05,0.23,1.0748953437,1.2545,0.1275,1.2609625292,0.2545,-0.052500000000000005,0.2598586154,1.0,0.18,1.0160708637
2021-01-21 15:30:00,1.3625,0.1825,1.3746681418,0.2525,-0.0475,0.2569289785,1.11,0.23,1.1335784049,1.3225,0.1325,1.3291209501,0.2525,-0.0475,0.2569289785,1.07,0.18,1.0850345617
2021-01-21 16:00:00,1.3615,0.176,1.3728285581000002,0.28150000000000003,-0.054,0.2866326046,1.08,0.23,1.1042191811,1.3215,0.126,1.3274932203,0.28150000000000003,-0.054,0.2866326046,1.04,0.18,1.0554619842
2021-01-21 16:30:00,1.407,0.29250000000000004,1.4370822001999999,0.257,-0.0475,0.261352731,1.15,0.34,1.199208072,1.347,0.022500000000000003,1.3471879045000001,0.257,-0.0475,0.261352731,1.09,0.07,1.0922453937
2021-01-21 17:00:00,1.5375,0.588,1.6461015309,0.24750000000000003,-0.042,0.2510383437,1.29,0.63,1.4356183337,1.4475,-0.212,1.4629423263,0.24750000000000003,-0.042,0.2510383437,1.2,-0.17,1.211981848
2021-01-21 17:30:00,1.657,0.23750000000000002,1.6739340638,0.257,-0.052500000000000005,0.2623075485,1.4,0.29,1.4297202524000001,1.617,0.1875,1.6278345278000002,0.257,-0.052500000000000005,0.2623075485,1.3599999999999999,0.24,1.3810141201000001
2021-01-21 18:00:00,1.7189999999999999,0.2245,1.7335977763,0.269,-0.0455,0.272820912,1.45,0.27,1.4749237268,1.669,0.1845,1.6791668321,0.269,-0.0455,0.272820912,1.4,0.23,1.4187670704
2021-01-21 18:30:00,1.7305000000000001,0.226,1.7451951897,0.2505,-0.044,0.254334917,1.48,0.27,1.5044268011000002,1.6705,0.186,1.6808230871,0.2505,-0.044,0.254334917,1.42,0.23,1.4385061696
2021-01-21 19:00:00,1.6800000000000002,0.216,1.6938287989,0.25,-0.044,0.2538424708,1.43,0.26,1.4534441854,1.63,0.166,1.6384309567000002,0.25,-0.044,0.2538424708,1.38,0.21,1.3958868148999999
2021-01-21 19:30:00,1.5975000000000001,0.4045,1.6479158049,0.23750000000000002,-0.0455,0.2418191473,1.3599999999999999,0.45,1.4325152704000002,1.5175,-0.0455,1.518181972,0.23750000000000002,-0.0455,0.2418191473,1.28,0.0,1.28
2021-01-21 20:00:00,1.526,0.6125,1.6443333756,0.226,-0.0375,0.2290900478,1.3,0.65,1.4534441854,1.426,-0.28750000000000003,1.4546931807,0.226,-0.0375,0.2290900478,1.2,-0.25,1.2257650672
2021-01-21 20:30:00,1.4525000000000001,0.6195,1.5790935690999999,0.24250000000000002,-0.0405,0.2458586993,1.21,0.66,1.3782960495,1.3525,-0.29050000000000004,1.3833461244,0.24250000000000002,-0.0405,0.2458586993,1.11,-0.25,1.1378049042
2021-01-21 21:00:00,1.4015,0.616,1.5309011235,0.2515,-0.044,0.2553198974,1.15,0.66,1.3259336333,1.3014999999999999,-0.304,1.3365321732,0.2515,-0.044,0.2553198974,1.05,-0.26,1.0817116067
2021-01-21 21:30:00,1.335,0.3645,1.3838660520000001,0.245,-0.0455,0.2491891852,1.09,0.41000000000000003,1.1645600027,1.2650000000000001,-0.0955,1.2685997202000001,0.245,-0.0455,0.2491891852,1.02,-0.05,1.0212247549
2021-01-21 22:00:00,1.251,0.155,1.2605657460000002,0.261,-0.045,0.2648509015,0.99,0.2,1.01,1.211,0.115,1.2164481082,0.261,-0.045,0.2648509015,0.9500000000000001,0.16,0.9633794683
2021-01-21 22:30:00,1.1875,0.3755,1.2454543348,0.2575,-0.044500000000000005,0.2613168575,0.93,0.42,1.0204410811,1.1175,-0.1245,1.1244138473,0.2575,-0.044500000000000005,0.2613168575,0.86,-0.08,0.8637129153
2021-01-21 23:00:00,1.115,0.5775,1.2556795969,0.255,-0.0425,0.2585174075,0.86,0.62,1.0601886625,1.015,-0.3225,1.0650029343,0.255,-0.0425,0.2585174075,0.76,-0.28,0.8099382693
2021-01-21 23:30:00,1.03,0.5655,1.1750277655999999,0.25,-0.044500000000000005,0.2539296162,0.78,0.61,0.9902019996,0.9400000000000001,-0.3245,0.9944346384,0.25,-0.044500000000000005,0.2539296162,0.6900000000000001,-0.28,0.7446475676000001
2021-01-22 00:00:00,0.987,0.545,1.1274723943,0.257,-0.045,0.2609099462,0.73,0.59,0.9386160024,0.897,-0.34500000000000003,0.9610587911,0.257,-0.045,0.2609099462,0.64,-0.30000000000000004,0.7068238819
2021-01-22 00:30:00,1.1385,0.547,1.2630879819,0.2485,-0.043000000000000003,0.2521928825,0.89,0.59,1.0678014797,1.0485,-0.323,1.0971240814,0.2485,-0.043000000000000003,0.2521928825,0.8,-0.28,0.847584804
2021-01-22 01:00:00,1.3215,0.17350000000000002,1.3328407632000001,0.2515,-0.036500000000000005,0.2541348067,1.07,0.21,1.0904127659,1.2715,0.07350000000000001,1.2736225893,0.2515,-0.036500000000000005,0.2541348067,1.02,0.11,1.0259142264
2021-01-22 01:30:00,1.387,0.152,1.3953039095,0.23700000000000002,-0.038,0.24002708180000001,1.15,0.19,1.1655899794,1.347,0.112,1.3516482531,0.23700000000000002,-0.038,0.24002708180000001,1.11,0.15,1.1200892822
2021-01-22 02:00:00,1.3735,0.1505,1.3817208473,0.24350000000000002,-0.0395,0.24668299500000002,1.13,0.19,1.1458621209,1.3335,0.1105,1.3380704391,0.24350000000000002,-0.0395,0.24668299500000002,1.09,0.15,1.1002726935
2021-01-22 02:30:00,1.34,0.1655,1.3501815619,0.24,-0.044500000000000005,0.24409065940000002,1.1,0.21,1.1198660634,1.3,0.1155,1.3051207799,0.24,-0.044500000000000005,0.24409065940000002,1.06,0.16,1.0720074627
2021-01-22 03:00:00,1.333,0.17200000000000001,1.3440509663,0.243,-0.038,0.2459532476,1.09,0.21,1.1100450441,1.293,0.122,1.2987428537,0.243,-0.038,0.2459532476,1.05,0.16,1.0621205205
2021-01-22 03:30:00,1.2605,0.147,1.269042651,0.24050000000000002,-0.043000000000000003,0.24431383510000002,1.02,0.19,1.0375451797,1.2205,0.107,1.2251813131,0.24050000000000002,-0.043000000000000003,0.24431383510000002,0.98,0.15,0.9914131329
2021-01-22 04:00:00,1.218,0.14850000000000002,1.2270192541,0.248,-0.0415,0.2514483048,0.97,0.19,0.9884331035,1.178,0.1085,1.182986158,0.248,-0.0415,0.2514483048,0.93,0.15,0.9420191081
2021-01-22 04:30:00,1.1865,0.229,1.2083969753,0.24650000000000002,-0.041,0.2498864742,0.9400000000000001,0.27,0.9780081799,1.1365,0.039,1.1371689628000001,0.24650000000000002,-0.041,0.2498864742,0.89,0.08,0.8935882721
2021-01-22 05:00:00,1.173,0.5795,1.3083383546,0.253,-0.0405,0.25622109590000003,0.92,0.62,1.1094142599,1.083,-0.3205,1.1294287273,0.253,-0.0405,0.25622109590000003,0.8300000000000001,-0.28,0.8759566199000001
2021-01-22 05:30:00,1.166,0.5665,1.2963326155,0.256,-0.043500000000000004,0.2596695015,0.91,0.61,1.0955363983,1.076,-0.3235,1.1235783239,0.256,-0.043500000000000004,0.2596695015,0.8200000000000001,-0.28,0.8664871609
2021-01-22 06:00:00,1.178,0.5680000000000001,1.3077874445,0.258,-0.042,0.2613962509,0.92,0.61,1.1038568748,1.078,-0.322,1.1250635538,0.258,-0.042,0.2613962509,0.8200000000000001,-0.28,0.8664871609
2021-01-22 06:30:00,1.228,0.5835,1.3595794387,0.248,-0.036500000000000005,0.2506715979,0.98,0.62,1.1596551211000001,1.1280000000000001,-0.3065,1.1688995894,0.248,-0.036500000000000005,0.2506715979,0.88,-0.27,0.9204890005
2021-01-22 07:00:00,1.267,0.423,1.3357462334,0.247,-0.037,0.2497558808,1.02,0.46,1.1189280585,1.187,-0.117,1.1927522794,0.247,-0.037,0.2497558808,0.9400000000000001,-0.08,0.9433981132
2021-01-22 07:30:00,1.295,0.199,1.310200748,0.23500000000000001,-0.041,0.2385497852,1.06,0.24,1.0868302535,1.245,0.149,1.2538843647,0.23500000000000001,-0.041,0.2385497852,1.01,0.19,1.0277159141
2021-01-22 08:00:00,1.2815,0.1895,1.2954352550000001,0.2315,-0.0405,0.23501595690000002,1.05,0.23,1.0748953437,1.2415,0.1495,1.250468912,0.2315,-0.0405,0.23501595690000002,1.01,0.19,1.0277159141
2021-01-22 08:30:00,1.345,0.21,1.361295339,0.23500000000000001,-0.04,0.23837994880000002,1.11,0.25,1.1378049042,1.305,0.17,1.3160262155,0.23500000000000001,-0.04,0.23837994880000002,1.07,0.21,1.0904127659
2021-01-22 09:00:00,1.3705,0.20600000000000002,1.3858954686,0.2305,-0.044,0.23466199100000001,1.1400000000000001,0.25,1.1670903992000001,1.3205,0.166,1.3308930273000001,0.2305,-0.044,0.23466199100000001,1.09,0.21,1.1100450441
2021-01-22 09:30:00,1.3780000000000001,0.20750000000000002,1.3935351628000001,0.20800000000000002,-0.0425,0.2122975506,1.17,0.25,1.1964113004999999,1.328,0.1675,1.3385216659,0.20800000000000002,-0.0425,0.2122975506,1.12,0.21,1.1395174417
2021-01-22 10:00:00,1.3765,0.3955,1.4321915026,0.1965,-0.044500000000000005,0.201475805,1.18,0.44,1.2593649193,1.2965,-0.0545,1.2976449823,0.1965,-0.044500000000000005,0.201475805,1.1,-0.01,1.1000454536
2021-01-22 10:30:00,1.333,0.5485,1.4414372168,0.213,-0.0415,0.21700518430000001,1.12,0.59,1.2658988901,1.2429999999999999,-0.2015,1.2592264491,0.213,-0.0415,0.21700518430000001,1.03,-0.16,1.0423531072
2021-01-22 11:00:00,1.283,0.3915,1.3414027173,0.243,-0.0385,0.246030994,1.04,0.43,1.1253888217,1.213,-0.0585,1.2144098361,0.243,-0.0385,0.246030994,0.97,-0.02,0.9702061637
2021-01-22 11:30:00,1.3005,0.606,1.4347599974,0.2305,-0.044,0.23466199100000001,1.07,0.65,1.2519584658,1.2005,-0.28400000000000003,1.2336353797,0.2305,-0.044,0.23466199100000001,0.97,-0.24,0.9992497185
2021-01-22 12:00:00,1.3065,0.607,1.4406218275,0.1965,-0.043000000000000003,0.20114981980000002,1.11,0.65,1.2863125592,1.2165,-0.28300000000000003,1.2489840872,0.1965,-0.043000000000000003,0.20114981980000002,1.02,-0.24,1.0478549518
2021-01-22 12:30:00,1.2715,0.5995,1.4057426863,0.2015,-0.0505,0.2077317982,1.07,0.65,1.2519584658,1.1815,-0.29050000000000004,1.216689155,0.2015,-0.0505,0.2077317982,0.98,-0.24,1.0089598605
2021-01-22 13:00:00,1.2365,0.53,1.3453000595,0.2265,-0.04,0.23000489130000001,1.01,0.5700000000000001,1.1597413505,1.1565,-0.2,1.1736661578,0.2265,-0.04,0.23000489130000001,0.93,-0.16,0.9436630755000001
2021-01-22 13:30:00,1.2610000000000001,0.168,1.2721418946,0.231,-0.042,0.2347871376,1.03,0.21,1.0511898021,1.211,0.128,1.2177458684,0.231,-0.042,0.2347871376,0.98,0.17,0.9946356117
2021-01-22 14:00:00,1.2945,0.1575,1.3040462032,0.24450000000000002,-0.052500000000000005,0.2500729893,1.05,0.21,1.0707940979,1.2545,0.11750000000000001,1.2599906746,0.24450000000000002,-0.052500000000000005,0.2500729893,1.01,0.17,1.0242070103
2021-01-22 14:30:00,1.3325,0.21350000000000002,1.3494956465,0.1925,-0.036500000000000005,0.1959298344,1.1400000000000001,0.25,1.1670903992000001,1.2825,0.07350000000000001,1.2846044138,0.1925,-0.036500000000000005,0.1959298344,1.09,0.11,1.0955363983
2021-01-22 15:00:00,1.374,0.6000000000000001,1.4992918328,0.184,-0.04,0.18829763670000002,1.19,0.64,1.3511846654,1.274,-0.31,1.3111735202,0.184,-0.04,0.18829763670000002,1.09,-0.27,1.1229425631
2021-01-22 15:30:00,1.397,0.612,1.5251731049,0.187,-0.038,0.1908219065,1.21,0.65,1.3735355838,1.297,-0.298,1.3307941238,0.187,-0.038,0.1908219065,1.11,-0.26,1.1400438588
2021-01-22 16:00:00,1.4095,0.607,1.5346462948,0.2195,-0.043000000000000003,0.2236721932,1.19,0.65,1.3559498516000001,1.3094999999999999,-0.293,1.3418789998,0.2195,-0.043000000000000003,0.2236721932,1.09,-0.25,1.1183022847
2021-01-22 16:30:00,1.4925000000000002,0.606,1.6108358855,0.21250000000000002,-0.044,0.2170074884,1.28,0.65,1.4355835050999999,1.3925,-0.294,1.4231978956,0.21250000000000002,-0.044,0.2170074884,1.18,-0.25,1.2061923561
2021-01-22 17:00:00,1.6099999999999999,0.62,1.7252536045,0.22,-0.04,0.2236067977,1.3900000000000001,0.66,1.5387332452,1.51,-0.27,1.5339491517,0.22,-0.04,0.2236067977,1.29,-0.23,1.3103434664
2021-01-22 17:30:00,1.7655,0.458,1.8239392123,0.2255,-0.042,0.2293779632,1.54,0.5,1.6191355718,1.6855,-0.052000000000000005,1.6863019450999999,0.2255,-0.042,0.2293779632,1.46,-0.01,1.4600342462
2021-01-22 18:00:00,1.826,0.2175,1.838907896,0.216,-0.0425,0.2201414318,1.6099999999999999,0.26,1.6308586695,1.776,0.1675,1.7838812320000001,0.216,-0.0425,0.2201414318,1.56,0.21,1.5740711547
2021-01-22 18:30:00,1.8065,0.218,1.8196060699999999,0.2165,-0.042,0.22053627820000002,1.5899999999999999,0.26,1.6111176245,1.7565,0.168,1.7645158684000002,0.2165,-0.042,0.22053627820000002,1.54,0.21,1.5542522318
2021-01-22 19:00:00,1.759,0.216,1.772212459,0.219,-0.044,0.22337636400000002,1.54,0.26,1.5617938404,1.699,0.166,1.7070902144,0.219,-0.044,0.22337636400000002,1.48,0.21,1.4948244044
2021-01-22 19:30:00,1.6680000000000001,0.2155,1.6818633268,0.218,-0.044500000000000005,0.2224955056,1.45,0.26,1.4731259281,1.6179999999999999,0.1655,1.6264422062000001,0.218,-0.044500000000000005,0.2224955056,1.4,0.21,1.4156623891
2021-01-22 20:00:00,1.5495,0.196,1.5618470636000001,0.2295,-0.044,0.23367980230000002,1.32,0.24,1.3416407865,1.4995,0.156,1.5075928661,0.2295,-0.044,0.23367980230000002,1.27,0.2,1.2856515858
2021-01-22 20:30:00,1.49,0.195,1.5027058926999999,0.24,-0.045,0.2441823089,1.25,0.24,1.2728314892,1.44,0.155,1.4483179899,0.24,-0.045,0.2441823089,1.2,0.2,1.2165525061
2021-01-22 21:00:00,1.4515,0.1855,1.4633053338,0.24150000000000002,-0.044500000000000005,0.2455656735,1.21,0.23,1.231665539,1.4015,0.14550000000000002,1.4090324695,0.24150000000000002,-0.044500000000000005,0.2455656735,1.16,0.19,1.1754573578
2021-01-22 21:30:00,1.4145,0.537,1.5130033873,0.24450000000000002,-0.043000000000000003,0.24825239170000002,1.17,0.58,1.3058713566,1.3245,-0.223,1.3431415599,0.24450000000000002,-0.043000000000000003,0.24825239170000002,1.08,-0.18,1.0948972555
2021-01-22 22:00:00,1.35,0.247,1.3724099242,0.24,-0.043000000000000003,0.2438216561,1.11,0.29,1.1472575997,1.3,0.047,1.3008493379,0.24,-0.043000000000000003,0.2438216561,1.06,0.09,1.0638138934999999
2021-01-22 22:30:00,1.225,0.148,1.2339080193,0.245,-0.042,0.2485739327,0.98,0.19,0.9982484661000001,1.185,0.108,1.1899113412,0.245,-0.042,0.2485739327,0.9400000000000001,0.15,0.9518928511
2021-01-22 23:00:00,1.1485,0.3285,1.1945561937,0.23850000000000002,-0.0415,0.24208366320000002,0.91,0.37,0.9823441352000001,1.0885,-0.07150000000000001,1.0908457728,0.23850000000000002,-0.0415,0.24208366320000002,0.85,-0.03,0.8505292470000001
2021-01-22 23:30:00,1.0905,0.5690000000000001,1.2300208332,0.24050000000000002,-0.041,0.2439697727,0.85,0.61,1.046231332,1.0005,-0.331,1.0538316991,0.24050000000000002,-0.041,0.2439697727,0.76,-0.29,0.8134494453000001
2021-01-23 00:00:00,1.0595,0.543,1.1905415784,0.23950000000000002,-0.037,0.2423411851,0.8200000000000001,0.58,1.0043903624,0.9695,-0.337,1.0264011155,0.23950000000000002,-0.037,0.2423411851,0.73,-0.30000000000000004,0.7892401409
2021-01-23 00:30:00,1.165,0.24350000000000002,1.1901753022000001,0.23500000000000001,-0.036500000000000005,0.2378176823,0.93,0.28,0.9712363255,1.115,-0.006500000000000001,1.115018946,0.23500000000000001,-0.036500000000000005,0.2378176823,0.88,0.03,0.8805112151000001
2021-01-23 01:00:00,1.3825,0.138,1.389370451,0.24250000000000002,-0.032,0.2446022281,1.1400000000000001,0.17,1.1526057435000001,1.3425,0.098,1.3460721563,0.24250000000000002,-0.032,0.2446022281,1.1,0.13,1.107655181
2021-01-23 01:30:00,1.431,0.1385,1.4376867705,0.241,-0.0315,0.24304989200000002,1.19,0.17,1.202081528,1.381,0.1085,1.3852556623,0.241,-0.0315,0.24304989200000002,1.1400000000000001,0.14,1.1485643212
2021-01-23 02:00:00,1.381,0.138,1.3878778765,0.241,-0.032,0.243115199,1.1400000000000001,0.17,1.1526057435000001,1.341,0.108,1.345341964,0.241,-0.032,0.243115199,1.1,0.14,1.1088733021
2021-01-23 02:30:00,1.357,0.1385,1.3640495774999999,0.227,-0.0315,0.2291751514,1.13,0.17,1.1427160627,1.317,0.1085,1.3214617853,0.227,-0.0315,0.2291751514,1.09,0.14,1.0989540482
2021-01-23 03:00:00,1.339,0.1405,1.3463510872,0.229,-0.029500000000000002,0.23089229090000002,1.11,0.17,1.1229425631,1.299,0.1105,1.3036913937,0.229,-0.029500000000000002,0.23089229090000002,1.07,0.14,1.0791200119
2021-01-23 03:30:00,1.3215,0.14200000000000002,1.3291073132,0.2315,-0.028,0.2331871566,1.09,0.17,1.1031772296,1.2815,0.112,1.286384954,0.2315,-0.028,0.2331871566,1.05,0.14,1.0592922165
2021-01-23 04:00:00,1.287,0.139,1.2944844534,0.227,-0.031,0.22910696190000002,1.06,0.17,1.0735455277,1.237,0.109,1.2417930584,0.227,-0.031,0.22910696190000002,1.01,0.14,1.019656805
2021-01-23 04:30:00,1.2335,0.1345,1.2408112266,0.2235,-0.035500000000000004,0.2263017897,1.01,0.17,1.0242070103,1.1935,0.10450000000000001,1.1980661501,0.2235,-0.035500000000000004,0.2263017897,0.97,0.14,0.9800510191
2021-01-23 05:00:00,1.216,0.1375,1.2237492594,0.226,-0.0325,0.2283248782,0.99,0.17,1.0044899203,1.176,0.1075,1.1809031501,0.226,-0.0325,0.2283248782,0.9500000000000001,0.14,0.9602603814
2021-01-23 05:30:00,1.208,0.157,1.2181596775,0.228,-0.033,0.23037578,0.98,0.19,0.9982484661000001,1.168,0.107,1.172890873,0.228,-0.033,0.23037578,0.9400000000000001,0.14,0.9503683496
2021-01-23 06:00:00,1.1925,0.159,1.2030533031,0.2325,-0.031,0.2345575622,0.96,0.19,0.9786214794,1.1425,0.109,1.1476877842,0.2325,-0.031,0.2345575622,0.91,0.14,0.9207062507
2021-01-23 06:30:00,1.2125,0.1585,1.2228158079,0.2325,-0.0315,0.23462416760000002,0.98,0.19,0.9982484661000001,1.1625,0.11850000000000001,1.1685240691,0.2325,-0.0315,0.23462416760000002,0.93,0.15,0.9420191081
2021-01-23 07:00:00,1.226,0.1675,1.237389288,0.216,-0.0325,0.2184313393,1.01,0.2,1.0296115772,1.186,0.1275,1.1928337059,0.216,-0.0325,0.2184313393,0.97,0.16,0.9831073187
2021-01-23 07:30:00,1.245,0.225,1.265167973,0.225,-0.035,0.22770595070000002,1.02,0.26,1.0526157894,1.195,0.105,1.1996041014,0.225,-0.035,0.22770595070000002,0.97,0.14,0.9800510191
2021-01-23 08:00:00,1.231,0.609,1.373405257,0.231,-0.051000000000000004,0.23656288800000003,1.0,0.66,1.1981652641,1.131,-0.291,1.1678364612,0.231,-0.051000000000000004,0.23656288800000003,0.9,-0.24,0.9314504818
2021-01-23 08:30:00,1.2955,0.601,1.4281180799,0.24550000000000002,-0.059000000000000004,0.2524900988,1.05,0.66,1.2402015965,1.2055,-0.279,1.2373646391,0.24550000000000002,-0.059000000000000004,0.2524900988,0.96,-0.22,0.9848857802000001
2021-01-23 09:00:00,1.3725,0.5935,1.4953255498,0.2325,-0.0565,0.2392665877,1.1400000000000001,0.65,1.3122880781,1.2825,-0.28650000000000003,1.3141112967,0.2325,-0.0565,0.2392665877,1.05,-0.23,1.0748953437
2021-01-23 09:30:00,1.3975,0.593,1.5181091035,0.2275,-0.047,0.2323042186,1.17,0.64,1.3336041392,1.2974999999999999,-0.28700000000000003,1.3288623894,0.2275,-0.047,0.2323042186,1.07,-0.24,1.09658561
2021-01-23 10:00:00,1.42,0.5895,1.5375013008,0.27,-0.060500000000000005,0.2766952294,1.15,0.65,1.3209844814,1.32,-0.29050000000000004,1.3515880474,0.27,-0.060500000000000005,0.2766952294,1.05,-0.23,1.0748953437
2021-01-23 10:30:00,1.4175,0.606,1.5416037915,0.2675,-0.044,0.2710945407,1.15,0.65,1.3209844814,1.3175,-0.274,1.3456902504000001,0.2675,-0.044,0.2710945407,1.05,-0.23,1.0748953437
2021-01-23 11:00:00,1.391,0.603,1.5160771748,0.301,-0.057,0.30634947360000003,1.09,0.66,1.2742448744,1.291,-0.277,1.3203825203,0.301,-0.057,0.30634947360000003,0.99,-0.22,1.0141498903
2021-01-23 11:30:00,1.4505,0.5975,1.5687436056,0.3205,-0.0625,0.3265371342,1.13,0.66,1.3086252328,1.3505,-0.2725,1.3777178594000001,0.3205,-0.0625,0.3265371342,1.03,-0.21,1.0511898021
2021-01-23 12:00:00,1.477,0.47800000000000004,1.5524216566,0.247,-0.042,0.2505454051,1.23,0.52,1.335402561,1.387,-0.162,1.3964286591000001,0.247,-0.042,0.2505454051,1.1400000000000001,-0.12,1.1462983905
2021-01-23 12:30:00,1.435,0.193,1.4479205779,0.305,-0.057,0.3102805182,1.13,0.25,1.1573245007,1.385,0.153,1.3934252760999999,0.305,-0.057,0.3102805182,1.08,0.21,1.1002272493
2021-01-23 13:00:00,1.4075,0.192,1.4205351984,0.2975,-0.058,0.3031010558,1.11,0.25,1.1378049042,1.3575,0.152,1.3659832539,0.2975,-0.058,0.3031010558,1.06,0.21,1.0806016842
2021-01-23 13:30:00,1.3705,0.1875,1.3832666048,0.3005,-0.0625,0.306930774,1.07,0.25,1.0988175463,1.3305,0.14750000000000002,1.3386510001,0.3005,-0.0625,0.306930774,1.03,0.21,1.0511898021
2021-01-23 14:00:00,1.37,0.1865,1.3826359788,0.30000000000000004,-0.0635,0.3066467838,1.07,0.25,1.0988175463,1.33,0.14650000000000002,1.3380441884,0.30000000000000004,-0.0635,0.3066467838,1.03,0.21,1.0511898021
2021-01-23 14:30:00,1.322,0.1875,1.3352304108,0.332,-0.07250000000000001,0.3398238514,0.99,0.26,1.0235721763,1.282,0.14750000000000002,1.2904573802,0.332,-0.07250000000000001,0.3398238514,0.9500000000000001,0.22,0.9751410154000001
2021-01-23 15:00:00,1.301,0.18150000000000002,1.3135993491,0.341,-0.0685,0.3478120901,0.96,0.25,0.9920181450000001,1.2610000000000001,0.1315,1.267838022,0.341,-0.0685,0.3478120901,0.92,0.2,0.9414881837
2021-01-23 15:30:00,1.342,0.17550000000000002,1.3534268543,0.342,-0.0745,0.3500203566,1.0,0.25,1.0307764064,1.292,0.1255,1.2980809875000001,0.342,-0.0745,0.3500203566,0.9500000000000001,0.2,0.9708243919
2021-01-23 16:00:00,1.355,0.1835,1.3673687323000001,0.295,-0.0565,0.3003618651,1.06,0.24,1.0868302535,1.305,0.1335,1.3118106761,0.295,-0.0565,0.3003618651,1.01,0.19,1.0277159141
2021-01-23 16:30:00,1.4165,0.18,1.4278908397,0.2565,-0.05,0.2613278592,1.16,0.23,1.1825819211,1.3765,0.13,1.38262513,0.2565,-0.05,0.2613278592,1.12,0.18,1.134372073
2021-01-23 17:00:00,1.5805,0.2735,1.6039895573,0.23750000000000002,-0.0395,0.24076233090000002,1.343,0.313,1.3789916606000001,1.5305,0.0835,1.5327760763,0.23750000000000002,-0.0395,0.24076233090000002,1.293,0.123,1.2988371722
2021-01-23 17:30:00,1.7665000000000002,0.47800000000000004,1.8300290298,0.23650000000000002,-0.042,0.2402004371,1.53,0.52,1.615951732,1.6865,-0.052000000000000005,1.6873014698,0.23650000000000002,-0.042,0.2402004371,1.45,-0.01,1.4500344823
2021-01-23 18:00:00,1.8935,0.6675,2.0077097649,0.2335,-0.0425,0.23733625930000002,1.6600000000000001,0.71,1.8054639293,1.7934999999999999,-0.24250000000000002,1.8098200187,0.2335,-0.0425,0.23733625930000002,1.56,-0.2,1.5727682601000001
2021-01-23 18:30:00,1.8805,0.6645,1.9944524311,0.24050000000000002,-0.0455,0.244766215,1.6400000000000001,0.71,1.7870926109,1.7805,-0.24550000000000002,1.7973454036,0.24050000000000002,-0.0455,0.244766215,1.54,-0.2,1.5529327094
2021-01-23 19:00:00,1.802,0.6285000000000001,1.9084591298,0.242,-0.0415,0.2455325844,1.56,0.67,1.6977926846,1.702,-0.21150000000000002,1.715090741,0.242,-0.0415,0.2455325844,1.46,-0.17,1.4698639393000001
2021-01-23 19:30:00,1.7135,0.41650000000000004,1.7633928944,0.2335,-0.043500000000000004,0.23751736780000002,1.48,0.46,1.5498387013000001,1.6335000000000002,-0.0235,1.6336690301,0.2335,-0.043500000000000004,0.23751736780000002,1.4,0.02,1.4001428499
2021-01-23 20:00:00,1.637,0.6195,1.7502997599999999,0.23700000000000002,-0.0405,0.2404355423,1.4,0.66,1.5477725931,1.5270000000000001,-0.29050000000000004,1.5543870979,0.23700000000000002,-0.0405,0.2404355423,1.29,-0.25,1.3140015220999999
2021-01-23 20:30:00,1.5875,0.6225,1.7051869399,0.2275,-0.0375,0.23056994600000003,1.3599999999999999,0.66,1.5116877985000001,1.4875,-0.28750000000000003,1.5150288776,0.2275,-0.0375,0.23056994600000003,1.26,-0.25,1.2845621822
2021-01-23 21:00:00,1.5345,0.5115000000000001,1.6175050232000001,0.24450000000000002,-0.0385,0.2475126259,1.29,0.55,1.4023551619,1.4445000000000001,-0.17850000000000002,1.4554870319,0.24450000000000002,-0.0385,0.2475126259,1.2,-0.14,1.2081390648
2021-01-23 21:30:00,1.4695,0.188,1.4814770501,0.23950000000000002,-0.042,0.24315478610000002,1.23,0.23,1.2513193038,1.4195,0.148,1.4271945382,0.23950000000000002,-0.042,0.24315478610000002,1.18,0.19,1.1951987282
2021-01-23 22:00:00,1.3895,0.1695,1.3998001643,0.2295,-0.0405,0.2330461328,1.16,0.21,1.1788553771,1.3395000000000001,0.1295,1.3457453325,0.2295,-0.0405,0.2330461328,1.11,0.17,1.1229425631
2021-01-23 22:30:00,1.303,0.16,1.3127867306,0.233,-0.04,0.2364085447,1.07,0.2,1.0885311204,1.2530000000000001,0.12,1.2587330932,0.233,-0.04,0.2364085447,1.02,0.16,1.0324727599
2021-01-23 23:00:00,1.2505,0.2615,1.277549412,0.24050000000000002,-0.0385,0.2435621071,1.01,0.30000000000000004,1.0536128321,1.1905000000000001,0.0115,1.1905555426,0.24050000000000002,-0.0385,0.2435621071,0.9500000000000001,0.05,0.9513148795
2021-01-23 23:30:00,1.1585,0.56,1.2867487128000001,0.23850000000000002,-0.04,0.2418310361,0.92,0.6000000000000001,1.0983624174,1.0585,-0.33,1.1087480552,0.23850000000000002,-0.04,0.2418310361,0.8200000000000001,-0.29,0.8697700846
2021-01-24 00:00:00,1.1235,0.558,1.2544386195000001,0.2335,-0.042,0.23724723390000002,0.89,0.6000000000000001,1.0733592129,1.0235,-0.332,1.0760001162,0.2335,-0.042,0.23724723390000002,0.79,-0.29,0.841546196
2021-01-24 00:30:00,1.25,0.557,1.3684841979,0.23,-0.043000000000000003,0.2339850423,1.02,0.6000000000000001,1.1833849754,1.16,-0.323,1.2041299764,0.23,-0.043000000000000003,0.2339850423,0.93,-0.28,0.9712363255
2021-01-24 01:00:00,1.432,0.361,1.4768022887,0.262,-0.039,0.2648867683,1.17,0.4,1.2364869591,1.362,-0.11900000000000001,1.3671887214,0.262,-0.039,0.2648867683,1.1,-0.08,1.1029052543
2021-01-24 01:30:00,1.4745,0.1505,1.4821607538000001,0.24450000000000002,-0.0395,0.24767014350000002,1.23,0.19,1.2445882853,1.4245,0.1105,1.4287793742,0.24450000000000002,-0.0395,0.24767014350000002,1.18,0.15,1.1894956915
2021-01-24 02:00:00,1.442,0.1505,1.4498324903,0.28200000000000003,-0.0495,0.2863114563,1.16,0.2,1.1771151176,1.392,0.1105,1.3963789779,0.28200000000000003,-0.0495,0.2863114563,1.11,0.16,1.1214722466
2021-01-24 02:30:00,1.427,0.159,1.43583077,0.267,-0.061,0.2738795356,1.16,0.22,1.1806777715,1.377,0.109,1.3813073518,0.267,-0.061,0.2738795356,1.11,0.17,1.1229425631
