Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-24 03:00:00,1.428,0.1625,1.4372161459,0.278,-0.0575,0.2838842194,1.15,0.22,1.1708543889,1.3780000000000001,0.1125,1.3825846267,0.278,-0.0575,0.2838842194,1.1,0.17,1.1130588484
2021-01-24 03:30:00,1.3935,0.1675,1.4035307264,0.28350000000000003,-0.052500000000000005,0.2883201346,1.11,0.22,1.1315917992,1.3535,0.11750000000000001,1.3585906300000001,0.28350000000000003,-0.052500000000000005,0.2883201346,1.07,0.17,1.0834205093
2021-01-24 04:00:00,1.3535,0.148,1.3615675709000001,0.28350000000000003,-0.052000000000000005,0.2882295092,1.07,0.2,1.0885311204,1.3135,0.11800000000000001,1.3187896913000001,0.28350000000000003,-0.052000000000000005,0.2882295092,1.03,0.17,1.0439348639
2021-01-24 04:30:00,1.331,0.151,1.3395379801,0.281,-0.049,0.2852402496,1.05,0.2,1.0688779163,1.291,0.121,1.296658012,0.281,-0.049,0.2852402496,1.01,0.17,1.0242070103
2021-01-24 05:00:00,1.2665,0.151,1.2754698154,0.2765,-0.049,0.2808082086,0.99,0.2,1.01,1.2165,0.101,1.2206855656,0.2765,-0.049,0.2808082086,0.9400000000000001,0.15,0.9518928511
2021-01-24 05:30:00,1.2595,0.14400000000000002,1.2677051116,0.2595,-0.046,0.2635455369,1.0,0.19,1.0178899744,1.2095,0.094,1.2131472499,0.2595,-0.046,0.2635455369,0.9500000000000001,0.14,0.9602603814
2021-01-24 06:00:00,1.2295,0.14400000000000002,1.2379039745,0.2495,-0.046,0.2537050453,0.98,0.19,0.9982484661000001,1.1895,0.094,1.193208385,0.2495,-0.046,0.2537050453,0.9400000000000001,0.14,0.9503683496
2021-01-24 06:30:00,1.279,0.136,1.2862103249,0.219,-0.034,0.2216235547,1.06,0.17,1.0735455277,1.229,0.096,1.2327436879,0.219,-0.034,0.2216235547,1.01,0.13,1.0183319694
2021-01-24 07:00:00,1.287,0.1595,1.2968458852,0.187,-0.030500000000000003,0.18947097400000001,1.1,0.19,1.1162884932,1.2469999999999999,0.11950000000000001,1.2527127564,0.187,-0.030500000000000003,0.18947097400000001,1.06,0.15,1.0705606008
2021-01-24 07:30:00,1.275,0.234,1.2962951053,0.165,-0.026000000000000002,0.1670359243,1.11,0.26,1.1400438588,1.225,0.054,1.2261896264,0.165,-0.026000000000000002,0.1670359243,1.06,0.08,1.0630145813
2021-01-24 08:00:00,1.305,0.59,1.4321749195,0.165,-0.03,0.1677050983,1.1400000000000001,0.62,1.2976902558,1.205,-0.30000000000000004,1.2417829923,0.165,-0.03,0.1677050983,1.04,-0.27,1.0744766168
2021-01-24 08:30:00,1.3945,0.624,1.5277454795,0.1645,-0.026000000000000002,0.1665420367,1.23,0.65,1.3911865439,1.2945,-0.276,1.3235959542,0.1645,-0.026000000000000002,0.1665420367,1.13,-0.25,1.1573245007
2021-01-24 09:00:00,1.4465,0.555,1.5493183178,0.1665,-0.025,0.1683664159,1.28,0.58,1.4052757736,1.3565,-0.215,1.3734326522,0.1665,-0.025,0.1683664159,1.19,-0.19,1.2050726119
2021-01-24 09:30:00,1.5015,0.211,1.5162530297,0.1615,-0.029,0.1640830582,1.34,0.24,1.361322886,1.4515,0.161,1.4604017427,0.1615,-0.029,0.1640830582,1.29,0.19,1.3039171753
2021-01-24 10:00:00,1.5065,0.212,1.5213435674,0.1665,-0.028,0.16883794,1.34,0.24,1.361322886,1.4565000000000001,0.162,1.4654815761,0.1665,-0.028,0.16883794,1.29,0.19,1.3039171753
2021-01-24 10:30:00,1.565,0.20750000000000002,1.57869606,0.185,-0.0325,0.1878330376,1.38,0.24,1.4007141036,1.5150000000000001,0.1575,1.5231648795,0.185,-0.0325,0.1878330376,1.33,0.19,1.3435028843
2021-01-24 11:00:00,1.561,0.21050000000000002,1.575128963,0.191,-0.029500000000000002,0.19326471480000001,1.37,0.24,1.3908630414,1.5110000000000001,0.1605,1.5195003291,0.191,-0.029500000000000002,0.19326471480000001,1.32,0.19,1.3336041392
2021-01-24 11:30:00,1.6245,0.20750000000000002,1.6376985376,0.1845,-0.022500000000000003,0.1858668879,1.44,0.23,1.4582523787000001,1.5745,0.1575,1.5823578925000001,0.1845,-0.022500000000000003,0.1858668879,1.3900000000000001,0.18,1.4016062214
2021-01-24 12:00:00,1.6395,0.1985,1.6514728275000001,0.1695,-0.021500000000000002,0.1708581283,1.47,0.22,1.4863714206,1.5895000000000001,0.1585,1.5973830161,0.1695,-0.021500000000000002,0.1708581283,1.42,0.18,1.4313629868
2021-01-24 12:30:00,1.669,0.20950000000000002,1.6820972772,0.159,-0.030500000000000003,0.1618988882,1.51,0.24,1.5289538907,1.609,0.1595,1.6168862822999999,0.159,-0.030500000000000003,0.1618988882,1.45,0.19,1.4623952954
2021-01-24 13:00:00,1.6205,0.1945,1.6321306627,0.1705,-0.025500000000000002,0.1723963457,1.45,0.22,1.4665946952,1.5705,0.1545,1.5780812717,0.1705,-0.025500000000000002,0.1723963457,1.4,0.18,1.4115239991
2021-01-24 13:30:00,1.565,0.5465,1.6576752547,0.17500000000000002,-0.0235,0.1765708073,1.3900000000000001,0.5700000000000001,1.5023315213,1.475,-0.20350000000000001,1.4889718768,0.17500000000000002,-0.0235,0.1765708073,1.3,-0.18,1.3124023773
2021-01-24 14:00:00,1.569,0.627,1.6896419739000001,0.189,-0.023,0.1903943276,1.38,0.65,1.5254179755,1.459,-0.293,1.4881296985999999,0.189,-0.023,0.1903943276,1.27,-0.27,1.2983836105
2021-01-24 14:30:00,1.541,0.2235,1.5571233895,0.181,-0.026500000000000003,0.1829296313,1.3599999999999999,0.25,1.3827870407,1.4809999999999999,0.10350000000000001,1.4846121547,0.181,-0.026500000000000003,0.1829296313,1.3,0.13,1.3064838307
2021-01-24 15:00:00,1.5235,0.17450000000000002,1.5334609548,0.1835,-0.025500000000000002,0.18526332610000001,1.34,0.2,1.3548431644,1.4735,0.1345,1.4796257973,0.1835,-0.025500000000000002,0.18526332610000001,1.29,0.16,1.2998846103
2021-01-24 15:30:00,1.5150000000000001,0.169,1.5243969299,0.195,-0.031,0.1974487275,1.32,0.2,1.3350655415000001,1.465,0.129,1.4706685555,0.195,-0.031,0.1974487275,1.27,0.16,1.2800390619
2021-01-24 16:00:00,1.5605,0.186,1.5715458154,0.24050000000000002,-0.044,0.24449181990000002,1.32,0.23,1.339888055,1.5105,0.136,1.516610118,0.24050000000000002,-0.044,0.24449181990000002,1.27,0.18,1.2826924807
2021-01-24 16:30:00,1.6975,0.48250000000000004,1.7647414825,0.24750000000000003,-0.0475,0.2520168645,1.45,0.53,1.5438264151,1.6075,-0.1275,1.6125484489000002,0.24750000000000003,-0.0475,0.2520168645,1.3599999999999999,-0.08,1.3623509093
2021-01-24 17:00:00,1.8305,0.463,1.8881470414,0.2205,-0.047,0.225453432,1.6099999999999999,0.51,1.6888457597,1.7505000000000002,-0.047,1.7511308489,0.2205,-0.047,0.225453432,1.53,0.0,1.53
2021-01-24 17:30:00,1.8685,0.24050000000000002,1.8839141435000002,0.23850000000000002,-0.0495,0.2435826348,1.63,0.29,1.6555965692,1.8185,0.1905,1.828450847,0.23850000000000002,-0.0495,0.2435826348,1.58,0.24,1.5981239001
2021-01-24 18:00:00,1.9155000000000002,0.4645,1.9710150938000002,0.2555,-0.0555,0.2614584097,1.6600000000000001,0.52,1.7395401691,1.8355000000000001,-0.0455,1.8360638605,0.2555,-0.0555,0.2614584097,1.58,0.01,1.5800316453
2021-01-24 18:30:00,1.883,0.666,1.9973094402,0.233,-0.044,0.23711811400000002,1.65,0.71,1.7962739212,1.7730000000000001,-0.254,1.7911016163,0.233,-0.044,0.23711811400000002,1.54,-0.21,1.5542522318
2021-01-24 19:00:00,1.8335,0.659,1.9483334545000002,0.2335,-0.051000000000000004,0.23900470710000002,1.6,0.71,1.7504570832000002,1.7335,-0.261,1.7530382911,0.2335,-0.051000000000000004,0.23900470710000002,1.5,-0.21,1.5146286674
2021-01-24 19:30:00,1.7745000000000002,0.538,1.8542638027,0.1945,-0.032,0.1971148143,1.58,0.5700000000000001,1.6796725871,1.6844999999999999,-0.132,1.6896639459,0.1945,-0.032,0.1971148143,1.49,-0.1,1.4933519344000001
2021-01-24 20:00:00,1.6644999999999999,0.197,1.6761173139,0.20450000000000002,-0.033,0.20714548030000002,1.46,0.23,1.4780054127,1.6145,0.157,1.622115671,0.20450000000000002,-0.033,0.20714548030000002,1.4100000000000001,0.19,1.422743828
2021-01-24 20:30:00,1.612,0.209,1.6254922331000001,0.202,-0.031,0.20436486980000002,1.4100000000000001,0.24,1.4302796929000001,1.562,0.129,1.5673177725,0.202,-0.031,0.20436486980000002,1.3599999999999999,0.16,1.3693794215000001
2021-01-24 21:00:00,1.5505,0.6035,1.6638096345000002,0.21050000000000002,-0.036500000000000005,0.2136410541,1.34,0.64,1.4849915825,1.4405000000000001,-0.3065,1.4727465838,0.21050000000000002,-0.036500000000000005,0.2136410541,1.23,-0.27,1.2592855117
2021-01-24 21:30:00,1.4845000000000002,0.601,1.6015433961999999,0.20450000000000002,-0.029,0.2065459997,1.28,0.63,1.4266394078,1.3845,-0.309,1.4185630934,0.20450000000000002,-0.029,0.2065459997,1.18,-0.28,1.2127654349
2021-01-24 22:00:00,1.45,0.5995,1.5690443748,0.21,-0.0405,0.21386970330000002,1.24,0.64,1.3954210834,1.35,-0.3105,1.3852473606,0.21,-0.0405,0.21386970330000002,1.1400000000000001,-0.27,1.1715374514
2021-01-24 22:30:00,1.3245,0.332,1.3654758328,0.20450000000000002,-0.038,0.208000601,1.12,0.37,1.1795338062,1.2545,-0.058,1.2558400575,0.20450000000000002,-0.038,0.208000601,1.05,-0.02,1.0501904589
2021-01-24 23:00:00,1.2295,0.28350000000000003,1.2617616653,0.1995,-0.026500000000000003,0.2012523292,1.03,0.31,1.0756393448,1.1695,-0.026500000000000003,1.1698001966,0.1995,-0.026500000000000003,0.2012523292,0.97,0.0,0.97
2021-01-24 23:30:00,1.1575,0.5765,1.2931196774,0.1975,-0.0235,0.1988931874,0.96,0.6000000000000001,1.1320777358,1.0675,-0.3335,1.1183820903,0.1975,-0.0235,0.1988931874,0.87,-0.31,0.9235799911
2021-01-25 00:00:00,1.121,0.5525,1.2497588767,0.191,-0.0275,0.1929695572,0.93,0.58,1.0960383205,1.031,-0.3375,1.0848351257,0.191,-0.0275,0.1929695572,0.84,-0.31,0.8953770156
2021-01-25 00:30:00,1.2469999999999999,0.3705,1.3008763392,0.187,-0.029500000000000002,0.1893125722,1.06,0.4,1.1329607231,1.177,-0.1295,1.1841027194,0.187,-0.029500000000000002,0.1893125722,0.99,-0.1,0.9950376877
2021-01-25 01:00:00,1.47,0.528,1.5619487828,0.18,-0.022,0.1813394607,1.29,0.55,1.4023551619,1.37,-0.272,1.3967404913,0.18,-0.022,0.1813394607,1.19,-0.25,1.2159769735000001
2021-01-25 01:30:00,1.5285000000000002,0.23450000000000001,1.5463836845999999,0.1685,-0.025500000000000002,0.1704186023,1.3599999999999999,0.26,1.3846299145,1.4685000000000001,0.0245,1.468704361,0.1685,-0.025500000000000002,0.1704186023,1.3,0.05,1.3009611831
2021-01-25 02:00:00,1.494,0.1495,1.5014613715,0.17400000000000002,-0.030500000000000003,0.1766529083,1.32,0.18,1.3322161987,1.444,0.1095,1.4481457972,0.17400000000000002,-0.030500000000000003,0.1766529083,1.27,0.14,1.2776932339
2021-01-25 02:30:00,1.4935,0.157,1.5017294197000002,0.1935,-0.023,0.1948621307,1.3,0.18,1.3124023773,1.4435,0.117,1.4482338382,0.1935,-0.023,0.1948621307,1.25,0.14,1.2578155668
2021-01-25 03:00:00,1.491,0.264,1.5141918637,0.191,-0.026000000000000002,0.1927615107,1.3,0.29,1.3319534526,1.421,0.014,1.4210689638,0.191,-0.026000000000000002,0.1927615107,1.23,0.04,1.2306502346000001
2021-01-25 03:30:00,1.46,0.5985,1.5779107231,0.19,-0.021500000000000002,0.19121257800000002,1.27,0.62,1.4132586458,1.3599999999999999,-0.3215,1.3974842575,0.19,-0.021500000000000002,0.19121257800000002,1.17,-0.30000000000000004,1.2078493284
2021-01-25 04:00:00,1.4100000000000001,0.5235000000000001,1.5040452952,0.19,-0.026500000000000003,0.1918391253,1.22,0.55,1.3382451196,1.32,-0.2565,1.3446903919,0.19,-0.026500000000000003,0.1918391253,1.13,-0.23,1.1531695452
2021-01-25 04:30:00,1.3725,0.1515,1.3808361597,0.1925,-0.018500000000000003,0.1933869179,1.18,0.17,1.1921828719,1.3225,0.1115,1.3271919605,0.1925,-0.018500000000000003,0.1933869179,1.13,0.13,1.1374532957
2021-01-25 05:00:00,1.3625,0.15,1.3707320125,0.1925,-0.03,0.1948236382,1.17,0.18,1.1837651794,1.3125,0.11,1.3171014577,0.1925,-0.03,0.1948236382,1.12,0.14,1.1287160848
2021-01-25 05:30:00,1.3325,0.139,1.3397302899999999,0.1925,-0.021,0.1936420667,1.1400000000000001,0.16,1.1511733145,1.2925,0.099,1.2962859445000001,0.1925,-0.021,0.1936420667,1.1,0.12,1.1065260955
2021-01-25 06:00:00,1.351,0.136,1.3578280451,0.191,-0.024,0.192501948,1.16,0.16,1.1709824935,1.311,0.096,1.3145101749,0.191,-0.024,0.192501948,1.12,0.12,1.1264102272
2021-01-25 06:30:00,1.3885,0.154,1.3970140479,0.17850000000000002,-0.026000000000000002,0.18038361900000002,1.21,0.18,1.2233151679,1.3385,0.114,1.343345916,0.17850000000000002,-0.026000000000000002,0.18038361900000002,1.16,0.14,1.1684177335
2021-01-25 07:00:00,1.4565000000000001,0.5435,1.5546010742,0.17650000000000002,-0.026500000000000003,0.17847829,1.28,0.5700000000000001,1.4011780758,1.3665,-0.24650000000000002,1.3885548242999999,0.17650000000000002,-0.026500000000000003,0.17847829,1.19,-0.22,1.210165278
2021-01-25 07:30:00,1.4715,0.5505,1.57110232,0.1915,-0.0195,0.1924902595,1.28,0.5700000000000001,1.4011780758,1.3815,-0.2195,1.3988289745,0.1915,-0.0195,0.1924902595,1.19,-0.2,1.2066896867
2021-01-25 08:00:00,1.4695,0.21450000000000002,1.4850725571,0.1895,-0.025500000000000002,0.1912080019,1.28,0.24,1.3023056477,1.4295,0.1645,1.4389338067000002,0.1895,-0.025500000000000002,0.1912080019,1.24,0.19,1.2544720005
2021-01-25 08:30:00,1.5455,0.21,1.5597019747,0.1855,-0.03,0.1879102179,1.3599999999999999,0.24,1.3810141201000001,1.4955,0.16,1.5040346572,0.1855,-0.03,0.1879102179,1.31,0.19,1.3237069162
2021-01-25 09:00:00,1.591,0.2005,1.6035838768000001,0.14100000000000001,-0.0495,0.1494364413,1.45,0.25,1.471393897,1.541,0.1605,1.5493357448,0.14100000000000001,-0.0495,0.1494364413,1.4,0.21,1.4156623891
2021-01-25 09:30:00,1.627,0.198,1.6390036608,0.127,-0.042,0.13376471880000002,1.5,0.24,1.5190786681000001,1.577,0.158,1.5848952647,0.127,-0.042,0.13376471880000002,1.45,0.2,1.4637281168
2021-01-25 10:00:00,1.5590000000000002,0.1845,1.5698793743000001,0.139,-0.035500000000000004,0.1434616674,1.42,0.22,1.4369411957,1.509,0.14450000000000002,1.5159027838,0.139,-0.035500000000000004,0.1434616674,1.37,0.18,1.3817742218
2021-01-25 10:30:00,1.5485,0.192,1.5603577314,0.14850000000000002,-0.028,0.15111667680000002,1.4,0.22,1.417180299,1.4985,0.14200000000000002,1.5052130248,0.14850000000000002,-0.028,0.15111667680000002,1.35,0.17,1.3606616038000001
2021-01-25 11:00:00,1.554,0.1835,1.5647965523,0.17400000000000002,-0.036500000000000005,0.17778709180000002,1.38,0.22,1.3974262056,1.504,0.14350000000000002,1.5108303181,0.17400000000000002,-0.036500000000000005,0.17778709180000002,1.33,0.18,1.3421251805
2021-01-25 11:30:00,1.5035,0.20700000000000002,1.5176828555,0.17350000000000002,-0.033,0.176610447,1.33,0.24,1.3514806695,1.4535,0.157,1.4619545992,0.17350000000000002,-0.033,0.176610447,1.28,0.19,1.2940247293
2021-01-25 12:00:00,1.5165000000000002,0.449,1.5815730302,0.1665,-0.031,0.1693613002,1.35,0.48,1.4327944724,1.4265,-0.081,1.4287978338,0.1665,-0.031,0.1693613002,1.26,-0.05,1.2609916732
2021-01-25 12:30:00,1.516,0.6375000000000001,1.6445857381,0.166,-0.0325,0.1691515593,1.35,0.67,1.507116452,1.4060000000000001,-0.28250000000000003,1.4340998048,0.166,-0.0325,0.1691515593,1.24,-0.25,1.2649505919
2021-01-25 13:00:00,1.532,0.5035000000000001,1.6126178252,0.182,-0.026500000000000003,0.18391913980000002,1.35,0.53,1.4503103116,1.432,-0.1565,1.4405263795,0.182,-0.026500000000000003,0.18391913980000002,1.25,-0.13,1.2567418191
2021-01-25 13:30:00,1.4575,0.181,1.468695765,0.1875,-0.029,0.1897294126,1.27,0.21,1.2872451204,1.3975,0.14100000000000001,1.4045950484,0.1875,-0.029,0.1897294126,1.21,0.17,1.2218837915
2021-01-25 14:00:00,1.444,0.1825,1.455486946,0.194,-0.0275,0.1959394039,1.25,0.21,1.2675172583,1.3940000000000001,0.14250000000000002,1.4012645182,0.194,-0.0275,0.1959394039,1.2,0.17,1.211981848
2021-01-25 14:30:00,1.43,0.18150000000000002,1.4414722509,0.18,-0.0385,0.18407131770000001,1.25,0.22,1.2692123542,1.38,0.14150000000000001,1.3872354703,0.18,-0.0385,0.18407131770000001,1.2,0.18,1.213424905
2021-01-25 15:00:00,1.4475,0.324,1.4833179868,0.1575,-0.036000000000000004,0.1615619076,1.29,0.36,1.3392908571,1.3775,-0.006,1.3775130671,0.1575,-0.036000000000000004,0.1615619076,1.22,0.03,1.2203687967
2021-01-25 15:30:00,1.4945,0.6025,1.611377206,0.14450000000000002,-0.0575,0.1555200952,1.35,0.66,1.5026975744,1.3945,-0.28750000000000003,1.4238281146,0.14450000000000002,-0.0575,0.1555200952,1.25,-0.23,1.2709838709
2021-01-25 16:00:00,1.526,0.5995,1.6395353763,0.136,-0.0405,0.1419022551,1.3900000000000001,0.64,1.5302614156,1.426,-0.29050000000000004,1.4552890606,0.136,-0.0405,0.1419022551,1.29,-0.25,1.3140015220999999
2021-01-25 16:30:00,1.5785,0.6105,1.6924457155,0.1685,-0.029500000000000002,0.1710628539,1.4100000000000001,0.64,1.5484508387,1.4685000000000001,-0.2795,1.4948620338,0.1685,-0.029500000000000002,0.1710628539,1.3,-0.25,1.3238202295
2021-01-25 17:00:00,1.655,0.30000000000000004,1.6819705704999999,0.17500000000000002,-0.03,0.177552809,1.48,0.33,1.5163442881,1.585,0.07,1.5865449883,0.17500000000000002,-0.03,0.177552809,1.4100000000000001,0.1,1.4135416513
2021-01-25 17:30:00,1.8135,0.219,1.8266754638,0.1635,-0.031,0.16641289010000002,1.65,0.25,1.6688319268,1.7635,0.179,1.7725612119,0.1635,-0.031,0.16641289010000002,1.6,0.21,1.6137224049
2021-01-25 18:00:00,1.9725000000000001,0.6185,2.0671958059,0.17250000000000001,-0.0315,0.1753525021,1.8,0.65,1.9137659209,1.8625,-0.21150000000000002,1.8744701918,0.17250000000000001,-0.0315,0.1753525021,1.69,-0.18,1.6995587663
2021-01-25 18:30:00,1.976,0.656,2.0820451484,0.176,-0.034,0.1792540097,1.8,0.6900000000000001,1.9277188592,1.866,-0.244,1.881885225,0.176,-0.034,0.1792540097,1.69,-0.21,1.7029973576000002
2021-01-25 19:00:00,1.908,0.658,2.0182735196,0.168,-0.032,0.1710204666,1.74,0.6900000000000001,1.8718172988,1.798,-0.262,1.8169887176000001,0.168,-0.032,0.1710204666,1.63,-0.23,1.6461470165
2021-01-25 19:30:00,1.8085,0.649,1.9214247969,0.1585,-0.031,0.1615030959,1.65,0.68,1.7846288129,1.7085,-0.261,1.7283209337,0.1585,-0.031,0.1615030959,1.55,-0.23,1.5669716015000001
2021-01-25 20:00:00,1.7285,0.6295000000000001,1.8395604094,0.17850000000000002,-0.030500000000000003,0.1810869957,1.55,0.66,1.684666139,1.6285,-0.2705,1.6508126787,0.17850000000000002,-0.030500000000000003,0.1810869957,1.45,-0.24,1.469727866
2021-01-25 20:30:00,1.6925,0.607,1.7980559641,0.1825,-0.033,0.18545956430000002,1.51,0.64,1.6400304875,1.5925,-0.243,1.6109330371000001,0.1825,-0.033,0.18545956430000002,1.4100000000000001,-0.21,1.4255525245
2021-01-25 21:00:00,1.6,0.1985,1.6122661846000002,0.18,-0.0315,0.1827354645,1.42,0.23,1.4385061696,1.55,0.14850000000000002,1.5570973797,0.18,-0.0315,0.1827354645,1.37,0.18,1.3817742218
2021-01-25 21:30:00,1.585,0.501,1.6622954009000002,0.185,-0.029,0.1872591787,1.4,0.53,1.4969635934,1.4849999999999999,-0.169,1.4945855613,0.185,-0.029,0.1872591787,1.3,-0.14,1.3075167303
2021-01-25 22:00:00,1.4935,0.609,1.6128928204,0.1835,-0.031,0.1861001075,1.31,0.64,1.457978052,1.3835,-0.321,1.4202511222,0.1835,-0.031,0.1861001075,1.2,-0.29,1.2345444504
2021-01-25 22:30:00,1.3555000000000001,0.29050000000000004,1.386279373,0.1855,-0.029500000000000002,0.1878310411,1.17,0.32,1.2129715578,1.2955,-0.0395,1.2961020407000001,0.1855,-0.029500000000000002,0.1878310411,1.11,-0.01,1.1100450441
2021-01-25 23:00:00,1.2425,0.1395,1.2503065624,0.1825,-0.030500000000000003,0.1850310785,1.06,0.17,1.0735455277,1.1925,0.0995,1.1966438484,0.1825,-0.030500000000000003,0.1850310785,1.01,0.13,1.0183319694
2021-01-25 23:30:00,1.1535,0.1405,1.1620251718,0.1835,-0.029500000000000002,0.1858561272,0.97,0.17,0.9847842403,1.1135,0.1005,1.1180261625,0.1835,-0.029500000000000002,0.1858561272,0.93,0.13,0.9390420651
2021-01-26 00:00:00,1.1455,0.532,1.263009996,0.1855,-0.028,0.18760130600000002,0.96,0.56,1.1113955192,1.0555,-0.298,1.0967607989000001,0.1855,-0.028,0.18760130600000002,0.87,-0.27,0.910933587
2021-01-26 00:30:00,1.266,0.552,1.3811082506,0.186,-0.028,0.18809572030000002,1.08,0.58,1.2258874337,1.176,-0.338,1.2236094148,0.186,-0.028,0.18809572030000002,0.99,-0.31,1.0374005976
2021-01-26 01:00:00,1.454,0.3425,1.4937945809,0.184,-0.0275,0.1860436777,1.27,0.37,1.3228000605,1.384,-0.0975,1.3874300883,0.184,-0.0275,0.1860436777,1.2,-0.07,1.2020399328
2021-01-26 01:30:00,1.544,0.5710000000000001,1.6462007775,0.184,-0.029,0.1862713075,1.3599999999999999,0.6000000000000001,1.4864723341000001,1.444,-0.319,1.4788160805000001,0.184,-0.029,0.1862713075,1.26,-0.29,1.2929423808
2021-01-26 02:00:00,1.4835,0.5750000000000001,1.5910365332,0.1835,-0.025,0.18519516730000002,1.3,0.6000000000000001,1.4317821063,1.3835,-0.315,1.4189070618000001,0.1835,-0.025,0.18519516730000002,1.2,-0.29,1.2345444504
2021-01-26 02:30:00,1.4865,0.5745,1.5936538206000002,0.1865,-0.025500000000000002,0.1882352252,1.3,0.6000000000000001,1.4317821063,1.3865,-0.3155,1.4219432126,0.1865,-0.025500000000000002,0.1882352252,1.2,-0.29,1.2345444504
2021-01-26 03:00:00,1.4665,0.5720000000000001,1.5741049044,0.1865,-0.028,0.1885901641,1.28,0.6000000000000001,1.4136477638,1.3665,-0.318,1.4030132751,0.1865,-0.028,0.1885901641,1.18,-0.29,1.2151131635
2021-01-26 03:30:00,1.4445000000000001,0.582,1.557338836,0.1845,-0.028,0.1866125666,1.26,0.61,1.399892853,1.3445,-0.328,1.3839307244,0.1845,-0.028,0.1866125666,1.16,-0.30000000000000004,1.1981652641
2021-01-26 04:00:00,1.4055,0.5925,1.5252824329,0.1855,-0.0275,0.18752733130000002,1.22,0.62,1.3685028316,1.3054999999999999,-0.3175,1.3435536833000001,0.1855,-0.0275,0.18752733130000002,1.12,-0.29,1.1569356075
2021-01-26 04:30:00,1.383,0.5895,1.5033959059000002,0.193,-0.030500000000000003,0.1953951125,1.19,0.62,1.3418271126,1.283,-0.3205,1.3224255178,0.193,-0.030500000000000003,0.1953951125,1.09,-0.29,1.1279184368
2021-01-26 05:00:00,1.3585,0.586,1.4794993241,0.20850000000000002,-0.034,0.211253994,1.15,0.62,1.3064838307,1.2585,-0.324,1.2995377063,0.20850000000000002,-0.034,0.211253994,1.05,-0.29,1.0893117093
2021-01-26 05:30:00,1.3295,0.592,1.45534678,0.20950000000000002,-0.038,0.2129184116,1.12,0.63,1.2850291825,1.2295,-0.318,1.2699583655,0.20950000000000002,-0.038,0.2129184116,1.02,-0.28,1.0577334258
2021-01-26 06:00:00,1.3295,0.5855,1.4527148722,0.23950000000000002,-0.044500000000000005,0.24359905580000002,1.09,0.63,1.2589678312,1.2295,-0.3245,1.2716015492000001,0.23950000000000002,-0.044500000000000005,0.24359905580000002,0.99,-0.28,1.0288342918
2021-01-26 06:30:00,1.3585,0.5785,1.4765447843000001,0.20850000000000002,-0.0315,0.2108660712,1.15,0.61,1.3017680285,1.2585,-0.3115,1.2964777283,0.20850000000000002,-0.0315,0.2108660712,1.05,-0.28,1.0866922287
2021-01-26 07:00:00,1.3765,0.5935,1.4989978319000001,0.2165,-0.036500000000000005,0.2195552322,1.16,0.63,1.3200378782,1.2865,-0.3065,1.3225068998,0.2165,-0.036500000000000005,0.2195552322,1.07,-0.27,1.1035397591
2021-01-26 07:30:00,1.443,0.6325000000000001,1.5755333224,0.253,-0.0475,0.257420376,1.19,0.68,1.3705838172,1.343,-0.2775,1.3713698444,0.253,-0.0475,0.257420376,1.09,-0.23,1.1140017953
2021-01-26 08:00:00,1.447,0.637,1.5810053763,0.277,-0.073,0.28645767580000003,1.17,0.71,1.3685759022,1.347,-0.273,1.3743864085,0.277,-0.073,0.28645767580000003,1.07,-0.2,1.0885311204
2021-01-26 08:30:00,1.463,0.6255000000000001,1.5911062975,0.243,-0.0545,0.24903664390000002,1.22,0.68,1.396710421,1.363,-0.2745,1.3903665883,0.243,-0.0545,0.24903664390000002,1.12,-0.22,1.1414026459
2021-01-26 09:00:00,1.5510000000000002,0.6295000000000001,1.6738791026,0.251,-0.07050000000000001,0.2607129648,1.3,0.7000000000000001,1.476482306,1.451,-0.2705,1.4759983909,0.251,-0.07050000000000001,0.2607129648,1.2,-0.2,1.2165525061
2021-01-26 09:30:00,1.5015,0.5925,1.6141742471,0.28150000000000003,-0.0775,0.2919734577,1.22,0.67,1.3918692467,1.4015,-0.3175,1.4370137438000001,0.28150000000000003,-0.0775,0.2919734577,1.12,-0.24,1.1454256851
2021-01-26 10:00:00,1.5045000000000002,0.5855,1.6144133609,0.3245,-0.0845,0.3353214875,1.18,0.67,1.3569450984,1.3945,-0.3245,1.4317578357,0.3245,-0.0845,0.3353214875,1.07,-0.24,1.09658561
2021-01-26 10:30:00,1.494,0.587,1.6051806752000002,0.304,-0.073,0.31264196780000003,1.19,0.66,1.3607718398,1.3940000000000001,-0.333,1.4332218949,0.304,-0.073,0.31264196780000003,1.09,-0.26,1.1205802069
2021-01-26 11:00:00,1.456,0.5895,1.5708106982999999,0.296,-0.07050000000000001,0.3042798876,1.16,0.66,1.3346160497000001,1.3559999999999999,-0.3305,1.3956956151,0.296,-0.07050000000000001,0.3042798876,1.06,-0.26,1.091421092
2021-01-26 11:30:00,1.4905,0.5875,1.6021068941,0.2805,-0.07250000000000001,0.2897179663,1.21,0.66,1.3782960495,1.3905,-0.3325,1.4297015423000001,0.2805,-0.07250000000000001,0.2897179663,1.11,-0.26,1.1400438588
2021-01-26 12:00:00,1.5335,0.6195,1.653905227,0.2735,-0.07050000000000001,0.2824402592,1.26,0.6900000000000001,1.4365583873,1.4335,-0.29050000000000004,1.4626388823,0.2735,-0.07050000000000001,0.2824402592,1.16,-0.22,1.1806777715
2021-01-26 12:30:00,1.572,0.41350000000000003,1.6254741616000001,0.28200000000000003,-0.0765,0.2921921457,1.29,0.49,1.3799275343000001,1.492,-0.08650000000000001,1.494505353,0.28200000000000003,-0.0765,0.2921921457,1.21,-0.01,1.2100413215999999
2021-01-26 13:00:00,1.5415,0.201,1.5545492112,0.3015,-0.079,0.3116781192,1.24,0.28,1.2712198866,1.4915,0.151,1.4991241610000001,0.3015,-0.079,0.3116781192,1.19,0.23,1.2120231021
2021-01-26 13:30:00,1.5474999999999999,0.2025,1.5606929551,0.3075,-0.0775,0.3171159094,1.24,0.28,1.2712198866,1.4975,0.1525,1.5052449967000001,0.3075,-0.0775,0.3171159094,1.19,0.23,1.2120231021
2021-01-26 14:00:00,1.5215,0.2715,1.5455337266,1.3215,-0.0785,1.323829483,0.2,0.35000000000000003,0.4031128874,1.4815,0.1515,1.4892261413,1.3215,-0.0785,1.323829483,0.16,0.23,0.28017851450000003
2021-01-26 14:30:00,1.4845000000000002,0.20800000000000002,1.4990010841,0.2545,-0.112,0.2780544012,1.23,0.32,1.2709445307,1.4344999999999999,0.11800000000000001,1.4393450768,0.2545,-0.112,0.2780544012,1.18,0.23,1.2022063051
2021-01-26 15:00:00,1.5070000000000001,0.1945,1.5194996709000002,0.247,-0.1155,0.2726705888,1.26,0.31,1.2975746607,1.467,0.1545,1.4751133007,0.247,-0.1155,0.2726705888,1.22,0.27,1.2495199077999999
2021-01-26 15:30:00,1.498,0.198,1.5110287886,0.248,-0.082,0.2612049004,1.25,0.28,1.2809761903,1.448,0.158,1.4565946588,0.248,-0.082,0.2612049004,1.2,0.24,1.2237646833
2021-01-26 16:00:00,1.4625,0.192,1.4750492365,0.2725,-0.048,0.2766952294,1.19,0.24,1.2139604606,1.4125,0.152,1.4206548666,0.2725,-0.048,0.2766952294,1.1400000000000001,0.2,1.1574109037
2021-01-26 16:30:00,1.5305,0.194,1.5427463337,0.2605,-0.046,0.264530244,1.27,0.24,1.2924782397,1.4905,0.154,1.4984345998,0.2605,-0.046,0.264530244,1.23,0.2,1.2461540836
2021-01-26 17:00:00,1.62,0.2,1.6322989922,0.22,-0.04,0.2236067977,1.4,0.24,1.4204224724,1.58,0.16,1.5880806025,0.22,-0.04,0.2236067977,1.3599999999999999,0.2,1.3746272222
2021-01-26 17:30:00,1.7735,0.273,1.7943888235,0.20350000000000001,-0.037,0.2068362879,1.57,0.31,1.6003124695,1.7235,0.123,1.7278834596000001,0.20350000000000001,-0.037,0.2068362879,1.52,0.16,1.528397854
2021-01-26 18:00:00,1.847,0.2255,1.8607147148,0.187,-0.0345,0.19015585710000002,1.6600000000000001,0.26,1.6802380784,1.787,0.17550000000000002,1.7955971848,0.187,-0.0345,0.19015585710000002,1.6,0.21,1.6137224049
2021-01-26 18:30:00,1.8555000000000001,0.528,1.9291615407,0.1855,-0.032,0.1882398736,1.67,0.56,1.7613914954,1.7655,-0.14200000000000002,1.7712013577999999,0.1855,-0.032,0.1882398736,1.58,-0.11,1.5838244852
2021-01-26 19:00:00,1.7635,0.6375000000000001,1.875190257,0.1835,-0.0325,0.1863558424,1.58,0.67,1.7161876354,1.6635,-0.2625,1.6840838756,0.1835,-0.0325,0.1863558424,1.48,-0.23,1.4977650016
2021-01-26 19:30:00,1.7265000000000001,0.6345000000000001,1.8394000381,0.1965,-0.035500000000000004,0.1996809956,1.53,0.67,1.6702694393000002,1.6165,-0.2655,1.6381582646,0.1965,-0.035500000000000004,0.1996809956,1.42,-0.23,1.4385061696
2021-01-26 20:00:00,1.6325,0.647,1.7560368020000001,0.1825,-0.033,0.18545956430000002,1.45,0.68,1.6015305180000001,1.5325,-0.273,1.5566262397,0.1825,-0.033,0.18545956430000002,1.35,-0.24,1.3711673858
2021-01-26 20:30:00,1.5510000000000002,0.5640000000000001,1.6503626874,0.191,-0.036000000000000004,0.1943630623,1.3599999999999999,0.6000000000000001,1.4864723341000001,1.451,-0.226,1.4684948076,0.191,-0.036000000000000004,0.1943630623,1.26,-0.19,1.2742448744
2021-01-26 21:00:00,1.4945,0.426,1.5540290377,0.20450000000000002,-0.034,0.2073071393,1.29,0.46,1.3695619738,1.4145,-0.114,1.4190864139000001,0.20450000000000002,-0.034,0.2073071393,1.21,-0.08,1.2126417443
2021-01-26 21:30:00,1.397,0.1595,1.4060758337,0.20700000000000002,-0.0405,0.21092474960000002,1.19,0.2,1.2066896867,1.347,0.11950000000000001,1.3522903719000001,0.20700000000000002,-0.0405,0.21092474960000002,1.1400000000000001,0.16,1.1511733145
2021-01-26 22:00:00,1.313,0.1585,1.3225321357,0.203,-0.0315,0.2054294283,1.11,0.19,1.1261438629,1.2730000000000001,0.11850000000000001,1.2785035197,0.203,-0.0315,0.2054294283,1.07,0.15,1.0804628638
2021-01-26 22:30:00,1.2475,0.1605,1.2577823739,0.1875,-0.029500000000000002,0.1898064804,1.06,0.19,1.0768936809,1.2075,0.12050000000000001,1.2134976308,0.1875,-0.029500000000000002,0.1898064804,1.02,0.15,1.0309704166
2021-01-26 23:00:00,1.146,0.34500000000000003,1.1968044953,0.20600000000000002,-0.035,0.2089521476,0.9400000000000001,0.38,1.0139033485,1.076,-0.095,1.0801856322,0.20600000000000002,-0.035,0.2089521476,0.87,-0.06,0.8720665112
2021-01-26 23:30:00,1.0635,0.5670000000000001,1.2052058953,0.1935,-0.033,0.19629378490000002,0.87,0.6000000000000001,1.0568348972,0.9635,-0.333,1.0194220176,0.1935,-0.033,0.19629378490000002,0.77,-0.30000000000000004,0.8263776376
2021-01-27 00:00:00,1.0255,0.5680000000000001,1.1722944383,0.1955,-0.032,0.1981016153,0.8300000000000001,0.6000000000000001,1.0241581909,0.9355,-0.332,0.9926652255,0.1955,-0.032,0.1981016153,0.74,-0.30000000000000004,0.7984985911
2021-01-27 00:30:00,1.178,0.5575,1.3032613897,0.198,-0.0325,0.2006495701,0.98,0.59,1.1438968485,1.088,-0.3325,1.1376731736,0.198,-0.0325,0.2006495701,0.89,-0.30000000000000004,0.9392017888
2021-01-27 01:00:00,1.365,0.56,1.4754067236,0.20500000000000002,-0.03,0.20718349360000002,1.16,0.59,1.3014222989,1.2650000000000001,-0.32,1.3048467343,0.20500000000000002,-0.03,0.20718349360000002,1.06,-0.29,1.0989540482
2021-01-27 01:30:00,1.4140000000000001,0.5605,1.5210378858,0.194,-0.029500000000000002,0.1962300945,1.22,0.59,1.3551752654,1.324,-0.3195,1.3620044971,0.194,-0.029500000000000002,0.1962300945,1.13,-0.29,1.1666190466
2021-01-27 02:00:00,1.3525,0.242,1.3739797124,0.1925,-0.028,0.1945257052,1.16,0.27,1.1910079765,1.2925,0.002,1.2925015474000001,0.1925,-0.028,0.1945257052,1.1,0.03,1.1004090149
2021-01-27 02:30:00,1.318,0.14,1.3254146521,0.188,-0.03,0.1903785702,1.13,0.17,1.1427160627,1.278,0.1,1.2819063928,0.188,-0.03,0.1903785702,1.09,0.13,1.09772492
2021-01-27 03:00:00,1.3145,0.14250000000000002,1.3222013841,0.1845,-0.0275,0.1865381998,1.13,0.17,1.1427160627,1.2745,0.10250000000000001,1.2786150711,0.1845,-0.0275,0.1865381998,1.09,0.13,1.09772492
2021-01-27 03:30:00,1.2875,0.14100000000000001,1.2951977648,0.1875,-0.029,0.1897294126,1.1,0.17,1.1130588484,1.2375,0.101,1.2416147752,0.1875,-0.029,0.1897294126,1.05,0.13,1.0580170131
2021-01-27 04:00:00,1.2555,0.1405,1.2633370492,0.1855,-0.029500000000000002,0.1878310411,1.07,0.17,1.0834205093,1.2155,0.1005,1.219647695,0.1855,-0.029500000000000002,0.1878310411,1.03,0.13,1.0381714695
2021-01-27 04:30:00,1.227,0.14150000000000001,1.235132078,0.187,-0.0285,0.1891593244,1.04,0.17,1.0538026381,1.177,0.1015,1.1813683803,0.187,-0.0285,0.1891593244,0.99,0.13,0.9984988733000001
2021-01-27 05:00:00,1.1844999999999999,0.14200000000000002,1.1929812446,0.1845,-0.028,0.1866125666,1.0,0.17,1.0143470806,1.1445,0.10200000000000001,1.1490362266,0.1845,-0.028,0.1866125666,0.96,0.13,0.9687620967
2021-01-27 05:30:00,1.1655,0.14100000000000001,1.173997977,0.1855,-0.029,0.1877531624,0.98,0.17,0.9946356117,1.1255,0.101,1.1300226768,0.1855,-0.029,0.1877531624,0.9400000000000001,0.13,0.9489467846
2021-01-27 06:00:00,1.1655,0.14250000000000002,1.1741790749,0.1855,-0.0275,0.18752733130000002,0.98,0.17,0.9946356117,1.1255,0.10250000000000001,1.1301577324,0.1855,-0.0275,0.18752733130000002,0.9400000000000001,0.13,0.9489467846
2021-01-27 06:30:00,1.2235,0.149,1.2325393503,0.1835,-0.031,0.1861001075,1.04,0.18,1.0554619842,1.1835,0.109,1.1885088346,0.1835,-0.031,0.1861001075,1.0,0.14,1.0097524449
2021-01-27 07:00:00,1.2915,0.17300000000000001,1.3030353986,0.18150000000000002,-0.027,0.1834972752,1.11,0.2,1.1278741064,1.2515,0.133,1.2585472776,0.18150000000000002,-0.027,0.1834972752,1.07,0.16,1.081896483
2021-01-27 07:30:00,1.321,0.532,1.4241014711,0.181,-0.028,0.1831529416,1.1400000000000001,0.56,1.2701181047,1.231,-0.198,1.2468219600000001,0.181,-0.028,0.1831529416,1.05,-0.17,1.063672882
2021-01-27 08:00:00,1.3205,0.641,1.4678560045,0.18050000000000002,-0.029,0.182814797,1.1400000000000001,0.67,1.3223085873,1.2305,-0.269,1.259559943,0.18050000000000002,-0.029,0.182814797,1.05,-0.24,1.0770793843
2021-01-27 08:30:00,1.3955,0.6395000000000001,1.5350506506000001,0.1355,-0.030500000000000003,0.1388902444,1.26,0.67,1.4270599146,1.2955,-0.2705,1.3234388917,0.1355,-0.030500000000000003,0.1388902444,1.16,-0.24,1.1845674316
2021-01-27 09:00:00,1.403,0.6225,1.5348991009000001,0.133,-0.0275,0.135813291,1.27,0.65,1.4266744548,1.303,-0.2675,1.3301748945,0.133,-0.0275,0.135813291,1.17,-0.24,1.1943617542
2021-01-27 09:30:00,1.431,0.6135,1.5569660401,0.121,-0.0565,0.1335411921,1.31,0.67,1.471393897,1.331,-0.2765,1.3594165109,0.121,-0.0565,0.1335411921,1.21,-0.22,1.2298373876
2021-01-27 10:00:00,1.411,0.6165,1.5398029906000001,0.121,-0.043500000000000004,0.1285816861,1.29,0.66,1.4490341611,1.301,-0.28350000000000003,1.3315304165000001,0.121,-0.043500000000000004,0.1285816861,1.18,-0.24,1.2041594579
2021-01-27 10:30:00,1.379,0.616,1.5103300964000002,0.11900000000000001,-0.034,0.1237618681,1.26,0.65,1.4177799547,1.279,-0.28400000000000003,1.310151518,0.11900000000000001,-0.034,0.1237618681,1.16,-0.25,1.1866338947
2021-01-27 11:00:00,1.3615,0.6065,1.4904779435,0.12150000000000001,-0.0335,0.1260337256,1.24,0.64,1.3954210834,1.2515,-0.29350000000000004,1.2854549778,0.12150000000000001,-0.0335,0.1260337256,1.13,-0.26,1.1595257651
2021-01-27 11:30:00,1.321,0.608,1.4542025306,0.14100000000000001,-0.032,0.1445856148,1.18,0.64,1.3423859356,1.211,-0.292,1.2457066268,0.14100000000000001,-0.032,0.1445856148,1.07,-0.26,1.1011357773000001
2021-01-27 12:00:00,1.359,0.603,1.4867716704,0.139,-0.037,0.14384018910000002,1.22,0.64,1.3776792079,1.259,-0.297,1.2935571112,0.139,-0.037,0.14384018910000002,1.12,-0.26,1.1497825881
2021-01-27 12:30:00,1.4055,0.6035,1.5295889971,0.0955,-0.036500000000000005,0.1022374687,1.31,0.64,1.457978052,1.2955,-0.29650000000000004,1.3289968021,0.0955,-0.036500000000000005,0.1022374687,1.2,-0.26,1.2278436383
2021-01-27 13:00:00,1.4125,0.6125,1.5395819238000001,0.14250000000000002,-0.0275,0.14512925270000002,1.27,0.64,1.4221462652999999,1.3125,-0.28750000000000003,1.3436191797,0.14250000000000002,-0.0275,0.14512925270000002,1.17,-0.26,1.1985407794
2021-01-27 13:30:00,1.3665,0.612,1.4972862953,0.1665,-0.028,0.16883794,1.2,0.64,1.3599999999999999,1.2665,-0.298,1.3010865651,0.1665,-0.028,0.16883794,1.1,-0.27,1.1326517558
2021-01-27 14:00:00,1.33,0.6025,1.4601048764,0.15,-0.0375,0.154616461,1.18,0.64,1.3423859356,1.22,-0.3075,1.2581558926,0.15,-0.0375,0.154616461,1.07,-0.27,1.1035397591
2021-01-27 14:30:00,1.3175,0.606,1.4501869707,0.1375,-0.034,0.1416412722,1.18,0.64,1.3423859356,1.2075,-0.304,1.2451796055,0.1375,-0.034,0.1416412722,1.07,-0.27,1.1035397591
2021-01-27 15:00:00,1.3025,0.6065,1.4367840826,0.1325,-0.0335,0.1366693089,1.17,0.64,1.3336041392,1.1925,-0.3035,1.2305155424,0.1325,-0.0335,0.1366693089,1.06,-0.27,1.0938464243000001
2021-01-27 15:30:00,1.31,0.607,1.4437967308,0.14,-0.033,0.143836713,1.17,0.64,1.3336041392,1.2,-0.303,1.2376627166,0.14,-0.033,0.143836713,1.06,-0.27,1.0938464243000001
2021-01-27 16:00:00,1.3515000000000001,0.6175,1.4858864358,0.1615,-0.0325,0.1647376703,1.19,0.65,1.3559498516000001,1.2515,-0.29250000000000004,1.2852270227,0.1615,-0.0325,0.1647376703,1.09,-0.26,1.1205802069
2021-01-27 16:30:00,1.396,0.611,1.5238559643,0.176,-0.039,0.1802692431,1.22,0.65,1.3823530662999999,1.296,-0.299,1.3300439842,0.176,-0.039,0.1802692431,1.12,-0.26,1.1497825881
2021-01-27 17:00:00,1.549,0.6215,1.6690306318,0.199,-0.0385,0.20269003430000002,1.35,0.66,1.5026975744,1.449,-0.2685,1.4736666007,0.199,-0.0385,0.20269003430000002,1.25,-0.23,1.2709838709
2021-01-27 17:30:00,1.6720000000000002,0.41600000000000004,1.7229741727999999,0.232,-0.044,0.23613555430000002,1.44,0.46,1.5116877985000001,1.592,-0.054,1.5929155659,0.232,-0.044,0.23613555430000002,1.3599999999999999,-0.01,1.3600367642
2021-01-27 18:00:00,1.7429999999999999,0.20600000000000002,1.7551310492,0.233,-0.044,0.23711811400000002,1.51,0.25,1.5305554547,1.693,0.166,1.7011187495,0.233,-0.044,0.23711811400000002,1.46,0.21,1.4750254235
2021-01-27 18:30:00,1.7095,0.20500000000000002,1.7217477312,0.23950000000000002,-0.045,0.24369089030000002,1.47,0.25,1.4911069713,1.6595,0.165,1.6676825987,0.23950000000000002,-0.045,0.24369089030000002,1.42,0.21,1.4354441821
2021-01-27 19:00:00,1.6520000000000001,0.20350000000000001,1.6644867828,0.242,-0.0465,0.24642696690000002,1.4100000000000001,0.25,1.4319916201,1.6019999999999999,0.1635,1.6103217846,0.242,-0.0465,0.24642696690000002,1.3599999999999999,0.21,1.3761177275
2021-01-27 19:30:00,1.5485,0.187,1.5597503807000002,0.2285,-0.043000000000000003,0.23251075240000002,1.32,0.23,1.339888055,1.4985,0.147,1.5056929468,0.2285,-0.043000000000000003,0.23251075240000002,1.27,0.19,1.2841339494000001
2021-01-27 20:00:00,1.464,0.187,1.4758946439,0.224,-0.043000000000000003,0.2280898946,1.24,0.23,1.2611502686,1.424,0.147,1.4315673228999999,0.224,-0.043000000000000003,0.2280898946,1.2,0.19,1.2149485586
2021-01-27 20:30:00,1.3940000000000001,0.17650000000000002,1.4051292645,0.214,-0.043500000000000004,0.21837639520000002,1.18,0.22,1.200333287,1.344,0.1365,1.3509138574000001,0.214,-0.043500000000000004,0.21837639520000002,1.13,0.18,1.1442464769
2021-01-27 21:00:00,1.366,0.41850000000000004,1.4286700984,0.216,-0.0415,0.2199505626,1.15,0.46,1.2385879056,1.286,-0.1115,1.2908246395,0.216,-0.0415,0.2199505626,1.07,-0.07,1.0722872749
2021-01-27 21:30:00,1.274,0.1675,1.28496391,0.224,-0.0425,0.22799616220000002,1.05,0.21,1.0707940979,1.234,0.11750000000000001,1.2395814818,0.224,-0.0425,0.22799616220000002,1.01,0.16,1.0225947389
2021-01-27 22:00:00,1.224,0.21450000000000002,1.2426529081,0.224,-0.0455,0.2285743861,1.0,0.26,1.0332473082,1.174,0.0645,1.1757704921,0.224,-0.0455,0.2285743861,0.9500000000000001,0.11,0.9563472173
2021-01-27 22:30:00,1.1435,0.562,1.2741413776,0.24350000000000002,-0.048,0.24818591820000002,0.9,0.61,1.0872442228,1.0535,-0.328,1.1033794678,0.24350000000000002,-0.048,0.24818591820000002,0.81,-0.28,0.8570297544000001
2021-01-27 23:00:00,1.0495,0.48550000000000004,1.1563565627,0.28950000000000004,-0.0545,0.2945853017,0.76,0.54,0.9323089617,0.9695,-0.23450000000000001,0.9974570166000001,0.28950000000000004,-0.0545,0.2945853017,0.68,-0.18,0.7034202158
2021-01-27 23:30:00,0.9615,0.1285,0.9700487101,0.29150000000000004,-0.051500000000000004,0.2960143578,0.67,0.18,0.6937578828000001,0.9315,0.08850000000000001,0.9356946617,0.29150000000000004,-0.051500000000000004,0.2960143578,0.64,0.14,0.6551335742000001
2021-01-28 00:00:00,0.918,0.1245,0.9264039346,0.248,-0.0455,0.2521393464,0.67,0.17,0.6912307864,0.888,0.0845,0.8920113508,0.248,-0.0455,0.2521393464,0.64,0.13,0.6530696747
2021-01-28 00:30:00,1.0615,0.1265,1.0690109915,0.28150000000000003,-0.043500000000000004,0.2848411838,0.78,0.17,0.7983107165000001,1.0215,0.08650000000000001,1.0251558418,0.28150000000000003,-0.043500000000000004,0.2848411838,0.74,0.13,0.7513321503
2021-01-28 01:00:00,1.276,0.1395,1.2836028396999999,0.276,-0.0405,0.2789556416,1.0,0.18,1.0160708637,1.236,0.0995,1.2399984879,0.276,-0.0405,0.2789556416,0.96,0.14,0.9701546269
2021-01-28 01:30:00,1.325,0.14100000000000001,1.3324811443,0.295,-0.059000000000000004,0.3008421513,1.03,0.2,1.0492378186,1.2850000000000001,0.101,1.2889631492,0.295,-0.059000000000000004,0.3008421513,0.99,0.16,1.0028459503
2021-01-28 02:00:00,1.324,0.14650000000000002,1.3320804217,0.294,-0.0635,0.3007794042,1.03,0.21,1.0511898021,1.284,0.10650000000000001,1.2884091935,0.294,-0.0635,0.3007794042,0.99,0.17,1.0044899203
2021-01-28 02:30:00,1.304,0.3985,1.3635315361,0.294,-0.061500000000000006,0.3003635297,1.01,0.46,1.1098198052,1.234,-0.14150000000000001,1.242086249,0.294,-0.061500000000000006,0.3003635297,0.9400000000000001,-0.08,0.9433981132
2021-01-28 03:00:00,1.278,0.5785,1.4028350758,0.28800000000000003,-0.061500000000000006,0.2944932088,0.99,0.64,1.1788553771,1.188,-0.3315,1.2333840643,0.28800000000000003,-0.061500000000000006,0.2944932088,0.9,-0.27,0.9396275858
2021-01-28 03:30:00,1.2275,0.5755,1.3557125433000001,0.28750000000000003,-0.0645,0.2946463982,0.9400000000000001,0.64,1.1371895181,1.1375,-0.3345,1.1856628948,0.28750000000000003,-0.0645,0.2946463982,0.85,-0.27,0.8918520057
2021-01-28 04:00:00,1.1895,0.5755,1.3214047450000002,0.3295,-0.0745,0.33781725830000003,0.86,0.65,1.0780074211,1.0995,-0.3345,1.1492564988,0.3295,-0.0745,0.33781725830000003,0.77,-0.26,0.8127115109
2021-01-28 04:30:00,1.15,0.5755,1.2859627716,0.39,-0.0945,0.4012857461,0.76,0.67,1.0131633629,1.06,-0.3345,1.1115260906,0.39,-0.0945,0.4012857461,0.67,-0.24,0.7116881339000001
2021-01-28 05:00:00,1.109,0.5275000000000001,1.2280623966,0.449,-0.1125,0.46287930390000004,0.66,0.64,0.9193475948000001,1.029,-0.2725,1.0644704082,0.449,-0.1125,0.46287930390000004,0.58,-0.16,0.6016643583
2021-01-28 05:30:00,1.0575,0.136,1.06620929,0.47750000000000004,-0.124,0.493337866,0.58,0.26,0.6356099433,1.0275,0.096,1.031974927,0.47750000000000004,-0.124,0.493337866,0.55,0.22,0.5923681288
2021-01-28 06:00:00,1.0715,0.139,1.0804782506,0.4615,-0.121,0.4770987843,0.61,0.26,0.663098786,1.0415,0.099,1.0461946521,0.4615,-0.121,0.4770987843,0.58,0.22,0.6203224968000001
2021-01-28 06:30:00,1.1155,0.14550000000000002,1.12494911,0.4555,-0.1145,0.46967062930000003,0.66,0.26,0.709365914,1.0755,0.10550000000000001,1.0806620655999999,0.4555,-0.1145,0.46967062930000003,0.62,0.22,0.6578753681
2021-01-28 07:00:00,1.1625,0.3115,1.2035109056,0.4425,-0.1085,0.4556078358,0.72,0.42,0.8335466394000001,1.1125,-0.0285,1.1128649963,0.4425,-0.1085,0.4556078358,0.67,0.08,0.6747592163
2021-01-28 07:30:00,1.171,0.17450000000000002,1.1839304245,0.451,-0.1155,0.4655547766,0.72,0.29,0.7762087348000001,1.131,0.1345,1.1389693806,0.451,-0.1155,0.4655547766,0.68,0.25,0.7244998275
2021-01-28 08:00:00,1.1844999999999999,0.5235000000000001,1.2950260615,0.4445,-0.1265,0.46214986750000003,0.74,0.65,0.9849365462,1.1145,-0.1865,1.1299966814,0.4445,-0.1265,0.46214986750000003,0.67,-0.06,0.6726812024000001
2021-01-28 08:30:00,1.2485,0.449,1.3267830456,0.3985,-0.111,0.4136704606,0.85,0.56,1.0178899744,1.1785,-0.081,1.1812803435,0.3985,-0.111,0.4136704606,0.78,0.03,0.7805767099
2021-01-28 09:00:00,1.2525,0.1855,1.2661621144,0.3425,-0.0945,0.3552977624,0.91,0.28,0.9521029356,1.2125,0.14550000000000002,1.2211987963,0.3425,-0.0945,0.3552977624,0.87,0.24,0.9024965374
2021-01-28 09:30:00,1.223,0.1685,1.2345530568,0.353,-0.0815,0.3622861438,0.87,0.25,0.9052071586,1.183,0.1285,1.1899585077000001,0.353,-0.0815,0.3622861438,0.8300000000000001,0.21,0.8561541917000001
2021-01-28 10:00:00,1.142,0.133,1.1497186612,0.332,-0.067,0.3386930764,0.81,0.2,0.8343260753,1.102,0.093,1.1059172663,0.332,-0.067,0.3386930764,0.77,0.16,0.7864477096
2021-01-28 10:30:00,1.1585,0.124,1.1651172688,0.3685,-0.076,0.3762555647,0.79,0.2,0.8149233093,1.1185,0.084,1.1216497894,0.3685,-0.076,0.3762555647,0.75,0.16,0.7668767828
2021-01-28 11:00:00,1.1745,0.14550000000000002,1.1834781367,0.3745,-0.0845,0.3839147041,0.8,0.23,0.8324061509,1.1345,0.0955,1.1385124066,0.3745,-0.0845,0.3839147041,0.76,0.18,0.7810249676000001
2021-01-28 11:30:00,1.204,0.152,1.213556756,0.354,-0.088,0.36477390260000003,0.85,0.24,0.8832326987,1.164,0.10200000000000001,1.1684605256,0.354,-0.088,0.36477390260000003,0.81,0.19,0.8319855768000001
2021-01-28 12:00:00,1.1925,0.14450000000000002,1.2012229185,0.36250000000000004,-0.0855,0.37244664050000004,0.8300000000000001,0.23,0.86127812,1.1525,0.10450000000000001,1.1572279378,0.36250000000000004,-0.0855,0.37244664050000004,0.79,0.19,0.8125269226
2021-01-28 12:30:00,1.214,0.169,1.2257067349,0.404,-0.101,0.4164336682,0.81,0.27,0.8538149682,1.174,0.129,1.1810660439,0.404,-0.101,0.4164336682,0.77,0.23,0.8036168241
2021-01-28 13:00:00,1.206,0.18150000000000002,1.2195811780999999,0.356,-0.0785,0.3645521225,0.85,0.26,0.8888756943,1.176,0.14150000000000001,1.1844822709,0.356,-0.0785,0.3645521225,0.8200000000000001,0.22,0.8489994111
2021-01-28 13:30:00,1.229,0.1715,1.2409082359,0.319,-0.0685,0.3262717426,0.91,0.24,0.9411163584000001,1.189,0.1315,1.1962496604,0.319,-0.0685,0.3262717426,0.87,0.2,0.8926925563
2021-01-28 14:00:00,1.229,0.176,1.2415381589,0.249,-0.064,0.2570933683,0.98,0.24,1.0089598605,1.189,0.136,1.1967526896,0.249,-0.064,0.2570933683,0.9400000000000001,0.2,0.9610411021
2021-01-28 14:30:00,1.217,0.2025,1.233732244,0.277,-0.0775,0.2876373585,0.9400000000000001,0.28,0.9808159868,1.177,0.1625,1.1881646561,0.277,-0.0775,0.2876373585,0.9,0.24,0.9314504818
2021-01-28 15:00:00,1.2275,0.201,1.24384776,0.28750000000000003,-0.079,0.29815641870000004,0.9400000000000001,0.28,0.9808159868,1.1875,0.161,1.1983644062,0.28750000000000003,-0.079,0.29815641870000004,0.9,0.24,0.9314504818
2021-01-28 15:30:00,1.2435,0.187,1.2574821072,0.24350000000000002,-0.053,0.24920122390000002,1.0,0.24,1.0283968106,1.2035,0.147,1.2124443286,0.24350000000000002,-0.053,0.24920122390000002,0.96,0.2,0.9806120538
2021-01-28 16:00:00,1.2525,0.1825,1.2657260762,0.2625,-0.0575,0.2687238359,0.99,0.24,1.0186756108,1.2125,0.14250000000000002,1.2208449943,0.2625,-0.0575,0.2687238359,0.9500000000000001,0.2,0.9708243919
2021-01-28 16:30:00,1.3094999999999999,0.17850000000000002,1.3216098138,0.2795,-0.061500000000000006,0.2861861282,1.03,0.24,1.0575916036,1.2695,0.1385,1.2770326934,0.2795,-0.061500000000000006,0.2861861282,0.99,0.2,1.01
2021-01-28 17:00:00,1.4265,0.261,1.4501804198000001,0.2765,-0.059000000000000004,0.2827246894,1.15,0.32,1.1936917525,1.3765,0.091,1.3795047118000001,0.2765,-0.059000000000000004,0.2827246894,1.1,0.15,1.1101801656
2021-01-28 17:30:00,1.5885,0.302,1.6169527667999999,0.3085,-0.068,0.31590544470000004,1.28,0.37,1.3324038427,1.5285000000000002,0.082,1.5306979617,0.3085,-0.068,0.31590544470000004,1.22,0.15,1.229186723
2021-01-28 18:00:00,1.6515,0.2255,1.6668240759000001,0.3315,-0.0745,0.3397683034,1.32,0.30000000000000004,1.3536617007,1.6015000000000001,0.17550000000000002,1.6110873657,0.3315,-0.0745,0.3397683034,1.27,0.25,1.2943724348
2021-01-28 18:30:00,1.669,0.2235,1.6838982303,0.309,-0.0765,0.3183288394,1.3599999999999999,0.30000000000000004,1.3926952287,1.629,0.17350000000000002,1.6382134324000002,0.309,-0.0765,0.3183288394,1.32,0.25,1.3434656676
2021-01-28 19:00:00,1.5935000000000001,0.20600000000000002,1.6067601719,0.3035,-0.074,0.3123911811,1.29,0.28,1.3200378782,1.5434999999999999,0.166,1.5524008020000002,0.3035,-0.074,0.3123911811,1.24,0.24,1.2630122723000001
2021-01-28 19:30:00,1.4965,0.20350000000000001,1.5102729886000001,0.28650000000000003,-0.0665,0.29411647350000003,1.21,0.27,1.2397580409,1.4565000000000001,0.1535,1.4645663181000002,0.28650000000000003,-0.0665,0.29411647350000003,1.17,0.22,1.1905040949
2021-01-28 20:00:00,1.4515,0.625,1.5803408651000002,0.3015,-0.065,0.3084270578,1.15,0.6900000000000001,1.3411189358,1.3515000000000001,-0.275,1.3791944207,0.3015,-0.065,0.3084270578,1.05,-0.21,1.0707940979
2021-01-28 20:30:00,1.374,0.18150000000000002,1.3859358751,0.34400000000000003,-0.0785,0.35284309540000003,1.03,0.26,1.0623088063,1.334,0.14150000000000001,1.3414836003000001,0.34400000000000003,-0.0785,0.35284309540000003,0.99,0.22,1.0141498903
2021-01-28 21:00:00,1.2835,0.47050000000000003,1.3670195683,0.4535,-0.1095,0.4665324212,0.8300000000000001,0.58,1.0125709852,1.2135,-0.1595,1.2239372941,0.4535,-0.1095,0.4665324212,0.76,-0.05,0.7616429610000001
2021-01-28 21:30:00,1.2735,0.588,1.4026925002000001,0.4435,-0.112,0.4574234909,0.8300000000000001,0.7000000000000001,1.085771615,1.1835,-0.312,1.2239347409,0.4435,-0.112,0.4574234909,0.74,-0.2,0.7665507159
2021-01-28 22:00:00,1.207,0.588,1.3426067928,0.40700000000000003,-0.10200000000000001,0.41958670140000004,0.8,0.6900000000000001,1.0564563408,1.117,-0.312,1.1597555777,0.40700000000000003,-0.10200000000000001,0.41958670140000004,0.71,-0.21,0.7404052944
