Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-28 22:30:00,1.1445,0.5085000000000001,1.2523787365999999,0.4545,-0.1115,0.4679770294,0.6900000000000001,0.62,0.9276313923,1.0645,-0.2515,1.0938064271,0.4545,-0.1115,0.4679770294,0.61,-0.14,0.6258594091
2021-01-28 23:00:00,1.02,0.137,1.0291593657,0.47000000000000003,-0.113,0.4833932147,0.55,0.25,0.6041522987,0.98,0.097,0.9847888098,0.47000000000000003,-0.113,0.4833932147,0.51,0.21,0.5515432893000001
2021-01-28 23:30:00,0.9445,0.1395,0.9547463014,0.4645,-0.1105,0.47746256400000003,0.48,0.25,0.5412023651,0.9145000000000001,0.0995,0.9198970051,0.4645,-0.1105,0.47746256400000003,0.45,0.21,0.4965883607
2021-01-29 00:00:00,0.9255,0.14200000000000002,0.9363302035000001,0.4655,-0.108,0.477864259,0.46,0.25,0.5235456045,0.8955000000000001,0.10200000000000001,0.9012903250000001,0.4655,-0.108,0.477864259,0.43,0.21,0.47853944460000003
2021-01-29 00:30:00,1.054,0.133,1.0623582258,0.47400000000000003,-0.107,0.4859269492,0.58,0.24,0.6276941931000001,1.024,0.093,1.0282144718,0.47400000000000003,-0.107,0.4859269492,0.55,0.2,0.5852349955
2021-01-29 01:00:00,1.282,0.5075000000000001,1.3787966674,0.462,-0.10250000000000001,0.4732338217,0.8200000000000001,0.61,1.0220078278,1.192,-0.2625,1.2205614487,0.462,-0.10250000000000001,0.4732338217,0.73,-0.16,0.7473285757
2021-01-29 01:30:00,1.3255,0.5635,1.440306391,0.3955,-0.08650000000000001,0.40484873720000003,0.93,0.65,1.1346365057,1.2355,-0.3165,1.2753950368,0.3955,-0.08650000000000001,0.40484873720000003,0.84,-0.23,0.8709190548
2021-01-29 02:00:00,1.287,0.5630000000000001,1.4047554947,0.417,-0.08700000000000001,0.4259788727,0.87,0.65,1.0860018416,1.197,-0.317,1.2382641075,0.417,-0.08700000000000001,0.4259788727,0.78,-0.23,0.8132035416000001
2021-01-29 02:30:00,1.2645,0.5625,1.3839676658,0.4345,-0.0975,0.4453049517,0.8300000000000001,0.66,1.0604244433,1.1745,-0.3275,1.2193057451,0.4345,-0.0975,0.4453049517,0.74,-0.23,0.7749193506000001
2021-01-29 03:00:00,1.2065000000000001,0.17350000000000002,1.2189111945,0.41650000000000004,-0.0965,0.4275330397,0.79,0.27,0.8348652586,1.1565,0.0635,1.1582419868,0.41650000000000004,-0.0965,0.4275330397,0.74,0.16,0.7570997292
2021-01-29 03:30:00,1.158,0.1385,1.1662530815,0.40800000000000003,-0.0915,0.4181342488,0.75,0.23,0.7844743463,1.118,0.0985,1.1223307222,0.40800000000000003,-0.0915,0.4181342488,0.71,0.19,0.734982993
2021-01-29 04:00:00,1.1205,0.1375,1.1289050004,0.41050000000000003,-0.0925,0.42079270430000004,0.71,0.23,0.7463243263,1.0805,0.0975,1.0848900866,0.41050000000000003,-0.0925,0.42079270430000004,0.67,0.19,0.6964194139000001
2021-01-29 04:30:00,1.0935,0.14200000000000002,1.102681391,0.3635,-0.078,0.3717744612,0.73,0.22,0.7624303247,1.0535,0.10200000000000001,1.0584263083,0.3635,-0.078,0.3717744612,0.6900000000000001,0.18,0.7130918594
2021-01-29 05:00:00,1.0485,0.14150000000000001,1.0580049622,0.3085,-0.0585,0.3139976115,0.74,0.2,0.7665507159,1.0085,0.1015,1.0135948402,0.3085,-0.0585,0.3139976115,0.7000000000000001,0.16,0.7180529228
2021-01-29 05:30:00,1.063,0.429,1.1463027523,0.303,-0.061,0.3090792779,0.76,0.49,0.9042676595,0.993,-0.181,1.0093611841,0.303,-0.061,0.3090792779,0.6900000000000001,-0.12,0.7003570518000001
2021-01-29 06:00:00,1.092,0.5765,1.2348345031,0.262,-0.053500000000000006,0.2674065257,0.8300000000000001,0.63,1.0420172743,1.002,-0.3235,1.0529274666,0.262,-0.053500000000000006,0.2674065257,0.74,-0.27,0.7877182237
2021-01-29 06:30:00,1.153,0.577,1.2893168734,0.253,-0.043000000000000003,0.25662813560000003,0.9,0.62,1.0928860874,1.063,-0.313,1.1081236393,0.253,-0.043000000000000003,0.25662813560000003,0.81,-0.27,0.8538149682
2021-01-29 07:00:00,1.193,0.578,1.3256443716000001,0.263,-0.042,0.266332499,0.93,0.62,1.1177208954,1.103,-0.292,1.1409964943,0.263,-0.042,0.266332499,0.84,-0.25,0.8764131446000001
2021-01-29 07:30:00,1.182,0.245,1.2071242687,0.292,-0.055,0.2971346496,0.89,0.30000000000000004,0.9392017888,1.142,0.085,1.1451589409,0.292,-0.055,0.2971346496,0.85,0.14,0.8614522622
2021-01-29 08:00:00,1.187,0.20650000000000002,1.2048283073000001,0.277,-0.053500000000000006,0.2821192124,0.91,0.26,0.9464142856000001,1.147,0.1565,1.1576274228,0.277,-0.053500000000000006,0.2821192124,0.87,0.21,0.8949860334
2021-01-29 08:30:00,1.255,0.20650000000000002,1.2718754853,0.34500000000000003,-0.0835,0.3549609133,0.91,0.29,0.9550916186,1.215,0.1565,1.2250376525,0.34500000000000003,-0.0835,0.3549609133,0.87,0.24,0.9024965374
2021-01-29 09:00:00,1.288,0.193,1.3023797449,0.358,-0.08700000000000001,0.3684195977,0.93,0.28,0.9712363255,1.248,0.153,1.2573436284000001,0.358,-0.08700000000000001,0.3684195977,0.89,0.24,0.9217917335
2021-01-29 09:30:00,1.297,0.1855,1.310198172,0.34700000000000003,-0.0945,0.3596376649,0.9500000000000001,0.28,0.990403958,1.2570000000000001,0.14550000000000002,1.2653929232,0.34700000000000003,-0.0945,0.3596376649,0.91,0.24,0.9411163584000001
2021-01-29 10:00:00,1.32,0.17500000000000002,1.3315498489,0.37,-0.115,0.38745967530000003,0.9500000000000001,0.29,0.9932774033,1.28,0.135,1.2870994523000001,0.37,-0.115,0.38745967530000003,0.91,0.25,0.9437160590000001
2021-01-29 10:30:00,1.27,0.168,1.2810636206,0.39,-0.10200000000000001,0.4031178488,0.88,0.27,0.9204890005,1.24,0.128,1.2465889459000001,0.39,-0.10200000000000001,0.4031178488,0.85,0.23,0.8805679985
2021-01-29 11:00:00,1.2635,0.177,1.2758374701,0.42350000000000004,-0.093,0.4335911092,0.84,0.27,0.8823264702,1.2235,0.137,1.2311463154,0.42350000000000004,-0.093,0.4335911092,0.8,0.23,0.8324061509
2021-01-29 11:30:00,1.2974999999999999,0.179,1.3097890097,0.40750000000000003,-0.091,0.4175371241,0.89,0.27,0.9300537619,1.2575,0.139,1.2651589821,0.40750000000000003,-0.091,0.4175371241,0.85,0.23,0.8805679985
2021-01-29 12:00:00,1.3435000000000001,0.185,1.3561774405,0.4535,-0.115,0.4678538768,0.89,0.30000000000000004,0.9392017888,1.3035,0.135,1.3104721477,0.4535,-0.115,0.4678538768,0.85,0.25,0.8860022573
2021-01-29 12:30:00,1.4325,0.598,1.5523080397,0.4325,-0.122,0.4493776252,1.0,0.72,1.2322337441,1.3425,-0.232,1.3623987118,0.4325,-0.122,0.4493776252,0.91,-0.11,0.9166242414
2021-01-29 13:00:00,1.43,0.637,1.5654612739,0.41000000000000003,-0.113,0.42528696190000004,1.02,0.75,1.2660568708,1.34,-0.273,1.3675265994,0.41000000000000003,-0.113,0.42528696190000004,0.93,-0.16,0.9436630755000001
2021-01-29 13:30:00,1.3639999999999999,0.455,1.4378876869,0.444,-0.105,0.4562466438,0.92,0.56,1.0770329614,1.294,-0.125,1.3000234613,0.444,-0.105,0.4562466438,0.85,-0.02,0.8502352616000001
2021-01-29 14:00:00,1.3525,0.2015,1.3674276946,0.42250000000000004,-0.08850000000000001,0.4316694337,0.93,0.29,0.9741663102,1.3125,0.1515,1.3212147819,0.42250000000000004,-0.08850000000000001,0.4316694337,0.89,0.24,0.9217917335
2021-01-29 14:30:00,1.319,0.55,1.4290769748,0.40900000000000003,-0.09,0.41878514780000003,0.91,0.64,1.1125196627,1.239,-0.24,1.2620305068,0.40900000000000003,-0.09,0.41878514780000003,0.8300000000000001,-0.15,0.8434453154
2021-01-29 15:00:00,1.2955,0.5995,1.4274874781,0.3855,-0.0805,0.39381531200000003,0.91,0.68,1.1360017606,1.2055,-0.3005,1.2423890292,0.3855,-0.0805,0.39381531200000003,0.8200000000000001,-0.22,0.8489994111
2021-01-29 15:30:00,1.298,0.594,1.4274592814,0.398,-0.08600000000000001,0.4071854614,0.9,0.68,1.1280070922,1.218,-0.296,1.2534512356,0.398,-0.08600000000000001,0.4071854614,0.8200000000000001,-0.21,0.8464632302
2021-01-29 16:00:00,1.341,0.6015,1.4697221676,0.361,-0.0785,0.36943639510000004,0.98,0.68,1.1928118041,1.241,-0.2985,1.2763946294,0.361,-0.0785,0.36943639510000004,0.88,-0.22,0.9070832376
2021-01-29 16:30:00,1.391,0.5905,1.5111489834,0.321,-0.0795,0.3306981252,1.07,0.67,1.2624579201000001,1.291,-0.2995,1.3252853466,0.321,-0.0795,0.3306981252,0.97,-0.22,0.9946356117
2021-01-29 17:00:00,1.4665,0.313,1.4995303431,0.3165,-0.067,0.3235139101,1.15,0.38,1.2111564721,1.4065,0.023,1.4066880429,0.3165,-0.067,0.3235139101,1.09,0.09,1.093709285
2021-01-29 17:30:00,1.573,0.228,1.589437951,0.273,-0.052000000000000005,0.27790825820000004,1.3,0.28,1.3298120168,1.533,0.168,1.5421780053,0.273,-0.052000000000000005,0.27790825820000004,1.26,0.22,1.2790621564
2021-01-29 18:00:00,1.637,0.20800000000000002,1.6501615072,0.20700000000000002,-0.042,0.21121789700000002,1.43,0.25,1.4516886719,1.587,0.178,1.5969511577,0.20700000000000002,-0.042,0.21121789700000002,1.38,0.22,1.3974262056
2021-01-29 18:30:00,1.6804999999999999,0.20400000000000001,1.6928367464,0.21050000000000002,-0.036000000000000004,0.2135561987,1.47,0.24,1.4894629905,1.6305,0.164,1.6387270212,0.21050000000000002,-0.036000000000000004,0.2135561987,1.42,0.2,1.4340153415999999
2021-01-29 19:00:00,1.6320000000000001,0.202,1.6444537087,0.202,-0.038,0.2055431828,1.43,0.24,1.45,1.5819999999999999,0.162,1.5902729325,0.202,-0.038,0.2055431828,1.38,0.2,1.3944174410999999
2021-01-29 19:30:00,1.542,0.1955,1.5543436717999999,0.222,-0.044500000000000005,0.2264160993,1.32,0.24,1.3416407865,1.492,0.1555,1.5000814144999999,0.222,-0.044500000000000005,0.2264160993,1.27,0.2,1.2856515858
2021-01-29 20:00:00,1.4455,0.196,1.4587276134,0.23550000000000001,-0.044,0.2395751448,1.21,0.24,1.233572049,1.4055,0.156,1.4141309169,0.23550000000000001,-0.044,0.2395751448,1.17,0.2,1.1869709348
2021-01-29 20:30:00,1.396,0.17750000000000002,1.4072392298,0.23600000000000002,-0.0425,0.2397962677,1.16,0.22,1.1806777715,1.346,0.1375,1.3530048964999999,0.23600000000000002,-0.0425,0.2397962677,1.11,0.18,1.1244998888
2021-01-29 21:00:00,1.3735,0.298,1.4054558869,0.2335,-0.042,0.23724723390000002,1.1400000000000001,0.34,1.1896217886,1.3135,-0.002,1.3135015226,0.2335,-0.042,0.23724723390000002,1.08,0.04,1.0807404869
2021-01-29 21:30:00,1.2925,0.164,1.3028630972,0.2225,-0.046,0.22720530360000002,1.07,0.21,1.0904127659,1.2525,0.114,1.2576773235,0.2225,-0.046,0.22720530360000002,1.03,0.16,1.0423531072
2021-01-29 22:00:00,1.235,0.14850000000000002,1.2438959965,0.23500000000000001,-0.0415,0.2386362294,1.0,0.19,1.0178899744,1.195,0.1085,1.1999155179,0.23500000000000001,-0.0415,0.2386362294,0.96,0.15,0.9716480844000001
2021-01-29 22:30:00,1.164,0.3225,1.2078502598,0.224,-0.0375,0.2271172605,0.9400000000000001,0.36,1.0065783626,1.094,-0.0575,1.095510041,0.224,-0.0375,0.2271172605,0.87,-0.02,0.8702298547
2021-01-29 23:00:00,1.095,0.5725,1.2356299001,0.215,-0.0375,0.21824584760000001,0.88,0.61,1.0707474025,1.005,-0.3275,1.0570152553,0.215,-0.0375,0.21824584760000001,0.79,-0.29,0.841546196
2021-01-29 23:30:00,1.0405,0.5595,1.1813892246,0.21050000000000002,-0.0405,0.2143606774,0.8300000000000001,0.6000000000000001,1.0241581909,0.9505,-0.3305,1.006320277,0.21050000000000002,-0.0405,0.2143606774,0.74,-0.29,0.7947955712
2021-01-30 00:00:00,1.014,0.557,1.1569118376,0.224,-0.043000000000000003,0.2280898946,0.79,0.6000000000000001,0.9920181450000001,0.924,-0.333,0.9821736099,0.224,-0.043000000000000003,0.2280898946,0.7000000000000001,-0.29,0.7576938696000001
2021-01-30 00:30:00,1.135,0.5630000000000001,1.2669625092999999,0.255,-0.047,0.2592951986,0.88,0.61,1.0707474025,1.045,-0.337,1.0979954463,0.255,-0.047,0.2592951986,0.79,-0.29,0.841546196
2021-01-30 01:00:00,1.3094999999999999,0.555,1.4222570970000001,0.3095,-0.055,0.3143489303,1.0,0.61,1.1713667231,1.2195,-0.335,1.2646759466,0.3095,-0.055,0.3143489303,0.91,-0.28,0.9521029356
2021-01-30 01:30:00,1.358,0.5645,1.4706543612,0.34800000000000003,-0.0655,0.3541105054,1.01,0.63,1.1903780912,1.268,-0.3255,1.3091120082,0.34800000000000003,-0.0655,0.3541105054,0.92,-0.26,0.9560334722
2021-01-30 02:00:00,1.337,0.5635,1.4508967055,0.357,-0.0765,0.3651044371,0.98,0.64,1.1704699911,1.2469999999999999,-0.3365,1.2916041383,0.357,-0.0765,0.3651044371,0.89,-0.26,0.9272000863000001
2021-01-30 02:30:00,1.2895,0.5645,1.4076471503999999,0.3295,-0.0655,0.3359471685,0.96,0.63,1.1482595525,1.1995,-0.3255,1.2428799218,0.3295,-0.0655,0.3359471685,0.87,-0.26,0.9080198236
2021-01-30 03:00:00,1.2845,0.5730000000000001,1.4065095983,0.3645,-0.077,0.3725442927,0.92,0.65,1.1264546152000001,1.1945000000000001,-0.327,1.2384503422,0.3645,-0.077,0.3725442927,0.8300000000000001,-0.25,0.8668333173
2021-01-30 03:30:00,1.239,0.5635,1.3611220555,0.379,-0.08650000000000001,0.3887457395,0.86,0.65,1.0780074211,1.149,-0.3265,1.1944886981,0.379,-0.08650000000000001,0.3887457395,0.77,-0.24,0.8065358021
2021-01-30 04:00:00,1.203,0.5630000000000001,1.3282236257,0.393,-0.08700000000000001,0.402514596,0.81,0.65,1.0385566908,1.113,-0.327,1.1600422406,0.393,-0.08700000000000001,0.402514596,0.72,-0.24,0.7589466384
2021-01-30 04:30:00,1.1795,0.5720000000000001,1.3108791897,0.3795,-0.078,0.38743289740000003,0.8,0.65,1.0307764064,1.0895,-0.338,1.1407253175,0.3795,-0.078,0.38743289740000003,0.71,-0.26,0.7561084578
2021-01-30 05:00:00,1.148,0.5690000000000001,1.2812747559,0.398,-0.091,0.40827074350000003,0.75,0.66,0.9990495483,1.058,-0.331,1.1085688973,0.398,-0.091,0.40827074350000003,0.66,-0.24,0.7022819946000001
2021-01-30 05:30:00,1.1185,0.5640000000000001,1.2526524857,0.40850000000000003,-0.106,0.4220287312,0.71,0.67,0.9762171889000001,1.0285,-0.336,1.0819927218,0.40850000000000003,-0.106,0.4220287312,0.62,-0.23,0.6612866247
2021-01-30 06:00:00,1.0985,0.5535,1.2300668681,0.3785,-0.0965,0.3906078596,0.72,0.65,0.97,1.0185,-0.34650000000000003,1.075827356,0.3785,-0.0965,0.3906078596,0.64,-0.25,0.6870953355
2021-01-30 06:30:00,1.1305,0.556,1.2598278652000001,0.3805,-0.094,0.3919390897,0.75,0.65,0.9924716621,1.0405,-0.34400000000000003,1.0958906195,0.3805,-0.094,0.3919390897,0.66,-0.25,0.7057619995000001
2021-01-30 07:00:00,1.172,0.5585,1.2982704841000001,0.382,-0.0915,0.39280561350000004,0.79,0.65,1.0230347013,1.082,-0.3215,1.1287542912,0.382,-0.0915,0.39280561350000004,0.7000000000000001,-0.23,0.7368174808
2021-01-30 07:30:00,1.2065000000000001,0.5845,1.3406276515,0.40650000000000003,-0.10550000000000001,0.4199672606,0.8,0.6900000000000001,1.0564563408,1.1165,-0.3055,1.1575415759,0.40650000000000003,-0.10550000000000001,0.4199672606,0.71,-0.2,0.7376313442
2021-01-30 08:00:00,1.212,0.611,1.3573006299,0.41200000000000003,-0.109,0.4261748467,0.8,0.72,1.0762899238,1.1219999999999999,-0.279,1.1561682404,0.41200000000000003,-0.109,0.4261748467,0.71,-0.17,0.7300684899000001
2021-01-30 08:30:00,1.2715,0.608,1.4093886086,0.42150000000000004,-0.112,0.4361264152,0.85,0.72,1.1139569112,1.1815,-0.28200000000000003,1.2146877171,0.42150000000000004,-0.112,0.4361264152,0.76,-0.17,0.7787810989
2021-01-30 09:00:00,1.2985,0.591,1.4266685845,0.3785,-0.109,0.39388227940000003,0.92,0.7000000000000001,1.1560276812999999,1.1985000000000001,-0.289,1.232851674,0.3785,-0.109,0.39388227940000003,0.8200000000000001,-0.18,0.8395236745
2021-01-30 09:30:00,1.3195000000000001,0.5895,1.4451956615000001,0.3695,-0.1105,0.3856688994,0.9500000000000001,0.7000000000000001,1.1800423721,1.2295,-0.29050000000000004,1.2633528802,0.3695,-0.1105,0.3856688994,0.86,-0.18,0.8786353055
2021-01-30 10:00:00,1.2955,0.3935,1.3539433149,0.4055,-0.1165,0.421903425,0.89,0.51,1.025768005,1.2355,-0.08650000000000001,1.2385243235,0.4055,-0.1165,0.421903425,0.8300000000000001,0.03,0.8305419917
2021-01-30 10:30:00,1.238,0.166,1.2490796612,0.428,-0.114,0.442922115,0.81,0.28,0.8570297544000001,1.198,0.126,1.20460782,0.428,-0.114,0.442922115,0.77,0.24,0.8065358021
2021-01-30 11:00:00,1.23,0.1715,1.2418986472,0.43,-0.11850000000000001,0.4460294273,0.8,0.29,0.850940656,1.19,0.1315,1.1972436051,0.43,-0.11850000000000001,0.4460294273,0.76,0.25,0.8000624976
2021-01-30 11:30:00,1.2325,0.176,1.2450029116,0.4325,-0.124,0.4499247159,0.8,0.30000000000000004,0.8544003745000001,1.1925,0.136,1.2002300821,0.4325,-0.124,0.4499247159,0.76,0.26,0.8032434251
2021-01-30 12:00:00,1.2005,0.188,1.2151313715,0.4505,-0.122,0.46672716870000003,0.75,0.31,0.8115417426,1.1705,0.148,1.1798195837,0.4505,-0.122,0.46672716870000003,0.72,0.27,0.7689603371
2021-01-30 12:30:00,1.222,0.194,1.2373035198,0.47200000000000003,-0.116,0.48604526540000004,0.75,0.31,0.8115417426,1.192,0.154,1.2019068184,0.47200000000000003,-0.116,0.48604526540000004,0.72,0.27,0.7689603371
2021-01-30 13:00:00,1.2005,0.1975,1.2166373741,0.4505,-0.1125,0.46433447,0.75,0.31,0.8115417426,1.1705,0.1575,1.1810488982,0.4505,-0.1125,0.46433447,0.72,0.27,0.7689603371
2021-01-30 13:30:00,1.2055,0.17500000000000002,1.2181359735,0.4555,-0.115,0.46979277350000004,0.75,0.29,0.8041144197000001,1.1755,0.135,1.1832266266,0.4555,-0.115,0.46979277350000004,0.72,0.25,0.7621679605
2021-01-30 14:00:00,1.2315,0.1925,1.2464543714,0.3315,-0.08750000000000001,0.34285346720000004,0.9,0.28,0.9425497334,1.1915,0.1525,1.2012195885999999,0.3315,-0.08750000000000001,0.34285346720000004,0.86,0.24,0.8928605714000001
2021-01-30 14:30:00,1.2285,0.1875,1.2427262369,0.3685,-0.10250000000000001,0.3824898691,0.86,0.29,0.9075791976,1.1885,0.14750000000000002,1.1976178439,0.3685,-0.10250000000000001,0.3824898691,0.8200000000000001,0.25,0.8572630868000001
2021-01-30 15:00:00,1.186,0.169,1.1979803838,0.396,-0.111,0.4112626898,0.79,0.28,0.8381527307000001,1.146,0.129,1.1532376165,0.396,-0.111,0.4112626898,0.75,0.24,0.7874642849
2021-01-30 15:30:00,1.252,0.176,1.2643100885,0.382,-0.114,0.3986477142,0.87,0.29,0.9170605214,1.212,0.136,1.2196064939,0.382,-0.114,0.3986477142,0.8300000000000001,0.25,0.8668333173
2021-01-30 16:00:00,1.2810000000000001,0.17550000000000002,1.2929660668,0.431,-0.1145,0.445949829,0.85,0.29,0.8981091248,1.241,0.1355,1.2483754443,0.431,-0.1145,0.445949829,0.81,0.25,0.8477027781
2021-01-30 16:30:00,1.3780000000000001,0.17200000000000001,1.3886929106,0.448,-0.11800000000000001,0.4632796132,0.93,0.29,0.9741663102,1.338,0.132,1.3444954444000001,0.448,-0.11800000000000001,0.4632796132,0.89,0.25,0.9244457799
2021-01-30 17:00:00,1.5005000000000002,0.182,1.5114973536,0.4505,-0.11800000000000001,0.465697595,1.05,0.30000000000000004,1.0920164834,1.4605000000000001,0.14200000000000002,1.4673868781000001,0.4505,-0.11800000000000001,0.465697595,1.01,0.26,1.042928569
2021-01-30 17:30:00,1.655,0.44,1.7124908759,0.455,-0.12,0.47055817920000004,1.2,0.56,1.3242356285999999,1.585,-0.07,1.5865449883,0.455,-0.12,0.47055817920000004,1.13,0.05,1.1311056538
2021-01-30 18:00:00,1.779,0.20650000000000002,1.7909447926,0.429,-0.1135,0.443760352,1.35,0.32,1.3874076546,1.7389999999999999,0.1665,1.7469525609,0.429,-0.1135,0.443760352,1.31,0.28,1.3395894894
2021-01-30 18:30:00,1.8345,0.20400000000000001,1.84580775,0.4345,-0.116,0.4497179672,1.4,0.32,1.4361058457,1.7845,0.164,1.7920201589,0.4345,-0.116,0.4497179672,1.35,0.28,1.3787313009
2021-01-30 19:00:00,1.76,0.20750000000000002,1.7721896766,0.46,-0.1125,0.4735570187,1.3,0.32,1.3388054377,1.72,0.1675,1.728136641,0.46,-0.1125,0.4735570187,1.26,0.28,1.290736224
2021-01-30 19:30:00,1.6600000000000001,0.20950000000000002,1.6731677292,0.42,-0.1005,0.4318567471,1.24,0.31,1.2781627439,1.6099999999999999,0.1695,1.6188978504,0.42,-0.1005,0.4318567471,1.19,0.27,1.2202458769
2021-01-30 20:00:00,1.562,0.195,1.5741248362,0.432,-0.105,0.4445773274,1.13,0.30000000000000004,1.1691449867,1.512,0.145,1.5189367992,0.432,-0.105,0.4445773274,1.08,0.25,1.1085576214
2021-01-30 20:30:00,1.492,0.184,1.50330303,0.482,-0.126,0.4981967483,1.01,0.31,1.0565036678,1.442,0.14400000000000002,1.4491721775,0.482,-0.126,0.4981967483,0.96,0.27,0.9972462083
2021-01-30 21:00:00,1.4685000000000001,0.48750000000000004,1.5473036223999999,0.47850000000000004,-0.12250000000000001,0.4939316754,0.99,0.61,1.1628413477,1.3885,-0.17250000000000001,1.3991742207,0.47850000000000004,-0.12250000000000001,0.4939316754,0.91,-0.05,0.9113725912
2021-01-30 21:30:00,1.4165,0.279,1.4437150862,0.47650000000000003,-0.121,0.49162307720000004,0.9400000000000001,0.4,1.0215674231,1.3565,0.009000000000000001,1.3565298559,0.47650000000000003,-0.121,0.49162307720000004,0.88,0.13,0.8895504483000001
2021-01-30 22:00:00,1.3535,0.1605,1.3629829419,0.4435,-0.1095,0.4568177974,0.91,0.27,0.9492101980000001,1.3135,0.12050000000000001,1.3190157315,0.4435,-0.1095,0.4568177974,0.87,0.23,0.8998888820000001
2021-01-30 22:30:00,1.2915,0.1635,1.3018081656,0.4415,-0.10650000000000001,0.4541635168,0.85,0.27,0.8918520057,1.2415,0.12350000000000001,1.2476275486,0.4415,-0.10650000000000001,0.4541635168,0.8,0.23,0.8324061509
2021-01-30 23:00:00,1.208,0.4425,1.2864953362,0.428,-0.0975,0.4389649758,0.78,0.54,0.9486832981000001,1.138,-0.17750000000000002,1.151759632,0.428,-0.0975,0.4389649758,0.71,-0.08,0.7144928271000001
2021-01-30 23:30:00,1.1455,0.5650000000000001,1.2772608387,0.4055,-0.105,0.4188737877,0.74,0.67,0.9982484661000001,1.0555,-0.335,1.1073866759,0.4055,-0.105,0.4188737877,0.65,-0.23,0.6894925670000001
2021-01-31 00:00:00,1.126,0.5625,1.2586827440000001,0.41600000000000004,-0.1075,0.42966527670000004,0.71,0.67,0.9762171889000001,1.036,-0.3375,1.0895881103,0.41600000000000004,-0.1075,0.42966527670000004,0.62,-0.23,0.6612866247
2021-01-31 00:30:00,1.2555,0.5660000000000001,1.3771841743,0.3955,-0.10400000000000001,0.4089452897,0.86,0.67,1.0901834708,1.1655,-0.334,1.212413399,0.3955,-0.10400000000000001,0.4089452897,0.77,-0.23,0.8036168241
2021-01-31 01:00:00,1.431,0.552,1.5337747553,0.401,-0.098,0.412801405,1.03,0.65,1.2179490958,1.341,-0.328,1.3805306951,0.401,-0.098,0.412801405,0.9400000000000001,-0.23,0.9677293010000001
2021-01-31 01:30:00,1.4955,0.551,1.5937757841,0.3755,-0.099,0.3883313662,1.12,0.65,1.2949517366,1.4055,-0.329,1.4434927260000001,0.3755,-0.099,0.3883313662,1.03,-0.23,1.0553672347
2021-01-31 02:00:00,1.462,0.5505,1.5622081327,0.382,-0.0995,0.3947458043,1.08,0.65,1.2605157675,1.3719999999999999,-0.3295,1.4110117824000001,0.382,-0.0995,0.3947458043,0.99,-0.23,1.0163660758
2021-01-31 02:30:00,1.4405000000000001,0.554,1.5433587561,0.3805,-0.096,0.3924235594,1.06,0.65,1.2434226956,1.3505,-0.326,1.3892898366,0.3805,-0.096,0.3924235594,0.97,-0.23,0.99689518
2021-01-31 03:00:00,1.429,0.556,1.5333548187,0.34900000000000003,-0.084,0.3589665723,1.08,0.64,1.2553883861,1.339,-0.334,1.3800278983,0.34900000000000003,-0.084,0.3589665723,0.99,-0.25,1.0210778619
2021-01-31 03:30:00,1.399,0.5665,1.5093453051,0.319,-0.07350000000000001,0.32735798450000003,1.08,0.64,1.2553883861,1.309,-0.3335,1.350815772,0.319,-0.07350000000000001,0.32735798450000003,0.99,-0.26,1.0235721763
2021-01-31 04:00:00,1.345,0.558,1.4561555549,0.355,-0.082,0.36434736170000004,0.99,0.64,1.1788553771,1.255,-0.342,1.300764775,0.355,-0.082,0.36434736170000004,0.9,-0.26,0.9368030743
2021-01-31 04:30:00,1.32,0.553,1.4311565253,0.35000000000000003,-0.08700000000000001,0.3606508006,0.97,0.64,1.1621101497,1.23,-0.337,1.2753309374000001,0.35000000000000003,-0.08700000000000001,0.3606508006,0.88,-0.25,0.9148223871000001
2021-01-31 05:00:00,1.2825,0.556,1.3978348436,0.36250000000000004,-0.094,0.37448931890000003,0.92,0.65,1.1264546152000001,1.1825,-0.34400000000000003,1.2315203003,0.36250000000000004,-0.094,0.37448931890000003,0.8200000000000001,-0.25,0.8572630868000001
2021-01-31 05:30:00,1.2625,0.552,1.3779006677,0.3225,-0.078,0.3317985081,0.9400000000000001,0.63,1.1315917992,1.1725,-0.338,1.2202459793,0.3225,-0.078,0.3317985081,0.85,-0.26,0.8888756943
2021-01-31 06:00:00,1.2610000000000001,0.5515,1.376325997,0.35100000000000003,-0.0785,0.3596710302,0.91,0.63,1.1067971811,1.171,-0.3285,1.2162044442,0.35100000000000003,-0.0785,0.3596710302,0.8200000000000001,-0.25,0.8572630868000001
2021-01-31 06:30:00,1.266,0.5700000000000001,1.3884005186000001,0.386,-0.09,0.3963533777,0.88,0.66,1.1,1.176,-0.32,1.2187600256,0.386,-0.09,0.3963533777,0.79,-0.23,0.8228000972
2021-01-31 07:00:00,1.2715,0.579,1.397123205,0.3915,-0.091,0.4019368732,0.88,0.67,1.1060289327,1.1815,-0.311,1.2217459842,0.3915,-0.091,0.4019368732,0.79,-0.22,0.8200609733
2021-01-31 07:30:00,1.2690000000000001,0.5710000000000001,1.3915466216,0.329,-0.079,0.33835188780000003,0.9400000000000001,0.65,1.1428473214000001,1.179,-0.299,1.2163231479,0.329,-0.079,0.33835188780000003,0.85,-0.22,0.8780091116000001
2021-01-31 08:00:00,1.276,0.601,1.4104527642,0.326,-0.069,0.3332221481,0.9500000000000001,0.67,1.1624973118,1.186,-0.289,1.2207034857,0.326,-0.069,0.3332221481,0.86,-0.22,0.8876936408
2021-01-31 08:30:00,1.3135,0.4335,1.3831863577,0.3635,-0.08650000000000001,0.37365023750000004,0.9500000000000001,0.52,1.0830050785,1.2435,-0.1265,1.2499177973,0.3635,-0.08650000000000001,0.37365023750000004,0.88,-0.04,0.8809086218000001
2021-01-31 09:00:00,1.366,0.251,1.3888689643,0.356,-0.089,0.3669564007,1.01,0.34,1.0656922632999999,1.306,0.061,1.3074238028,0.356,-0.089,0.3669564007,0.9500000000000001,0.15,0.9617692031
2021-01-31 09:30:00,1.4445000000000001,0.5995,1.563963075,0.3945,-0.09050000000000001,0.4047474521,1.05,0.6900000000000001,1.2564234955,1.3445,-0.29050000000000004,1.3755255359,0.3945,-0.09050000000000001,0.4047474521,0.9500000000000001,-0.2,0.9708243919
2021-01-31 10:00:00,1.517,0.591,1.6280571243000002,0.377,-0.099,0.3897819903,1.1400000000000001,0.6900000000000001,1.3325539389,1.417,-0.299,1.4482023339,0.377,-0.099,0.3897819903,1.04,-0.2,1.0590561836
2021-01-31 10:30:00,1.593,0.404,1.6434308626,0.323,-0.076,0.3318207347,1.27,0.48,1.3576818479,1.513,-0.096,1.5160425456,0.323,-0.076,0.3318207347,1.19,-0.02,1.1901680554
2021-01-31 11:00:00,1.6505,0.199,1.6624533827999999,0.3105,-0.07100000000000001,0.3185141284,1.34,0.27,1.3669308688,1.6005,0.159,1.6083784535999999,0.3105,-0.07100000000000001,0.3185141284,1.29,0.23,1.3103434664
2021-01-31 11:30:00,1.7000000000000002,0.20350000000000001,1.7121367498,0.35000000000000003,-0.08650000000000001,0.3605305119,1.35,0.29,1.3807968714,1.65,0.1635,1.6580808937,0.35000000000000003,-0.08650000000000001,0.3605305119,1.3,0.25,1.3238202295
2021-01-31 12:00:00,1.7165,0.20550000000000002,1.7287575018,0.35650000000000004,-0.0945,0.3688122829,1.3599999999999999,0.30000000000000004,1.3926952287,1.6665,0.1655,1.6746977339,0.35650000000000004,-0.0945,0.3688122829,1.31,0.26,1.3355523202000001
2021-01-31 12:30:00,1.7235,0.20800000000000002,1.7360058324,0.3335,-0.092,0.345957006,1.3900000000000001,0.30000000000000004,1.4220056259,1.6735,0.168,1.681911487,0.3335,-0.092,0.345957006,1.34,0.26,1.3649908425000001
2021-01-31 13:00:00,1.6945000000000001,0.3965,1.7402708123,0.3245,-0.0835,0.335070888,1.37,0.48,1.4516542288,1.6245,-0.0135,1.6245560932,0.3245,-0.0835,0.335070888,1.3,0.07,1.3018832513
2021-01-31 13:30:00,1.686,0.6265000000000001,1.7986378874,0.336,-0.0835,0.3462199445,1.35,0.71,1.5253196386,1.5859999999999999,-0.28350000000000003,1.6111388053,0.336,-0.0835,0.3462199445,1.25,-0.2,1.2658988901
2021-01-31 14:00:00,1.6455000000000002,0.631,1.7623368719,0.3355,-0.089,0.347104091,1.31,0.72,1.4948244044,1.5354999999999999,-0.289,1.5624599995000001,0.3355,-0.089,0.347104091,1.2,-0.2,1.2165525061
2021-01-31 14:30:00,1.5825,0.2205,1.5977880022000002,0.3725,-0.0995,0.3855599824,1.21,0.32,1.2515989773,1.5325,0.09050000000000001,1.5351698603,0.3725,-0.0995,0.3855599824,1.16,0.19,1.1754573578
2021-01-31 15:00:00,1.5825,0.1685,1.5914454122000001,0.36250000000000004,-0.0915,0.37386962970000004,1.22,0.26,1.2473972904,1.5325,0.1285,1.537877921,0.36250000000000004,-0.0915,0.37386962970000004,1.17,0.22,1.1905040949
2021-01-31 15:30:00,1.5394999999999999,0.1675,1.5485853222000001,0.3695,-0.0925,0.3809022184,1.17,0.26,1.1985407794,1.4995,0.1275,1.5049107947,0.3695,-0.0925,0.3809022184,1.13,0.22,1.1512167476
2021-01-31 16:00:00,1.568,0.171,1.5772967381,0.358,-0.089,0.3688970046,1.21,0.26,1.2376186812,1.528,0.131,1.5336052295,0.358,-0.089,0.3688970046,1.17,0.22,1.1905040949
2021-01-31 16:30:00,1.6325,0.1655,1.6408676059,0.35250000000000004,-0.0845,0.36248655150000003,1.28,0.25,1.3041855696,1.5925,0.1255,1.5974374792,0.35250000000000004,-0.0845,0.36248655150000003,1.24,0.21,1.2576565509
2021-01-31 17:00:00,1.7305000000000001,0.3705,1.7697176328,0.3405,-0.0795,0.3496576897,1.3900000000000001,0.45,1.461027036,1.6605,-0.029500000000000002,1.6607620239,0.3405,-0.0795,0.3496576897,1.32,0.05,1.3209466303
2021-01-31 17:30:00,1.862,0.5915,1.9536929774,0.332,-0.0785,0.3411542906,1.53,0.67,1.6702694393000002,1.772,-0.1985,1.7830833548,0.332,-0.0785,0.3411542906,1.44,-0.12,1.4449913495
2021-01-31 18:00:00,1.9555,0.666,2.0658015999,0.3255,-0.074,0.333805707,1.63,0.74,1.7901117283999999,1.8455,-0.254,1.8628972731000002,0.3255,-0.074,0.333805707,1.52,-0.18,1.5306207890999999
2021-01-31 18:30:00,1.9540000000000002,0.67,2.0656756764,0.324,-0.07,0.33147548930000004,1.63,0.74,1.7901117283999999,1.8439999999999999,-0.25,1.8608696892,0.324,-0.07,0.33147548930000004,1.52,-0.18,1.5306207890999999
2021-01-31 19:00:00,1.845,0.672,1.9635704724,0.275,-0.058,0.28104981760000003,1.57,0.73,1.7314156058,1.745,-0.258,1.7639696709,0.275,-0.058,0.28104981760000003,1.47,-0.2,1.4835430563
2021-01-31 19:30:00,1.734,0.358,1.7705705295,0.28400000000000003,-0.062,0.2906888371,1.45,0.42,1.5096025967,1.6640000000000001,0.008,1.6640192307000001,0.28400000000000003,-0.062,0.2906888371,1.38,0.07,1.3817742218
2021-01-31 20:00:00,1.627,0.199,1.6391247665000002,0.307,-0.061,0.3130015974,1.32,0.26,1.3453624047,1.577,0.149,1.5840233584,0.307,-0.061,0.3130015974,1.27,0.21,1.2872451204
2021-01-31 20:30:00,1.593,0.192,1.6045289028,0.333,-0.068,0.3398720347,1.26,0.26,1.2865457629,1.553,0.14200000000000002,1.5594784385,0.333,-0.068,0.3398720347,1.22,0.21,1.2379418403
2021-01-31 21:00:00,1.5255,0.24250000000000002,1.5446541684000001,0.3255,-0.0675,0.3324251796,1.2,0.31,1.2393950137,1.4755,0.10250000000000001,1.4790559489000001,0.3255,-0.0675,0.3324251796,1.15,0.17,1.1624973118
2021-01-31 21:30:00,1.47,0.6145,1.5932703004,0.31,-0.0555,0.3149289602,1.16,0.67,1.3395894894,1.37,-0.3055,1.4036489054999999,0.31,-0.0555,0.3149289602,1.06,-0.25,1.0890821824
2021-01-31 22:00:00,1.3845,0.5935,1.5063474035,0.3045,-0.0565,0.309697433,1.08,0.65,1.2605157675,1.2945,-0.3165,1.3326299186,0.3045,-0.0565,0.309697433,0.99,-0.26,1.0235721763
2021-01-31 22:30:00,1.315,0.47900000000000004,1.3995234903,0.28500000000000003,-0.051000000000000004,0.2895272008,1.03,0.53,1.1583609109,1.225,-0.211,1.2430390179,0.28500000000000003,-0.051000000000000004,0.2895272008,0.9400000000000001,-0.16,0.9535197953000001
2021-01-31 23:00:00,1.195,0.35650000000000004,1.2470434034,0.275,-0.043500000000000004,0.2784191983,0.92,0.4,1.0031948963,1.125,-0.10350000000000001,1.1297509681,0.275,-0.043500000000000004,0.2784191983,0.85,-0.06,0.8521150157
2021-01-31 23:30:00,1.107,0.56,1.2405841365999999,0.28700000000000003,-0.05,0.291322845,0.8200000000000001,0.61,1.0220078278,1.017,-0.34,1.0723287742,0.28700000000000003,-0.05,0.291322845,0.73,-0.29,0.7854934755
2021-02-01 00:00:00,1.0845,0.5575,1.2194041578,0.28450000000000003,-0.0425,0.2876569137,0.8,0.6000000000000001,1.0,0.9945,-0.3425,1.0518253182,0.28450000000000003,-0.0425,0.2876569137,0.71,-0.30000000000000004,0.7707788269
2021-02-01 00:30:00,1.2015,0.148,1.2105809556,0.2615,-0.042,0.26485137340000003,0.9400000000000001,0.19,0.9590099061,1.1515,0.078,1.1541387482,0.2615,-0.042,0.26485137340000003,0.89,0.12,0.8980534505000001
2021-02-01 01:00:00,1.3940000000000001,0.14750000000000002,1.4017818126,0.254,-0.0325,0.256070791,1.1400000000000001,0.18,1.1541230437,1.344,0.0975,1.3475319105999999,0.254,-0.0325,0.256070791,1.09,0.13,1.09772492
2021-02-01 01:30:00,1.4445000000000001,0.145,1.4517593637,0.2645,-0.035,0.26680564090000003,1.18,0.18,1.1936498649,1.3945,0.095,1.3977321811,0.2645,-0.035,0.26680564090000003,1.13,0.13,1.1374532957
2021-02-01 02:00:00,1.42,0.152,1.4281120404,0.28,-0.038,0.28256680630000003,1.1400000000000001,0.19,1.1557248808,1.38,0.112,1.3845374679,0.28,-0.038,0.28256680630000003,1.1,0.15,1.1101801656
2021-02-01 02:30:00,1.3765,0.14150000000000001,1.3837537713999999,0.2765,-0.0385,0.2791675124,1.1,0.18,1.1146299834,1.3365,0.1015,1.3403486487,0.2765,-0.0385,0.2791675124,1.06,0.14,1.0692053124
2021-02-01 03:00:00,1.3825,0.14650000000000002,1.3902404468,0.2625,-0.0335,0.26462898560000003,1.12,0.18,1.134372073,1.3425,0.10650000000000001,1.3467176764,0.2625,-0.0335,0.26462898560000003,1.08,0.14,1.0890362712
2021-02-01 03:30:00,1.3365,0.14150000000000001,1.3439696797,0.2665,-0.0385,0.2692665965,1.07,0.18,1.0850345617,1.2965,0.0915,1.2997247786,0.2665,-0.0385,0.2692665965,1.03,0.13,1.0381714695
2021-02-01 04:00:00,1.301,0.139,1.3084043717,0.261,-0.041,0.2642006813,1.04,0.18,1.0554619842,1.251,0.089,1.2541618715,0.261,-0.041,0.2642006813,0.99,0.13,0.9984988733000001
2021-02-01 04:30:00,1.2705,0.14450000000000002,1.2786909322,0.2705,-0.035500000000000004,0.27281953740000003,1.0,0.18,1.0160708637,1.2305,0.0945,1.2341233731,0.2705,-0.035500000000000004,0.27281953740000003,0.96,0.13,0.9687620967
2021-02-01 05:00:00,1.252,0.14400000000000002,1.2602539427,0.262,-0.036000000000000004,0.2644617175,0.99,0.18,1.0062305899,1.212,0.10400000000000001,1.2164538626999999,0.262,-0.036000000000000004,0.2644617175,0.9500000000000001,0.14,0.9602603814
2021-02-01 05:30:00,1.2575,0.1345,1.2646724872,0.2675,-0.0455,0.2713420351,0.99,0.18,1.0062305899,1.2175,0.0945,1.2211619467000001,0.2675,-0.0455,0.2713420351,0.9500000000000001,0.14,0.9602603814
2021-02-01 06:00:00,1.256,0.136,1.2633416007,0.246,-0.044,0.24990398160000002,1.01,0.18,1.0259142264,1.216,0.096,1.2197835874,0.246,-0.044,0.24990398160000002,0.97,0.14,0.9800510191
2021-02-01 06:30:00,1.2935,0.14550000000000002,1.3016575971,0.24350000000000002,-0.0345,0.24593190110000002,1.05,0.18,1.0653168543,1.2435,0.10550000000000001,1.2479673473,0.24350000000000002,-0.0345,0.24593190110000002,1.0,0.14,1.0097524449
2021-02-01 07:00:00,1.339,0.1525,1.3476562062,0.229,-0.0375,0.2320501023,1.11,0.19,1.1261438629,1.299,0.1125,1.3038624352000001,0.229,-0.0375,0.2320501023,1.07,0.15,1.0804628638
2021-02-01 07:30:00,1.3679999999999999,0.4565,1.4421568049,0.23800000000000002,-0.043500000000000004,0.24194265850000002,1.13,0.5,1.2356779516,1.288,-0.1635,1.2983359542000001,0.23800000000000002,-0.043500000000000004,0.24194265850000002,1.05,-0.12,1.0568348972
2021-02-01 08:00:00,1.3639999999999999,0.6145,1.4960301635,0.234,-0.0455,0.23838257070000002,1.13,0.66,1.3086252328,1.274,-0.28550000000000003,1.305598043,0.234,-0.0455,0.23838257070000002,1.04,-0.24,1.0673331251
2021-02-01 08:30:00,1.458,0.6135,1.5818173883000002,0.20800000000000002,-0.0465,0.2131343473,1.25,0.66,1.4135416513,1.358,-0.28650000000000003,1.3878927372,0.20800000000000002,-0.0465,0.2131343473,1.15,-0.24,1.1747765745
2021-02-01 09:00:00,1.5215,0.63,1.6467732843,0.18150000000000002,-0.05,0.18826112180000001,1.34,0.68,1.5026643005,1.4115,-0.28,1.439003909,0.18150000000000002,-0.05,0.18826112180000001,1.23,-0.23,1.2513193038
2021-02-01 09:30:00,1.52,0.6325000000000001,1.6463463336,0.22,-0.0375,0.2231731391,1.3,0.67,1.4624978632,1.4100000000000001,-0.2775,1.4370477549,0.22,-0.0375,0.2231731391,1.19,-0.24,1.2139604606
2021-02-01 10:00:00,1.438,0.42250000000000004,1.4987829229,0.228,-0.0475,0.2328953628,1.21,0.47000000000000003,1.2980754986,1.3679999999999999,-0.0675,1.3696642837000002,0.228,-0.0475,0.2328953628,1.1400000000000001,-0.02,1.1401754251
2021-02-01 10:30:00,1.3780000000000001,0.1865,1.3905632851,0.218,-0.043500000000000004,0.22229766080000002,1.16,0.23,1.1825819211,1.328,0.14650000000000002,1.3360562301,0.218,-0.043500000000000004,0.22229766080000002,1.11,0.19,1.1261438629
2021-02-01 11:00:00,1.316,0.187,1.3292196959,0.226,-0.043000000000000003,0.2300543414,1.09,0.23,1.1140017953,1.276,0.147,1.2844395665000001,0.226,-0.043000000000000003,0.2300543414,1.05,0.19,1.0670520137
2021-02-01 11:30:00,1.319,0.189,1.3324721385,0.189,-0.041,0.1933959669,1.13,0.23,1.1531695452,1.2690000000000001,0.149,1.2777174962,0.189,-0.041,0.1933959669,1.08,0.19,1.09658561
2021-02-01 12:00:00,1.2935,0.196,1.3082653592,0.1835,-0.034,0.1866232836,1.11,0.23,1.1335784049,1.2535,0.156,1.2631699213,0.1835,-0.034,0.1866232836,1.07,0.19,1.086738239
2021-02-01 12:30:00,1.357,0.43,1.4234988584,0.177,-0.04,0.181463495,1.18,0.47000000000000003,1.2701574706,1.2770000000000001,-0.11,1.2817289105,0.177,-0.04,0.181463495,1.1,-0.07,1.1022250224
2021-02-01 13:00:00,1.3679999999999999,0.6225,1.5029738022,0.188,-0.0375,0.19170354720000002,1.18,0.66,1.3520355025,1.268,-0.28750000000000003,1.3001846984,0.188,-0.0375,0.19170354720000002,1.08,-0.25,1.1085576214
2021-02-01 13:30:00,1.3375,0.621,1.4746346157999999,0.20750000000000002,-0.039,0.2111332518,1.13,0.66,1.3086252328,1.2375,-0.289,1.2707978792999999,0.20750000000000002,-0.039,0.2111332518,1.03,-0.25,1.0599056562
2021-02-01 14:00:00,1.2475,0.6215,1.3937426233,0.1975,-0.0485,0.2033678932,1.05,0.67,1.2455520864,1.1575,-0.28850000000000003,1.1929117738000001,0.1975,-0.0485,0.2033678932,0.96,-0.24,0.9895453501
2021-02-01 14:30:00,1.2675,0.6015,1.4029820027,0.17750000000000002,-0.0485,0.1840067934,1.09,0.65,1.2690941651,1.1675,-0.2985,1.2050553929,0.17750000000000002,-0.0485,0.1840067934,0.99,-0.25,1.0210778619
2021-02-01 15:00:00,1.28,0.6055,1.4159909075,0.19,-0.044500000000000005,0.1951416152,1.09,0.65,1.2690941651,1.18,-0.29450000000000004,1.2161949885,0.19,-0.044500000000000005,0.1951416152,0.99,-0.25,1.0210778619
2021-02-01 15:30:00,1.3054999999999999,0.6125,1.4420424751,0.20550000000000002,-0.0475,0.2109182306,1.1,0.66,1.2828094169,1.2155,-0.28750000000000003,1.24903823,0.20550000000000002,-0.0475,0.2109182306,1.01,-0.24,1.0381233067
2021-02-01 16:00:00,1.3225,0.6145,1.4582923232,0.2225,-0.0455,0.2271046015,1.1,0.66,1.2828094169,1.2325,-0.29550000000000004,1.2674290906999999,0.2225,-0.0455,0.2271046015,1.01,-0.25,1.0404806582
2021-02-01 16:30:00,1.4495,0.6145,1.5743762257,0.2495,-0.0455,0.2536148655,1.2,0.66,1.3695254653,1.3495,-0.28550000000000003,1.3793696024,0.2495,-0.0455,0.2536148655,1.1,-0.24,1.1258774356
2021-02-01 17:00:00,1.5845,0.647,1.7115049664000002,0.2745,-0.053,0.2795697587,1.31,0.7000000000000001,1.4852945836,1.4745,-0.273,1.4995596854,0.2745,-0.053,0.2795697587,1.2,-0.22,1.22
2021-02-01 17:30:00,1.72,0.6455000000000001,1.8371364265999999,0.29,-0.0545,0.2950766849,1.43,0.7000000000000001,1.5921369288,1.6099999999999999,-0.2545,1.6299908742,0.29,-0.0545,0.2950766849,1.32,-0.2,1.3350655415000001
2021-02-01 18:00:00,1.8455,0.634,1.9513652272000002,0.3055,-0.066,0.3125479963,1.54,0.7000000000000001,1.6916264363,1.7455,-0.256,1.7641729649,0.3055,-0.066,0.3125479963,1.44,-0.19,1.4524806367
2021-02-01 18:30:00,1.8465,0.631,1.9513388353,0.3065,-0.069,0.3141707338,1.54,0.7000000000000001,1.6916264363,1.7465000000000002,-0.259,1.7655999688000001,0.3065,-0.069,0.3141707338,1.44,-0.19,1.4524806367
2021-02-01 19:00:00,1.8315000000000001,0.6335000000000001,1.9379665890000002,0.3315,-0.0765,0.34021243360000003,1.5,0.71,1.6595481313,1.7215,-0.2665,1.7420058840000001,0.3315,-0.0765,0.34021243360000003,1.3900000000000001,-0.19,1.4029255148
2021-02-01 19:30:00,1.7325,0.6345000000000001,1.8450329265,0.3225,-0.0655,0.3290843357,1.4100000000000001,0.7000000000000001,1.5741982086,1.6325,-0.2755,1.6555834319,0.3225,-0.0655,0.3290843357,1.31,-0.21,1.3267252918
2021-02-01 20:00:00,1.6225,0.629,1.7401572486,0.35250000000000004,-0.081,0.3616866738,1.27,0.71,1.4549914089,1.5225,-0.281,1.5482142132,0.35250000000000004,-0.081,0.3616866738,1.17,-0.2,1.1869709348
2021-02-01 20:30:00,1.5735000000000001,0.6235,1.6925290249,0.3735,-0.08650000000000001,0.3833855762,1.2,0.71,1.3943098650999999,1.4735,-0.28650000000000003,1.5010944341,0.3735,-0.08650000000000001,0.3833855762,1.1,-0.2,1.1180339887
2021-02-01 21:00:00,1.491,0.3385,1.5289418727,0.361,-0.0815,0.3700854631,1.13,0.42,1.2055289296,1.431,0.0085,1.4310252444,0.361,-0.0815,0.3700854631,1.07,0.09,1.0737783756
2021-02-01 21:30:00,1.4215,0.179,1.4327258112,0.29150000000000004,-0.061,0.2978141199,1.13,0.24,1.1552056094,1.3815,0.129,1.3875097297,0.29150000000000004,-0.061,0.2978141199,1.09,0.19,1.1064357189
2021-02-01 22:00:00,1.3565,0.17350000000000002,1.3675505475,0.3865,-0.0965,0.3983647826,0.97,0.27,1.0068763579,1.3065,0.12350000000000001,1.3123240834,0.3865,-0.0965,0.3983647826,0.92,0.22,0.9459386872000001
2021-02-01 22:30:00,1.2610000000000001,0.4605,1.3424534443,0.371,-0.08950000000000001,0.3816428304,0.89,0.55,1.046231332,1.181,-0.20950000000000002,1.1994378892,0.371,-0.08950000000000001,0.3816428304,0.81,-0.12,0.8188406438
2021-02-01 23:00:00,1.1625,0.5685,1.2940627883,0.29250000000000004,-0.061500000000000006,0.2988954667,0.87,0.63,1.0741508274,1.0725,-0.3315,1.1225633612,0.29250000000000004,-0.061500000000000006,0.2988954667,0.78,-0.27,0.8254089895000001
2021-02-01 23:30:00,1.06,0.277,1.095595272,0.37,-0.083,0.3791952004,0.6900000000000001,0.36,0.7782673063000001,1.01,-0.043000000000000003,1.0109149321,0.37,-0.083,0.3791952004,0.64,0.04,0.6412487817
2021-02-02 00:00:00,1.014,0.125,1.0216755845,0.444,-0.105,0.4562466438,0.5700000000000001,0.23,0.6146543744,0.974,0.085,0.9777018973,0.444,-0.105,0.4562466438,0.53,0.19,0.5630275304
2021-02-02 00:30:00,1.1535,0.1265,1.1604156583,0.41350000000000003,-0.0935,0.4239392645,0.74,0.22,0.7720103626,1.1135,0.0765,1.116124769,0.41350000000000003,-0.0935,0.4239392645,0.7000000000000001,0.17,0.7203471385
2021-02-02 01:00:00,1.3445,0.126,1.350391147,0.3945,-0.084,0.403343836,0.9500000000000001,0.21,0.9729337079,1.2945,0.08600000000000001,1.2973535563,0.3945,-0.084,0.403343836,0.9,0.17,0.9159148432
2021-02-02 01:30:00,1.3855,0.122,1.3908609744,0.34550000000000003,-0.078,0.3541952145,1.04,0.2,1.0590561836,1.3455,0.082,1.3479963835,0.34550000000000003,-0.078,0.3541952145,1.0,0.16,1.0127191121
2021-02-02 02:00:00,1.3519999999999999,0.1335,1.3585750807,0.332,-0.0665,0.3385945215,1.02,0.2,1.0394229168,1.312,0.0935,1.3153274307,0.332,-0.0665,0.3385945215,0.98,0.16,0.992975327
2021-02-02 02:30:00,1.34,0.1345,1.346733177,0.33,-0.0655,0.3364375871,1.01,0.2,1.0296115772,1.3,0.0945,1.3034301861,0.33,-0.0655,0.3364375871,0.97,0.16,0.9831073187
2021-02-02 03:00:00,1.3445,0.4435,1.4157586306,0.28450000000000003,-0.0565,0.2900560291,1.06,0.5,1.1720068259,1.2645,-0.2165,1.2829000351,0.28450000000000003,-0.0565,0.2900560291,0.98,-0.16,0.992975327
2021-02-02 03:30:00,1.3175,0.5495,1.4275000876,0.28750000000000003,-0.0505,0.2919015245,1.03,0.6000000000000001,1.1920151006,1.2275,-0.3305,1.2712145767,0.28750000000000003,-0.0505,0.2919015245,0.9400000000000001,-0.28,0.9808159868
2021-02-02 04:00:00,1.2650000000000001,0.5585,1.3828041256999999,0.265,-0.0415,0.2682298455,1.0,0.6000000000000001,1.166190379,1.175,-0.3315,1.220867417,0.265,-0.0415,0.2682298455,0.91,-0.29,0.9550916186
2021-02-02 04:30:00,1.213,0.5615,1.3366567435,0.273,-0.0485,0.2772746833,0.9400000000000001,0.61,1.1205802069,1.123,-0.3385,1.1729071788,0.273,-0.0485,0.2772746833,0.85,-0.29,0.8981091248
2021-02-02 05:00:00,1.2,0.5700000000000001,1.3284953895,0.32,-0.07,0.32756678710000003,0.88,0.64,1.0881176407,1.11,-0.34,1.1609048195,0.32,-0.07,0.32756678710000003,0.79,-0.27,0.8348652586
2021-02-02 05:30:00,1.191,0.562,1.3169377358,0.41100000000000003,-0.098,0.42252218880000003,0.78,0.66,1.021763182,1.101,-0.338,1.1517139402,0.41100000000000003,-0.098,0.42252218880000003,0.6900000000000001,-0.24,0.7305477397
2021-02-02 06:00:00,1.1895,0.5655,1.3170802937000001,0.3995,-0.0945,0.4105246643,0.79,0.66,1.0294173109,1.0995,-0.3345,1.1492564988,0.3995,-0.0945,0.4105246643,0.7000000000000001,-0.24,0.74
2021-02-02 06:30:00,1.263,0.5375,1.3726162064,0.363,-0.0825,0.3722569677,0.9,0.62,1.0928860874,1.173,-0.29250000000000004,1.208919042,0.363,-0.0825,0.3722569677,0.81,-0.21,0.8367795409000001
2021-02-02 07:00:00,1.288,0.16,1.2978998421,0.34800000000000003,-0.08,0.3570770225,0.9400000000000001,0.24,0.9701546269,1.248,0.12,1.2537559571,0.34800000000000003,-0.08,0.3570770225,0.9,0.2,0.9219544457000001
2021-02-02 07:30:00,1.2610000000000001,0.1695,1.2723408545,0.311,-0.07050000000000001,0.3188906552,0.9500000000000001,0.24,0.9798469268000001,1.221,0.1295,1.2278482194,0.311,-0.07050000000000001,0.3188906552,0.91,0.2,0.9317188417000001
2021-02-02 08:00:00,1.237,0.1655,1.2480221352,0.327,-0.0745,0.33537926290000003,0.91,0.24,0.9411163584000001,1.197,0.1255,1.2035610703,0.327,-0.0745,0.33537926290000003,0.87,0.2,0.8926925563
2021-02-02 08:30:00,1.3465,0.5625,1.4592698517,0.3065,-0.0775,0.3161463269,1.04,0.64,1.2211470018,1.2565,-0.2175,1.2751856728,0.3065,-0.0775,0.3161463269,0.9500000000000001,-0.14,0.9602603814
2021-02-02 09:00:00,1.376,0.6315000000000001,1.5139908355,0.28600000000000003,-0.0685,0.2940888471,1.09,0.7000000000000001,1.2954149914,1.276,-0.2785,1.3060391457,0.28600000000000003,-0.0685,0.2940888471,0.99,-0.21,1.0120276676
2021-02-02 09:30:00,1.321,0.544,1.4286276632,0.261,-0.066,0.269215527,1.06,0.61,1.2229881439,1.231,-0.28600000000000003,1.26378677,0.261,-0.066,0.269215527,0.97,-0.22,0.9946356117
2021-02-02 10:00:00,1.276,0.1355,1.2831742867,0.276,-0.0645,0.2834365008,1.0,0.2,1.0198039027,1.226,0.0955,1.2297138895,0.276,-0.0645,0.2834365008,0.9500000000000001,0.16,0.9633794683
2021-02-02 10:30:00,1.231,0.1325,1.2381103545,0.251,-0.0675,0.2599177755,0.98,0.2,1.00019998,1.181,0.0825,1.1838780554000001,0.251,-0.0675,0.2599177755,0.93,0.15,0.9420191081
2021-02-02 11:00:00,1.229,0.1245,1.2352899457,0.289,-0.0755,0.29869926350000003,0.9400000000000001,0.2,0.9610411021,1.189,0.0845,1.1919988465,0.289,-0.0755,0.29869926350000003,0.9,0.16,0.9141115906
2021-02-02 11:30:00,1.229,0.128,1.2356476035,0.279,-0.092,0.29377712640000003,0.9500000000000001,0.22,0.9751410154000001,1.189,0.088,1.1922520707,0.279,-0.092,0.29377712640000003,0.91,0.18,0.9276313923
2021-02-02 12:00:00,1.2165,0.1275,1.223163317,0.3065,-0.0825,0.31740904210000004,0.91,0.21,0.9339164845000001,1.1765,0.08750000000000001,1.1797493378000001,0.3065,-0.0825,0.31740904210000004,0.87,0.17,0.8864536085
2021-02-02 12:30:00,1.2655,0.139,1.2731108553000001,0.3055,-0.081,0.3160557704,0.96,0.22,0.9848857802000001,1.2255,0.099,1.2294922733,0.3055,-0.081,0.3160557704,0.92,0.18,0.9374433316
2021-02-02 13:00:00,1.2245,0.1315,1.2315407017,0.3245,-0.0685,0.3316511722,0.9,0.2,0.9219544457000001,1.1844999999999999,0.0815,1.1873005096,0.3245,-0.0685,0.3316511722,0.86,0.15,0.8729833904000001
2021-02-02 13:30:00,1.233,0.12250000000000001,1.2390703168,0.353,-0.0775,0.36140731870000004,0.88,0.2,0.9024411338,1.193,0.07250000000000001,1.1952009245,0.353,-0.0775,0.36140731870000004,0.84,0.15,0.8532877592
2021-02-02 14:00:00,1.2945,0.14550000000000002,1.3026513348,0.3845,-0.0845,0.3936756279,0.91,0.23,0.9386160024,1.2545,0.0955,1.2581297627999999,0.3845,-0.0845,0.3936756279,0.87,0.18,0.8884255737000001
2021-02-02 14:30:00,1.272,0.158,1.2817753313,0.392,-0.092,0.4026512138,0.88,0.25,0.9148223871000001,1.232,0.11800000000000001,1.2376380731,0.392,-0.092,0.4026512138,0.84,0.21,0.8658521814
2021-02-02 15:00:00,1.2985,0.171,1.3097111323,0.3885,-0.089,0.3985639848,0.91,0.26,0.9464142856000001,1.2585,0.131,1.2652996681,0.3885,-0.089,0.3985639848,0.87,0.22,0.8973850901
2021-02-02 15:30:00,1.3639999999999999,0.17950000000000002,1.3757602443999999,0.364,-0.09050000000000001,0.3750816578,1.0,0.27,1.0358088627,1.324,0.1395,1.3313287535,0.364,-0.09050000000000001,0.3750816578,0.96,0.23,0.9871676656
2021-02-02 16:00:00,1.366,0.17250000000000001,1.3768486663,0.386,-0.08750000000000001,0.39579319090000004,0.98,0.26,1.0139033485,1.316,0.1325,1.3226534883,0.386,-0.08750000000000001,0.39579319090000004,0.93,0.22,0.9556673061000001
2021-02-02 16:30:00,1.4105,0.168,1.4204697286,0.41050000000000003,-0.092,0.4206830755,1.0,0.26,1.0332473082,1.3605,0.128,1.3665080497,0.41050000000000003,-0.092,0.4206830755,0.9500000000000001,0.22,0.9751410154000001
2021-02-02 17:00:00,1.536,0.515,1.6200373452,0.396,-0.085,0.4050197526,1.1400000000000001,0.6000000000000001,1.2882546332,1.456,-0.17500000000000002,1.4664791168,0.396,-0.085,0.4050197526,1.06,-0.09,1.0638138934999999
2021-02-02 17:30:00,1.6644999999999999,0.5435,1.7509861507000002,0.3645,-0.08650000000000001,0.374623144,1.3,0.63,1.4446106742,1.5845,-0.1565,1.5922099422,0.3645,-0.08650000000000001,0.374623144,1.22,-0.07,1.2220065466
2021-02-02 18:00:00,1.704,0.221,1.7182715152,0.304,-0.069,0.3117322569,1.4,0.29,1.4297202524000001,1.654,0.171,1.662815985,0.304,-0.069,0.3117322569,1.35,0.24,1.3711673858
