Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-02 18:30:00,1.751,0.217,1.7643950805,0.311,-0.073,0.3194526569,1.44,0.29,1.4689111613999999,1.701,0.167,1.7091781651,0.311,-0.073,0.3194526569,1.3900000000000001,0.24,1.4105672618
2021-02-02 19:00:00,1.6755,0.21250000000000002,1.6889216974,0.35550000000000004,-0.0775,0.36384955680000003,1.32,0.29,1.3514806695,1.6255000000000002,0.1625,1.6336023078,0.35550000000000004,-0.0775,0.36384955680000003,1.27,0.24,1.2924782397
2021-02-02 19:30:00,1.5725,0.1995,1.5851045707,0.35250000000000004,-0.0805,0.36157502680000003,1.22,0.28,1.2517188183,1.5325,0.1495,1.5397748212,0.35250000000000004,-0.0805,0.36157502680000003,1.18,0.23,1.2022063051
2021-02-02 20:00:00,1.4995,0.29150000000000004,1.527570784,0.34950000000000003,-0.0785,0.3582073422,1.15,0.37,1.2080562901,1.4395,0.0315,1.4398446097,0.34950000000000003,-0.0785,0.3582073422,1.09,0.11,1.0955363983
2021-02-02 20:30:00,1.436,0.6000000000000001,1.5563084527000002,0.336,-0.07,0.3432142188,1.1,0.67,1.2879829191,1.346,-0.31,1.3812371266,0.336,-0.07,0.3432142188,1.01,-0.24,1.0381233067
2021-02-02 21:00:00,1.3305,0.335,1.3720259655,0.3405,-0.075,0.3486620857,0.99,0.41000000000000003,1.0715409465,1.2705,-0.045,1.2712966806,0.3405,-0.075,0.3486620857,0.93,0.03,0.9304837452
2021-02-02 21:30:00,1.299,0.47750000000000004,1.3839823879,0.34900000000000003,-0.0825,0.35861852990000004,0.9500000000000001,0.56,1.1027692414999999,1.219,-0.21250000000000002,1.2373832268,0.34900000000000003,-0.0825,0.35861852990000004,0.87,-0.13,0.8796590248
2021-02-02 22:00:00,1.2465,0.585,1.3769485284,0.3665,-0.085,0.3762276571,0.88,0.67,1.1060289327,1.1565,-0.325,1.2012981520000001,0.3665,-0.085,0.3762276571,0.79,-0.24,0.8256512581000001
2021-02-02 22:30:00,1.1565,0.5805,1.2940141035,0.35650000000000004,-0.0795,0.36525675900000004,0.8,0.66,1.0371113730000001,1.0665,-0.3295,1.1162403415,0.35650000000000004,-0.0795,0.36525675900000004,0.71,-0.25,0.7527283707
2021-02-02 23:00:00,1.0435,0.2595,1.075282521,0.3835,-0.0805,0.3918577548,0.66,0.34,0.7424284477,0.9935,-0.030500000000000003,0.9939680578000001,0.3835,-0.0805,0.3918577548,0.61,0.05,0.6120457499
2021-02-02 23:30:00,0.969,0.133,0.9780848634,0.399,-0.08700000000000001,0.4083748278,0.5700000000000001,0.22,0.6109828148,0.929,0.093,0.9336434009000001,0.399,-0.08700000000000001,0.4083748278,0.53,0.18,0.5597320788
2021-02-03 00:00:00,0.9175000000000001,0.1255,0.9260434655,0.3875,-0.0845,0.3966062279,0.53,0.21,0.5700877125,0.8775000000000001,0.0755,0.8807420167000001,0.3875,-0.0845,0.3966062279,0.49,0.16,0.5154609588
2021-02-03 00:30:00,1.0915,0.324,1.1385729006,0.3915,-0.08600000000000001,0.4008344421,0.7000000000000001,0.41000000000000003,0.8112336285,1.0315,-0.116,1.0380020472,0.3915,-0.08600000000000001,0.4008344421,0.64,-0.03,0.6407027392
2021-02-03 01:00:00,1.2895,0.161,1.2995119276,0.34950000000000003,-0.079,0.3583172477,0.9400000000000001,0.24,0.9701546269,1.2495,0.091,1.252809343,0.34950000000000003,-0.079,0.3583172477,0.9,0.17,0.9159148432
2021-02-03 01:30:00,1.3465,0.14750000000000002,1.3545547239,0.3165,-0.07250000000000001,0.3246975516,1.03,0.22,1.0532331176,1.3065,0.1075,1.3109151384,0.3165,-0.07250000000000001,0.3246975516,0.99,0.18,1.0062305899
2021-02-03 02:00:00,1.324,0.14150000000000001,1.3315398041,0.264,-0.0585,0.2704038646,1.06,0.2,1.0787029248,1.274,0.1015,1.2780368735,0.264,-0.0585,0.2704038646,1.01,0.16,1.0225947389
2021-02-03 02:30:00,1.275,0.14,1.282663245,0.28500000000000003,-0.06,0.2912473176,0.99,0.2,1.01,1.235,0.1,1.2390419686,0.28500000000000003,-0.06,0.2912473176,0.9500000000000001,0.16,0.9633794683
2021-02-03 03:00:00,1.263,0.1335,1.2700359247,0.273,-0.0565,0.2787853117,0.99,0.19,1.0080674581,1.223,0.0935,1.2265688933,0.273,-0.0565,0.2787853117,0.9500000000000001,0.15,0.9617692031
2021-02-03 03:30:00,1.2235,0.128,1.2301773246,0.2335,-0.052000000000000005,0.23922008690000002,0.99,0.18,1.0062305899,1.1835,0.088,1.1867671423,0.2335,-0.052000000000000005,0.23922008690000002,0.9500000000000001,0.14,0.9602603814
2021-02-03 04:00:00,1.1805,0.131,1.1877462902,0.2205,-0.039,0.2239224196,0.96,0.17,0.9749358953,1.1405,0.091,1.1441246654000001,0.2205,-0.039,0.2239224196,0.92,0.13,0.9291393867000001
2021-02-03 04:30:00,1.1505,0.1295,1.1577653044,0.2005,-0.0405,0.20454950500000002,0.9500000000000001,0.17,0.9650906693,1.1105,0.08950000000000001,1.1141007585,0.2005,-0.0405,0.20454950500000002,0.91,0.13,0.9192388155000001
2021-02-03 05:00:00,1.1105,0.124,1.1174015617,0.21050000000000002,-0.046,0.21546751500000003,0.9,0.17,0.9159148432,1.0705,0.084,1.0737905988,0.21050000000000002,-0.046,0.21546751500000003,0.86,0.13,0.8697700846
2021-02-03 05:30:00,1.1145,0.127,1.1217126415,0.1945,-0.043000000000000003,0.19919651100000002,0.92,0.17,0.9355746897,1.0745,0.08700000000000001,1.0780163496,0.1945,-0.043000000000000003,0.19919651100000002,0.88,0.13,0.8895504483000001
2021-02-03 06:00:00,1.141,0.139,1.1494355136,0.191,-0.041,0.1953509662,0.9500000000000001,0.18,0.9669022701000001,1.101,0.099,1.1054419931,0.191,-0.041,0.1953509662,0.91,0.14,0.9207062507
2021-02-03 06:30:00,1.201,0.147,1.2099628092999999,0.211,-0.043000000000000003,0.2153369453,0.99,0.19,1.0080674581,1.161,0.107,1.1659202374,0.211,-0.043000000000000003,0.2153369453,0.9500000000000001,0.15,0.9617692031
2021-02-03 07:00:00,1.2635,0.171,1.2750189214,0.20350000000000001,-0.039,0.2072034025,1.06,0.21,1.0806016842,1.2235,0.131,1.2304930922,0.20350000000000001,-0.039,0.2072034025,1.02,0.17,1.0340696302
2021-02-03 07:30:00,1.2690000000000001,0.1685,1.2801379808,0.199,-0.0415,0.2032812092,1.07,0.21,1.0904127659,1.229,0.1285,1.2356994983,0.199,-0.0415,0.2032812092,1.03,0.17,1.0439348639
2021-02-03 08:00:00,1.2365,0.1705,1.2481997036,0.1965,-0.0395,0.2004307861,1.04,0.21,1.0609901036,1.1965,0.1305,1.2035956547,0.1965,-0.0395,0.2004307861,1.0,0.17,1.0143470806
2021-02-03 08:30:00,1.3335,0.1915,1.3471802032,0.1935,-0.0385,0.1972929294,1.1400000000000001,0.23,1.162970335,1.2835,0.1515,1.2924103451,0.1935,-0.0385,0.1972929294,1.09,0.19,1.1064357189
2021-02-03 09:00:00,1.3519999999999999,0.1905,1.3653549905,0.212,-0.0395,0.2156484408,1.1400000000000001,0.23,1.162970335,1.302,0.1505,1.31066939,0.212,-0.0395,0.2156484408,1.09,0.19,1.1064357189
2021-02-03 09:30:00,1.305,0.182,1.3176300695,0.20500000000000002,-0.038,0.2084922061,1.1,0.22,1.121784293,1.2650000000000001,0.14200000000000002,1.2729450106,0.20500000000000002,-0.038,0.2084922061,1.06,0.18,1.0751744045
2021-02-03 10:00:00,1.2690000000000001,0.17950000000000002,1.28163226,0.229,-0.0405,0.23255375720000002,1.04,0.22,1.0630145813,1.229,0.1395,1.2368917697,0.229,-0.0405,0.23255375720000002,1.0,0.18,1.0160708637
2021-02-03 10:30:00,1.2325,0.17650000000000002,1.2450736926000001,0.2325,-0.043500000000000004,0.2365343527,1.0,0.22,1.0239140589,1.1925,0.1365,1.2002868407,0.2325,-0.043500000000000004,0.2365343527,0.96,0.18,0.9767292358
2021-02-03 11:00:00,1.175,0.168,1.1869494513,0.265,-0.052000000000000005,0.2700536984,0.91,0.22,0.9362157871000001,1.135,0.128,1.142194817,0.265,-0.052000000000000005,0.2700536984,0.87,0.18,0.8884255737000001
2021-02-03 11:30:00,1.2195,0.179,1.2325669353,0.3295,-0.07100000000000001,0.3370626796,0.89,0.25,0.9244457799,1.1795,0.139,1.1876620942,0.3295,-0.07100000000000001,0.3370626796,0.85,0.21,0.8755569656000001
2021-02-03 12:00:00,1.1945000000000001,0.179,1.207837427,0.3045,-0.081,0.3150892731,0.89,0.26,0.9272000863000001,1.1545,0.139,1.1628375854,0.3045,-0.081,0.3150892731,0.85,0.22,0.8780091116000001
2021-02-03 12:30:00,1.228,0.186,1.2420064412,0.338,-0.084,0.3482814953,0.89,0.27,0.9300537619,1.188,0.146,1.1969377595,0.338,-0.084,0.3482814953,0.85,0.23,0.8805679985
2021-02-03 13:00:00,1.2215,0.1895,1.2361118477,0.36150000000000004,-0.0805,0.37035455980000004,0.86,0.27,0.9013878189000001,1.1815,0.1495,1.1909208622,0.36150000000000004,-0.0805,0.37035455980000004,0.8200000000000001,0.23,0.8516454661
2021-02-03 13:30:00,1.158,0.17200000000000001,1.1707040617,0.34800000000000003,-0.078,0.3566342664,0.81,0.25,0.8477027781,1.118,0.132,1.1257655173,0.34800000000000003,-0.078,0.3566342664,0.77,0.21,0.7981227976
2021-02-03 14:00:00,1.1625,0.1835,1.1768935806,0.3125,-0.08650000000000001,0.3242506746,0.85,0.27,0.8918520057,1.1225,0.14350000000000002,1.1316353211,0.3125,-0.08650000000000001,0.3242506746,0.81,0.23,0.8420213774
2021-02-03 14:30:00,1.129,0.17200000000000001,1.1420267072,0.279,-0.088,0.29254914120000003,0.85,0.26,0.8888756943,1.089,0.122,1.095812484,0.279,-0.088,0.29254914120000003,0.81,0.21,0.8367795409000001
2021-02-03 15:00:00,1.158,0.1705,1.1704846219,0.268,-0.0695,0.2768650393,0.89,0.24,0.9217917335,1.118,0.12050000000000001,1.1244750998,0.268,-0.0695,0.2768650393,0.85,0.19,0.8709764635
2021-02-03 15:30:00,1.2015,0.556,1.3239102122,0.2715,-0.064,0.2789413021,0.93,0.62,1.1177208954,1.1115,-0.28400000000000003,1.1472088955,0.2715,-0.064,0.2789413021,0.84,-0.22,0.8683317338000001
2021-02-03 16:00:00,1.229,0.5835,1.3604827268,0.259,-0.0665,0.2674009162,0.97,0.65,1.167647207,1.139,-0.3165,1.1821561868,0.259,-0.0665,0.2674009162,0.88,-0.25,0.9148223871000001
2021-02-03 16:30:00,1.259,0.5755,1.3842981073,0.229,-0.0545,0.23539594300000002,1.03,0.63,1.2073938877,1.159,-0.3045,1.1983326959,0.229,-0.0545,0.23539594300000002,0.93,-0.25,0.9630160954
2021-02-03 17:00:00,1.3940000000000001,0.404,1.4513621188,0.244,-0.056,0.2503437637,1.15,0.46,1.2385879056,1.314,-0.08600000000000001,1.3168113001,0.244,-0.056,0.2503437637,1.07,-0.03,1.0704204781
2021-02-03 17:30:00,1.525,0.2185,1.5405736756000001,0.245,-0.061500000000000006,0.2526009699,1.28,0.28,1.3102671483,1.4849999999999999,0.1685,1.4945291064,0.245,-0.061500000000000006,0.2526009699,1.24,0.23,1.2611502686
2021-02-03 18:00:00,1.6565,0.213,1.6701380931,0.2565,-0.057,0.26275701700000004,1.4,0.27,1.4257980222,1.6065,0.17300000000000001,1.6157881204,0.2565,-0.057,0.26275701700000004,1.35,0.23,1.3694524452999999
2021-02-03 18:30:00,1.7515,0.21250000000000002,1.7643436457,0.2615,-0.0575,0.2677470822,1.49,0.27,1.5142654985,1.7115,0.17250000000000001,1.7201710671,0.2615,-0.0575,0.2677470822,1.45,0.23,1.4681280598
2021-02-03 19:00:00,1.6955,0.20950000000000002,1.7083941290000002,0.2655,-0.060500000000000005,0.2723058942,1.43,0.27,1.4552662987,1.6455000000000002,0.1695,1.6542069097,0.2655,-0.060500000000000005,0.2723058942,1.38,0.23,1.399035382
2021-02-03 19:30:00,1.6035,0.23650000000000002,1.6208468466000001,0.2635,-0.0635,0.2710433545,1.34,0.30000000000000004,1.3731715115,1.5535,0.1265,1.5586418767999999,0.2635,-0.0635,0.2710433545,1.29,0.19,1.3039171753
2021-02-03 20:00:00,1.54,0.6085,1.6558599729,0.29,-0.061500000000000006,0.2964494055,1.25,0.67,1.4182383439000001,1.44,-0.29150000000000004,1.469208035,0.29,-0.061500000000000006,0.2964494055,1.15,-0.23,1.1727744881
2021-02-03 20:30:00,1.4755,0.6075,1.5956680419,0.2655,-0.0625,0.27275721810000003,1.21,0.67,1.3831124322,1.3755,-0.3025,1.4083701573,0.2655,-0.0625,0.27275721810000003,1.11,-0.24,1.1356495938
2021-02-03 21:00:00,1.391,0.48650000000000004,1.4736224924,0.281,-0.0635,0.2880854908,1.11,0.55,1.238789732,1.311,-0.20350000000000001,1.3267001357,0.281,-0.0635,0.2880854908,1.03,-0.14,1.0394710193
2021-02-03 21:30:00,1.3195000000000001,0.161,1.3292859926,0.3095,-0.069,0.31709817090000003,1.01,0.23,1.035857133,1.2795,0.121,1.2852086406,0.3095,-0.069,0.31709817090000003,0.97,0.19,0.9884331035
2021-02-03 22:00:00,1.249,0.146,1.2575042743,0.289,-0.064,0.29600168920000003,0.96,0.21,0.9827003612,1.209,0.106,1.2136379196,0.289,-0.064,0.29600168920000003,0.92,0.17,0.9355746897
2021-02-03 22:30:00,1.1775,0.139,1.1856758621,0.2675,-0.061,0.27436699870000003,0.91,0.2,0.9317188417000001,1.1375,0.089,1.1409764459,0.2675,-0.061,0.27436699870000003,0.87,0.15,0.8828363382000001
2021-02-03 23:00:00,1.1015,0.21150000000000002,1.1216213711,0.28150000000000003,-0.0585,0.2875143475,0.8200000000000001,0.27,0.8633075929,1.0515,0.0315,1.0519717202,0.28150000000000003,-0.0585,0.2875143475,0.77,0.09,0.7752418977000001
2021-02-03 23:30:00,1.0025,0.24050000000000002,1.0309444699,0.2725,-0.059500000000000004,0.2789202395,0.73,0.30000000000000004,0.7892401409,0.9525,-0.0395,0.9533186770000001,0.2725,-0.059500000000000004,0.2789202395,0.68,0.02,0.6802940541
2021-02-04 00:00:00,0.9485,0.113,0.9552074382,0.2685,-0.057,0.2744836061,0.68,0.17,0.7009279564,0.9085000000000001,0.073,0.9114281376000001,0.2685,-0.057,0.2744836061,0.64,0.13,0.6530696747
2021-02-04 00:30:00,1.113,0.123,1.1197758704,0.273,-0.057,0.2788870739,0.84,0.18,0.8590692638,1.073,0.093,1.0770227481,0.273,-0.057,0.2788870739,0.8,0.15,0.8139410298
2021-02-04 01:00:00,1.292,0.184,1.305036398,0.292,-0.056,0.2973213749,1.0,0.24,1.0283968106,1.242,0.054,1.2431733588,0.292,-0.056,0.2973213749,0.9500000000000001,0.11,0.9563472173
2021-02-04 01:30:00,1.345,0.1375,1.3520100776000001,0.295,-0.0625,0.301548089,1.05,0.2,1.0688779163,1.305,0.0975,1.3086371728000001,0.295,-0.0625,0.301548089,1.01,0.16,1.0225947389
2021-02-04 02:00:00,1.323,0.133,1.3296683797,0.28300000000000003,-0.057,0.2886832174,1.04,0.19,1.0572133181,1.283,0.093,1.2863661998,0.28300000000000003,-0.057,0.2886832174,1.0,0.15,1.0111874208
2021-02-04 02:30:00,1.2810000000000001,0.13,1.2875795121,0.271,-0.05,0.2755739465,1.01,0.18,1.0259142264,1.241,0.09,1.2442592174,0.271,-0.05,0.2755739465,0.97,0.14,0.9800510191
2021-02-04 03:00:00,1.2645,0.127,1.2708616172,0.28450000000000003,-0.053,0.2893946268,0.98,0.18,0.9963934966,1.2245,0.08700000000000001,1.2275867586,0.28450000000000003,-0.053,0.2893946268,0.9400000000000001,0.14,0.9503683496
2021-02-04 03:30:00,1.214,0.128,1.2207292902,0.274,-0.052000000000000005,0.27889065960000003,0.9400000000000001,0.18,0.9570788891,1.174,0.098,1.1780831889,0.274,-0.052000000000000005,0.27889065960000003,0.9,0.15,0.9124143795
2021-02-04 04:00:00,1.19,0.1325,1.1973538533,0.29,-0.0575,0.2956454803,0.9,0.19,0.9198369421,1.15,0.0925,1.153714111,0.29,-0.0575,0.2956454803,0.86,0.15,0.8729833904000001
2021-02-04 04:30:00,1.1585,0.127,1.1654403674,0.3085,-0.063,0.3148670354,0.85,0.19,0.8709764635,1.1185,0.08700000000000001,1.1218784471,0.3085,-0.063,0.3148670354,0.81,0.15,0.8237718131
2021-02-04 05:00:00,1.1065,0.126,1.1136508654,0.3065,-0.064,0.31311060350000003,0.8,0.19,0.8222530024,1.0665,0.08600000000000001,1.0699617984,0.3065,-0.064,0.31311060350000003,0.76,0.15,0.7746612163000001
2021-02-04 05:30:00,1.0915,0.1315,1.099392787,0.29150000000000004,-0.0585,0.29731212560000003,0.8,0.19,0.8222530024,1.0615,0.0915,1.0654362956,0.29150000000000004,-0.0585,0.29731212560000003,0.77,0.15,0.7844743463
2021-02-04 06:00:00,1.115,0.136,1.1232635488,0.315,-0.064,0.3214358412,0.8,0.2,0.8246211251000001,1.085,0.096,1.089238725,0.315,-0.064,0.3214358412,0.77,0.16,0.7864477096
2021-02-04 06:30:00,1.1945000000000001,0.14450000000000002,1.2032084192,0.2745,-0.0555,0.28005445900000003,0.92,0.2,0.9414881837,1.1545,0.10450000000000001,1.1592197807,0.2745,-0.0555,0.28005445900000003,0.88,0.16,0.894427191
2021-02-04 07:00:00,1.2595,0.171,1.2710551719,0.2995,-0.059000000000000004,0.3052560401,0.96,0.23,0.9871676656,1.2095,0.131,1.2165735695,0.2995,-0.059000000000000004,0.3052560401,0.91,0.19,0.9296235797
2021-02-04 07:30:00,1.2465,0.1615,1.2569186529,0.28650000000000003,-0.0585,0.2924115251,0.96,0.22,0.9848857802000001,1.2065000000000001,0.12150000000000001,1.2126023668,0.28650000000000003,-0.0585,0.2924115251,0.92,0.18,0.9374433316
2021-02-04 08:00:00,1.2565,0.1835,1.2698285317,0.24650000000000002,-0.0665,0.2553125535,1.01,0.25,1.0404806582,1.2165,0.14350000000000002,1.224934488,0.24650000000000002,-0.0665,0.2553125535,0.97,0.21,0.9924716621
2021-02-04 08:30:00,1.3094999999999999,0.192,1.3235007556,0.2595,-0.058,0.2659027078,1.05,0.25,1.0793516572,1.2595,0.152,1.268638739,0.2595,-0.058,0.2659027078,1.0,0.21,1.0218121158
2021-02-04 09:00:00,1.316,0.192,1.3299323291,0.23600000000000002,-0.058,0.24302263270000002,1.08,0.25,1.1085576214,1.276,0.152,1.2850214006,0.23600000000000002,-0.058,0.24302263270000002,1.04,0.21,1.0609901036
2021-02-04 09:30:00,1.303,0.1865,1.3162793207,0.233,-0.0635,0.24149792960000002,1.07,0.25,1.0988175463,1.263,0.14650000000000002,1.2714681475,0.233,-0.0635,0.24149792960000002,1.03,0.21,1.0511898021
2021-02-04 10:00:00,1.268,0.184,1.2812806094,0.228,-0.056,0.23477648950000002,1.04,0.24,1.0673331251,1.228,0.14400000000000002,1.2364141701,0.228,-0.056,0.23477648950000002,1.0,0.2,1.0198039027
2021-02-04 10:30:00,1.223,0.1925,1.2380570463,0.233,-0.0475,0.2377924515,0.99,0.24,1.0186756108,1.183,0.1525,1.1927888539,0.233,-0.0475,0.2377924515,0.9500000000000001,0.2,0.9708243919
2021-02-04 11:00:00,1.199,0.183,1.2128849904,0.259,-0.057,0.2651980392,0.9400000000000001,0.24,0.9701546269,1.159,0.14300000000000002,1.1677885082000001,0.259,-0.057,0.2651980392,0.9,0.2,0.9219544457000001
2021-02-04 11:30:00,1.1925,0.17750000000000002,1.205637798,0.2525,-0.0625,0.26012016450000003,0.9400000000000001,0.24,0.9701546269,1.1525,0.1375,1.1606732960000001,0.2525,-0.0625,0.26012016450000003,0.9,0.2,0.9219544457000001
2021-02-04 12:00:00,1.237,0.17300000000000001,1.2490388305,0.20700000000000002,-0.08700000000000001,0.2245395288,1.03,0.26,1.0623088063,1.187,0.133,1.1944278965,0.20700000000000002,-0.08700000000000001,0.2245395288,0.98,0.22,1.0043903624
2021-02-04 12:30:00,1.2525,0.17550000000000002,1.2647357431000001,0.2025,-0.0645,0.2125241163,1.05,0.24,1.0770793843,1.2025000000000001,0.1355,1.210110119,0.2025,-0.0645,0.2125241163,1.0,0.2,1.0198039027
2021-02-04 13:00:00,1.262,0.179,1.2746313192,0.212,-0.041,0.2159282288,1.05,0.22,1.0728000746,1.212,0.139,1.2199446709,0.212,-0.041,0.2159282288,1.0,0.18,1.0160708637
2021-02-04 13:30:00,1.2,0.183,1.2138735519,0.22,-0.047,0.2249644416,0.98,0.23,1.0066280346,1.16,0.14300000000000002,1.1687809889,0.22,-0.047,0.2249644416,0.9400000000000001,0.19,0.9590099061
2021-02-04 14:00:00,1.1975,0.1855,1.2117823649,0.23750000000000002,-0.044500000000000005,0.2416329862,0.96,0.23,0.9871676656,1.1575,0.14550000000000002,1.1666089748,0.23750000000000002,-0.044500000000000005,0.2416329862,0.92,0.19,0.9394147114
2021-02-04 14:30:00,1.2025000000000001,0.1895,1.2173399279,0.2225,-0.0405,0.2261559197,0.98,0.23,1.0066280346,1.1625,0.1495,1.1720735898,0.2225,-0.0405,0.2261559197,0.9400000000000001,0.19,0.9590099061
2021-02-04 15:00:00,1.21,0.18150000000000002,1.2235367792,0.21,-0.0385,0.21350000000000002,1.0,0.22,1.0239140589,1.17,0.1315,1.1773666591,0.21,-0.0385,0.21350000000000002,0.96,0.17,0.9749358953
2021-02-04 15:30:00,1.21,0.171,1.2220233222,0.18,-0.049,0.18655026130000002,1.03,0.22,1.0532331176,1.17,0.121,1.1762401966,0.18,-0.049,0.18655026130000002,0.99,0.17,1.0044899203
2021-02-04 16:00:00,1.224,0.1705,1.2358180489000001,0.154,-0.0495,0.1617598529,1.07,0.22,1.0923827168,1.184,0.1305,1.191170118,0.154,-0.0495,0.1617598529,1.03,0.18,1.0456098699
2021-02-04 16:30:00,1.2795,0.17250000000000001,1.2910757143,0.1995,-0.0475,0.20507681490000002,1.08,0.22,1.1021796587,1.2395,0.1325,1.2465618717,0.1995,-0.0475,0.20507681490000002,1.04,0.18,1.0554619842
2021-02-04 17:00:00,1.4265,0.2015,1.440661133,0.20650000000000002,-0.0385,0.2100583252,1.22,0.24,1.2433824834,1.3865,0.1515,1.394752487,0.20650000000000002,-0.0385,0.2100583252,1.18,0.19,1.1951987282
2021-02-04 17:30:00,1.6025,0.28750000000000003,1.6280855322,0.2025,-0.0425,0.20691181700000003,1.4,0.33,1.4383671298,1.5425,0.0775,1.5444456934000002,0.2025,-0.0425,0.20691181700000003,1.34,0.12,1.3453624047
2021-02-04 18:00:00,1.6405,0.2005,1.6527070218,0.21050000000000002,-0.0395,0.2141739947,1.43,0.24,1.45,1.6005,0.1605,1.6085274322,0.21050000000000002,-0.0395,0.2141739947,1.3900000000000001,0.2,1.4043147795
2021-02-04 18:30:00,1.681,0.1945,1.6922148947,0.201,-0.0455,0.2060855405,1.48,0.24,1.4993331851,1.631,0.1545,1.6383013306,0.201,-0.0455,0.2060855405,1.43,0.2,1.4439182802000001
2021-02-04 19:00:00,1.6415000000000002,0.1995,1.6535786948,0.21150000000000002,-0.0405,0.2153427501,1.43,0.24,1.45,1.5915,0.1595,1.5994725693,0.21150000000000002,-0.0405,0.2153427501,1.38,0.2,1.3944174410999999
2021-02-04 19:30:00,1.533,0.20500000000000002,1.5466460487,0.213,-0.045,0.2177016307,1.32,0.25,1.3434656676,1.4929999999999999,0.165,1.5020898775,0.213,-0.045,0.2177016307,1.28,0.21,1.2971121771
2021-02-04 20:00:00,1.492,0.189,1.5039232028,0.222,-0.041,0.2257542912,1.27,0.23,1.2906587465000001,1.442,0.149,1.4496775504000001,0.222,-0.041,0.2257542912,1.22,0.19,1.2347064428
2021-02-04 20:30:00,1.411,0.1675,1.4209071926,0.221,-0.0425,0.22504943900000002,1.19,0.21,1.2083873551,1.371,0.1275,1.3769158471,0.221,-0.0425,0.22504943900000002,1.15,0.17,1.1624973118
2021-02-04 21:00:00,1.3595000000000002,0.17200000000000001,1.370337276,0.2295,-0.038,0.23262469770000002,1.13,0.21,1.1493476411,1.3094999999999999,0.132,1.3161361062,0.2295,-0.038,0.23262469770000002,1.08,0.17,1.0932977636
2021-02-04 21:30:00,1.31,0.4375,1.3811249943,0.24,-0.0425,0.2437339738,1.07,0.48,1.1727318534,1.24,-0.1525,1.249342327,0.24,-0.0425,0.2437339738,1.0,-0.11,1.0060318086
2021-02-04 22:00:00,1.22,0.34900000000000003,1.2689369567,0.24,-0.041,0.24347689830000002,0.98,0.39,1.0547511555,1.15,-0.101,1.1544266975,0.24,-0.041,0.24347689830000002,0.91,-0.06,0.9119758769
2021-02-04 22:30:00,1.121,0.1505,1.1310575803,0.241,-0.0395,0.24421558100000001,0.88,0.19,0.9002777349000001,1.081,0.1005,1.0856616646,0.241,-0.0395,0.24421558100000001,0.84,0.14,0.8515867542000001
2021-02-04 23:00:00,1.068,0.3965,1.1392261628,0.248,-0.043500000000000004,0.2517861196,0.8200000000000001,0.44,0.9305912099,0.998,-0.1535,1.0097357328,0.248,-0.043500000000000004,0.2517861196,0.75,-0.11,0.7580237463
2021-02-04 23:30:00,0.9795,0.123,0.9871926104000001,0.23950000000000002,-0.047,0.2440681257,0.74,0.17,0.7592759709,0.9395,0.083,0.9431591859,0.23950000000000002,-0.047,0.2440681257,0.7000000000000001,0.13,0.7119691005000001
2021-02-05 00:00:00,0.9495,0.1305,0.9584260535,0.2495,-0.0395,0.2526074029,0.7000000000000001,0.17,0.7203471385,0.9195000000000001,0.09050000000000001,0.9239429095,0.2495,-0.0395,0.2526074029,0.67,0.13,0.6824954212000001
2021-02-05 00:30:00,1.071,0.13,1.0788609734,0.251,-0.04,0.2541672678,0.8200000000000001,0.17,0.8374365648000001,1.031,0.09,1.0349207699,0.251,-0.04,0.2541672678,0.78,0.13,0.7907591289
2021-02-05 01:00:00,1.2725,0.1345,1.2795884104,0.2525,-0.035500000000000004,0.2549833328,1.02,0.17,1.0340696302,1.2325,0.0945,1.2361175106,0.2525,-0.035500000000000004,0.2549833328,0.98,0.13,0.9885848471
2021-02-05 01:30:00,1.338,0.13,1.3443005615999999,0.268,-0.04,0.2709686329,1.07,0.17,1.0834205093,1.298,0.09,1.3011164437,0.268,-0.04,0.2709686329,1.03,0.13,1.0381714695
2021-02-05 02:00:00,1.307,0.1315,1.3135985878,0.257,-0.0385,0.2598677548,1.05,0.17,1.063672882,1.2570000000000001,0.0915,1.2603258507000001,0.257,-0.0385,0.2598677548,1.0,0.13,1.0084145973
2021-02-05 02:30:00,1.267,0.129,1.2735501561,0.257,-0.041,0.26024987990000004,1.01,0.17,1.0242070103,1.227,0.089,1.2302235569,0.257,-0.041,0.26024987990000004,0.97,0.13,0.9786725704
2021-02-05 03:00:00,1.25,0.1325,1.2570028838,0.26,-0.0375,0.2626904071,0.99,0.17,1.0044899203,1.21,0.0925,1.2135304899000001,0.26,-0.0375,0.2626904071,0.9500000000000001,0.13,0.9588534820000001
2021-02-05 03:30:00,1.192,0.1295,1.1990138656,0.252,-0.0405,0.25523371640000003,0.9400000000000001,0.17,0.9552486587000001,1.152,0.08950000000000001,1.1554714406,0.252,-0.0405,0.25523371640000003,0.9,0.13,0.9093404203000001
2021-02-05 04:00:00,1.161,0.131,1.1683672368,0.241,-0.039,0.2441352084,0.92,0.17,0.9355746897,1.121,0.091,1.1246875122,0.241,-0.039,0.2441352084,0.88,0.13,0.8895504483000001
2021-02-05 04:30:00,1.118,0.1365,1.1263020243,0.248,-0.043500000000000004,0.2517861196,0.87,0.18,0.8884255737000001,1.078,0.0965,1.082310607,0.248,-0.043500000000000004,0.2517861196,0.8300000000000001,0.14,0.8417244205000001
2021-02-05 05:00:00,1.0865,0.1395,1.0954188697,0.2565,-0.0405,0.25967768480000003,0.8300000000000001,0.18,0.8492938243,1.0465,0.0995,1.0512195299,0.2565,-0.0405,0.25967768480000003,0.79,0.14,0.8023091673
2021-02-05 05:30:00,1.09,0.14,1.0989540482,0.22,-0.04,0.2236067977,0.87,0.18,0.8884255737000001,1.05,0.1,1.0547511555,0.22,-0.04,0.2236067977,0.8300000000000001,0.14,0.8417244205000001
2021-02-05 06:00:00,1.1115,0.14100000000000001,1.1204076267,0.24150000000000002,-0.039,0.2446288004,0.87,0.18,0.8884255737000001,1.0715,0.101,1.0762496225,0.24150000000000002,-0.039,0.2446288004,0.8300000000000001,0.14,0.8417244205000001
2021-02-05 06:30:00,1.1095,0.1315,1.1172656354,0.2595,-0.0485,0.2639933711,0.85,0.18,0.8688498144000001,1.0795,0.0915,1.0833708968,0.2595,-0.0485,0.2639933711,0.8200000000000001,0.14,0.8318653737
2021-02-05 07:00:00,1.196,0.3315,1.2410915558,0.276,-0.0485,0.2802289243,0.92,0.38,0.9953893711,1.1360000000000001,-0.0585,1.1375052747,0.276,-0.0485,0.2802289243,0.86,-0.01,0.8600581376
2021-02-05 07:30:00,1.2175,0.17300000000000001,1.2297297467,0.2675,-0.057,0.2735054844,0.9500000000000001,0.23,0.9774456507,1.1775,0.133,1.1849874472,0.2675,-0.057,0.2735054844,0.91,0.19,0.9296235797
2021-02-05 08:00:00,1.2475,0.185,1.2611428349,0.2775,-0.065,0.28501096470000004,0.97,0.25,1.0016985575,1.2075,0.145,1.2161748435,0.2775,-0.065,0.28501096470000004,0.93,0.21,0.9534149149000001
2021-02-05 08:30:00,1.306,0.197,1.3207743941,0.28600000000000003,-0.073,0.2951694429,1.02,0.27,1.0551303237,1.266,0.157,1.2756978482,0.28600000000000003,-0.073,0.2951694429,0.98,0.23,1.0066280346
2021-02-05 09:00:00,1.3345,0.1915,1.348170056,0.24450000000000002,-0.0685,0.25391435560000003,1.09,0.26,1.1205802069,1.2945,0.1515,1.3033351449000001,0.24450000000000002,-0.0685,0.25391435560000003,1.05,0.22,1.0728000746
2021-02-05 09:30:00,1.3415,0.182,1.3537895885,0.18150000000000002,-0.078,0.1975506264,1.16,0.26,1.1887808881,1.2915,0.14200000000000002,1.2992829753000001,0.18150000000000002,-0.078,0.1975506264,1.11,0.22,1.1315917992
2021-02-05 10:00:00,1.3435000000000001,0.185,1.3561774405,0.2235,-0.065,0.2327600696,1.12,0.25,1.1475626345,1.3035,0.145,1.3115400299,0.2235,-0.065,0.2327600696,1.08,0.21,1.1002272493
2021-02-05 10:30:00,1.292,0.1905,1.3059687018,0.28200000000000003,-0.059500000000000004,0.2882086917,1.01,0.25,1.0404806582,1.242,0.1505,1.2510852289,0.28200000000000003,-0.059500000000000004,0.2882086917,0.96,0.21,0.9827003612
2021-02-05 11:00:00,1.2610000000000001,0.1945,1.2759119288,0.291,-0.0555,0.2962452531,0.97,0.25,1.0016985575,1.221,0.1545,1.2307360603,0.291,-0.0555,0.2962452531,0.93,0.21,0.9534149149000001
2021-02-05 11:30:00,1.2375,0.17850000000000002,1.2503073622,0.24750000000000003,-0.07150000000000001,0.2576208454,0.99,0.25,1.0210778619,1.1975,0.1385,1.2054826834,0.24750000000000003,-0.07150000000000001,0.2576208454,0.9500000000000001,0.21,0.9729337079
2021-02-05 12:00:00,1.2605,0.17,1.2719120449,0.24050000000000002,-0.09,0.25678833700000003,1.02,0.26,1.0526157894,1.2205,0.13,1.2274038659,0.24050000000000002,-0.09,0.25678833700000003,0.98,0.22,1.0043903624
2021-02-05 12:30:00,1.343,0.5325,1.4447163216,0.243,-0.0575,0.2497103322,1.1,0.59,1.2482387592,1.263,-0.1875,1.2768419049,0.243,-0.0575,0.2497103322,1.02,-0.13,1.0282509421
2021-02-05 13:00:00,1.3775,0.6255000000000001,1.5128636753,0.2275,-0.044500000000000005,0.2318113457,1.15,0.67,1.3309395178,1.2875,-0.2745,1.3164370475,0.2275,-0.044500000000000005,0.2318113457,1.06,-0.23,1.0846658472
2021-02-05 13:30:00,1.37,0.6255000000000001,1.5060379311,0.24,-0.044500000000000005,0.24409065940000002,1.13,0.67,1.3136970731,1.27,-0.28450000000000003,1.3014761811,0.24,-0.044500000000000005,0.24409065940000002,1.03,-0.24,1.0575916036
2021-02-05 14:00:00,1.3255,0.1845,1.3382789321,0.2255,-0.0455,0.2300445609,1.1,0.23,1.1237882363,1.2855,0.14450000000000002,1.293595957,0.2255,-0.0455,0.2300445609,1.06,0.19,1.0768936809
2021-02-05 14:30:00,1.3295,0.17400000000000002,1.340837891,0.1995,-0.056,0.2072106416,1.13,0.23,1.1531695452,1.2795,0.134,1.2864976681,0.1995,-0.056,0.2072106416,1.08,0.19,1.09658561
2021-02-05 15:00:00,1.346,0.19,1.3593439594,0.226,-0.04,0.2295125269,1.12,0.23,1.1433722054,1.306,0.15,1.3145858663,0.226,-0.04,0.2295125269,1.08,0.19,1.09658561
2021-02-05 15:30:00,1.337,0.1885,1.3502226668000001,0.227,-0.0415,0.2307623236,1.11,0.23,1.1335784049,1.287,0.14850000000000002,1.2955389805,0.227,-0.0415,0.2307623236,1.06,0.19,1.0768936809
2021-02-05 16:00:00,1.3505,0.179,1.3623109961,0.2305,-0.041,0.23411802580000002,1.12,0.22,1.1414026459,1.3105,0.139,1.3178509969,0.2305,-0.041,0.23411802580000002,1.08,0.18,1.0948972555
2021-02-05 16:30:00,1.389,0.177,1.4002321236,0.23900000000000002,-0.043000000000000003,0.2428373942,1.15,0.22,1.1708543889,1.349,0.137,1.3559387892,0.23900000000000002,-0.043000000000000003,0.2428373942,1.11,0.18,1.1244998888
2021-02-05 17:00:00,1.4605000000000001,0.201,1.474266343,0.24050000000000002,-0.039,0.2436416426,1.22,0.24,1.2433824834,1.4105,0.121,1.4156804901,0.24050000000000002,-0.039,0.2436416426,1.17,0.16,1.1808894953
2021-02-05 17:30:00,1.604,0.2545,1.6240647309,0.234,-0.0455,0.23838257070000002,1.37,0.30000000000000004,1.4024621207,1.544,0.1145,1.5482397263,0.234,-0.0455,0.23838257070000002,1.31,0.16,1.3197348218
2021-02-05 18:00:00,1.7069999999999999,0.218,1.7208640272,0.227,-0.042,0.2308527669,1.48,0.26,1.5026643005,1.657,0.178,1.666533228,0.227,-0.042,0.2308527669,1.43,0.22,1.4468241082
2021-02-05 18:30:00,1.709,0.217,1.7227216838000001,0.209,-0.043000000000000003,0.2133775996,1.5,0.26,1.5223665787,1.659,0.177,1.6684154159,0.209,-0.043000000000000003,0.2133775996,1.45,0.22,1.4665946952
2021-02-05 19:00:00,1.6440000000000001,0.276,1.6670068986,0.214,-0.044,0.2184765434,1.43,0.32,1.4653668483,1.584,0.106,1.5875427552999999,0.214,-0.044,0.2184765434,1.37,0.15,1.3781872151
2021-02-05 19:30:00,1.6019999999999999,0.3865,1.6479642745,0.212,-0.043500000000000004,0.21641684320000001,1.3900000000000001,0.43,1.4549914089,1.522,-0.053500000000000006,1.5229400021,0.212,-0.043500000000000004,0.21641684320000001,1.31,-0.01,1.3100381674000001
2021-02-05 20:00:00,1.514,0.1705,1.5235702314,0.224,-0.0395,0.2274560397,1.29,0.21,1.3069812546000001,1.464,0.1305,1.469804834,0.224,-0.0395,0.2274560397,1.24,0.17,1.2515989773
2021-02-05 20:30:00,1.3975,0.169,1.4076815158,0.2275,-0.041,0.2311649844,1.17,0.21,1.1886967654,1.3575,0.129,1.3636155067,0.2275,-0.041,0.2311649844,1.13,0.17,1.1427160627
2021-02-05 21:00:00,1.362,0.17,1.3725683954,0.232,-0.04,0.2354230235,1.13,0.21,1.1493476411,1.312,0.13,1.3184248177,0.232,-0.04,0.2354230235,1.08,0.17,1.0932977636
2021-02-05 21:30:00,1.298,0.148,1.306410349,0.218,-0.042,0.22200900880000002,1.08,0.19,1.09658561,1.258,0.108,1.2626274193,0.218,-0.042,0.22200900880000002,1.04,0.15,1.0507616285
2021-02-05 22:00:00,1.2530000000000001,0.14750000000000002,1.2616517943,0.233,-0.0425,0.23684435820000002,1.02,0.19,1.0375451797,1.213,0.1075,1.2177541829,0.233,-0.0425,0.23684435820000002,0.98,0.15,0.9914131329
2021-02-05 22:30:00,1.176,0.1495,1.1854645714,0.226,-0.0405,0.229600196,0.9500000000000001,0.19,0.9688137076000001,1.126,0.1095,1.1313117386,0.226,-0.0405,0.229600196,0.9,0.15,0.9124143795
2021-02-05 23:00:00,1.11,0.451,1.1981239502,0.22,-0.039,0.22343007850000002,0.89,0.49,1.0159724406,1.03,-0.209,1.0509904852,0.22,-0.039,0.22343007850000002,0.81,-0.17,0.8276472679
2021-02-05 23:30:00,1.0475,0.5585,1.1870882444,0.23750000000000002,-0.0415,0.2410985276,0.81,0.6000000000000001,1.008017857,0.9575,-0.3415,1.016576854,0.23750000000000002,-0.0415,0.2410985276,0.72,-0.30000000000000004,0.78
2021-02-06 00:00:00,1.032,0.558,1.1731956359,0.222,-0.042,0.2259380446,0.81,0.6000000000000001,1.008017857,0.9420000000000001,-0.342,1.0021616636,0.222,-0.042,0.2259380446,0.72,-0.30000000000000004,0.78
2021-02-06 00:30:00,1.1565,0.5595,1.2847305165,0.23650000000000002,-0.0405,0.23994270150000002,0.92,0.6000000000000001,1.0983624174,1.0665,-0.3405,1.1195367345,0.23650000000000002,-0.0405,0.23994270150000002,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2021-02-06 01:00:00,1.335,0.5515,1.4444297318000001,0.23500000000000001,-0.0385,0.23813284110000002,1.1,0.59,1.2482387592,1.245,-0.3285,1.2876091216,0.23500000000000001,-0.0385,0.23813284110000002,1.01,-0.29,1.050809212
2021-02-06 01:30:00,1.3935,0.554,1.4995860262,0.2235,-0.036000000000000004,0.2263807633,1.17,0.59,1.3103434664,1.3035,-0.326,1.3436473682,0.2235,-0.036000000000000004,0.2263807633,1.08,-0.29,1.1182575732
2021-02-06 02:00:00,1.3695,0.5525,1.4767486244999999,0.23950000000000002,-0.0375,0.2424180274,1.13,0.59,1.2747548784,1.2795,-0.3275,1.320748462,0.23950000000000002,-0.0375,0.2424180274,1.04,-0.29,1.0796758773
2021-02-06 02:30:00,1.3425,0.5725,1.4594733639,0.24250000000000002,-0.0375,0.2453823547,1.1,0.61,1.2578155668,1.2525,-0.3275,1.2946090143,0.24250000000000002,-0.0375,0.2453823547,1.01,-0.29,1.050809212
2021-02-06 03:00:00,1.3305,0.5720000000000001,1.4482452313,0.24050000000000002,-0.038,0.2434835723,1.09,0.61,1.2490796612,1.2405,-0.328,1.2831306442,0.24050000000000002,-0.038,0.2434835723,1.0,-0.29,1.0412012294
2021-02-06 03:30:00,1.2705,0.5705,1.3927097688,0.24050000000000002,-0.0395,0.2437221779,1.03,0.61,1.1970797801,1.1805,-0.3295,1.2256224949,0.24050000000000002,-0.0395,0.2437221779,0.9400000000000001,-0.29,0.9837174391000001
2021-02-06 04:00:00,1.237,0.5700000000000001,1.3620091776,0.247,-0.04,0.250217905,0.99,0.61,1.1628413477,1.137,-0.33,1.1839210278,0.247,-0.04,0.250217905,0.89,-0.29,0.9360555539000001
2021-02-06 04:30:00,1.2195,0.5675,1.3450786222,0.2295,-0.0425,0.23340201370000002,0.99,0.61,1.1628413477,1.1195,-0.3325,1.1678341064,0.2295,-0.0425,0.23340201370000002,0.89,-0.29,0.9360555539000001
2021-02-06 05:00:00,1.171,0.5715,1.3030169799,0.221,-0.0385,0.2243284422,0.9500000000000001,0.61,1.1289818422,1.081,-0.3385,1.1327591315,0.221,-0.0385,0.2243284422,0.86,-0.30000000000000004,0.9108238029
2021-02-06 05:30:00,1.1505,0.5690000000000001,1.2835151927,0.24050000000000002,-0.041,0.2439697727,0.91,0.61,1.0955363983,1.0605,-0.341,1.1139754261,0.24050000000000002,-0.041,0.2439697727,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2021-02-06 06:00:00,1.1365,0.5535,1.264118072,0.23650000000000002,-0.036500000000000005,0.23930002090000002,0.9,0.59,1.0761505471,1.0465,-0.3365,1.099269985,0.23650000000000002,-0.036500000000000005,0.23930002090000002,0.81,-0.30000000000000004,0.8637708029000001
2021-02-06 06:30:00,1.158,0.41200000000000003,1.2291086201,0.23800000000000002,-0.038,0.24101452240000001,0.92,0.45,1.0241581909,1.088,-0.178,1.1024645119,0.23800000000000002,-0.038,0.24101452240000001,0.85,-0.14,0.8614522622
2021-02-06 07:00:00,1.1895,0.1515,1.1991090442,0.23950000000000002,-0.0385,0.2425747308,0.9500000000000001,0.19,0.9688137076000001,1.1495,0.1115,1.1548950169,0.23950000000000002,-0.0385,0.2425747308,0.91,0.15,0.9222797840000001
2021-02-06 07:30:00,1.225,0.1695,1.2366710355000001,0.23500000000000001,-0.0405,0.2384643579,0.99,0.21,1.0120276676,1.175,0.1295,1.1821147364,0.23500000000000001,-0.0405,0.2384643579,0.9400000000000001,0.17,0.9552486587000001
2021-02-06 08:00:00,1.1885,0.17650000000000002,1.2015342276,0.2285,-0.043500000000000004,0.2326037403,0.96,0.22,0.9848857802000001,1.1485,0.1265,1.155445585,0.2285,-0.043500000000000004,0.2326037403,0.92,0.17,0.9355746897
2021-02-06 08:30:00,1.2685,0.17450000000000002,1.2804462113000001,0.2285,-0.0455,0.2329860511,1.04,0.22,1.0630145813,1.2285,0.1245,1.2347924927,0.2285,-0.0455,0.2329860511,1.0,0.17,1.0143470806
2021-02-06 09:00:00,1.3255,0.1845,1.3382789321,0.2255,-0.0455,0.2300445609,1.1,0.23,1.1237882363,1.2755,0.14450000000000002,1.2836590279,0.2255,-0.0455,0.2300445609,1.05,0.19,1.0670520137
2021-02-06 09:30:00,1.316,0.17500000000000002,1.3275846489,0.226,-0.045,0.2304365422,1.09,0.22,1.1119802157,1.266,0.135,1.273177521,0.226,-0.045,0.2304365422,1.04,0.18,1.0554619842
2021-02-06 10:00:00,1.2825,0.17300000000000001,1.2941156247,0.2325,-0.047,0.2372029722,1.05,0.22,1.0728000746,1.2425,0.133,1.2495980354,0.2325,-0.047,0.2372029722,1.01,0.18,1.0259142264
2021-02-06 10:30:00,1.301,0.169,1.3119306384,0.231,-0.041,0.2346103152,1.07,0.21,1.0904127659,1.2610000000000001,0.139,1.2686378522,0.231,-0.041,0.2346103152,1.03,0.18,1.0456098699
2021-02-06 11:00:00,1.2885,0.1695,1.2996009003,0.2285,-0.0405,0.23206141430000002,1.06,0.21,1.0806016842,1.2485,0.1395,1.2562692785,0.2285,-0.0405,0.23206141430000002,1.02,0.18,1.0357605901
2021-02-06 11:30:00,1.2345,0.1665,1.2456775265,0.23450000000000001,-0.043500000000000004,0.2385005241,1.0,0.21,1.0218121158,1.1945000000000001,0.1365,1.2022738873,0.23450000000000001,-0.043500000000000004,0.2385005241,0.96,0.18,0.9767292358
2021-02-06 12:00:00,1.2295,0.168,1.240924756,0.2495,-0.042,0.25301037530000003,0.98,0.21,1.0022474744,1.1895,0.128,1.196367105,0.2495,-0.042,0.25301037530000003,0.9400000000000001,0.17,0.9552486587000001
2021-02-06 12:30:00,1.308,0.5155000000000001,1.4059175829,0.23800000000000002,-0.0345,0.2404875257,1.07,0.55,1.2030793822999999,1.218,-0.1945,1.2334318992,0.23800000000000002,-0.0345,0.2404875257,0.98,-0.16,0.992975327
2021-02-06 13:00:00,1.317,0.614,1.4530949728,0.247,-0.036000000000000004,0.24960969530000002,1.07,0.65,1.2519584658,1.217,-0.296,1.2524795408,0.247,-0.036000000000000004,0.24960969530000002,0.97,-0.26,1.0042410069
2021-02-06 13:30:00,1.2155,0.24650000000000002,1.2402429198,0.2655,-0.043500000000000004,0.2690399599,0.9500000000000001,0.29,0.9932774033,1.1655,0.0765,1.1680079195,0.2655,-0.043500000000000004,0.2690399599,0.9,0.12,0.907964757
2021-02-06 14:00:00,1.274,0.1855,1.2874339789,0.244,-0.044500000000000005,0.24802469640000002,1.03,0.23,1.0553672347,1.234,0.14550000000000002,1.2425482888000001,0.244,-0.044500000000000005,0.24802469640000002,0.99,0.19,1.0080674581
2021-02-06 14:30:00,1.2895,0.177,1.3015910456,0.23950000000000002,-0.043000000000000003,0.2433295091,1.05,0.22,1.0728000746,1.2395,0.137,1.2470482148,0.23950000000000002,-0.043000000000000003,0.2433295091,1.0,0.18,1.0160708637
2021-02-06 15:00:00,1.286,0.1705,1.2972533484,0.256,-0.0495,0.2607417305,1.03,0.22,1.0532331176,1.236,0.1305,1.2428701662,0.256,-0.0495,0.2607417305,0.98,0.18,0.9963934966
2021-02-06 15:30:00,1.284,0.169,1.2950741292,0.254,-0.051000000000000004,0.2590694887,1.03,0.22,1.0532331176,1.234,0.129,1.2407243852,0.254,-0.051000000000000004,0.2590694887,0.98,0.18,0.9963934966
2021-02-06 16:00:00,1.2855,0.182,1.2983197796,0.2555,-0.048,0.2599697098,1.03,0.23,1.0553672347,1.2455,0.14200000000000002,1.253568606,0.2555,-0.048,0.2599697098,0.99,0.19,1.0080674581
2021-02-06 16:30:00,1.349,0.17450000000000002,1.3602394091,0.249,-0.0455,0.25312299380000003,1.1,0.22,1.121784293,1.309,0.1345,1.3158918079,0.249,-0.0455,0.25312299380000003,1.06,0.18,1.0751744045
2021-02-06 17:00:00,1.442,0.1845,1.4537552236,0.262,-0.0555,0.2678138346,1.18,0.24,1.2041594579,1.392,0.14450000000000002,1.3994799927,0.262,-0.0555,0.2678138346,1.13,0.2,1.1475626345
2021-02-06 17:30:00,1.5485,0.2,1.5613623058,0.2485,-0.05,0.2534802754,1.3,0.25,1.3238202295,1.4985,0.16,1.5070176674,0.2485,-0.05,0.2534802754,1.25,0.21,1.2675172583
2021-02-06 18:00:00,1.7285,0.2005,1.7400897965,0.2485,-0.0495,0.25338212250000003,1.48,0.25,1.5009663554000001,1.6785,0.1605,1.6861561316,0.2485,-0.0495,0.25338212250000003,1.43,0.21,1.4453373309
2021-02-06 18:30:00,1.78,0.3235,1.8091578842,0.26,-0.0465,0.2641254437,1.52,0.37,1.5643848631,1.71,0.043500000000000004,1.7105532,0.26,-0.0465,0.2641254437,1.45,0.09,1.4527904185
2021-02-06 19:00:00,1.6985000000000001,0.201,1.7103517913,0.2485,-0.049,0.2532849186,1.45,0.25,1.471393897,1.6485,0.161,1.656343337,0.2485,-0.049,0.2532849186,1.4,0.21,1.4156623891
2021-02-06 19:30:00,1.604,0.2015,1.6166070178,0.234,-0.0485,0.2389733249,1.37,0.25,1.3926234236,1.554,0.1615,1.5623694344999999,0.234,-0.0485,0.2389733249,1.32,0.21,1.3366001646
2021-02-06 20:00:00,1.5265,0.1945,1.5388412849000002,0.2565,-0.0455,0.2605043186,1.27,0.24,1.2924782397,1.4765000000000001,0.14450000000000002,1.4835540098,0.2565,-0.0455,0.2605043186,1.22,0.19,1.2347064428
2021-02-06 20:30:00,1.463,0.19,1.475286074,0.253,-0.05,0.2578933888,1.21,0.24,1.233572049,1.423,0.14,1.4298702738,0.253,-0.05,0.2578933888,1.17,0.19,1.1853269591
2021-02-06 21:00:00,1.44,0.441,1.5060149402,0.26,-0.049,0.2645770209,1.18,0.49,1.2776932339,1.3599999999999999,-0.129,1.3661043152,0.26,-0.049,0.2645770209,1.1,-0.08,1.1029052543
2021-02-06 21:30:00,1.3775,0.59,1.498534701,0.24750000000000003,-0.06,0.25466890270000003,1.13,0.65,1.3036103712,1.2775,-0.29,1.3100023855,0.24750000000000003,-0.06,0.25466890270000003,1.03,-0.23,1.0553672347
2021-02-06 22:00:00,1.2755,0.161,1.2856209589,0.23550000000000001,-0.049,0.2405436551,1.04,0.21,1.0609901036,1.2255,0.111,1.2305166598,0.23550000000000001,-0.049,0.2405436551,0.99,0.16,1.0028459503
2021-02-06 22:30:00,1.2295,0.159,1.2397383797,0.23950000000000002,-0.051000000000000004,0.2448698634,0.99,0.21,1.0120276676,1.1795,0.109,1.184525749,0.23950000000000002,-0.051000000000000004,0.2448698634,0.9400000000000001,0.16,0.9535197953000001
2021-02-06 23:00:00,1.1565,0.42250000000000004,1.2312589086,0.2265,-0.0475,0.2314270944,0.93,0.47000000000000003,1.0420172743,1.0765,-0.1975,1.094467222,0.2265,-0.0475,0.2314270944,0.85,-0.15,0.8631338251
2021-02-06 23:30:00,1.081,0.5630000000000001,1.2188232029,0.231,-0.057,0.2379285607,0.85,0.62,1.0520931518,0.991,-0.34700000000000003,1.0499952381,0.231,-0.057,0.2379285607,0.76,-0.29,0.8134494453000001
2021-02-07 00:00:00,1.0305,0.503,1.1467080056,0.2705,-0.057,0.2764403191,0.76,0.56,0.9440338977,0.9505,-0.307,0.9988489626,0.2705,-0.057,0.2764403191,0.68,-0.25,0.7244998275
2021-02-07 00:30:00,1.142,0.12350000000000001,1.1486584566,0.28200000000000003,-0.0565,0.2876043289,0.86,0.18,0.8786353055,1.102,0.0835,1.1051589252,0.28200000000000003,-0.0565,0.2876043289,0.8200000000000001,0.14,0.8318653737
2021-02-07 01:00:00,1.331,0.123,1.3366712386000001,0.301,-0.057,0.30634947360000003,1.03,0.18,1.0456098699,1.291,0.083,1.2936653354,0.301,-0.057,0.30634947360000003,0.99,0.14,0.9998499887000001
2021-02-07 01:30:00,1.3805,0.1355,1.3871339157,0.3105,-0.0645,0.31712852280000003,1.07,0.2,1.0885311204,1.3405,0.0955,1.3438975035,0.3105,-0.0645,0.31712852280000003,1.03,0.16,1.0423531072
2021-02-07 02:00:00,1.3655,0.14100000000000001,1.3727604489,0.34550000000000003,-0.069,0.3523226504,1.02,0.21,1.0413932975,1.3155000000000001,0.091,1.3186437161,0.34550000000000003,-0.069,0.3523226504,0.97,0.16,0.9831073187
2021-02-07 02:30:00,1.3405,0.14550000000000002,1.3483732792,0.3305,-0.0645,0.3367350591,1.01,0.21,1.0316006979,1.2905,0.0955,1.2940287864,0.3305,-0.0645,0.3367350591,0.96,0.16,0.9732420048
2021-02-07 03:00:00,1.316,0.1405,1.3234788438,0.296,-0.059500000000000004,0.30192093340000004,1.02,0.2,1.0394229168,1.276,0.09050000000000001,1.2792053197,0.296,-0.059500000000000004,0.30192093340000004,0.98,0.15,0.9914131329
2021-02-07 03:30:00,1.2835,0.14400000000000002,1.2915526509,0.28350000000000003,-0.056,0.2889779403,1.0,0.2,1.0198039027,1.2435,0.094,1.2470478138,0.28350000000000003,-0.056,0.2889779403,0.96,0.15,0.9716480844000001
2021-02-07 04:00:00,1.2610000000000001,0.169,1.2722743415,0.331,-0.07100000000000001,0.3385291716,0.93,0.24,0.9604686356000001,1.211,0.069,1.212964138,0.331,-0.07100000000000001,0.3385291716,0.88,0.14,0.8910667764
2021-02-07 04:30:00,1.2585,0.562,1.378283806,0.2985,-0.068,0.30614743180000004,0.96,0.63,1.1482595525,1.1585,-0.338,1.2068000041,0.2985,-0.068,0.30614743180000004,0.86,-0.27,0.9013878189000001
2021-02-07 05:00:00,1.2005,0.56,1.324688737,0.3005,-0.07,0.3085453775,0.9,0.63,1.0985900054,1.1105,-0.34,1.1613829041,0.3005,-0.07,0.3085453775,0.81,-0.27,0.8538149682
2021-02-07 05:30:00,1.19,0.562,1.3160334342,0.30000000000000004,-0.068,0.3076101429,0.89,0.63,1.0904127659,1.1,-0.338,1.1507580111,0.30000000000000004,-0.068,0.3076101429,0.8,-0.27,0.8443340571
2021-02-07 06:00:00,1.157,0.5505,1.2812881214,0.34700000000000003,-0.0795,0.3559905195,0.81,0.63,1.0261578826,1.067,-0.34950000000000003,1.1227819245,0.34700000000000003,-0.0795,0.3559905195,0.72,-0.27,0.7689603371
2021-02-07 06:30:00,1.1805,0.558,1.3057351378,0.3205,-0.07200000000000001,0.32848782320000003,0.86,0.63,1.0660675401,1.0905,-0.322,1.1370462831,0.3205,-0.07200000000000001,0.32848782320000003,0.77,-0.25,0.8095677859
2021-02-07 07:00:00,1.2025000000000001,0.3045,1.2404541507,0.2725,-0.0655,0.28026148500000003,0.93,0.37,1.0008995954,1.1425,-0.0455,1.1434056585,0.2725,-0.0655,0.28026148500000003,0.87,0.02,0.8702298547
2021-02-07 07:30:00,1.188,0.168,1.1998199865,0.308,-0.07200000000000001,0.3163036516,0.88,0.24,0.9121403401,1.148,0.128,1.1551138472,0.308,-0.07200000000000001,0.3163036516,0.84,0.2,0.8634813258
2021-02-07 08:00:00,1.1805,0.18150000000000002,1.1943711735,0.3305,-0.0785,0.3396947159,0.85,0.26,0.8888756943,1.1405,0.14150000000000001,1.1492443169,0.3305,-0.0785,0.3396947159,0.81,0.22,0.8393449827
2021-02-07 08:30:00,1.2395,0.1835,1.2530093775,0.3195,-0.0765,0.3285308205,0.92,0.26,0.9560334722,1.1995,0.14350000000000002,1.2080531859,0.3195,-0.0765,0.3285308205,0.88,0.22,0.9070832376
2021-02-07 09:00:00,1.3265,0.1855,1.3394075183,0.35650000000000004,-0.0845,0.3663775375,0.97,0.27,1.0068763579,1.2865,0.1355,1.2936160559,0.35650000000000004,-0.0845,0.3663775375,0.93,0.22,0.9556673061000001
2021-02-07 09:30:00,1.4100000000000001,0.365,1.4564769137,0.39,-0.095,0.4014037867,1.02,0.46,1.1189280585,1.35,-0.035,1.3504536275,0.39,-0.095,0.4014037867,0.96,0.06,0.9618731725
2021-02-07 10:00:00,1.4565000000000001,0.62,1.5829694405999999,0.4365,-0.1,0.44780827370000004,1.02,0.72,1.2485191228,1.3665,-0.27,1.3929186085,0.4365,-0.1,0.44780827370000004,0.93,-0.17,0.9454099640000001
2021-02-07 10:30:00,1.5105,0.621,1.6331721434,0.42050000000000004,-0.099,0.43199681710000004,1.09,0.72,1.3063307391,1.4205,-0.269,1.4457459147,0.42050000000000004,-0.099,0.43199681710000004,1.0,-0.17,1.0143470806
2021-02-07 11:00:00,1.5245000000000002,0.6195,1.6455638851,0.4345,-0.1005,0.44597141160000003,1.09,0.72,1.3063307391,1.4344999999999999,-0.2705,1.4597809767,0.4345,-0.1005,0.44597141160000003,1.0,-0.17,1.0143470806
2021-02-07 11:30:00,1.522,0.614,1.6411825005,0.442,-0.106,0.45453272710000003,1.08,0.72,1.2979984592,1.422,-0.276,1.4485371932,0.442,-0.106,0.45453272710000003,0.98,-0.17,0.9946356117
2021-02-07 12:00:00,1.4855,0.465,1.5565780578,0.4055,-0.095,0.4164795913,1.08,0.56,1.2165525061,1.4055,-0.105,1.4094166345999999,0.4055,-0.095,0.4164795913,1.0,-0.01,1.0000499988
2021-02-07 12:30:00,1.461,0.219,1.4773225782,0.441,-0.111,0.454754879,1.02,0.33,1.0720541031,1.421,0.179,1.4322297302,0.441,-0.111,0.454754879,0.98,0.29,1.0220078278
2021-02-07 13:00:00,1.432,0.47250000000000003,1.5079390737,0.422,-0.0975,0.4331169011,1.01,0.5700000000000001,1.1597413505,1.3519999999999999,-0.1275,1.3579986193,0.422,-0.0975,0.4331169011,0.93,-0.03,0.9304837452
2021-02-07 13:30:00,1.4,0.6135,1.5285228980999999,0.37,-0.08650000000000001,0.37997664400000003,1.03,0.7000000000000001,1.245351356,1.31,-0.29650000000000004,1.3431352315,0.37,-0.08650000000000001,0.37997664400000003,0.9400000000000001,-0.21,0.9631718434000001
2021-02-07 14:00:00,1.405,0.3315,1.4435779335,0.405,-0.08850000000000001,0.4145566909,1.0,0.42,1.084619749,1.345,-0.0085,1.3450268585,0.405,-0.08850000000000001,0.4145566909,0.9400000000000001,0.08,0.9433981132
2021-02-07 14:30:00,1.463,0.1875,1.4749661861,0.403,-0.0925,0.4134794433,1.06,0.28,1.0963576059,1.413,0.14750000000000002,1.4206777432,0.403,-0.0925,0.4134794433,1.01,0.24,1.0381233067
2021-02-07 15:00:00,1.471,0.1825,1.4822777236,0.41100000000000003,-0.0975,0.4224064985,1.06,0.28,1.0963576059,1.421,0.1325,1.4271640585,0.41100000000000003,-0.0975,0.4224064985,1.01,0.23,1.035857133
2021-02-07 15:30:00,1.4615,0.1885,1.4736059514,0.3915,-0.0915,0.40205037,1.07,0.28,1.1060289327,1.4115,0.1385,1.4182787103,0.3915,-0.0915,0.40205037,1.02,0.23,1.0456098699
