Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-07 16:00:00,1.486,0.17350000000000002,1.4960943319,0.366,-0.08650000000000001,0.3760827701,1.12,0.26,1.1497825881,1.436,0.1335,1.4421921682,0.366,-0.08650000000000001,0.3760827701,1.07,0.22,1.0923827168
2021-02-07 16:30:00,1.538,0.17450000000000002,1.5478676462,0.368,-0.0855,0.3778018661,1.17,0.26,1.1985407794,1.498,0.1345,1.5040260136999999,0.368,-0.0855,0.3778018661,1.13,0.22,1.1512167476
2021-02-07 17:00:00,1.56,0.17850000000000002,1.5701790503000002,0.34,-0.0815,0.34963159180000003,1.22,0.26,1.2473972904,1.51,0.1385,1.5163384352,0.34,-0.0815,0.34963159180000003,1.17,0.22,1.1905040949
2021-02-07 17:30:00,1.7165,0.24750000000000003,1.7342515676999999,0.3865,-0.0925,0.39741477070000003,1.33,0.34,1.3727709204,1.6565,0.1075,1.6599844879,0.3865,-0.0925,0.39741477070000003,1.27,0.2,1.2856515858
2021-02-07 18:00:00,1.863,0.4505,1.9166948766,0.383,-0.08950000000000001,0.39331825540000004,1.48,0.54,1.5754364475,1.783,-0.0495,1.7836869820999999,0.383,-0.08950000000000001,0.39331825540000004,1.4,0.04,1.400571312
2021-02-07 18:30:00,1.8519999999999999,0.664,1.9674348782000002,0.372,-0.096,0.3841874542,1.48,0.76,1.6637307474,1.752,-0.256,1.7706044166,0.372,-0.096,0.3841874542,1.38,-0.16,1.3892443989
2021-02-07 19:00:00,1.8,0.669,1.9203023199,0.38,-0.091,0.3907441618,1.42,0.76,1.610589954,1.7000000000000002,-0.251,1.7184298065,0.38,-0.091,0.3907441618,1.32,-0.16,1.3296616111000001
2021-02-07 19:30:00,1.699,0.558,1.7882854917,0.439,-0.112,0.4530618059,1.26,0.67,1.4270599146,1.609,-0.192,1.6204150703,0.439,-0.112,0.4530618059,1.17,-0.08,1.1727318534
2021-02-07 20:00:00,1.611,0.613,1.7236850060000002,0.381,-0.08700000000000001,0.3908068577,1.23,0.7000000000000001,1.4152384958,1.5110000000000001,-0.277,1.536180328,0.381,-0.08700000000000001,0.3908068577,1.13,-0.19,1.1458621209
2021-02-07 20:30:00,1.577,0.6135,1.6921321609,0.387,-0.0965,0.3988499091,1.19,0.71,1.385712813,1.477,-0.28650000000000003,1.5045302423,0.387,-0.0965,0.3988499091,1.09,-0.19,1.1064357189
2021-02-07 21:00:00,1.504,0.6085,1.6224328183,0.444,-0.1015,0.4554538945,1.06,0.71,1.275813466,1.404,-0.3015,1.4360077472000001,0.444,-0.1015,0.4554538945,0.96,-0.2,0.9806120538
2021-02-07 21:30:00,1.428,0.2785,1.4549042065,0.398,-0.0815,0.4062588461,1.03,0.36,1.091100362,1.3679999999999999,0.018500000000000003,1.3681250857,0.398,-0.0815,0.4062588461,0.97,0.1,0.9751410154000001
2021-02-07 22:00:00,1.337,0.1615,1.3467186974,0.367,-0.0785,0.3753015454,0.97,0.24,0.9992497185,1.297,0.12150000000000001,1.3026784906,0.367,-0.0785,0.3753015454,0.93,0.2,0.9512623192
2021-02-07 22:30:00,1.232,0.1555,1.2417746374,0.362,-0.0845,0.3717314219,0.87,0.24,0.9024965374,1.192,0.1155,1.1975826694,0.362,-0.0845,0.3717314219,0.8300000000000001,0.2,0.8537564055
2021-02-07 23:00:00,1.16,0.14300000000000002,1.1687809889,0.35000000000000003,-0.077,0.3583699206,0.81,0.22,0.8393449827,1.12,0.10300000000000001,1.1247261889,0.35000000000000003,-0.077,0.3583699206,0.77,0.18,0.7907591289
2021-02-07 23:30:00,1.099,0.14400000000000002,1.1083938831,0.359,-0.076,0.3669564007,0.74,0.22,0.7720103626,1.059,0.10400000000000001,1.0640944507,0.359,-0.076,0.3669564007,0.7000000000000001,0.18,0.72277244
2021-02-08 00:00:00,1.053,0.123,1.060159422,0.343,-0.067,0.34948247450000003,0.71,0.19,0.734982993,1.013,0.083,1.0163946084,0.343,-0.067,0.34948247450000003,0.67,0.15,0.6865857558
2021-02-08 00:30:00,1.1895,0.41100000000000003,1.2585035757,0.3395,-0.069,0.3464408319,0.85,0.48,0.9761659695,1.1195,-0.189,1.1353419089,0.3395,-0.069,0.3464408319,0.78,-0.12,0.7891767863
2021-02-08 01:00:00,1.3945,0.382,1.4458749081,0.3345,-0.078,0.3434737981,1.06,0.46,1.1555085461,1.3145,-0.128,1.320717324,0.3345,-0.078,0.3434737981,0.98,-0.05,0.9812746812
2021-02-08 01:30:00,1.483,0.5750000000000001,1.590570338,0.363,-0.075,0.3706669664,1.12,0.65,1.2949517366,1.383,-0.325,1.4206737838,0.363,-0.075,0.3706669664,1.02,-0.25,1.0501904589
2021-02-08 02:00:00,1.432,0.579,1.5446245499,0.352,-0.07100000000000001,0.3590891254,1.08,0.65,1.2605157675,1.342,-0.331,1.3822174214,0.352,-0.07100000000000001,0.3590891254,0.99,-0.26,1.0235721763
2021-02-08 02:30:00,1.4125,0.5895,1.5305771787,0.3125,-0.060500000000000005,0.3183025291,1.1,0.65,1.2776932339,1.3125,-0.3305,1.3534720167,0.3125,-0.060500000000000005,0.3183025291,1.0,-0.27,1.0358088627
2021-02-08 03:00:00,1.424,0.5855,1.5396708252,0.34400000000000003,-0.0745,0.35197478600000004,1.08,0.66,1.2657013866,1.324,-0.3345,1.3656010581,0.34400000000000003,-0.0745,0.35197478600000004,0.98,-0.26,1.0139033485
2021-02-08 03:30:00,1.3795,0.297,1.4111092268,0.3895,-0.083,0.3982452134,0.99,0.38,1.0604244433,1.3195000000000001,-0.033,1.3199125918,0.3895,-0.083,0.3982452134,0.93,0.05,0.9313431162
2021-02-08 04:00:00,1.3155000000000001,0.148,1.3237991728,0.3855,-0.082,0.39412466300000004,0.93,0.23,0.958018789,1.2755,0.098,1.2792592583,0.3855,-0.082,0.39412466300000004,0.89,0.18,0.9080198236
2021-02-08 04:30:00,1.3315000000000001,0.526,1.4316313247,0.4015,-0.084,0.41019294240000004,0.93,0.61,1.1122050171,1.2415,-0.274,1.2713765178,0.4015,-0.084,0.41019294240000004,0.84,-0.19,0.8612200648
2021-02-08 05:00:00,1.286,0.5660000000000001,1.405045195,0.366,-0.074,0.3734059453,0.92,0.64,1.1207140581,1.196,-0.334,1.2417616518,0.366,-0.074,0.3734059453,0.8300000000000001,-0.26,0.8697700846
2021-02-08 05:30:00,1.2815,0.5630000000000001,1.3997182752000001,0.3415,-0.067,0.34801041650000003,0.9400000000000001,0.63,1.1315917992,1.1815,-0.327,1.2259164939,0.3415,-0.067,0.34801041650000003,0.84,-0.26,0.8793179175
2021-02-08 06:00:00,1.2795,0.5575,1.3956813748,0.34950000000000003,-0.07250000000000001,0.3569404712,0.93,0.63,1.1232987136,1.1895,-0.3325,1.2350977694,0.34950000000000003,-0.07250000000000001,0.3569404712,0.84,-0.26,0.8793179175
2021-02-08 06:30:00,1.2925,0.33,1.3339626119,0.3925,-0.08,0.4005699065,0.9,0.41000000000000003,0.9889893832000001,1.2325,-0.07,1.2344862292,0.3925,-0.08,0.4005699065,0.84,0.01,0.8400595217
2021-02-08 07:00:00,1.395,0.5305,1.4924661638,0.375,-0.0795,0.38333438410000004,1.02,0.61,1.1884864324,1.305,-0.2295,1.3250265092,0.375,-0.0795,0.38333438410000004,0.93,-0.15,0.9420191081
2021-02-08 07:30:00,1.448,0.6185,1.5745622408000002,0.34800000000000003,-0.07150000000000001,0.35526926410000004,1.1,0.6900000000000001,1.2984991336,1.348,-0.2715,1.3750695437,0.34800000000000003,-0.07150000000000001,0.35526926410000004,1.0,-0.2,1.0198039027
2021-02-08 08:00:00,1.4145,0.6165,1.5430108554,0.3645,-0.0935,0.37630107630000004,1.05,0.71,1.2675172583,1.3245,-0.2735,1.3524431596,0.3645,-0.0935,0.37630107630000004,0.96,-0.18,0.9767292358
2021-02-08 08:30:00,1.475,0.4565,1.5440263113000001,0.315,-0.0835,0.3258791954,1.16,0.54,1.2795311641,1.395,-0.12350000000000001,1.4004560864,0.315,-0.0835,0.3258791954,1.08,-0.04,1.0807404869
2021-02-08 09:00:00,1.5055,0.203,1.5191245011999999,0.3055,-0.097,0.3205296398,1.2,0.30000000000000004,1.2369316877,1.4555,0.163,1.4645986652,0.3055,-0.097,0.3205296398,1.15,0.26,1.1790250209
2021-02-08 09:30:00,1.5415,0.2,1.5544202295,0.28150000000000003,-0.1,0.2987344138,1.26,0.30000000000000004,1.2952219887,1.4915,0.16,1.5000574156000002,0.28150000000000003,-0.1,0.2987344138,1.21,0.26,1.2376186812
2021-02-08 10:00:00,1.5155,0.1895,1.5273017056,0.2755,-0.09050000000000001,0.2899836202,1.24,0.28,1.2712198866,1.4655,0.1495,1.4731057328000001,0.2755,-0.09050000000000001,0.2899836202,1.19,0.24,1.2139604606
2021-02-08 10:30:00,1.5015,0.20350000000000001,1.5152275407,0.28150000000000003,-0.08650000000000001,0.29449023750000003,1.22,0.29,1.2539936204,1.4515,0.1635,1.4606794652000001,0.28150000000000003,-0.08650000000000001,0.29449023750000003,1.17,0.25,1.1964113004999999
2021-02-08 11:00:00,1.5325,0.2025,1.5458209793000002,0.3125,-0.0975,0.3273568389,1.22,0.30000000000000004,1.256343902,1.4825,0.1625,1.4913793951,0.3125,-0.0975,0.3273568389,1.17,0.26,1.1985407794
2021-02-08 11:30:00,1.479,0.20450000000000002,1.49307108,0.309,-0.10550000000000001,0.3265137823,1.17,0.31,1.2103718437,1.429,0.1645,1.4384370859,0.309,-0.10550000000000001,0.3265137823,1.12,0.27,1.1520850663
2021-02-08 12:00:00,1.4995,0.20800000000000002,1.5138574074,0.3295,-0.092,0.34210268930000004,1.17,0.30000000000000004,1.2078493284,1.4495,0.168,1.4592032929,0.3295,-0.092,0.34210268930000004,1.12,0.26,1.1497825881
2021-02-08 12:30:00,1.5145,0.20700000000000002,1.528580796,0.34450000000000003,-0.083,0.3543575172,1.17,0.29,1.2054044964,1.4645000000000001,0.167,1.473990926,0.34450000000000003,-0.083,0.3543575172,1.12,0.25,1.1475626345
2021-02-08 13:00:00,1.52,0.1965,1.5326487693000002,0.37,-0.0835,0.3793049565,1.15,0.28,1.1835962149,1.47,0.1565,1.4783072245,0.37,-0.0835,0.3793049565,1.1,0.24,1.1258774356
2021-02-08 13:30:00,1.4835,0.201,1.4970548586999999,0.3335,-0.079,0.34272912040000003,1.15,0.28,1.1835962149,1.4335,0.161,1.4425128249,0.3335,-0.079,0.34272912040000003,1.1,0.24,1.1258774356
2021-02-08 14:00:00,1.451,0.625,1.5798816411,0.301,-0.095,0.3156358661,1.15,0.72,1.3567977005,1.351,-0.28500000000000003,1.3807338628,0.301,-0.095,0.3156358661,1.05,-0.19,1.0670520137
2021-02-08 14:30:00,1.4395,0.621,1.5677376215,0.28950000000000004,-0.089,0.3028716725,1.15,0.71,1.3515176654,1.3395000000000001,-0.299,1.3724653912,0.28950000000000004,-0.089,0.3028716725,1.05,-0.21,1.0707940979
2021-02-08 15:00:00,1.3975,0.3755,1.447068243,0.3075,-0.0745,0.3163961125,1.09,0.45,1.1792370415,1.3275000000000001,-0.0645,1.3290660254,0.3075,-0.0745,0.3163961125,1.02,0.01,1.0200490184
2021-02-08 15:30:00,1.3955,0.17400000000000002,1.4063058877999999,0.2655,-0.066,0.2735804269,1.13,0.24,1.1552056094,1.3455,0.134,1.3521561485,0.2655,-0.066,0.2735804269,1.08,0.2,1.0983624174
2021-02-08 16:00:00,1.443,0.17550000000000002,1.4536331208,0.303,-0.0745,0.3120244381,1.1400000000000001,0.25,1.1670903992000001,1.403,0.1355,1.4095280238,0.303,-0.0745,0.3120244381,1.1,0.21,1.1198660634
2021-02-08 16:30:00,1.52,0.181,1.5307387106,0.25,-0.059000000000000004,0.2568676702,1.27,0.24,1.2924782397,1.47,0.14100000000000001,1.4767467623,0.25,-0.059000000000000004,0.2568676702,1.22,0.2,1.2362847568
2021-02-08 17:00:00,1.6045,0.187,1.6153604087,0.24450000000000002,-0.053,0.25017843630000003,1.3599999999999999,0.24,1.3810141201000001,1.5545,0.147,1.561434997,0.24450000000000002,-0.053,0.25017843630000003,1.31,0.2,1.3251792332
2021-02-08 17:30:00,1.7725,0.21150000000000002,1.785073808,0.2625,-0.0585,0.26893958430000003,1.51,0.27,1.5339491517,1.7225000000000001,0.1615,1.7300544789,0.2625,-0.0585,0.26893958430000003,1.46,0.22,1.476482306
2021-02-08 18:00:00,1.851,0.2775,1.8716856707,0.271,-0.0625,0.27811373570000003,1.58,0.34,1.6161683081,1.791,0.11750000000000001,1.7948502027000002,0.271,-0.0625,0.27811373570000003,1.52,0.18,1.5306207890999999
2021-02-08 18:30:00,1.931,0.22,1.9434919604,0.271,-0.06,0.2775626056,1.6600000000000001,0.28,1.6834488409000001,1.871,0.17,1.8787072683,0.271,-0.06,0.2775626056,1.6,0.23,1.6164467204
2021-02-08 19:00:00,1.9,0.212,1.9117907834999999,0.29,-0.068,0.2978657416,1.6099999999999999,0.28,1.6341664542,1.8399999999999999,0.162,1.8471177548000002,0.29,-0.068,0.2978657416,1.55,0.23,1.5669716015000001
2021-02-08 19:30:00,1.808,0.21350000000000002,1.8205620698,0.318,-0.0765,0.3270722397,1.49,0.29,1.5179591561999999,1.758,0.1635,1.7655866589,0.318,-0.0765,0.3270722397,1.44,0.24,1.4598630073
2021-02-08 20:00:00,1.691,0.192,1.7018651533,0.331,-0.078,0.34006617,1.3599999999999999,0.27,1.3865424624,1.641,0.152,1.6480245751,0.331,-0.078,0.34006617,1.31,0.23,1.3300375935
2021-02-08 20:30:00,1.608,0.184,1.6184931263,0.368,-0.08600000000000001,0.3779153344,1.24,0.27,1.2690547664,1.558,0.134,1.5637518985,0.368,-0.08600000000000001,0.3779153344,1.19,0.22,1.210165278
2021-02-08 21:00:00,1.54,0.179,1.5503680208000001,0.34,-0.07100000000000001,0.3473341331,1.2,0.25,1.2257650672,1.49,0.139,1.4964695119,0.34,-0.07100000000000001,0.3473341331,1.15,0.21,1.1690166808
2021-02-08 21:30:00,1.5155,0.2755,1.5403377876,0.3355,-0.0745,0.3436720821,1.18,0.35000000000000003,1.2308127396,1.4655,0.0555,1.4665505446,0.3355,-0.0745,0.3436720821,1.13,0.13,1.1374532957
2021-02-08 22:00:00,1.4344999999999999,0.256,1.4571637691000001,0.3345,-0.074,0.34258758,1.1,0.33,1.148433716,1.3745,0.026000000000000002,1.3747458855999999,0.3345,-0.074,0.34258758,1.04,0.1,1.0447966309
2021-02-08 22:30:00,1.315,0.1385,1.3222735156,0.295,-0.07150000000000001,0.3035411834,1.02,0.21,1.0413932975,1.2650000000000001,0.0985,1.2688290862,0.295,-0.07150000000000001,0.3035411834,0.97,0.17,0.9847842403
2021-02-08 23:00:00,1.218,0.134,1.2253489299,0.298,-0.066,0.3052212312,0.92,0.2,0.9414881837,1.168,0.094,1.1717764292,0.298,-0.066,0.3052212312,0.87,0.16,0.8845903006
2021-02-08 23:30:00,1.1335,0.3945,1.2001885268999999,0.28350000000000003,-0.0655,0.2909682113,0.85,0.46,0.9664884893000001,1.0635,-0.1555,1.0748081224,0.28350000000000003,-0.0655,0.2909682113,0.78,-0.09,0.7851751397000001
2021-02-09 00:00:00,1.1105,0.5700000000000001,1.248242865,0.29050000000000004,-0.06,0.2966315054,0.8200000000000001,0.63,1.0340696302,1.0205,-0.34,1.0756487577,0.29050000000000004,-0.06,0.2966315054,0.73,-0.28,0.7818567644000001
2021-02-09 00:30:00,1.24,0.56,1.3605881081,0.27,-0.06,0.2765863337,0.97,0.62,1.1512167476,1.15,-0.33,1.1964113004999999,0.27,-0.06,0.2765863337,0.88,-0.27,0.9204890005
2021-02-09 01:00:00,1.4285,0.202,1.442711423,0.28850000000000003,-0.058,0.2942724078,1.1400000000000001,0.26,1.1692732786,1.3785,0.042,1.3791396775,0.28850000000000003,-0.058,0.2942724078,1.09,0.1,1.0945775441
2021-02-09 01:30:00,1.4825,0.1335,1.4884987403,0.3025,-0.0565,0.3077312139,1.18,0.19,1.1951987282,1.4325,0.0935,1.4355481531,0.3025,-0.0565,0.3077312139,1.13,0.15,1.1399122773
2021-02-09 02:00:00,1.466,0.131,1.4718413637,0.28600000000000003,-0.049,0.2901671932,1.18,0.18,1.1936498649,1.426,0.091,1.4289006264,0.28600000000000003,-0.049,0.2901671932,1.1400000000000001,0.14,1.1485643212
2021-02-09 02:30:00,1.426,0.1365,1.43251815,0.226,-0.043500000000000004,0.23014832170000002,1.2,0.18,1.213424905,1.3860000000000001,0.0965,1.3893553361,0.226,-0.043500000000000004,0.23014832170000002,1.16,0.14,1.1684177335
2021-02-09 03:00:00,1.441,0.138,1.4475928295,0.251,-0.042,0.2544896854,1.19,0.18,1.2035364556,1.391,0.098,1.3944479194000001,0.251,-0.042,0.2544896854,1.1400000000000001,0.14,1.1485643212
2021-02-09 03:30:00,1.3985,0.1345,1.4049528462,0.23850000000000002,-0.0455,0.2428013591,1.16,0.18,1.1738824473,1.3485,0.0945,1.3518071238,0.23850000000000002,-0.0455,0.2428013591,1.11,0.14,1.1187939935
2021-02-09 04:00:00,1.3615,0.1355,1.3682260413,0.2715,-0.0545,0.2769160523,1.09,0.19,1.1064357189,1.3215,0.0955,1.3249462253,0.2715,-0.0545,0.2769160523,1.05,0.15,1.0606601718
2021-02-09 04:30:00,1.3455,0.128,1.3515747297,0.2555,-0.052000000000000005,0.2607378952,1.09,0.18,1.1047624179,1.3054999999999999,0.098,1.3091731169,0.2555,-0.052000000000000005,0.2607378952,1.05,0.15,1.0606601718
2021-02-09 05:00:00,1.3155000000000001,0.14,1.322928664,0.29550000000000004,-0.06,0.3015298493,1.02,0.2,1.0394229168,1.2655,0.1,1.269444859,0.29550000000000004,-0.06,0.3015298493,0.97,0.16,0.9831073187
2021-02-09 05:30:00,1.2945,0.138,1.301834955,0.24450000000000002,-0.062,0.2522384784,1.05,0.2,1.0688779163,1.2445,0.098,1.2483526144,0.24450000000000002,-0.062,0.2522384784,1.0,0.16,1.0127191121
2021-02-09 06:00:00,1.2965,0.139,1.3039299253,0.28650000000000003,-0.061,0.2929219179,1.01,0.2,1.0296115772,1.2565,0.099,1.2603940852,0.28650000000000003,-0.061,0.2929219179,0.97,0.16,0.9831073187
2021-02-09 06:30:00,1.351,0.4615,1.4276495543,0.291,-0.0685,0.2989535917,1.06,0.53,1.1851160281,1.2610000000000001,-0.2185,1.2797903149,0.291,-0.0685,0.2989535917,0.97,-0.15,0.9815294188
2021-02-09 07:00:00,1.422,0.585,1.53763097,0.322,-0.075,0.3306191162,1.1,0.66,1.2828094169,1.322,-0.315,1.3590103017000001,0.322,-0.075,0.3306191162,1.0,-0.24,1.0283968106
2021-02-09 07:30:00,1.4445000000000001,0.6095,1.5678234913,0.3745,-0.09050000000000001,0.3852797685,1.07,0.7000000000000001,1.2786320816,1.3545,-0.2805,1.3832391333,0.3745,-0.09050000000000001,0.3852797685,0.98,-0.19,0.9982484661000001
2021-02-09 08:00:00,1.472,0.615,1.5953084341000001,0.382,-0.085,0.3913425609,1.09,0.7000000000000001,1.2954149914,1.3719999999999999,-0.275,1.3992887479,0.382,-0.085,0.3913425609,0.99,-0.19,1.0080674581
2021-02-09 08:30:00,1.483,0.296,1.5122516325,0.263,-0.084,0.27608875380000003,1.22,0.38,1.2778106276,1.423,0.056,1.4241014711,0.263,-0.084,0.27608875380000003,1.16,0.14,1.1684177335
2021-02-09 09:00:00,1.4855,0.192,1.4978565519,0.2655,-0.088,0.2797038613,1.22,0.28,1.2517188183,1.4355,0.152,1.4435249392,0.2655,-0.088,0.2797038613,1.17,0.24,1.1943617542
2021-02-09 09:30:00,1.5335,0.1975,1.5461657414,0.3035,-0.1125,0.3236796256,1.23,0.31,1.2684636376,1.4735,0.1575,1.4818935522,0.3035,-0.1125,0.3236796256,1.17,0.27,1.2007497658
2021-02-09 10:00:00,1.518,0.623,1.6408695865,0.358,-0.117,0.3766337744,1.16,0.74,1.375936045,1.418,-0.277,1.4448020626,0.358,-0.117,0.3766337744,1.06,-0.16,1.0720074627
2021-02-09 10:30:00,1.4395,0.391,1.4916572160000001,0.3395,-0.099,0.3536400006,1.1,0.49,1.2042009799,1.3695,-0.059000000000000004,1.3707703126,0.3395,-0.099,0.3536400006,1.03,0.04,1.0307764064
2021-02-09 11:00:00,1.454,0.189,1.4662322463000002,0.434,-0.111,0.44796986510000003,1.02,0.30000000000000004,1.0632027088,1.404,0.149,1.4118842021,0.434,-0.111,0.44796986510000003,0.97,0.26,1.0042410069
2021-02-09 11:30:00,1.3935,0.198,1.4074964476,0.42350000000000004,-0.10200000000000001,0.4356102042,0.97,0.30000000000000004,1.0153324579,1.3435000000000001,0.158,1.3527587553,0.42350000000000004,-0.10200000000000001,0.4356102042,0.92,0.26,0.9560334722
2021-02-09 12:00:00,1.403,0.202,1.4174671072,0.41300000000000003,-0.098,0.4244679022,0.99,0.30000000000000004,1.034456379,1.353,0.162,1.3626639351,0.41300000000000003,-0.098,0.4244679022,0.9400000000000001,0.26,0.9752948272
2021-02-09 12:30:00,1.442,0.202,1.4560796682000001,0.402,-0.098,0.4137728846,1.04,0.30000000000000004,1.0824047302,1.4020000000000001,0.162,1.4113284522,0.402,-0.098,0.4137728846,1.0,0.26,1.0332473082
2021-02-09 13:00:00,1.459,0.199,1.4725087436,0.40900000000000003,-0.101,0.42128612600000004,1.05,0.30000000000000004,1.0920164834,1.419,0.159,1.4278802471,0.40900000000000003,-0.101,0.42128612600000004,1.01,0.26,1.042928569
2021-02-09 13:30:00,1.502,0.193,1.5143490351,1.1320000000000001,-0.08700000000000001,1.1353382756000001,0.37,0.28,0.4640043103,1.462,0.193,1.474684034,1.1320000000000001,-0.08700000000000001,1.1353382756000001,0.33,0.28,0.4327817002
2021-02-09 14:00:00,1.458,0.3715,1.5045850757,0.6980000000000001,-0.08850000000000001,0.7035881253,0.76,0.46,0.8883692926000001,1.3980000000000001,-0.018500000000000003,1.3981224017,0.6980000000000001,-0.08850000000000001,0.7035881253,0.7000000000000001,0.07,0.7034912935000001
2021-02-09 14:30:00,1.5085000000000002,0.599,1.6230752446999999,0.3085,-0.101,0.3246124613,1.2,0.7000000000000001,1.3892443989,1.4085,-0.281,1.4362566797,0.3085,-0.101,0.3246124613,1.1,-0.18,1.1146299834
2021-02-09 15:00:00,1.478,0.591,1.5917804496999999,0.298,-0.099,0.3140143309,1.18,0.6900000000000001,1.3669308688,1.3780000000000001,-0.299,1.4100656013,0.298,-0.099,0.3140143309,1.08,-0.2,1.0983624174
2021-02-09 15:30:00,1.495,0.604,1.6124022451000002,0.305,-0.096,0.31975146600000004,1.19,0.7000000000000001,1.3806158046,1.405,-0.28600000000000003,1.4338134466999999,0.305,-0.096,0.31975146600000004,1.1,-0.19,1.1162884932
2021-02-09 16:00:00,1.509,0.6105,1.6278179413,0.34900000000000003,-0.08950000000000001,0.3602932833,1.16,0.7000000000000001,1.3548431644,1.409,-0.2795,1.4364544022999999,0.34900000000000003,-0.08950000000000001,0.3602932833,1.06,-0.19,1.0768936809
2021-02-09 16:30:00,1.5305,0.437,1.5916655585,0.3405,-0.083,0.3504700415,1.19,0.52,1.2986531485000001,1.4605000000000001,-0.113,1.4648649255000001,0.3405,-0.083,0.3504700415,1.12,-0.03,1.1204017137
2021-02-09 17:00:00,1.599,0.187,1.6098975122999999,0.359,-0.093,0.3708503741,1.24,0.28,1.2712198866,1.5590000000000002,0.147,1.5659150679,0.359,-0.093,0.3708503741,1.2,0.24,1.2237646833
2021-02-09 17:30:00,1.7765,0.36150000000000004,1.8129077472000001,0.34650000000000003,-0.0785,0.35528087480000003,1.43,0.44,1.496161756,1.7065000000000001,0.021500000000000002,1.7066354327000002,0.34650000000000003,-0.0785,0.35528087480000003,1.3599999999999999,0.1,1.3636715147
2021-02-09 18:00:00,1.9105,0.389,1.9497002975000002,0.4005,-0.091,0.4107082298,1.51,0.48,1.5844557424999999,1.8405,-0.011,1.8405328712,0.4005,-0.091,0.4107082298,1.44,0.08,1.4422205102
2021-02-09 18:30:00,1.9395,0.222,1.9521639916,0.34950000000000003,-0.078,0.3580981011,1.5899999999999999,0.30000000000000004,1.6180543872,1.8895,0.182,1.8982450448,0.34950000000000003,-0.078,0.3580981011,1.54,0.26,1.5617938404
2021-02-09 19:00:00,1.9140000000000001,0.2225,1.9268892677,0.34400000000000003,-0.0775,0.3526219647,1.57,0.30000000000000004,1.5984054554,1.854,0.1825,1.8629606142,0.34400000000000003,-0.0775,0.3526219647,1.51,0.26,1.5322206107
2021-02-09 19:30:00,1.798,0.20650000000000002,1.8098193971,0.328,-0.07350000000000001,0.3361342738,1.47,0.28,1.4964290829,1.748,0.1665,1.7559118002,0.328,-0.07350000000000001,0.3361342738,1.42,0.24,1.4401388822
2021-02-09 20:00:00,1.7315,0.2,1.7430124067000001,0.3015,-0.07,0.3095193855,1.43,0.27,1.4552662987,1.6815,0.16,1.6890950980000001,0.3015,-0.07,0.3095193855,1.38,0.23,1.399035382
2021-02-09 20:30:00,1.6535000000000002,0.1895,1.6643234361,0.3235,-0.07050000000000001,0.3310928873,1.33,0.26,1.3551752654,1.6035,0.1495,1.6104541285,0.3235,-0.07050000000000001,0.3310928873,1.28,0.22,1.2987686476
2021-02-09 21:00:00,1.5905,0.1895,1.6017492001,0.3305,-0.07050000000000001,0.3379356448,1.26,0.26,1.2865457629,1.5405,0.1495,1.5477372193,0.3305,-0.07050000000000001,0.3379356448,1.21,0.22,1.2298373876
2021-02-09 21:30:00,1.5275,0.196,1.5400234576,0.28750000000000003,-0.064,0.2945373491,1.24,0.26,1.2669648772,1.4775,0.106,1.4812974887,0.28750000000000003,-0.064,0.2945373491,1.19,0.17,1.202081528
2021-02-09 22:00:00,1.4795,0.581,1.5894908776,0.3295,-0.069,0.3366470704,1.15,0.65,1.3209844814,1.3795,-0.329,1.4181894267000001,0.3295,-0.069,0.3366470704,1.05,-0.26,1.0817116067
2021-02-09 22:30:00,1.3855,0.30000000000000004,1.417607227,0.3355,-0.07,0.3427247438,1.05,0.37,1.113283432,1.3255,-0.04,1.3261034085,0.3355,-0.07,0.3427247438,0.99,0.03,0.9904544412
2021-02-09 23:00:00,1.2285,0.24450000000000002,1.2525943078,0.34850000000000003,-0.0755,0.35658449210000004,0.88,0.32,0.9363759929000001,1.1785,-0.0055000000000000005,1.178512834,0.34850000000000003,-0.0755,0.35658449210000004,0.8300000000000001,0.07,0.8329465769000001
2021-02-09 23:30:00,1.1440000000000001,0.5545,1.2713010068,0.324,-0.0655,0.33055445840000003,0.8200000000000001,0.62,1.0280077821,1.054,-0.3355,1.1061086068,0.324,-0.0655,0.33055445840000003,0.73,-0.27,0.7783315489
2021-02-10 00:00:00,1.119,0.5335,1.2396706216,0.309,-0.0665,0.3160747538,0.81,0.6000000000000001,1.008017857,1.029,-0.3365,1.0826233186,0.309,-0.0665,0.3160747538,0.72,-0.27,0.7689603371
2021-02-10 00:30:00,1.254,0.3875,1.3125060952,0.314,-0.0625,0.3201597258,0.9400000000000001,0.45,1.0421612159,1.174,-0.17250000000000001,1.1866053472,0.314,-0.0625,0.3201597258,0.86,-0.11,0.8670063437000001
2021-02-10 01:00:00,1.4825,0.4615,1.5526714076,0.3325,-0.0685,0.33948269470000003,1.15,0.53,1.2662543188,1.3925,-0.2185,1.4095383996,0.3325,-0.0685,0.33948269470000003,1.06,-0.15,1.0705606008
2021-02-10 01:30:00,1.5795,0.5835,1.6838326817,0.3195,-0.0665,0.32634720770000003,1.26,0.65,1.4177799547,1.4795,-0.3165,1.5129747189,0.3195,-0.0665,0.32634720770000003,1.16,-0.25,1.1866338947
2021-02-10 02:00:00,1.5270000000000001,0.586,1.6355809365,0.317,-0.064,0.323396042,1.21,0.65,1.3735355838,1.427,-0.314,1.4611382549,0.317,-0.064,0.323396042,1.11,-0.25,1.1378049042
2021-02-10 02:30:00,1.5115,0.587,1.6214811901,0.3115,-0.063,0.3178069383,1.2,0.65,1.3647344064,1.4115,-0.323,1.4479852382,0.3115,-0.063,0.3178069383,1.1,-0.26,1.1303096921
2021-02-10 03:00:00,1.506,0.583,1.6149071181,0.316,-0.067,0.32302476690000004,1.19,0.65,1.3559498516000001,1.4060000000000001,-0.327,1.4435251989,0.316,-0.067,0.32302476690000004,1.09,-0.26,1.1205802069
2021-02-10 03:30:00,1.475,0.583,1.5860372001,0.325,-0.067,0.33183429600000003,1.15,0.65,1.3209844814,1.375,-0.327,1.4133485062,0.325,-0.067,0.33183429600000003,1.05,-0.26,1.0817116067
2021-02-10 04:00:00,1.447,0.5725,1.5561379277,0.267,-0.0575,0.27312131,1.18,0.63,1.3376471882,1.347,-0.3275,1.3862414111999999,0.267,-0.0575,0.27312131,1.08,-0.27,1.1132385189
2021-02-10 04:30:00,1.4175,0.589,1.5350007329,0.23750000000000002,-0.041,0.2410129665,1.18,0.63,1.3376471882,1.3175,-0.321,1.3560410208,0.23750000000000002,-0.041,0.2410129665,1.08,-0.28,1.1157060545
2021-02-10 05:00:00,1.403,0.587,1.5208477899,0.233,-0.043000000000000003,0.2369345901,1.17,0.63,1.3288340754,1.303,-0.323,1.3424373356000001,0.233,-0.043000000000000003,0.2369345901,1.07,-0.28,1.1060289327
2021-02-10 05:30:00,1.3820000000000001,0.5700000000000001,1.4949327744,0.222,-0.04,0.2255748213,1.16,0.61,1.3106105447,1.282,-0.32,1.3213341742,0.222,-0.04,0.2255748213,1.06,-0.28,1.0963576059
2021-02-10 06:00:00,1.376,0.579,1.4928553178000001,0.23600000000000002,-0.051000000000000004,0.2414477169,1.1400000000000001,0.63,1.3024976008,1.276,-0.311,1.3133533416,0.23600000000000002,-0.051000000000000004,0.2414477169,1.04,-0.26,1.0720074627
2021-02-10 06:30:00,1.417,0.5935,1.5362718672,0.247,-0.0565,0.2533796559,1.17,0.65,1.3384319183,1.317,-0.3065,1.3521949748,0.247,-0.0565,0.2533796559,1.07,-0.25,1.0988175463
2021-02-10 07:00:00,1.4855,0.602,1.6028456725,0.2155,-0.048,0.2207810001,1.27,0.65,1.4266744548,1.3855,-0.28800000000000003,1.415116338,0.2155,-0.048,0.2207810001,1.17,-0.24,1.1943617542
2021-02-10 07:30:00,1.4835,0.5965,1.5989323,0.21350000000000002,-0.043500000000000004,0.2178864383,1.27,0.64,1.4221462652999999,1.3835,-0.28350000000000003,1.4122480306,0.21350000000000002,-0.043500000000000004,0.2178864383,1.17,-0.24,1.1943617542
2021-02-10 08:00:00,1.482,0.598,1.5981013735,0.232,-0.042,0.2357710754,1.25,0.64,1.4043147795,1.3820000000000001,-0.28200000000000003,1.4104779332000001,0.232,-0.042,0.2357710754,1.15,-0.24,1.1747765745
2021-02-10 08:30:00,1.548,0.27,1.5713701028,0.188,-0.09,0.2084322432,1.3599999999999999,0.36,1.4068404316,1.488,0.05,1.4888398168,0.188,-0.09,0.2084322432,1.3,0.14,1.3075167303
2021-02-10 09:00:00,1.556,0.199,1.5686736436,0.20600000000000002,-0.091,0.22520435160000002,1.35,0.29,1.3807968714,1.506,0.159,1.5143701661,0.20600000000000002,-0.091,0.22520435160000002,1.3,0.25,1.3238202295
2021-02-10 09:30:00,1.5175,0.192,1.5295980680999999,0.2275,-0.058,0.23477702190000002,1.29,0.25,1.3140015220999999,1.4675,0.152,1.4753508905000001,0.2275,-0.058,0.23477702190000002,1.24,0.21,1.2576565509
2021-02-10 10:00:00,1.436,0.187,1.4481246493,0.226,-0.053,0.2321314283,1.21,0.24,1.233572049,1.3860000000000001,0.147,1.3937736545,0.226,-0.053,0.2321314283,1.16,0.2,1.1771151176
2021-02-10 10:30:00,1.4845000000000002,0.354,1.5261245853,0.24450000000000002,-0.056,0.2508311185,1.24,0.41000000000000003,1.3060245021,1.4145,0.014,1.4145692807,0.24450000000000002,-0.056,0.2508311185,1.17,0.07,1.1720921465
2021-02-10 11:00:00,1.4475,0.6245,1.5764696318,0.2275,-0.0655,0.23674142010000002,1.22,0.6900000000000001,1.4016062214,1.3475000000000001,-0.29550000000000004,1.3795203877,0.2275,-0.0655,0.23674142010000002,1.12,-0.23,1.1433722054
2021-02-10 11:30:00,1.429,0.619,1.5573060072,0.219,-0.07100000000000001,0.2302216323,1.21,0.6900000000000001,1.3929106217,1.329,-0.301,1.3626598989,0.219,-0.07100000000000001,0.2302216323,1.11,-0.23,1.1335784049
2021-02-10 12:00:00,1.4140000000000001,0.6205,1.5441555135,0.214,-0.0695,0.2250027778,1.2,0.6900000000000001,1.3842326394,1.314,-0.2995,1.3477003562,0.214,-0.0695,0.2250027778,1.1,-0.23,1.1237882363
2021-02-10 12:30:00,1.4055,0.6215,1.5367799127000001,0.2255,-0.08850000000000001,0.242244711,1.18,0.71,1.3771347066000001,1.3054999999999999,-0.28850000000000003,1.3369975692,0.2255,-0.08850000000000001,0.242244711,1.08,-0.2,1.0983624174
2021-02-10 13:00:00,1.436,0.6025,1.5572739804,0.20600000000000002,-0.08750000000000001,0.22381298,1.23,0.6900000000000001,1.4103191127999999,1.336,-0.2775,1.3645153902,0.20600000000000002,-0.08750000000000001,0.22381298,1.13,-0.19,1.1458621209
2021-02-10 13:30:00,1.336,0.169,1.3466465758,0.216,-0.091,0.2343864331,1.12,0.26,1.1497825881,1.286,0.129,1.2924538676,0.216,-0.091,0.2343864331,1.07,0.22,1.0923827168
2021-02-10 14:00:00,1.3715,0.1715,1.3821810663,0.2515,-0.11850000000000001,0.2780188843,1.12,0.29,1.1569356075,1.3215,0.1315,1.3280265434,0.2515,-0.11850000000000001,0.2780188843,1.07,0.25,1.0988175463
2021-02-10 14:30:00,1.2825,0.1615,1.2926285236,0.2225,-0.0785,0.2359417301,1.06,0.24,1.0868302535,1.2425,0.12150000000000001,1.2484264095,0.2225,-0.0785,0.2359417301,1.02,0.2,1.0394229168
2021-02-10 15:00:00,1.294,0.17,1.3051191516,0.214,-0.06,0.2222521091,1.08,0.23,1.1042191811,1.254,0.13,1.260720429,0.214,-0.06,0.2222521091,1.04,0.19,1.0572133181
2021-02-10 15:30:00,1.3014999999999999,0.1605,1.3113590279,0.24150000000000002,-0.0695,0.25130161160000003,1.06,0.23,1.0846658472,1.2515,0.12050000000000001,1.2572877554,0.24150000000000002,-0.0695,0.25130161160000003,1.01,0.19,1.0277159141
2021-02-10 16:00:00,1.325,0.161,1.3347456687,0.23500000000000001,-0.059000000000000004,0.24229321080000002,1.09,0.22,1.1119802157,1.2850000000000001,0.131,1.291660172,0.23500000000000001,-0.059000000000000004,0.24229321080000002,1.05,0.19,1.0670520137
2021-02-10 16:30:00,1.4344999999999999,0.1695,1.444479318,0.20450000000000002,-0.0505,0.21064306300000002,1.23,0.22,1.2495199077999999,1.3845,0.1395,1.3915101509,0.20450000000000002,-0.0505,0.21064306300000002,1.18,0.19,1.1951987282
2021-02-10 17:00:00,1.5819999999999999,0.295,1.6092697101,0.182,-0.035,0.1853348321,1.4,0.33,1.4383671298,1.522,0.055,1.522993434,0.182,-0.035,0.1853348321,1.34,0.09,1.3430189872
2021-02-10 17:30:00,1.7325,0.246,1.7498777814,0.1825,-0.034,0.1856401088,1.55,0.28,1.5750872992,1.6825,0.146,1.6888227408,0.1825,-0.034,0.1856401088,1.5,0.18,1.5107613974
2021-02-10 18:00:00,1.9060000000000001,0.662,2.0176917505,0.196,-0.038,0.1996496932,1.71,0.7000000000000001,1.847728335,1.796,-0.248,1.8130416432,0.196,-0.038,0.1996496932,1.6,-0.21,1.6137224049
2021-02-10 18:30:00,1.9705,0.6685,2.0808081363,0.1905,-0.0415,0.1949679461,1.78,0.71,1.9163767897000001,1.8605,-0.2315,1.8748473271,0.1905,-0.0415,0.1949679461,1.67,-0.19,1.6807736314000001
2021-02-10 19:00:00,1.948,0.671,2.0603264304,0.198,-0.039,0.20180436070000002,1.75,0.71,1.888544413,1.838,-0.23900000000000002,1.8534737657,0.198,-0.039,0.20180436070000002,1.6400000000000001,-0.2,1.6521501142
2021-02-10 19:30:00,1.8355000000000001,0.6595000000000001,1.9503847055999999,0.2155,-0.0405,0.2192726613,1.62,0.7000000000000001,1.7647662735,1.7255,-0.2505,1.7435883975,0.2155,-0.0405,0.2192726613,1.51,-0.21,1.5245327153
2021-02-10 20:00:00,1.7455,0.6615,1.8666420385,0.2155,-0.0385,0.21891208280000002,1.53,0.7000000000000001,1.6825278601,1.6455000000000002,-0.2685,1.667261977,0.2155,-0.0385,0.21891208280000002,1.43,-0.23,1.4483784036
2021-02-10 20:30:00,1.689,0.215,1.7026291434,0.209,-0.035,0.2119103584,1.48,0.25,1.5009663554000001,1.639,0.165,1.6472844320000002,0.209,-0.035,0.2119103584,1.43,0.2,1.4439182802000001
2021-02-10 21:00:00,1.6480000000000001,0.20950000000000002,1.661262848,0.198,-0.0405,0.2020996042,1.45,0.25,1.471393897,1.588,0.1695,1.5970204288,0.198,-0.0405,0.2020996042,1.3900000000000001,0.21,1.4057738083
2021-02-10 21:30:00,1.5855000000000001,0.549,1.677859127,0.1955,-0.041,0.1997529724,1.3900000000000001,0.59,1.5100331122,1.4955,-0.211,1.5103116399999998,0.1955,-0.041,0.1997529724,1.3,-0.17,1.3110682667
2021-02-10 22:00:00,1.5065,0.6145,1.6270072219,0.1965,-0.035500000000000004,0.1996809956,1.31,0.65,1.4623952954,1.4065,-0.3055,1.4392958348,0.1965,-0.035500000000000004,0.1996809956,1.21,-0.27,1.2397580409
2021-02-10 22:30:00,1.383,0.301,1.4153762751,0.203,-0.039,0.2067123605,1.18,0.34,1.2280065146,1.323,0.001,1.3230003779000001,0.203,-0.039,0.2067123605,1.12,0.04,1.1207140581
2021-02-10 23:00:00,1.2695,0.146,1.2778678531,0.1895,-0.034,0.19252597230000001,1.08,0.18,1.0948972555,1.2195,0.106,1.2240981374,0.1895,-0.034,0.19252597230000001,1.03,0.14,1.0394710193
2021-02-10 23:30:00,1.179,0.14450000000000002,1.1878220616,0.189,-0.035500000000000004,0.19230509610000002,0.99,0.18,1.0062305899,1.129,0.10450000000000001,1.1338259346,0.189,-0.035500000000000004,0.19230509610000002,0.9400000000000001,0.14,0.9503683496
2021-02-11 00:00:00,1.151,0.189,1.1664141632,0.201,-0.041,0.2051389773,0.9500000000000001,0.23,0.9774456507,1.101,0.049,1.102089833,0.201,-0.041,0.2051389773,0.9,0.09,0.9044888059
2021-02-11 00:30:00,1.295,0.5555,1.4091150592,0.185,-0.0345,0.1881893993,1.11,0.59,1.2570600621999999,1.195,-0.3345,1.2409332174,0.185,-0.0345,0.1881893993,1.01,-0.30000000000000004,1.0536128321
2021-02-11 01:00:00,1.5005000000000002,0.231,1.5181769495,0.18050000000000002,-0.029,0.182814797,1.32,0.26,1.3453624047,1.4405000000000001,0.001,1.4405003471,0.18050000000000002,-0.029,0.182814797,1.26,0.03,1.2603570923
2021-02-11 01:30:00,1.553,0.1405,1.5593425698,0.163,-0.029500000000000002,0.1656479701,1.3900000000000001,0.17,1.4003570973000001,1.5030000000000001,0.1005,1.5063562826,0.163,-0.029500000000000002,0.1656479701,1.34,0.13,1.3462912018
2021-02-11 02:00:00,1.512,0.139,1.5183757769000001,0.162,-0.031,0.1649393828,1.35,0.17,1.3606616038000001,1.462,0.099,1.4653480815,0.162,-0.031,0.1649393828,1.3,0.13,1.3064838307
2021-02-11 02:30:00,1.518,0.148,1.5251976921,0.198,-0.042,0.2024055335,1.32,0.19,1.3336041392,1.468,0.098,1.4712674808,0.198,-0.042,0.2024055335,1.27,0.14,1.2776932339
2021-02-11 03:00:00,1.533,0.14650000000000002,1.539984172,0.203,-0.043500000000000004,0.2076084054,1.33,0.19,1.3435028843,1.483,0.10650000000000001,1.4868191719000001,0.203,-0.043500000000000004,0.2076084054,1.28,0.15,1.2887590931
2021-02-11 03:30:00,1.491,0.148,1.4983274008,0.201,-0.052000000000000005,0.2076174366,1.29,0.2,1.3054118124,1.441,0.108,1.4450415219,0.201,-0.052000000000000005,0.2076174366,1.24,0.16,1.2502799686000001
2021-02-11 04:00:00,1.4555,0.14250000000000002,1.4624590593,0.23550000000000001,-0.0575,0.2424180274,1.22,0.2,1.2362847568,1.4155,0.10250000000000001,1.4192062923,0.23550000000000001,-0.0575,0.2424180274,1.18,0.16,1.1907980517
2021-02-11 04:30:00,1.4255,0.1595,1.4343955173,0.3055,-0.0805,0.3159279981,1.12,0.24,1.1454256851,1.3855,0.1095,1.3898203121,0.3055,-0.0805,0.3159279981,1.08,0.19,1.09658561
2021-02-11 05:00:00,1.4005,0.14850000000000002,1.4083509861,0.2805,-0.07150000000000001,0.2894693421,1.12,0.22,1.1414026459,1.3605,0.1085,1.3648195851,0.2805,-0.07150000000000001,0.2894693421,1.08,0.18,1.0948972555
2021-02-11 05:30:00,1.3685,0.14,1.3756424863,0.28850000000000003,-0.08,0.2993864559,1.08,0.22,1.1021796587,1.3285,0.1,1.3322583271,0.28850000000000003,-0.08,0.2993864559,1.04,0.18,1.0554619842
2021-02-11 06:00:00,1.4095,0.157,1.4182169263,0.3095,-0.083,0.3204360311,1.1,0.24,1.1258774356,1.3595000000000002,0.117,1.3645252838,0.3095,-0.083,0.3204360311,1.05,0.2,1.0688779163
2021-02-11 06:30:00,1.4505,0.168,1.4601966477000001,0.2705,-0.07200000000000001,0.27991829160000004,1.18,0.24,1.2041594579,1.4005,0.128,1.4063371751,0.2705,-0.07200000000000001,0.27991829160000004,1.13,0.2,1.1475626345
2021-02-11 07:00:00,1.534,0.17450000000000002,1.543893212,0.264,-0.0655,0.272004136,1.27,0.24,1.2924782397,1.484,0.1345,1.4900826319,0.264,-0.0655,0.272004136,1.22,0.2,1.2362847568
2021-02-11 07:30:00,1.5205000000000002,0.182,1.5313537312,0.2805,-0.068,0.2886247564,1.24,0.25,1.2649505919,1.4705,0.14200000000000002,1.4773402621,0.2805,-0.068,0.2886247564,1.19,0.21,1.2083873551
2021-02-11 08:00:00,1.512,0.332,1.5480206717,0.322,-0.078,0.3313125413,1.19,0.41000000000000003,1.2586500704999999,1.442,0.012,1.4420499298,0.322,-0.078,0.3313125413,1.12,0.09,1.1236102527
2021-02-11 08:30:00,1.541,0.622,1.6617957155,0.341,-0.088,0.3521718331,1.2,0.71,1.3943098650999999,1.441,-0.268,1.4657097257,0.341,-0.088,0.3521718331,1.1,-0.18,1.1146299834
2021-02-11 09:00:00,1.5590000000000002,0.384,1.6055955281,0.329,-0.08600000000000001,0.34005440740000004,1.23,0.47000000000000003,1.3167383947,1.479,-0.046,1.4797151753,0.329,-0.08600000000000001,0.34005440740000004,1.15,0.04,1.1506954419
2021-02-11 09:30:00,1.5755,0.1955,1.5875832262,0.3355,-0.10450000000000001,0.3513979226,1.24,0.30000000000000004,1.2757742747,1.5255,0.1555,1.5334048715000002,0.3355,-0.10450000000000001,0.3513979226,1.19,0.26,1.2180722474
2021-02-11 10:00:00,1.5295,0.203,1.5429125866,0.3195,-0.08700000000000001,0.3311332813,1.21,0.29,1.2442668524,1.4895,0.153,1.4973373868,0.3195,-0.08700000000000001,0.3311332813,1.17,0.24,1.1943617542
2021-02-11 10:30:00,1.5205000000000002,0.20750000000000002,1.5345932686000001,0.29050000000000004,-0.0825,0.3019875825,1.23,0.29,1.2637246536,1.4705,0.1575,1.4789105788,0.29050000000000004,-0.0825,0.3019875825,1.18,0.24,1.2041594579
2021-02-11 11:00:00,1.5415,0.1855,1.5526211708000002,0.3015,-0.1245,0.3261939607,1.24,0.31,1.2781627439,1.4915,0.14550000000000002,1.4985801614,0.3015,-0.1245,0.3261939607,1.19,0.27,1.2202458769
2021-02-11 11:30:00,1.5939999999999999,0.203,1.606874295,0.354,-0.147,0.3833079702,1.24,0.35000000000000003,1.2884486796,1.544,0.153,1.5515621161,0.354,-0.147,0.3833079702,1.19,0.30000000000000004,1.2272326593
2021-02-11 12:00:00,1.6099999999999999,0.1955,1.6218262083,0.38,-0.1545,0.4102075694,1.23,0.35000000000000003,1.2788275881,1.56,0.14550000000000002,1.5667706437,0.38,-0.1545,0.4102075694,1.18,0.30000000000000004,1.2175385004
2021-02-11 12:30:00,1.6235,0.189,1.6344642087999999,0.3735,-0.131,0.39580708680000004,1.25,0.32,1.2903100403,1.5735000000000001,0.149,1.5805389113000001,0.3735,-0.131,0.39580708680000004,1.2,0.28,1.2322337441
2021-02-11 13:00:00,1.553,0.194,1.565070286,0.423,-0.106,0.43607912130000004,1.13,0.30000000000000004,1.1691449867,1.513,0.154,1.5208172145,0.423,-0.106,0.43607912130000004,1.09,0.26,1.1205802069
2021-02-11 13:30:00,1.541,0.1885,1.5524861513000001,0.441,-0.1115,0.45487718120000004,1.1,0.30000000000000004,1.1401754251,1.491,0.14850000000000002,1.4983768718000001,0.441,-0.1115,0.45487718120000004,1.05,0.26,1.0817116067
2021-02-11 14:00:00,1.504,0.29650000000000004,1.5329475692,0.404,-0.1135,0.41964062010000003,1.1,0.41000000000000003,1.1739250402,1.454,0.026500000000000003,1.4542414689,0.404,-0.1135,0.41964062010000003,1.05,0.14,1.0592922165
2021-02-11 14:30:00,1.51,0.618,1.6315710221000002,0.38,-0.112,0.3961615832,1.13,0.73,1.3452880731999999,1.4100000000000001,-0.302,1.4419791954,0.38,-0.112,0.3961615832,1.03,-0.19,1.0473776778
2021-02-11 15:00:00,1.537,0.6115,1.6541769101,0.377,-0.1285,0.3982979412,1.16,0.74,1.375936045,1.437,-0.3085,1.4697418991,0.377,-0.1285,0.3982979412,1.06,-0.18,1.0751744045
2021-02-11 15:30:00,1.5554999999999999,0.618,1.6737694734000002,0.3955,-0.112,0.4110526122,1.16,0.73,1.3705838172,1.4555,-0.302,1.4865006727,0.3955,-0.112,0.4110526122,1.06,-0.19,1.0768936809
2021-02-11 16:00:00,1.5430000000000001,0.1685,1.5521730735000001,0.443,-0.1115,0.45681642920000004,1.1,0.28,1.1350770899,1.5030000000000001,0.1285,1.5084830957,0.443,-0.1115,0.45681642920000004,1.06,0.24,1.0868302535
2021-02-11 16:30:00,1.6219999999999999,0.17650000000000002,1.6315747761,0.432,-0.10350000000000001,0.44422544950000004,1.19,0.28,1.2224974438,1.5819999999999999,0.1365,1.5878779078,0.432,-0.10350000000000001,0.44422544950000004,1.15,0.24,1.1747765745
2021-02-11 17:00:00,1.722,0.1965,1.7331751931000001,0.432,-0.10350000000000001,0.44422544950000004,1.29,0.30000000000000004,1.3244244033,1.6720000000000002,0.1565,1.6793082653,0.432,-0.10350000000000001,0.44422544950000004,1.24,0.26,1.2669648772
2021-02-11 17:30:00,1.8980000000000001,0.3205,1.9248699307,0.428,-0.1095,0.44178529850000003,1.47,0.43,1.5316004700999999,1.828,0.060500000000000005,1.8290008885,0.428,-0.1095,0.44178529850000003,1.4,0.17,1.4102836594000001
2021-02-11 18:00:00,2.018,0.28200000000000003,2.037608402,0.398,-0.108,0.41239301640000003,1.62,0.39,1.6662832892,1.9580000000000002,0.112,1.9612006527,0.398,-0.108,0.41239301640000003,1.56,0.22,1.5754364475
2021-02-11 18:30:00,2.0585,0.216,2.0698015001,0.3985,-0.114,0.41448552450000004,1.6600000000000001,0.33,1.6924833825,2.0085,0.176,2.016196481,0.3985,-0.114,0.41448552450000004,1.6099999999999999,0.29,1.635909533
2021-02-11 19:00:00,2.0195,0.2205,2.0315020305,0.3995,-0.1095,0.4142348368,1.62,0.33,1.653269488,1.9595,0.18050000000000002,1.9677958482000002,0.3995,-0.1095,0.4142348368,1.56,0.29,1.5867261894
2021-02-11 19:30:00,1.9264999999999999,0.2155,1.9385155403,0.3965,-0.10450000000000001,0.4100396322,1.53,0.32,1.5631058825,1.8765,0.17550000000000002,1.8846889664000002,0.3965,-0.10450000000000001,0.4100396322,1.48,0.28,1.5062536307
2021-02-11 20:00:00,1.854,0.20950000000000002,1.8657990915,0.404,-0.1005,0.416312683,1.45,0.31,1.4827676824,1.794,0.1695,1.8019895255,0.404,-0.1005,0.416312683,1.3900000000000001,0.27,1.4159802259
2021-02-11 20:30:00,1.7715,0.1865,1.7812901224000002,0.3815,-0.10350000000000001,0.3952903996,1.3900000000000001,0.29,1.4199295757,1.7215,0.14650000000000002,1.7277223446,0.3815,-0.10350000000000001,0.3952903996,1.34,0.25,1.3631214179
2021-02-11 21:00:00,1.6905000000000001,0.1895,1.7010880342,0.4005,-0.1005,0.4129170619,1.29,0.29,1.3221951444,1.6405,0.1495,1.6472979391,0.4005,-0.1005,0.4129170619,1.24,0.25,1.2649505919
2021-02-11 21:30:00,1.635,0.1825,1.6451538682,0.395,-0.0975,0.4068553183,1.24,0.28,1.2712198866,1.585,0.14250000000000002,1.5913928648,0.395,-0.0975,0.4068553183,1.19,0.24,1.2139604606
2021-02-11 22:00:00,1.56,0.3675,1.6027027953,0.38,-0.10250000000000001,0.3935813131,1.18,0.47000000000000003,1.2701574706,1.49,-0.0625,1.4913102461,0.38,-0.10250000000000001,0.3935813131,1.11,0.04,1.1107204869
2021-02-11 22:30:00,1.4255,0.194,1.4386404172,0.35550000000000004,-0.096,0.368233961,1.07,0.29,1.1086027242,1.3755,0.064,1.3769881082,0.35550000000000004,-0.096,0.368233961,1.02,0.16,1.0324727599
2021-02-11 23:00:00,1.3235000000000001,0.14250000000000002,1.3311493154,0.3635,-0.0975,0.37634890730000004,0.96,0.24,0.9895453501,1.2835,0.10250000000000001,1.2875863078,0.3635,-0.0975,0.37634890730000004,0.92,0.2,0.9414881837
2021-02-11 23:30:00,1.2530000000000001,0.1395,1.2607415477,0.383,-0.1005,0.39596622330000003,0.87,0.24,0.9024965374,1.203,0.0995,1.2071078038,0.383,-0.1005,0.39596622330000003,0.8200000000000001,0.2,0.8440379138
2021-02-12 00:00:00,1.222,0.135,1.2294344228,0.372,-0.095,0.3839387972,0.85,0.23,0.8805679985,1.172,0.095,1.1758439522,0.372,-0.095,0.3839387972,0.8,0.19,0.8222530024
2021-02-12 00:30:00,1.3065,0.122,1.3121837714,0.3765,-0.088,0.3866474492,0.93,0.21,0.9534149149000001,1.2665,0.082,1.2691517837,0.3765,-0.088,0.3866474492,0.89,0.17,0.9060905032000001
2021-02-12 01:00:00,1.5635,0.546,1.6560942757000001,0.4035,-0.10400000000000001,0.41668723280000003,1.16,0.65,1.3296992141000001,1.4735,-0.304,1.5045325686000002,0.4035,-0.10400000000000001,0.41668723280000003,1.07,-0.2,1.0885311204
2021-02-12 01:30:00,1.613,0.5765,1.7129276838,0.383,-0.10350000000000001,0.3967382638,1.23,0.68,1.4054536633999999,1.513,-0.3235,1.5471978703,0.383,-0.10350000000000001,0.3967382638,1.13,-0.22,1.1512167476
2021-02-12 02:00:00,1.613,0.582,1.7147865756,0.403,-0.108,0.4172205652,1.21,0.6900000000000001,1.3929106217,1.513,-0.328,1.5481450190000001,0.403,-0.108,0.4172205652,1.11,-0.22,1.1315917992
2021-02-12 02:30:00,1.608,0.5865,1.7116209423000002,0.388,-0.10350000000000001,0.4015672422,1.22,0.6900000000000001,1.4016062214,1.498,-0.3235,1.5325326261,0.388,-0.10350000000000001,0.4015672422,1.11,-0.22,1.1315917992
2021-02-12 03:00:00,1.603,0.591,1.708475929,0.333,-0.099,0.3474046632,1.27,0.6900000000000001,1.4453373309,1.5030000000000001,-0.329,1.5385870141,0.333,-0.099,0.3474046632,1.17,-0.23,1.1923925528
2021-02-12 03:30:00,1.544,0.3365,1.5802430984,0.324,-0.0835,0.3345866853,1.22,0.42,1.2902712893000001,1.474,-0.0835,1.4763631836,0.324,-0.0835,0.3345866853,1.15,0.0,1.15
2021-02-12 04:00:00,1.501,0.13,1.5066190627,0.321,-0.08,0.3308186815,1.18,0.21,1.1985407794,1.451,0.09,1.4537884991,0.321,-0.08,0.3308186815,1.13,0.17,1.1427160627
2021-02-12 04:30:00,1.4845000000000002,0.1345,1.4905805916000001,0.3045,-0.0755,0.3137204169,1.18,0.21,1.1985407794,1.4344999999999999,0.0945,1.4376093002,0.3045,-0.0755,0.3137204169,1.13,0.17,1.1427160627
2021-02-12 05:00:00,1.45,0.137,1.4564576891,0.29,-0.073,0.2990468191,1.16,0.21,1.1788553771,1.4100000000000001,0.097,1.4133325865,0.29,-0.073,0.2990468191,1.12,0.17,1.1328283189
2021-02-12 05:30:00,1.424,0.1285,1.4297860854,0.304,-0.0815,0.3147352062,1.12,0.21,1.1395174417,1.384,0.0985,1.3875007207,0.304,-0.0815,0.3147352062,1.08,0.18,1.0948972555
2021-02-12 06:00:00,1.439,0.145,1.4462869701,0.319,-0.085,0.3301302773,1.12,0.23,1.1433722054,1.399,0.105,1.4029347811,0.319,-0.085,0.3301302773,1.08,0.19,1.09658561
2021-02-12 06:30:00,1.5070000000000001,0.1665,1.5161699278,0.317,-0.0835,0.32781282770000003,1.19,0.25,1.2159769735000001,1.467,0.1265,1.4724439718,0.317,-0.0835,0.32781282770000003,1.15,0.21,1.1690166808
2021-02-12 07:00:00,1.5955,0.184,1.6060747959000001,0.34550000000000003,-0.08600000000000001,0.3560424834,1.25,0.27,1.2788275881,1.5455,0.14400000000000002,1.5521940117000002,0.34550000000000003,-0.08600000000000001,0.3560424834,1.2,0.23,1.2218428704
2021-02-12 07:30:00,1.552,0.171,1.5613920072,0.312,-0.089,0.3244456811,1.24,0.26,1.2669648772,1.502,0.131,1.5077018936000002,0.312,-0.089,0.3244456811,1.19,0.22,1.210165278
2021-02-12 08:00:00,1.545,0.18050000000000002,1.555508036,0.315,-0.0795,0.32487728450000003,1.23,0.26,1.2571793826,1.495,0.1405,1.5015875765,0.315,-0.0795,0.32487728450000003,1.18,0.22,1.200333287
2021-02-12 08:30:00,1.561,0.17950000000000002,1.5712864951999999,0.321,-0.09050000000000001,0.333513493,1.24,0.27,1.2690547664,1.5110000000000001,0.1395,1.5174258631000002,0.321,-0.09050000000000001,0.333513493,1.19,0.23,1.2120231021
2021-02-12 09:00:00,1.6,0.17200000000000001,1.6092184438000001,0.33,-0.098,0.3442440994,1.27,0.27,1.2983836105,1.55,0.132,1.5556104911,0.33,-0.098,0.3442440994,1.22,0.23,1.241491039
2021-02-12 09:30:00,1.6475,0.181,1.6574128182,0.3075,-0.099,0.3230437277,1.34,0.28,1.3689411967,1.5975000000000001,0.131,1.6028622056000001,0.3075,-0.099,0.3230437277,1.29,0.23,1.3103434664
2021-02-12 10:00:00,1.6085,0.18,1.6185401601,0.3185,-0.09,0.3309716755,1.29,0.27,1.3179529582,1.5585,0.14,1.5647754631000002,0.3185,-0.09,0.3309716755,1.24,0.23,1.2611502686
2021-02-12 10:30:00,1.4535,0.17500000000000002,1.4639970116,0.3235,-0.085,0.33448056740000004,1.13,0.26,1.1595257651,1.4035,0.105,1.4074222003,0.3235,-0.085,0.33448056740000004,1.08,0.19,1.09658561
2021-02-12 11:00:00,1.3785,0.1585,1.3875822498,0.34850000000000003,-0.1015,0.36298002700000004,1.03,0.26,1.0623088063,1.3385,0.11850000000000001,1.3437352790000001,0.34850000000000003,-0.1015,0.36298002700000004,0.99,0.22,1.0141498903
2021-02-12 11:30:00,1.3465,0.149,1.3547188823,0.2665,-0.101,0.2849969298,1.08,0.25,1.1085576214,1.3065,0.109,1.3110389964,0.2665,-0.101,0.2849969298,1.04,0.21,1.0609901036
2021-02-12 12:00:00,1.3525,0.148,1.3605735004000001,0.29250000000000004,-0.10200000000000001,0.3097745148,1.06,0.25,1.0890821824,1.3125,0.108,1.3169359324,0.29250000000000004,-0.10200000000000001,0.3097745148,1.02,0.21,1.0413932975
2021-02-12 12:30:00,1.3345,0.1385,1.3416678054,0.29450000000000004,-0.0915,0.3083869323,1.04,0.23,1.0651291002,1.2945,0.0985,1.2982420807000001,0.29450000000000004,-0.0915,0.3083869323,1.0,0.19,1.0178899744
2021-02-12 13:00:00,1.303,0.1405,1.3105530321,0.333,-0.08950000000000001,0.3448177055,0.97,0.23,0.99689518,1.263,0.1005,1.266992206,0.333,-0.08950000000000001,0.3448177055,0.93,0.19,0.9492101980000001
