Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-12 13:30:00,1.301,0.1375,1.3082458676,0.311,-0.0925,0.32446455890000003,0.99,0.23,1.0163660758,1.2610000000000001,0.0975,1.2647637131,0.311,-0.0925,0.32446455890000003,0.9500000000000001,0.19,0.9688137076000001
2021-02-12 14:00:00,1.2770000000000001,0.14250000000000002,1.2849261652,0.34700000000000003,-0.08750000000000001,0.3578620544,0.93,0.23,0.958018789,1.237,0.10250000000000001,1.2412394008,0.34700000000000003,-0.08750000000000001,0.3578620544,0.89,0.19,0.9100549434
2021-02-12 14:30:00,1.2895,0.138,1.2968632349,0.3095,-0.092,0.3228842672,0.98,0.23,1.0066280346,1.2395,0.098,1.2433681072,0.3095,-0.092,0.3228842672,0.93,0.19,0.9492101980000001
2021-02-12 15:00:00,1.341,0.132,1.3474809832,0.311,-0.11800000000000001,0.3326334319,1.03,0.25,1.0599056562,1.291,0.092,1.2942739277,0.311,-0.11800000000000001,0.3326334319,0.98,0.21,1.0022474744
2021-02-12 15:30:00,1.342,0.1355,1.3488232835,0.312,-0.1145,0.33234658110000004,1.03,0.25,1.0599056562,1.292,0.0955,1.2955247007000001,0.312,-0.1145,0.33234658110000004,0.98,0.21,1.0022474744
2021-02-12 16:00:00,1.3495,0.139,1.3566396906,0.2995,-0.081,0.3102599716,1.05,0.22,1.0728000746,1.3094999999999999,0.099,1.313236936,0.2995,-0.081,0.3102599716,1.01,0.18,1.0259142264
2021-02-12 16:30:00,1.4065,0.1505,1.4145290736,0.3165,-0.08950000000000001,0.32891108220000004,1.09,0.24,1.1161093136,1.3565,0.1105,1.3609932035,0.3165,-0.08950000000000001,0.32891108220000004,1.04,0.2,1.0590561836
2021-02-12 17:00:00,1.5495,0.28350000000000003,1.575221413,0.2995,-0.0765,0.3091156741,1.25,0.36,1.3008074416,1.4895,-0.0165,1.4895913869,0.2995,-0.0765,0.3091156741,1.19,0.06,1.1915116449
2021-02-12 17:30:00,1.7255,0.309,1.7529493005,0.3055,-0.081,0.3160557704,1.42,0.39,1.4725827651,1.6555,0.019,1.6556090269000001,0.3055,-0.081,0.3160557704,1.35,0.1,1.3536986371
2021-02-12 18:00:00,1.85,0.611,1.9482866832,0.28,-0.079,0.29093126340000003,1.57,0.6900000000000001,1.7149344011,1.75,-0.289,1.7737026245,0.28,-0.079,0.29093126340000003,1.47,-0.21,1.4849242405
2021-02-12 18:30:00,1.923,0.618,2.0198645994,0.313,-0.082,0.3235629769,1.6099999999999999,0.7000000000000001,1.7555910686,1.8130000000000002,-0.28200000000000003,1.8348005341,0.313,-0.082,0.3235629769,1.5,-0.2,1.513274595
2021-02-12 19:00:00,1.907,0.6145,2.0035616412,0.327,-0.0855,0.3379929733,1.58,0.7000000000000001,1.7281203662,1.807,-0.28550000000000003,1.8294150021000002,0.327,-0.0855,0.3379929733,1.48,-0.2,1.4934523762
2021-02-12 19:30:00,1.8455,0.5710000000000001,1.9318155321,0.3055,-0.089,0.3182000157,1.54,0.66,1.6754700833,1.7455,-0.23900000000000002,1.7617863804,0.3055,-0.089,0.3182000157,1.44,-0.15,1.4477914214
2021-02-12 20:00:00,1.709,0.177,1.7181414377,0.319,-0.083,0.3296209945,1.3900000000000001,0.26,1.4141074923999999,1.659,0.137,1.6646471098,0.319,-0.083,0.3296209945,1.34,0.22,1.3579396156999999
2021-02-12 20:30:00,1.6665,0.5675,1.760476782,0.3065,-0.0825,0.31740904210000004,1.3599999999999999,0.65,1.5073486657,1.5665,-0.3125,1.5973661133000001,0.3065,-0.0825,0.31740904210000004,1.26,-0.23,1.2808200498
2021-02-12 21:00:00,1.617,0.5895,1.7211040788,0.307,-0.0805,0.31737871700000003,1.31,0.67,1.471393897,1.5070000000000001,-0.3305,1.5428153648,0.307,-0.0805,0.31737871700000003,1.2,-0.25,1.2257650672
2021-02-12 21:30:00,1.5550000000000002,0.458,1.6210456502000001,0.305,-0.082,0.3158306508,1.25,0.54,1.3616534067,1.465,-0.212,1.4802597745,0.305,-0.082,0.3158306508,1.16,-0.13,1.167261753
2021-02-12 22:00:00,1.438,0.1345,1.4442763759,0.298,-0.0755,0.3074154355,1.1400000000000001,0.21,1.1591807452,1.388,0.0945,1.3912132295,0.298,-0.0755,0.3074154355,1.09,0.17,1.1031772296
2021-02-12 22:30:00,1.3940000000000001,0.134,1.4004256496,0.294,-0.076,0.30366428830000003,1.1,0.21,1.1198660634,1.344,0.094,1.3472831922,0.294,-0.076,0.30366428830000003,1.05,0.17,1.063672882
2021-02-12 23:00:00,1.374,0.273,1.4008586652,0.314,-0.08700000000000001,0.3258297101,1.06,0.36,1.1194641575,1.314,-0.067,1.3157070343,0.314,-0.08700000000000001,0.3258297101,1.0,0.02,1.00019998
2021-02-12 23:30:00,1.2315,0.47200000000000003,1.3188541428,0.3415,-0.098,0.3552833376,0.89,0.5700000000000001,1.0568822072,1.1415,-0.318,1.1849667717,0.3415,-0.098,0.3552833376,0.8,-0.22,0.8296987405
2021-02-13 00:00:00,1.152,0.5055000000000001,1.258027921,0.332,-0.0945,0.34518726800000005,0.8200000000000001,0.6000000000000001,1.0160708637,1.062,-0.3945,1.1329052255,0.332,-0.0945,0.34518726800000005,0.73,-0.30000000000000004,0.7892401409
2021-02-13 00:30:00,1.2735,0.49150000000000005,1.3650547608,0.3235,-0.08850000000000001,0.33538708980000004,0.9500000000000001,0.58,1.1130588484,1.1735,-0.3885,1.2361369261,0.3235,-0.08850000000000001,0.33538708980000004,0.85,-0.30000000000000004,0.9013878189000001
2021-02-13 01:00:00,1.4775,0.18150000000000002,1.4886062273,0.3075,-0.0785,0.3173617809,1.17,0.26,1.1985407794,1.4175,-0.0485,1.4183294751,0.3075,-0.0785,0.3173617809,1.11,0.03,1.1104053314
2021-02-13 01:30:00,1.5265,0.082,1.5287008373000002,0.3365,-0.088,0.3478164027,1.19,0.17,1.202081528,1.4765000000000001,0.042,1.4770972378,0.3365,-0.088,0.3478164027,1.1400000000000001,0.13,1.1473883388
2021-02-13 02:00:00,1.5,0.08600000000000001,1.5024633107,0.35000000000000003,-0.094,0.3624030905,1.15,0.18,1.1640017182,1.46,0.036000000000000004,1.4604437682,0.35000000000000003,-0.094,0.3624030905,1.11,0.13,1.1175866857
2021-02-13 02:30:00,1.4855,0.09,1.4882238575,0.3655,-0.1,0.3789330416,1.12,0.19,1.1360017606,1.4355,0.05,1.4363705128,0.3655,-0.1,0.3789330416,1.07,0.15,1.0804628638
2021-02-13 03:00:00,1.474,0.084,1.476391547,0.34400000000000003,-0.08600000000000001,0.35458708380000004,1.13,0.17,1.1427160627,1.424,0.044,1.4246796131,0.34400000000000003,-0.08600000000000001,0.35458708380000004,1.08,0.13,1.0877959367
2021-02-13 03:30:00,1.4515,0.084,1.4539285574,0.3215,-0.08600000000000001,0.33280362080000003,1.13,0.17,1.1427160627,1.4015,0.044,1.4021905184,0.3215,-0.08600000000000001,0.33280362080000003,1.08,0.13,1.0877959367
2021-02-13 04:00:00,1.4445000000000001,0.0835,1.4469113656,0.3145,-0.08650000000000001,0.326178632,1.13,0.17,1.1427160627,1.3945,0.043500000000000004,1.395178304,0.3145,-0.08650000000000001,0.326178632,1.08,0.13,1.0877959367
2021-02-13 04:30:00,1.415,0.0845,1.4175208111,0.315,-0.0855,0.3263973805,1.1,0.17,1.1130588484,1.365,0.044500000000000005,1.3657251737,0.315,-0.0855,0.3263973805,1.05,0.13,1.0580170131
2021-02-13 05:00:00,1.3775,0.092,1.3805688139,0.35750000000000004,-0.098,0.3706888857,1.02,0.19,1.0375451797,1.3275000000000001,0.052000000000000005,1.3285180654,0.35750000000000004,-0.098,0.3706888857,0.97,0.15,0.9815294188
2021-02-13 05:30:00,1.34,0.092,1.343154496,0.36,-0.098,0.37310052260000004,0.98,0.19,0.9982484661000001,1.3,0.062,1.3014776218,0.36,-0.098,0.37310052260000004,0.9400000000000001,0.16,0.9535197953000001
2021-02-13 06:00:00,1.3599999999999999,0.10250000000000001,1.3638571223,0.34,-0.08750000000000001,0.3510786949,1.02,0.19,1.0375451797,1.32,0.0625,1.3214788118,0.34,-0.08750000000000001,0.3510786949,0.98,0.15,0.9914131329
2021-02-13 06:30:00,1.408,0.111,1.4123685780000002,0.338,-0.089,0.3495211009,1.07,0.2,1.0885311204,1.358,0.07100000000000001,1.3598547717,0.338,-0.089,0.3495211009,1.02,0.16,1.0324727599
2021-02-13 07:00:00,1.419,0.111,1.4233348165,0.339,-0.089,0.35048823090000003,1.08,0.2,1.0983624174,1.369,0.07100000000000001,1.3708398885,0.339,-0.089,0.35048823090000003,1.03,0.16,1.0423531072
2021-02-13 07:30:00,1.4325,0.11950000000000001,1.4374757389,0.35250000000000004,-0.1005,0.3665467228,1.08,0.22,1.1021796587,1.3825,0.0795,1.3847839182000001,0.35250000000000004,-0.1005,0.3665467228,1.03,0.18,1.0456098699
2021-02-13 08:00:00,1.417,0.1265,1.4226353187,0.34700000000000003,-0.0935,0.3593761957,1.07,0.22,1.0923827168,1.367,0.08650000000000001,1.369734007,0.34700000000000003,-0.0935,0.3593761957,1.02,0.18,1.0357605901
2021-02-13 08:30:00,1.492,0.4055,1.546122327,0.342,-0.0945,0.3548157973,1.15,0.5,1.2539936204,1.412,-0.1845,1.4240028968,0.342,-0.0945,0.3548157973,1.07,-0.09,1.0737783756
2021-02-13 09:00:00,1.5365,0.1675,1.5456029568,0.34650000000000003,-0.0925,0.3586342148,1.19,0.26,1.2180722474,1.4865,0.0775,1.4885188947,0.34650000000000003,-0.0925,0.3586342148,1.1400000000000001,0.17,1.1526057435000001
2021-02-13 09:30:00,1.6099999999999999,0.5205000000000001,1.6920461725,0.32,-0.08950000000000001,0.33228037860000004,1.29,0.61,1.4269547996,1.52,-0.2695,1.5437066593000002,0.32,-0.08950000000000001,0.33228037860000004,1.2,-0.18,1.213424905
2021-02-13 10:00:00,1.6415000000000002,0.5615,1.7348788142,0.3215,-0.08850000000000001,0.33345839320000004,1.32,0.65,1.4713599152,1.5415,-0.3285,1.5761137332000001,0.3215,-0.08850000000000001,0.33345839320000004,1.22,-0.24,1.2433824834
2021-02-13 10:30:00,1.658,0.5035000000000001,1.7327654919,0.318,-0.08650000000000001,0.3295546237,1.34,0.59,1.4641379716,1.568,-0.28650000000000003,1.5939592999999999,0.318,-0.08650000000000001,0.3295546237,1.25,-0.2,1.2658988901
2021-02-13 11:00:00,1.6575000000000002,0.1385,1.6632764352,0.2975,-0.0915,0.31125311240000003,1.3599999999999999,0.23,1.3793114224,1.6075,0.0985,1.6105149798,0.2975,-0.0915,0.31125311240000003,1.31,0.19,1.3237069162
2021-02-13 11:30:00,1.641,0.1525,1.6480707661,0.271,-0.08750000000000001,0.284775789,1.37,0.24,1.3908630414,1.591,0.10250000000000001,1.5942983566,0.271,-0.08750000000000001,0.284775789,1.32,0.19,1.3336041392
2021-02-13 12:00:00,1.6545,0.1595,1.6621704185000001,0.3045,-0.09050000000000001,0.3176641308,1.35,0.25,1.3729530218,1.6045,0.11950000000000001,1.6089439083000001,0.3045,-0.09050000000000001,0.3176641308,1.3,0.21,1.3168523076
2021-02-13 12:30:00,1.7005,0.152,1.7072797808,0.2805,-0.088,0.29398001630000004,1.42,0.24,1.4401388822,1.6505,0.122,1.6550027946,0.2805,-0.088,0.29398001630000004,1.37,0.21,1.386001443
2021-02-13 13:00:00,1.674,0.155,1.6811606110000001,0.264,-0.075,0.2744467161,1.4100000000000001,0.23,1.4286357128,1.6139999999999999,0.105,1.6174118214000002,0.264,-0.075,0.2744467161,1.35,0.18,1.3619471355
2021-02-13 13:30:00,1.6195,0.162,1.6275823327999999,0.28950000000000004,-0.068,0.297378967,1.33,0.23,1.3497407157999999,1.5594999999999999,0.112,1.5635166293,0.28950000000000004,-0.068,0.297378967,1.27,0.18,1.2826924807
2021-02-13 14:00:00,1.5819999999999999,0.1585,1.5899202024,0.312,-0.07150000000000001,0.3200878786,1.27,0.23,1.2906587465000001,1.532,0.1085,1.5358373123,0.312,-0.07150000000000001,0.3200878786,1.22,0.18,1.2332072008
2021-02-13 14:30:00,1.5605,0.14850000000000002,1.5675498397,0.2705,-0.07150000000000001,0.27979009990000003,1.29,0.22,1.3086252328,1.5105,0.1085,1.5143917921,0.2705,-0.07150000000000001,0.27979009990000003,1.24,0.18,1.2529964086
2021-02-13 15:00:00,1.5354999999999999,0.40750000000000003,1.5886524164,0.28550000000000003,-0.07250000000000001,0.2945615386,1.25,0.48,1.3389921583,1.4555,-0.1525,1.463467287,0.28550000000000003,-0.07250000000000001,0.2945615386,1.17,-0.08,1.1727318534
2021-02-13 15:30:00,1.6,0.5725,1.6993399454,0.29,-0.0675,0.29775199410000003,1.31,0.64,1.457978052,1.5,-0.3375,1.5375,0.29,-0.0675,0.29775199410000003,1.21,-0.27,1.2397580409
2021-02-13 16:00:00,1.6400000000000001,0.5670000000000001,1.7352489735,0.31,-0.073,0.3184791987,1.33,0.64,1.4759742545,1.53,-0.343,1.567976084,0.31,-0.073,0.3184791987,1.22,-0.27,1.2495199077999999
2021-02-13 16:30:00,1.7005,0.5805,1.7968529433,0.3005,-0.0695,0.3084323265,1.4,0.65,1.543534904,1.6005,-0.3295,1.6340656352,0.3005,-0.0695,0.3084323265,1.3,-0.26,1.3257450735
2021-02-13 17:00:00,1.721,0.5825,1.8169059552,0.301,-0.0775,0.3108170684,1.42,0.66,1.5658863305000001,1.621,-0.3175,1.6518012138,0.301,-0.0775,0.3108170684,1.32,-0.24,1.3416407865
2021-02-13 17:30:00,1.8245,0.596,1.9193791314,0.3345,-0.084,0.3448858507,1.49,0.68,1.6378339354,1.7245,-0.294,1.7493816765,0.3345,-0.084,0.3448858507,1.3900000000000001,-0.21,1.4057738083
2021-02-13 18:00:00,1.917,0.213,1.9287970344,0.337,-0.08700000000000001,0.3480488471,1.58,0.30000000000000004,1.6082288394000002,1.857,0.113,1.8604348954,0.337,-0.08700000000000001,0.3480488471,1.52,0.2,1.5331014317
2021-02-13 18:30:00,1.8995000000000002,0.176,1.9076362992,0.3195,-0.084,0.3303577606,1.58,0.26,1.6012495120999999,1.8495,0.136,1.8544935292,0.3195,-0.084,0.3303577606,1.53,0.22,1.5457360706
2021-02-13 19:00:00,1.879,0.17500000000000002,1.8871316859,0.339,-0.085,0.3494939198,1.54,0.26,1.5617938404,1.8290000000000002,0.135,1.8339754633,0.339,-0.085,0.3494939198,1.49,0.22,1.5061540426
2021-02-13 19:30:00,1.8255,0.1715,1.8335382461,0.3255,-0.08850000000000001,0.3373166168,1.5,0.26,1.5223665787,1.7755,0.1315,1.7803630248000002,0.3255,-0.08850000000000001,0.3373166168,1.45,0.22,1.4665946952
2021-02-13 20:00:00,1.728,0.1565,1.7350724048,0.318,-0.0835,0.3287799416,1.4100000000000001,0.24,1.4302796929000001,1.678,0.10650000000000001,1.6813762963999999,0.318,-0.0835,0.3287799416,1.3599999999999999,0.19,1.3732079231
2021-02-13 20:30:00,1.6520000000000001,0.1385,1.6577955996,0.322,-0.0815,0.3321539553,1.33,0.22,1.3480726983,1.6019999999999999,0.0985,1.6050253113,0.322,-0.0815,0.3321539553,1.28,0.18,1.2925942906
2021-02-13 21:00:00,1.6115,0.15,1.6184660175999999,0.28150000000000003,-0.06,0.2878232965,1.33,0.21,1.3464768843,1.5615,0.11,1.5653696848,0.28150000000000003,-0.06,0.2878232965,1.28,0.17,1.2912397144
2021-02-13 21:30:00,1.5625,0.5700000000000001,1.6632216479,0.3125,-0.07,0.3202440476,1.25,0.64,1.4043147795,1.4625,-0.34,1.5015013320000001,0.3125,-0.07,0.3202440476,1.15,-0.27,1.1812705025
2021-02-13 22:00:00,1.4845000000000002,0.3265,1.5199810854,0.3145,-0.07350000000000001,0.3229744572,1.17,0.4,1.2364869591,1.4145,-0.14350000000000002,1.4217603525,0.3145,-0.07350000000000001,0.3229744572,1.1,-0.07,1.1022250224
2021-02-13 22:30:00,1.3915,0.107,1.3956078425,0.3315,-0.083,0.34173271720000004,1.06,0.19,1.0768936809,1.3415,0.057,1.3427104118,0.3315,-0.083,0.34173271720000004,1.01,0.14,1.019656805
2021-02-13 23:00:00,1.264,0.107,1.2685207921,0.334,-0.083,0.3441583938,0.93,0.19,0.9492101980000001,1.214,0.057,1.2153374017,0.334,-0.083,0.3441583938,0.88,0.14,0.8910667764
2021-02-13 23:30:00,1.191,0.105,1.1956195047,0.341,-0.085,0.3514342044,0.85,0.19,0.8709764635,1.151,0.055,1.1523133254,0.341,-0.085,0.3514342044,0.81,0.14,0.8220097323000001
2021-02-14 00:00:00,1.1400000000000001,0.1115,1.1454397627,0.34,-0.0785,0.34894447980000004,0.8,0.19,0.8222530024,1.1,0.061500000000000006,1.1017178632,0.34,-0.0785,0.34894447980000004,0.76,0.14,0.7727871635
2021-02-14 00:30:00,1.2285,0.10250000000000001,1.232768632,0.3885,-0.0975,0.40054775000000004,0.84,0.2,0.8634813258,1.1885,0.0625,1.1901422184000001,0.3885,-0.0975,0.40054775000000004,0.8,0.16,0.8158431222
2021-02-14 01:00:00,1.473,0.47850000000000004,1.5487708836,0.393,-0.0915,0.4035111523,1.08,0.5700000000000001,1.2211879462,1.383,-0.29150000000000004,1.4133864475,0.393,-0.0915,0.4035111523,0.99,-0.2,1.01
2021-02-14 01:30:00,1.5325,0.5585,1.63109733,0.3825,-0.0915,0.3932918763,1.15,0.65,1.3209844814,1.4325,-0.35150000000000003,1.4749944068,0.3825,-0.0915,0.3932918763,1.05,-0.26,1.0817116067
2021-02-14 02:00:00,1.4965,0.5605,1.5980214329,0.40650000000000003,-0.0995,0.4185002987,1.09,0.66,1.2742448744,1.3965,-0.35950000000000004,1.4420306862,0.40650000000000003,-0.0995,0.4185002987,0.99,-0.26,1.0235721763
2021-02-14 02:30:00,1.4735,0.562,1.5770371746,0.4035,-0.098,0.4152303578,1.07,0.66,1.2571793826,1.3735,-0.358,1.4193893934,0.4035,-0.098,0.4152303578,0.97,-0.26,1.0042410069
2021-02-14 03:00:00,1.467,0.5575,1.5693614147,0.397,-0.0925,0.4076337204,1.07,0.65,1.2519584658,1.367,-0.35250000000000004,1.4117171282,0.397,-0.0925,0.4076337204,0.97,-0.26,1.0042410069
2021-02-14 03:30:00,1.46,0.559,1.5633556857,0.36,-0.091,0.3713233093,1.1,0.65,1.2776932339,1.3599999999999999,-0.35100000000000003,1.4045643453,0.36,-0.091,0.3713233093,1.0,-0.26,1.0332473082
2021-02-14 04:00:00,1.437,0.5675,1.5450000809,0.34700000000000003,-0.0825,0.35667246880000003,1.09,0.65,1.2690941651,1.337,-0.35250000000000004,1.3826876907,0.34700000000000003,-0.0825,0.35667246880000003,0.99,-0.27,1.0261578826
2021-02-14 04:30:00,1.412,0.5645,1.5206591498000002,0.312,-0.0755,0.32100506230000003,1.1,0.64,1.2726350616,1.312,-0.34550000000000003,1.3567292471,0.312,-0.0755,0.32100506230000003,1.0,-0.27,1.0358088627
2021-02-14 05:00:00,1.3575,0.5505,1.4648742267000001,0.3075,-0.0795,0.3176106107,1.05,0.63,1.2244998979,1.2575,-0.35950000000000004,1.3078786259,0.3075,-0.0795,0.3176106107,0.9500000000000001,-0.28,0.990403958
2021-02-14 05:30:00,1.338,0.546,1.4451159123,0.28800000000000003,-0.084,0.30000000000000004,1.05,0.63,1.2244998979,1.238,-0.364,1.2904030378,0.28800000000000003,-0.084,0.30000000000000004,0.9500000000000001,-0.28,0.990403958
2021-02-14 06:00:00,1.3065,0.552,1.4183251567,0.2765,-0.078,0.2872912285,1.03,0.63,1.2073938877,1.2065000000000001,-0.358,1.2584936432,0.2765,-0.078,0.2872912285,0.93,-0.28,0.9712363255
2021-02-14 06:30:00,1.316,0.559,1.4298031333,0.256,-0.061,0.2631672472,1.06,0.62,1.2280065146,1.216,-0.341,1.2629081518,0.256,-0.061,0.2631672472,0.96,-0.28,1.0
2021-02-14 07:00:00,1.3355000000000001,0.5700000000000001,1.4520538041,0.2755,-0.06,0.2819578869,1.06,0.63,1.2330855607,1.2355,-0.32,1.2762680949,0.2755,-0.06,0.2819578869,0.96,-0.26,0.9945853407
2021-02-14 07:30:00,1.3505,0.597,1.4765700965000002,0.29050000000000004,-0.073,0.2995317179,1.06,0.67,1.2539936204,1.2505,-0.303,1.2866853734,0.29050000000000004,-0.073,0.2995317179,0.96,-0.23,0.9871676656
2021-02-14 08:00:00,1.33,0.588,1.4541815568,0.30000000000000004,-0.07200000000000001,0.3085190432,1.03,0.66,1.2233151679,1.23,-0.302,1.2665322736,0.30000000000000004,-0.07200000000000001,0.3085190432,0.93,-0.23,0.958018789
2021-02-14 08:30:00,1.3805,0.588,1.5005079973000002,0.29050000000000004,-0.082,0.3018513707,1.09,0.67,1.2794530081,1.2805,-0.302,1.3156307423,0.29050000000000004,-0.082,0.3018513707,0.99,-0.22,1.0141498903
2021-02-14 09:00:00,1.448,0.6005,1.5675791049,0.338,-0.0795,0.3472236311,1.11,0.68,1.3017296186,1.348,-0.2995,1.3808708303000001,0.338,-0.0795,0.3472236311,1.01,-0.22,1.0336827366
2021-02-14 09:30:00,1.5354999999999999,0.601,1.6489273028,0.34550000000000003,-0.089,0.3567789932,1.19,0.6900000000000001,1.3755726080000001,1.4355,-0.309,1.4683804854,0.34550000000000003,-0.089,0.3567789932,1.09,-0.22,1.1119802157
2021-02-14 10:00:00,1.5785,0.616,1.6944374435,0.3785,-0.094,0.3899977564,1.2,0.71,1.3943098650999999,1.4785,-0.28400000000000003,1.5055292259000002,0.3785,-0.094,0.3899977564,1.1,-0.19,1.1162884932
2021-02-14 10:30:00,1.5725,0.611,1.6870320833,0.36250000000000004,-0.089,0.3732656561,1.21,0.7000000000000001,1.397891269,1.4725000000000001,-0.279,1.4986985187,0.36250000000000004,-0.089,0.3732656561,1.11,-0.19,1.1261438629
2021-02-14 11:00:00,1.5859999999999999,0.611,1.6996226052,0.376,-0.089,0.38638969970000003,1.21,0.7000000000000001,1.397891269,1.486,-0.289,1.5138418015,0.376,-0.089,0.38638969970000003,1.11,-0.2,1.1278741064
2021-02-14 11:30:00,1.6195,0.20850000000000002,1.6328663448,0.3895,-0.1015,0.40250776390000004,1.23,0.31,1.2684636376,1.5695000000000001,0.11850000000000001,1.5739671216,0.3895,-0.1015,0.40250776390000004,1.18,0.22,1.200333287
2021-02-14 12:00:00,1.6400000000000001,0.191,1.6510847949,0.42,-0.109,0.4339135859,1.22,0.30000000000000004,1.256343902,1.6,0.14100000000000001,1.6062007969,0.42,-0.109,0.4339135859,1.18,0.25,1.2061923561
2021-02-14 12:30:00,1.6960000000000002,0.19,1.7066095043,0.41600000000000004,-0.1,0.42785044120000004,1.28,0.29,1.3124404748,1.646,0.15,1.6528206194,0.41600000000000004,-0.1,0.42785044120000004,1.23,0.25,1.2551493935
2021-02-14 13:00:00,1.663,0.187,1.6734808036,0.403,-0.093,0.413591586,1.26,0.28,1.290736224,1.613,0.147,1.6196845372,0.403,-0.093,0.413591586,1.21,0.24,1.233572049
2021-02-14 13:30:00,1.6295000000000002,0.1915,1.6407140214,0.40950000000000003,-0.0985,0.4211798903,1.22,0.29,1.2539936204,1.5795,0.14150000000000001,1.5858254948,0.40950000000000003,-0.0985,0.4211798903,1.17,0.24,1.1943617542
2021-02-14 14:00:00,1.626,0.227,1.6417688631,0.396,-0.10300000000000001,0.40917600130000004,1.23,0.33,1.2734991166,1.566,0.077,1.5678918968,0.396,-0.10300000000000001,0.40917600130000004,1.17,0.18,1.1837651794
2021-02-14 14:30:00,1.6365,0.61,1.7464914114,0.3665,-0.1,0.37989768360000004,1.27,0.71,1.4549914089,1.5365,-0.31,1.5674604461000001,0.3665,-0.1,0.37989768360000004,1.17,-0.21,1.1886967654
2021-02-14 15:00:00,1.623,0.607,1.7327948523,0.373,-0.10300000000000001,0.3869599462,1.25,0.71,1.4375673897,1.5230000000000001,-0.313,1.5548305374,0.373,-0.10300000000000001,0.3869599462,1.15,-0.21,1.1690166808
2021-02-14 15:30:00,1.635,0.6055,1.7435180670000001,0.365,-0.10450000000000001,0.3796646547,1.27,0.71,1.4549914089,1.5350000000000001,-0.3145,1.5668871210000002,0.365,-0.10450000000000001,0.3796646547,1.17,-0.21,1.1886967654
2021-02-14 16:00:00,1.6755,0.599,1.7793541665000001,0.3655,-0.091,0.3766580014,1.31,0.6900000000000001,1.4806079832,1.5755,-0.311,1.6059020051,0.3655,-0.091,0.3766580014,1.21,-0.22,1.2298373876
2021-02-14 16:30:00,1.6955,0.6000000000000001,1.7985328048,0.3855,-0.1,0.3982590238,1.31,0.7000000000000001,1.4852945836,1.5955,-0.30000000000000004,1.6234593466,0.3855,-0.1,0.3982590238,1.21,-0.2,1.2264175472
2021-02-14 17:00:00,1.7035,0.5515,1.7905486589000001,0.4035,-0.0985,0.4153486487,1.3,0.65,1.4534441854,1.6135000000000002,-0.2485,1.6325239661,0.4035,-0.0985,0.4153486487,1.21,-0.15,1.2192620719
2021-02-14 17:30:00,1.835,0.5365,1.9118204021,0.355,-0.0835,0.36468788020000004,1.48,0.62,1.6046183347,1.745,-0.1635,1.7526429328000002,0.355,-0.0835,0.36468788020000004,1.3900000000000001,-0.08,1.392300255
2021-02-14 18:00:00,1.9225,0.6525000000000001,2.0302124273,0.3425,-0.0775,0.351158796,1.58,0.73,1.7404884372,1.8125,-0.2575,1.8307000027,0.3425,-0.0775,0.351158796,1.47,-0.18,1.4809794057
2021-02-14 18:30:00,1.9275,0.647,2.0331909035,0.2975,-0.073,0.3063253989,1.63,0.72,1.7819371482,1.8275000000000001,-0.273,1.8477784635,0.2975,-0.073,0.3063253989,1.53,-0.2,1.5430165262000002
2021-02-14 19:00:00,1.8425,0.6305000000000001,1.9473922307,0.29250000000000004,-0.0695,0.3006434766,1.55,0.7000000000000001,1.7007351352,1.7425000000000002,-0.2695,1.7632176553,0.29250000000000004,-0.0695,0.3006434766,1.45,-0.2,1.4637281168
2021-02-14 19:30:00,1.748,0.4485,1.804620805,0.268,-0.061500000000000006,0.274965907,1.48,0.51,1.5654072952,1.6680000000000001,-0.1015,1.6710853508999999,0.268,-0.061500000000000006,0.274965907,1.4,-0.04,1.400571312
2021-02-14 20:00:00,1.621,0.597,1.7274403029,0.241,-0.053,0.2467589917,1.38,0.65,1.5254179755,1.521,-0.313,1.5528715335999999,0.241,-0.053,0.2467589917,1.28,-0.26,1.3061393494
2021-02-14 20:30:00,1.558,0.5725,1.6598554907,0.20800000000000002,-0.0475,0.2133547515,1.35,0.62,1.4855638660000001,1.458,-0.3275,1.4943293646,0.20800000000000002,-0.0475,0.2133547515,1.25,-0.28,1.2809761903
2021-02-14 21:00:00,1.5005000000000002,0.5615,1.6021181292,0.2005,-0.0385,0.2041629251,1.3,0.6000000000000001,1.4317821063,1.4005,-0.3285,1.4385105143999999,0.2005,-0.0385,0.2041629251,1.2,-0.29,1.2345444504
2021-02-14 21:30:00,1.468,0.5625,1.5720783218,0.20800000000000002,-0.0475,0.2133547515,1.26,0.61,1.399892853,1.3679999999999999,-0.3275,1.4066556970000001,0.20800000000000002,-0.0475,0.2133547515,1.16,-0.28,1.1933147112
2021-02-14 22:00:00,1.367,0.5645,1.4789689821,0.20700000000000002,-0.0455,0.2119416193,1.16,0.61,1.3106105447,1.267,-0.3355,1.3106674826,0.20700000000000002,-0.0455,0.2119416193,1.06,-0.29,1.0989540482
2021-02-14 22:30:00,1.2465,0.2515,1.2716188501,0.20650000000000002,-0.0385,0.2100583252,1.04,0.29,1.0796758773,1.1865,-0.0385,1.1871244669,0.20650000000000002,-0.0385,0.2100583252,0.98,0.0,0.98
2021-02-14 23:00:00,1.1705,0.1865,1.1852647384,0.2005,-0.0335,0.2032793644,0.97,0.22,0.9946356117,1.1205,0.026500000000000003,1.1208133208,0.2005,-0.0335,0.2032793644,0.92,0.06,0.9219544457000001
2021-02-14 23:30:00,1.1115,0.547,1.2388063812,0.1915,-0.043000000000000003,0.19626831120000002,0.92,0.59,1.0929318368,1.0115,-0.353,1.0713268642,0.1915,-0.043000000000000003,0.19626831120000002,0.8200000000000001,-0.31,0.8766413178
2021-02-15 00:00:00,1.0715,0.5355,1.1978616364,0.21150000000000002,-0.044500000000000005,0.2161307475,0.86,0.58,1.0373041984,0.9715,-0.35450000000000004,1.03415787,0.21150000000000002,-0.044500000000000005,0.2161307475,0.76,-0.31,0.8207923002
2021-02-15 00:30:00,1.185,0.5375,1.3012037696,0.225,-0.0425,0.2289787108,0.96,0.58,1.1216059914,1.095,-0.35250000000000004,1.1503396238,0.225,-0.0425,0.2289787108,0.87,-0.31,0.9235799911
2021-02-15 01:00:00,1.3940000000000001,0.151,1.4021544138,0.224,-0.039,0.2273697429,1.17,0.19,1.1853269591,1.344,0.051000000000000004,1.3449672858000001,0.224,-0.039,0.2273697429,1.12,0.09,1.1236102527
2021-02-15 01:30:00,1.448,0.137,1.4544665689,0.198,-0.033,0.2007311635,1.25,0.17,1.2615070353,1.3980000000000001,0.097,1.4013611241000001,0.198,-0.033,0.2007311635,1.2,0.13,1.2070211266
2021-02-15 02:00:00,1.4405000000000001,0.14200000000000002,1.4474820379,0.1905,-0.028,0.1925467476,1.25,0.17,1.2615070353,1.3905,0.10200000000000001,1.3942360812,0.1905,-0.028,0.1925467476,1.2,0.13,1.2070211266
2021-02-15 02:30:00,1.4075,0.132,1.4136761475,0.1875,-0.028,0.18957913910000002,1.22,0.16,1.2304470732000001,1.3575,0.092,1.3606139239,0.1875,-0.028,0.18957913910000002,1.17,0.12,1.176137747
2021-02-15 03:00:00,1.3780000000000001,0.133,1.3844034816000002,0.198,-0.027,0.19983242980000002,1.18,0.16,1.1907980517,1.328,0.093,1.3312524178,0.198,-0.027,0.19983242980000002,1.13,0.12,1.1363538181
2021-02-15 03:30:00,1.347,0.1285,1.3531153867999999,0.197,-0.0315,0.1995025062,1.15,0.16,1.1610770862,1.297,0.08850000000000001,1.3000158653,0.197,-0.0315,0.1995025062,1.1,0.12,1.1065260955
2021-02-15 04:00:00,1.31,0.13,1.3164345787,0.2,-0.03,0.2022374842,1.11,0.16,1.1214722466,1.26,0.08,1.2625371282,0.2,-0.03,0.2022374842,1.06,0.11,1.0656922632999999
2021-02-15 04:30:00,1.2745,0.121,1.2802309362,0.20450000000000002,-0.039,0.20818561430000002,1.07,0.16,1.081896483,1.2245,0.07100000000000001,1.226556664,0.20450000000000002,-0.039,0.20818561430000002,1.02,0.11,1.0259142264
2021-02-15 05:00:00,1.234,0.11800000000000001,1.2396289768,0.224,-0.032,0.22627417,1.01,0.15,1.0210778619,1.194,0.078,1.1965450263,0.224,-0.032,0.22627417,0.97,0.11,0.9762171889000001
2021-02-15 05:30:00,1.244,0.1285,1.2506191467,0.234,-0.0415,0.23765153060000002,1.01,0.17,1.0242070103,1.204,0.08850000000000001,1.2072482139,0.234,-0.0415,0.23765153060000002,0.97,0.13,0.9786725704
2021-02-15 06:00:00,1.248,0.128,1.2545469302,0.23800000000000002,-0.042,0.241677471,1.01,0.17,1.0242070103,1.208,0.088,1.2112010568,0.23800000000000002,-0.042,0.241677471,0.97,0.13,0.9786725704
2021-02-15 06:30:00,1.316,0.132,1.3226034931,0.246,-0.048,0.25063918290000003,1.07,0.18,1.0850345617,1.276,0.092,1.2793123153,0.246,-0.048,0.25063918290000003,1.03,0.14,1.0394710193
2021-02-15 07:00:00,1.3445,0.1405,1.351821179,0.2245,-0.0495,0.2298923661,1.12,0.19,1.1360017606,1.3045,0.1005,1.3083655835,0.2245,-0.0495,0.2298923661,1.08,0.15,1.0903669107
2021-02-15 07:30:00,1.349,0.321,1.3866657853,0.259,-0.049,0.2635943854,1.09,0.37,1.1510864433,1.289,-0.059000000000000004,1.290349565,0.259,-0.049,0.2635943854,1.03,-0.01,1.0300485425
2021-02-15 08:00:00,1.3485,0.6015,1.4765684881,0.1885,-0.0285,0.1906423353,1.16,0.63,1.3200378782,1.2485,-0.2985,1.2836878515,0.1885,-0.0285,0.1906423353,1.06,-0.27,1.0938464243000001
2021-02-15 08:30:00,1.349,0.587,1.4711797987000002,0.159,-0.043000000000000003,0.1647118696,1.19,0.63,1.3464768843,1.249,-0.303,1.2852276062999999,0.159,-0.043000000000000003,0.1647118696,1.09,-0.26,1.1205802069
2021-02-15 09:00:00,1.369,0.6185,1.5022327549,0.179,-0.051500000000000004,0.18626124130000002,1.19,0.67,1.3656500284,1.2690000000000001,-0.3015,1.3043248253,0.179,-0.051500000000000004,0.18626124130000002,1.09,-0.25,1.1183022847
2021-02-15 09:30:00,1.3895,0.4595,1.463506235,0.23950000000000002,-0.060500000000000005,0.2470232783,1.15,0.52,1.2621014222,1.3094999999999999,-0.12050000000000001,1.3150325091,0.23950000000000002,-0.060500000000000005,0.2470232783,1.07,-0.06,1.0716809227
2021-02-15 10:00:00,1.363,0.17650000000000002,1.3743803149,0.253,-0.0635,0.2608471775,1.11,0.24,1.1356495938,1.323,0.1365,1.3300230261000001,0.253,-0.0635,0.2608471775,1.07,0.2,1.0885311204
2021-02-15 10:30:00,1.3725,0.17750000000000002,1.3839300922,0.2225,-0.0625,0.23111144500000003,1.15,0.24,1.1747765745,1.3225,0.1275,1.3286318151,0.2225,-0.0625,0.23111144500000003,1.1,0.19,1.1162884932
2021-02-15 11:00:00,1.344,0.17200000000000001,1.3549612541,0.234,-0.058,0.2410808993,1.11,0.23,1.1335784049,1.304,0.122,1.3096946209,0.234,-0.058,0.2410808993,1.07,0.18,1.0850345617
2021-02-15 11:30:00,1.3719999999999999,0.18050000000000002,1.3838223332,0.252,-0.059500000000000004,0.2589290443,1.12,0.24,1.1454256851,1.332,0.1305,1.3383774692000001,0.252,-0.059500000000000004,0.2589290443,1.08,0.19,1.09658561
2021-02-15 12:00:00,1.3535,0.176,1.3648949593,0.3435,-0.074,0.3513804918,1.01,0.25,1.0404806582,1.3135,0.136,1.3205219612,0.3435,-0.074,0.3513804918,0.97,0.21,0.9924716621
2021-02-15 12:30:00,1.369,0.189,1.3819848045,0.329,-0.081,0.33882443830000003,1.04,0.27,1.0744766168,1.329,0.139,1.3362492283,0.329,-0.081,0.33882443830000003,1.0,0.22,1.0239140589
2021-02-15 13:00:00,1.294,0.176,1.3059142391,0.304,-0.074,0.3128769726,0.99,0.25,1.0210778619,1.254,0.136,1.2613532416,0.304,-0.074,0.3128769726,0.9500000000000001,0.21,0.9729337079
2021-02-15 13:30:00,1.2905,0.186,1.3038352081,0.3005,-0.064,0.30723972720000003,0.99,0.25,1.0210778619,1.2505,0.146,1.2589941422,0.3005,-0.064,0.30723972720000003,0.9500000000000001,0.21,0.9729337079
2021-02-15 14:00:00,1.2685,0.19,1.2826504785,0.3085,-0.07,0.3163419827,0.96,0.26,0.9945853407,1.2285,0.15,1.2376236302,0.3085,-0.07,0.3163419827,0.92,0.22,0.9459386872000001
2021-02-15 14:30:00,1.256,0.1915,1.2705149547,0.296,-0.0685,0.30382272790000003,0.96,0.26,0.9945853407,1.216,0.1515,1.2254012608,0.296,-0.0685,0.30382272790000003,0.92,0.22,0.9459386872000001
2021-02-15 15:00:00,1.275,0.17200000000000001,1.2865492606,0.28500000000000003,-0.058,0.2908418814,0.99,0.23,1.0163660758,1.235,0.132,1.2420342185,0.28500000000000003,-0.058,0.2908418814,0.9500000000000001,0.19,0.9688137076000001
2021-02-15 15:30:00,1.321,0.182,1.3334785338000001,0.251,-0.078,0.2628402557,1.07,0.26,1.1011357773000001,1.2810000000000001,0.14200000000000002,1.2888463834000001,0.251,-0.078,0.2628402557,1.03,0.22,1.0532331176
2021-02-15 16:00:00,1.3395000000000001,0.189,1.3527679956,0.23950000000000002,-0.061,0.24714621180000002,1.1,0.25,1.1280514173,1.2895,0.139,1.2969700266,0.23950000000000002,-0.061,0.24714621180000002,1.05,0.2,1.0688779163
2021-02-15 16:30:00,1.385,0.2005,1.3994374763000001,0.255,-0.0495,0.2597599854,1.13,0.25,1.1573245007,1.335,0.1505,1.3434564563,0.255,-0.0495,0.2597599854,1.08,0.2,1.0983624174
2021-02-15 17:00:00,1.451,0.21,1.4661176624,0.251,-0.05,0.25593163150000003,1.2,0.26,1.2278436383,1.401,0.16,1.4101067335000002,0.251,-0.05,0.25593163150000003,1.15,0.21,1.1690166808
2021-02-15 17:30:00,1.5470000000000002,0.20950000000000002,1.5611211516,0.277,-0.060500000000000005,0.2835299808,1.27,0.27,1.2983836105,1.5070000000000001,0.1595,1.5154171868000001,0.277,-0.060500000000000005,0.2835299808,1.23,0.22,1.2495199077999999
2021-02-15 18:00:00,1.698,0.3785,1.7396741793000001,0.278,-0.061500000000000006,0.284721355,1.42,0.44,1.4866068747,1.6280000000000001,0.0085,1.6280221897,0.278,-0.061500000000000006,0.284721355,1.35,0.07,1.3518135966
2021-02-15 18:30:00,1.782,0.6395000000000001,1.8932734219,0.28200000000000003,-0.060500000000000005,0.2884167991,1.5,0.7000000000000001,1.6552945357,1.6720000000000002,-0.2505,1.6906608914999999,0.28200000000000003,-0.060500000000000005,0.2884167991,1.3900000000000001,-0.19,1.4029255148
2021-02-15 19:00:00,1.7105000000000001,0.634,1.8242166127,0.3005,-0.066,0.30766255870000003,1.4100000000000001,0.7000000000000001,1.5741982086,1.6105,-0.256,1.6307195498,0.3005,-0.066,0.30766255870000003,1.31,-0.19,1.3237069162
2021-02-15 19:30:00,1.6465,0.652,1.770894195,0.28650000000000003,-0.068,0.2944592502,1.3599999999999999,0.72,1.5388307249,1.5465,-0.258,1.5678731613,0.28650000000000003,-0.068,0.2944592502,1.26,-0.19,1.2742448744
2021-02-15 20:00:00,1.556,0.6465000000000001,1.6849623883,0.326,-0.07350000000000001,0.3341829589,1.23,0.72,1.4252368224,1.456,-0.2735,1.4814649,0.326,-0.07350000000000001,0.3341829589,1.13,-0.2,1.1475626345
2021-02-15 20:30:00,1.494,0.5225000000000001,1.5827325264,0.34400000000000003,-0.0775,0.3526219647,1.15,0.6000000000000001,1.2971121771,1.404,-0.17750000000000002,1.4151756958,0.34400000000000003,-0.0775,0.3526219647,1.06,-0.1,1.0647065323
2021-02-15 21:00:00,1.3775,0.1875,1.3902023234,0.3275,-0.07250000000000001,0.33542883,1.05,0.26,1.0817116067,1.3375,0.1375,1.344549181,0.3275,-0.07250000000000001,0.33542883,1.01,0.21,1.0316006979
2021-02-15 21:30:00,1.3185,0.17500000000000002,1.3300628745,0.3285,-0.075,0.3369528899,0.99,0.25,1.0210778619,1.2785,0.135,1.2856077357,0.3285,-0.075,0.3369528899,0.9500000000000001,0.21,0.9729337079
2021-02-15 22:00:00,1.2605,0.176,1.2727278774,0.3405,-0.074,0.34844834620000004,0.92,0.25,0.9533624704,1.2205,0.136,1.2280538465,0.3405,-0.074,0.34844834620000004,0.88,0.21,0.9047098983
2021-02-15 22:30:00,1.1844999999999999,0.1655,1.1960060619,0.3945,-0.0945,0.40566057240000003,0.79,0.26,0.8316850365,1.1445,0.1255,1.1513602824,0.3945,-0.0945,0.40566057240000003,0.75,0.22,0.7816009212
2021-02-15 23:00:00,1.1065,0.41150000000000003,1.1805399189,0.40650000000000003,-0.0985,0.41826367280000004,0.7000000000000001,0.51,0.8660831369,1.0365,-0.1385,1.0457124366,0.40650000000000003,-0.0985,0.41826367280000004,0.63,-0.04,0.6312685641
2021-02-15 23:30:00,1.033,0.3995,1.1075600435,0.41300000000000003,-0.1005,0.42505205560000003,0.62,0.5,0.7964923101,0.973,-0.1305,0.9817124070000001,0.41300000000000003,-0.1005,0.42505205560000003,0.56,-0.03,0.5608029957
2021-02-16 00:00:00,0.98,0.14250000000000002,0.9903061395,0.41000000000000003,-0.0975,0.42143356530000003,0.5700000000000001,0.24,0.6184658438,0.9500000000000001,0.10250000000000001,0.9555136053000001,0.41000000000000003,-0.0975,0.42143356530000003,0.54,0.2,0.5758472020000001
2021-02-16 00:30:00,1.0975,0.14650000000000002,1.1072346183,0.40750000000000003,-0.0935,0.41808910530000004,0.6900000000000001,0.24,0.7305477397,1.0675,0.10650000000000001,1.0727993755,0.40750000000000003,-0.0935,0.41808910530000004,0.66,0.2,0.689637586
2021-02-16 01:00:00,1.29,0.354,1.3376905472,0.42,-0.096,0.43083175370000004,0.87,0.45,0.9794896630000001,1.23,-0.116,1.2354578099,0.42,-0.096,0.43083175370000004,0.81,-0.02,0.810246876
2021-02-16 01:30:00,1.342,0.257,1.3663868413,0.41200000000000003,-0.093,0.4223659551,0.93,0.35000000000000003,0.9936800290000001,1.292,0.007,1.2920189627,0.41200000000000003,-0.093,0.4223659551,0.88,0.1,0.8856635930000001
2021-02-16 02:00:00,1.3145,0.1505,1.3230874877,0.42450000000000004,-0.0995,0.4360051605,0.89,0.25,0.9244457799,1.2745,0.1105,1.2792812435,0.42450000000000004,-0.0995,0.4360051605,0.85,0.21,0.8755569656000001
2021-02-16 02:30:00,1.295,0.158,1.3046030047000001,0.405,-0.092,0.41531795050000003,0.89,0.25,0.9244457799,1.255,0.11800000000000001,1.2605352038,0.405,-0.092,0.41531795050000003,0.85,0.21,0.8755569656000001
2021-02-16 03:00:00,1.274,0.1605,1.2840701889,0.404,-0.08950000000000001,0.41379493710000004,0.87,0.25,0.9052071586,1.234,0.12050000000000001,1.2398694488,0.404,-0.08950000000000001,0.41379493710000004,0.8300000000000001,0.21,0.8561541917000001
2021-02-16 03:30:00,1.2145000000000001,0.1585,1.2247989631,0.3945,-0.0915,0.4049722213,0.8200000000000001,0.25,0.8572630868000001,1.1745,0.11850000000000001,1.180462833,0.3945,-0.0915,0.4049722213,0.78,0.21,0.8077747211
2021-02-16 04:00:00,1.1844999999999999,0.1515,1.1941492788,0.34450000000000003,-0.0785,0.3533305818,0.84,0.23,0.8709190548,1.1445,0.1115,1.1499184754,0.34450000000000003,-0.0785,0.3533305818,0.8,0.19,0.8222530024
2021-02-16 04:30:00,1.1585,0.1515,1.1683640272,0.3185,-0.0685,0.32578290320000003,0.84,0.22,0.8683317338000001,1.1185,0.1015,1.1230959443,0.3185,-0.0685,0.32578290320000003,0.8,0.17,0.8178630692000001
2021-02-16 05:00:00,1.1245,0.1525,1.1347935936,0.28450000000000003,-0.0575,0.2902524763,0.84,0.21,0.8658521814,1.0845,0.10250000000000001,1.0893330528,0.28450000000000003,-0.0575,0.2902524763,0.8,0.16,0.8158431222
2021-02-16 05:30:00,1.1075,0.1505,1.1176790684,0.28750000000000003,-0.059500000000000004,0.2935924045,0.8200000000000001,0.21,0.8464632302,1.0675,0.1005,1.0722203598,0.28750000000000003,-0.059500000000000004,0.2935924045,0.78,0.16,0.7962411695
2021-02-16 06:00:00,1.1225,0.15,1.1324779247,0.3025,-0.06,0.30839301220000004,0.8200000000000001,0.21,0.8464632302,1.0825,0.11,1.0880745609,0.3025,-0.06,0.30839301220000004,0.78,0.17,0.7983107165000001
2021-02-16 06:30:00,1.1905000000000001,0.1695,1.2025059251,0.3105,-0.060500000000000005,0.31633921670000004,0.88,0.23,0.9095603333000001,1.1505,0.1295,1.1577653044,0.3105,-0.060500000000000005,0.31633921670000004,0.84,0.19,0.8612200648
2021-02-16 07:00:00,1.223,0.17350000000000002,1.2352454210000001,0.293,-0.0565,0.298397805,0.93,0.23,0.958018789,1.183,0.1335,1.1905088198,0.293,-0.0565,0.298397805,0.89,0.19,0.9100549434
2021-02-16 07:30:00,1.218,0.187,1.2322714798,0.278,-0.053,0.283007067,0.9400000000000001,0.24,0.9701546269,1.178,0.147,1.1871364707,0.278,-0.053,0.283007067,0.9,0.2,0.9219544457000001
2021-02-16 08:00:00,1.198,0.19,1.2129732066,0.268,-0.05,0.2726242836,0.93,0.24,0.9604686356000001,1.158,0.15,1.1676746122,0.268,-0.05,0.2726242836,0.89,0.2,0.9121951546
2021-02-16 08:30:00,1.2650000000000001,0.20800000000000002,1.2819863494,0.265,-0.052000000000000005,0.2700536984,1.0,0.26,1.0332473082,1.225,0.158,1.2351473596,0.265,-0.052000000000000005,0.2700536984,0.96,0.21,0.9827003612
2021-02-16 09:00:00,1.2635,0.21350000000000002,1.2814111362,0.2535,-0.0465,0.2577295094,1.01,0.26,1.042928569,1.2235,0.1635,1.2343761582,0.2535,-0.0465,0.2577295094,0.97,0.21,0.9924716621
2021-02-16 09:30:00,1.2155,0.191,1.2304150722,0.2555,-0.049,0.2601562031,0.96,0.24,0.9895453501,1.1755,0.151,1.1851587446,0.2555,-0.049,0.2601562031,0.92,0.2,0.9414881837
2021-02-16 10:00:00,1.203,0.181,1.2165401761,0.233,-0.059000000000000004,0.2403539057,0.97,0.24,0.9992497185,1.163,0.14100000000000001,1.1715161117,0.233,-0.059000000000000004,0.2403539057,0.93,0.2,0.9512623192
2021-02-16 10:30:00,1.2315,0.194,1.2466869094,0.21150000000000002,-0.046,0.2164445657,1.02,0.24,1.0478549518,1.1915,0.154,1.2014109414,0.21150000000000002,-0.046,0.2164445657,0.98,0.2,1.00019998
2021-02-16 11:00:00,1.249,0.18050000000000002,1.2619751384,0.189,-0.059500000000000004,0.19814451800000002,1.06,0.24,1.0868302535,1.209,0.1405,1.217136496,0.189,-0.059500000000000004,0.19814451800000002,1.02,0.2,1.0394229168
2021-02-16 11:30:00,1.2155,0.1845,1.2294228321,0.20550000000000002,-0.0555,0.2128626318,1.01,0.24,1.0381233067,1.1755,0.14450000000000002,1.1843481329,0.20550000000000002,-0.0555,0.2128626318,0.97,0.2,0.990403958
2021-02-16 12:00:00,1.2065000000000001,0.1855,1.2206770662,0.1965,-0.0545,0.20391787560000002,1.01,0.24,1.0381233067,1.1665,0.14550000000000002,1.175539238,0.1965,-0.0545,0.20391787560000002,0.97,0.2,0.990403958
2021-02-16 12:30:00,1.221,0.1855,1.2350106275,0.251,-0.0545,0.2568486909,0.97,0.24,0.9992497185,1.181,0.1555,1.1911932043,0.251,-0.0545,0.2568486909,0.93,0.21,0.9534149149000001
2021-02-16 13:00:00,1.194,0.1895,1.2089442708,0.294,-0.060500000000000005,0.3001603738,0.9,0.25,0.9340770846,1.154,0.1495,1.1636435236,0.294,-0.060500000000000005,0.3001603738,0.86,0.21,0.8852683209000001
2021-02-16 13:30:00,1.209,0.188,1.2235297299,0.279,-0.062,0.28580587820000003,0.93,0.25,0.9630160954,1.169,0.148,1.1783314474,0.279,-0.062,0.28580587820000003,0.89,0.21,0.9144397192
2021-02-16 14:00:00,1.2485,0.184,1.2619858359,0.28850000000000003,-0.056,0.2938847563,0.96,0.24,0.9895453501,1.2085,0.14400000000000002,1.2170489924,0.28850000000000003,-0.056,0.2938847563,0.92,0.2,0.9414881837
2021-02-16 14:30:00,1.2625,0.1855,1.2760550537,0.3025,-0.0645,0.3093000162,0.96,0.25,0.9920181450000001,1.2225,0.14550000000000002,1.2311281412,0.3025,-0.0645,0.3093000162,0.92,0.21,0.9436630755000001
2021-02-16 15:00:00,1.234,0.191,1.2486941179,0.294,-0.059000000000000004,0.2998616348,0.9400000000000001,0.25,0.9726767192,1.194,0.151,1.2035102825,0.294,-0.059000000000000004,0.2998616348,0.9,0.21,0.924175308
2021-02-16 15:30:00,1.2695,0.1855,1.2829810988,0.2795,-0.0545,0.2847639373,0.99,0.24,1.0186756108,1.2295,0.14550000000000002,1.2380793593,0.2795,-0.0545,0.2847639373,0.9500000000000001,0.2,0.9708243919
2021-02-16 16:00:00,1.2610000000000001,0.1895,1.2751593038,0.261,-0.0505,0.2658406478,1.0,0.24,1.0283968106,1.221,0.1395,1.2289431435,0.261,-0.0505,0.2658406478,0.96,0.19,0.9786214794
2021-02-16 16:30:00,1.3225,0.20550000000000002,1.338370838,0.2725,-0.0545,0.2778965635,1.05,0.26,1.0817116067,1.2825,0.1555,1.2918926039,0.2725,-0.0545,0.2778965635,1.01,0.21,1.0316006979
2021-02-16 17:00:00,1.4105,0.20950000000000002,1.4259735271,0.29050000000000004,-0.060500000000000005,0.29673304500000003,1.12,0.27,1.1520850663,1.3705,0.1695,1.3809418887,0.29050000000000004,-0.060500000000000005,0.29673304500000003,1.08,0.23,1.1042191811
2021-02-16 17:30:00,1.5190000000000001,0.20950000000000002,1.5333790300999999,0.289,-0.060500000000000005,0.2952647117,1.23,0.27,1.2592855117,1.479,0.1695,1.4886810437,0.289,-0.060500000000000005,0.2952647117,1.19,0.23,1.2120231021
2021-02-16 18:00:00,1.6675,0.4395,1.7244467229,0.24750000000000003,-0.0505,0.2525994854,1.42,0.49,1.5021651041,1.5875,-0.0505,1.5883030252,0.24750000000000003,-0.0505,0.2525994854,1.34,0.0,1.34
2021-02-16 18:30:00,1.721,0.219,1.7348780937,0.241,-0.051000000000000004,0.24633716730000002,1.48,0.27,1.5044268011000002,1.681,0.179,1.6905034753,0.241,-0.051000000000000004,0.24633716730000002,1.44,0.23,1.4582523787000001
2021-02-16 19:00:00,1.666,0.2165,1.6800084077,0.246,-0.053500000000000006,0.25175037240000003,1.42,0.27,1.4454411091,1.616,0.17650000000000002,1.6256101162,0.246,-0.053500000000000006,0.25175037240000003,1.37,0.23,1.3891724155
2021-02-16 19:30:00,1.5795,0.209,1.593267476,0.2295,-0.051000000000000004,0.2350983837,1.35,0.26,1.3748090777,1.5295,0.169,1.5388083864,0.2295,-0.051000000000000004,0.2350983837,1.3,0.22,1.3184839779
2021-02-16 20:00:00,1.512,0.20850000000000002,1.5263080456,0.232,-0.051500000000000004,0.2376473227,1.28,0.26,1.3061393494,1.462,0.1685,1.4716780388,0.232,-0.051500000000000004,0.2376473227,1.23,0.22,1.2495199077999999
2021-02-16 20:30:00,1.461,0.2555,1.4831726973000001,0.221,-0.044500000000000005,0.22543568930000002,1.24,0.30000000000000004,1.2757742747,1.411,0.0955,1.4142281464,0.221,-0.044500000000000005,0.22543568930000002,1.19,0.14,1.1982069938
2021-02-16 21:00:00,1.3719999999999999,0.171,1.3826152755,0.242,-0.049,0.24691091510000002,1.13,0.22,1.1512167476,1.332,0.131,1.3384263147,0.242,-0.049,0.24691091510000002,1.09,0.18,1.1047624179
2021-02-16 21:30:00,1.3085,0.17300000000000001,1.3198868323,0.23850000000000002,-0.047,0.2430869186,1.07,0.22,1.0923827168,1.2685,0.133,1.2754533507999999,0.23850000000000002,-0.047,0.2430869186,1.03,0.18,1.0456098699
2021-02-16 22:00:00,1.26,0.2485,1.2842710968,0.29,-0.061500000000000006,0.2964494055,0.97,0.31,1.0183319694,1.21,0.0385,1.2106123451,0.29,-0.061500000000000006,0.2964494055,0.92,0.1,0.9254188241
2021-02-16 22:30:00,1.178,0.562,1.3051927061,0.23800000000000002,-0.058,0.2449653037,0.9400000000000001,0.62,1.1260550608,1.088,-0.328,1.1363661382,0.23800000000000002,-0.058,0.2449653037,0.85,-0.27,0.8918520057
2021-02-16 23:00:00,1.08,0.5630000000000001,1.2179363694,0.26,-0.057,0.2661747546,0.8200000000000001,0.62,1.0280077821,0.99,-0.327,1.0426068291,0.26,-0.057,0.2661747546,0.73,-0.27,0.7783315489
2021-02-16 23:30:00,0.9965,0.462,1.0983880234,0.28650000000000003,-0.058,0.2923119053,0.71,0.52,0.8800568163,0.9265,-0.228,0.9541416299000001,0.28650000000000003,-0.058,0.2923119053,0.64,-0.17,0.6621933252000001
2021-02-17 00:00:00,0.9465,0.1255,0.9547840070000001,0.28650000000000003,-0.0545,0.2916376176,0.66,0.18,0.6841052551,0.9065000000000001,0.0855,0.9105232012000001,0.28650000000000003,-0.0545,0.2916376176,0.62,0.14,0.6356099433
2021-02-17 00:30:00,1.0875,0.41050000000000003,1.1623968771,0.3075,-0.059500000000000004,0.3132036079,0.78,0.47000000000000003,0.9106591020000001,1.0175,-0.1895,1.0349958937000001,0.3075,-0.059500000000000004,0.3132036079,0.71,-0.13,0.7218032973
2021-02-17 01:00:00,1.2745,0.21150000000000002,1.2919297582,0.3645,-0.0785,0.3728572113,0.91,0.29,0.9550916186,1.2245,0.0415,1.2252030444,0.3645,-0.0785,0.3728572113,0.86,0.12,0.8683317338000001
2021-02-17 01:30:00,1.3165,0.147,1.3246815655,0.3765,-0.083,0.3855402054,0.9400000000000001,0.23,0.9677293010000001,1.2765,0.107,1.2809766782,0.3765,-0.083,0.3855402054,0.9,0.19,0.9198369421
2021-02-17 02:00:00,1.287,0.154,1.2961809287000001,0.397,-0.08600000000000001,0.40620807480000004,0.89,0.24,0.9217917335,1.2469999999999999,0.114,1.2522000639,0.397,-0.08600000000000001,0.40620807480000004,0.85,0.2,0.8732124598000001
2021-02-17 02:30:00,1.295,0.1625,1.3051556421,0.41500000000000004,-0.0975,0.4262994839,0.88,0.26,0.9176055798,1.255,0.12250000000000001,1.2609644127,0.41500000000000004,-0.0975,0.4262994839,0.84,0.22,0.8683317338000001
2021-02-17 03:00:00,1.2469999999999999,0.1595,1.2571591984000001,0.427,-0.1005,0.4386675849,0.8200000000000001,0.26,0.8602325267,1.207,0.11950000000000001,1.2129011707,0.427,-0.1005,0.4386675849,0.78,0.22,0.8104319836
2021-02-17 03:30:00,1.218,0.166,1.22925994,0.40800000000000003,-0.094,0.4186884283,0.81,0.26,0.8507055895000001,1.178,0.126,1.1847193760999999,0.40800000000000003,-0.094,0.4186884283,0.77,0.22,0.8008120878
2021-02-17 04:00:00,1.1695,0.16,1.1803941079,0.3995,-0.09,0.4095122098,0.77,0.25,0.8095677859,1.1295,0.12,1.1358566151,0.3995,-0.09,0.4095122098,0.73,0.21,0.7596051606
2021-02-17 04:30:00,1.1305,0.1575,1.1414186349,0.4005,-0.0925,0.41104318510000004,0.73,0.25,0.7716216690000001,1.0905,0.11750000000000001,1.0968119711,0.4005,-0.0925,0.41104318510000004,0.6900000000000001,0.21,0.7212489168
2021-02-17 05:00:00,1.094,0.149,1.104100086,0.354,-0.081,0.3631487299,0.74,0.23,0.7749193506000001,1.064,0.109,1.0695686046,0.354,-0.081,0.3631487299,0.71,0.19,0.734982993
2021-02-17 05:30:00,1.1045,0.155,1.1153229353,0.3045,-0.065,0.3113603218,0.8,0.22,0.8296987405,1.0645,0.115,1.0706938171,0.3045,-0.065,0.3113603218,0.76,0.18,0.7810249676000001
2021-02-17 06:00:00,1.115,0.163,1.1268513655,0.28500000000000003,-0.057,0.29064411230000003,0.8300000000000001,0.22,0.8586617495000001,1.075,0.123,1.0820138631,0.28500000000000003,-0.057,0.29064411230000003,0.79,0.18,0.810246876
2021-02-17 06:30:00,1.1655,0.1575,1.1760937463,0.2655,-0.052500000000000005,0.270640906,0.9,0.21,0.924175308,1.1255,0.11750000000000001,1.1316167637,0.2655,-0.052500000000000005,0.270640906,0.86,0.17,0.8766413178
2021-02-17 07:00:00,1.2435,0.179,1.2563173365,0.2635,-0.051000000000000004,0.2683901079,0.98,0.23,1.0066280346,1.2035,0.139,1.2115004127,0.2635,-0.051000000000000004,0.2683901079,0.9400000000000001,0.19,0.9590099061
2021-02-17 07:30:00,1.2635,0.246,1.2872250192,0.2535,-0.054,0.25918767330000003,1.01,0.30000000000000004,1.0536128321,1.2135,0.08600000000000001,1.2165435668,0.2535,-0.054,0.25918767330000003,0.96,0.14,0.9701546269
2021-02-17 08:00:00,1.275,0.64,1.426613122,0.245,-0.06,0.2522399651,1.03,0.7000000000000001,1.245351356,1.185,-0.26,1.2131879492,0.245,-0.06,0.2522399651,0.9400000000000001,-0.2,0.9610411021
2021-02-17 08:30:00,1.283,0.6515000000000001,1.4389375421000001,0.233,-0.0585,0.24023165900000001,1.05,0.71,1.2675172583,1.193,-0.2585,1.2206847464,0.233,-0.0585,0.24023165900000001,0.96,-0.2,0.9806120538
