Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 09:00:00,1.289,0.636,1.4373646023,0.229,-0.054,0.2352806834,1.06,0.6900000000000001,1.2647924731,1.199,-0.264,1.227720245,0.229,-0.054,0.2352806834,0.97,-0.21,0.9924716621
2021-02-17 09:30:00,1.3205,0.6295000000000001,1.4628706368,0.2605,-0.0805,0.2726545433,1.06,0.71,1.275813466,1.2305,-0.2705,1.2598811452,0.2605,-0.0805,0.2726545433,0.97,-0.19,0.9884331035
2021-02-17 10:00:00,1.2915,0.3695,1.3433177212,0.2715,-0.07050000000000001,0.28050401070000003,1.02,0.44,1.1108555262,1.2315,-0.0205,1.2316706134,0.2715,-0.07050000000000001,0.28050401070000003,0.96,0.05,0.9613012015
2021-02-17 10:30:00,1.2655,0.21450000000000002,1.2835499601,0.3155,-0.0755,0.32440792220000003,0.9500000000000001,0.29,0.9932774033,1.2255,0.17450000000000002,1.2378612603999999,0.3155,-0.0755,0.32440792220000003,0.91,0.25,0.9437160590000001
2021-02-17 11:00:00,1.267,0.21450000000000002,1.2850288907,0.327,-0.0755,0.3356028158,0.9400000000000001,0.29,0.9837174391000001,1.227,0.17450000000000002,1.2393462995,0.327,-0.0755,0.3356028158,0.9,0.25,0.9340770846
2021-02-17 11:30:00,1.2469999999999999,0.2195,1.2661710982,0.337,-0.07050000000000001,0.34429529480000004,0.91,0.29,0.9550916186,1.207,0.17950000000000002,1.220274252,0.337,-0.07050000000000001,0.34429529480000004,0.87,0.25,0.9052071586
2021-02-17 12:00:00,1.246,0.5690000000000001,1.3697726089,0.376,-0.081,0.38462579220000004,0.87,0.65,1.0860018416,1.166,-0.151,1.1757367903,0.376,-0.081,0.38462579220000004,0.79,-0.07,0.7930952024
2021-02-17 12:30:00,1.2585,0.6495000000000001,1.4162176739,0.34850000000000003,-0.0805,0.35767652980000003,0.91,0.73,1.1666190466,1.1685,-0.2505,1.1950491622000001,0.34850000000000003,-0.0805,0.35767652980000003,0.8200000000000001,-0.17,0.8374365648000001
2021-02-17 13:00:00,1.2055,0.642,1.3657943659,0.3755,-0.078,0.3835156451,0.8300000000000001,0.72,1.0987720419,1.1155,-0.258,1.1449472695,0.3755,-0.078,0.3835156451,0.74,-0.18,0.7615773106
2021-02-17 13:30:00,1.22,0.6345000000000001,1.3751328118,0.36,-0.0755,0.367831823,0.86,0.71,1.1152129841,1.13,-0.2655,1.160771403,0.36,-0.0755,0.367831823,0.77,-0.19,0.7930952024
2021-02-17 14:00:00,1.2065000000000001,0.6365000000000001,1.3641020856,0.3365,-0.0835,0.3467052062,0.87,0.72,1.1292918135,1.1165,-0.2635,1.1471723933,0.3365,-0.0835,0.3467052062,0.78,-0.18,0.8004998438
2021-02-17 14:30:00,1.2525,0.6285000000000001,1.4013452465,0.29250000000000004,-0.07150000000000001,0.3011121054,0.96,0.7000000000000001,1.1881077392,1.1625,-0.2615,1.191548782,0.29250000000000004,-0.07150000000000001,0.3011121054,0.87,-0.19,0.8905054744
2021-02-17 15:00:00,1.2429999999999999,0.6335000000000001,1.3951240984,0.313,-0.0665,0.3199863278,0.93,0.7000000000000001,1.1640017182,1.143,-0.2665,1.1736572115000001,0.313,-0.0665,0.3199863278,0.8300000000000001,-0.2,0.8537564055
2021-02-17 15:30:00,1.2655,0.618,1.4083374063,0.28550000000000003,-0.062,0.2921544968,0.98,0.68,1.1928118041,1.1755,-0.262,1.2043439085,0.28550000000000003,-0.062,0.2921544968,0.89,-0.2,0.9121951546
2021-02-17 16:00:00,1.313,0.611,1.4482023339,0.243,-0.049,0.2478911051,1.07,0.66,1.2571793826,1.223,-0.269,1.2522340037,0.243,-0.049,0.2478911051,0.98,-0.22,1.0043903624
2021-02-17 16:30:00,1.349,0.6035,1.4778407391,0.279,-0.0565,0.2846633977,1.07,0.66,1.2571793826,1.259,-0.2765,1.2890047517,0.279,-0.0565,0.2846633977,0.98,-0.22,1.0043903624
2021-02-17 17:00:00,1.4344999999999999,0.4045,1.4904397002,0.2645,-0.0555,0.2702600599,1.17,0.46,1.2571793826,1.3645,-0.0455,1.3652584005000001,0.2645,-0.0555,0.2702600599,1.1,0.01,1.1000454536
2021-02-17 17:30:00,1.5590000000000002,0.20400000000000001,1.5722903676,0.259,-0.056,0.2649849052,1.3,0.26,1.3257450735,1.5190000000000001,0.164,1.5278275425999999,0.259,-0.056,0.2649849052,1.26,0.22,1.2790621564
2021-02-17 18:00:00,1.7015,0.447,1.7592359847,0.28150000000000003,-0.053,0.2864458937,1.42,0.5,1.5054567413000002,1.6315,-0.063,1.6327159122000001,0.28150000000000003,-0.053,0.2864458937,1.35,-0.01,1.3500370365
2021-02-17 18:30:00,1.7069999999999999,0.6335000000000001,1.8207611732000002,0.267,-0.0565,0.2729125318,1.44,0.6900000000000001,1.5967780059,1.617,-0.2565,1.6372175329,0.267,-0.0565,0.2729125318,1.35,-0.2,1.3647344064
2021-02-17 19:00:00,1.639,0.637,1.7584339624,0.339,-0.083,0.3490128937,1.3,0.72,1.4860686391,1.5390000000000001,-0.263,1.5613103471,0.339,-0.083,0.3490128937,1.2,-0.18,1.213424905
2021-02-17 19:30:00,1.5245000000000002,0.633,1.6506935664,0.35450000000000004,-0.08700000000000001,0.36501952,1.17,0.72,1.373790377,1.4245,-0.267,1.4493064721,0.35450000000000004,-0.08700000000000001,0.36501952,1.07,-0.18,1.0850345617
2021-02-17 20:00:00,1.464,0.6225,1.5908495372,0.364,-0.08750000000000001,0.37436913600000005,1.1,0.71,1.3092364187,1.3639999999999999,-0.2775,1.3919418989,0.364,-0.08750000000000001,0.37436913600000005,1.0,-0.19,1.0178899744
2021-02-17 20:30:00,1.422,0.5985,1.5428176333999999,0.382,-0.0915,0.39280561350000004,1.04,0.6900000000000001,1.2480785232,1.332,-0.24150000000000002,1.3537157198,0.382,-0.0915,0.39280561350000004,0.9500000000000001,-0.15,0.9617692031
2021-02-17 21:00:00,1.331,0.193,1.344920072,0.401,-0.097,0.4125651464,0.93,0.29,0.9741663102,1.291,0.153,1.3000346149,0.401,-0.097,0.4125651464,0.89,0.25,0.9244457799
2021-02-17 21:30:00,1.2945,0.185,1.3076525723999999,0.3945,-0.095,0.4057773404,0.9,0.28,0.9425497334,1.2545,0.145,1.2628520301,0.3945,-0.095,0.4057773404,0.86,0.24,0.8928605714000001
2021-02-17 22:00:00,1.21,0.1865,1.2242884668,0.4,-0.0935,0.41078248500000003,0.81,0.28,0.8570297544000001,1.17,0.14650000000000002,1.1791362305,0.4,-0.0935,0.41078248500000003,0.77,0.24,0.8065358021
2021-02-17 22:30:00,1.149,0.498,1.2522799208,0.389,-0.092,0.3997311597,0.76,0.59,0.9621330469,1.069,-0.202,1.0879177359,0.389,-0.092,0.3997311597,0.68,-0.11,0.688839604
2021-02-17 23:00:00,1.071,0.5485,1.2032843596,0.441,-0.1115,0.45487718120000004,0.63,0.66,0.9124143795,0.991,-0.2715,1.0275180047,0.441,-0.1115,0.45487718120000004,0.55,-0.16,0.5728001397
2021-02-17 23:30:00,0.983,0.376,1.0524566499,0.423,-0.114,0.438092456,0.56,0.49,0.7441102069000001,0.923,-0.134,0.9326762568,0.423,-0.114,0.438092456,0.5,-0.02,0.5003998401
2021-02-18 00:00:00,0.974,0.5715,1.1292866111,0.41400000000000003,-0.1085,0.4279816001,0.56,0.68,0.8809086218000001,0.884,-0.3185,0.9396266546,0.41400000000000003,-0.1085,0.4279816001,0.47000000000000003,-0.21,0.514781507
2021-02-18 00:30:00,1.1325,0.5785,1.2716990603,0.4025,-0.1015,0.4151005902,0.73,0.68,0.9976472322000001,1.0425,-0.3115,1.0880434274,0.4025,-0.1015,0.4151005902,0.64,-0.21,0.6735725648
2021-02-18 01:00:00,1.2875,0.386,1.3441176474,0.40750000000000003,-0.10400000000000001,0.4205618266,0.88,0.49,1.0072239076,1.2275,-0.134,1.2347923915,0.40750000000000003,-0.10400000000000001,0.4205618266,0.8200000000000001,-0.03,0.820548597
2021-02-18 01:30:00,1.3335,0.146,1.3414686914,0.4035,-0.10400000000000001,0.41668723280000003,0.93,0.25,0.9630160954,1.2935,0.106,1.2978359873,0.4035,-0.10400000000000001,0.41668723280000003,0.89,0.21,0.9144397192
2021-02-18 02:00:00,1.2915,0.146,1.2997262212,0.41150000000000003,-0.10400000000000001,0.4244387471,0.88,0.25,0.9148223871000001,1.2515,0.106,1.2559809911,0.41150000000000003,-0.10400000000000001,0.4244387471,0.84,0.21,0.8658521814
2021-02-18 02:30:00,1.2645,0.14850000000000002,1.2731898916,0.4045,-0.1015,0.41704016590000004,0.86,0.25,0.8956003573,1.2245,0.1085,1.2292975637,0.4045,-0.1015,0.41704016590000004,0.8200000000000001,0.21,0.8464632302
2021-02-18 03:00:00,1.235,0.1505,1.244136347,0.395,-0.0995,0.4073392321,0.84,0.25,0.8764131446000001,1.195,0.1105,1.2000980168,0.395,-0.0995,0.4073392321,0.8,0.21,0.8271033793
2021-02-18 03:30:00,1.177,0.14200000000000002,1.1855349004,0.387,-0.098,0.3992154807,0.79,0.24,0.8256512581000001,1.147,0.10200000000000001,1.1515263783,0.387,-0.098,0.3992154807,0.76,0.2,0.7858753082000001
2021-02-18 04:00:00,1.149,0.14150000000000001,1.1576801156,0.389,-0.0985,0.40127702400000004,0.76,0.24,0.7969943538,1.109,0.1015,1.1136351512,0.389,-0.0985,0.40127702400000004,0.72,0.2,0.7472616677
2021-02-18 04:30:00,1.1225,0.151,1.1326108114,0.4025,-0.109,0.4169979017,0.72,0.26,0.7655063684000001,1.0825,0.111,1.0881761117,0.4025,-0.109,0.4169979017,0.68,0.22,0.7147027354000001
2021-02-18 05:00:00,1.0915,0.155,1.1024505658,0.4015,-0.105,0.4150027108,0.6900000000000001,0.26,0.7373601562000001,1.0515,0.115,1.0577699419,0.4015,-0.105,0.4150027108,0.65,0.22,0.6862215386
2021-02-18 05:30:00,1.093,0.151,1.1033811671,0.373,-0.089,0.3834709898,0.72,0.24,0.7589466384,1.053,0.111,1.0588342647,0.373,-0.089,0.3834709898,0.68,0.2,0.7088018059
2021-02-18 06:00:00,1.089,0.1675,1.1018063578,0.329,-0.07250000000000001,0.3368935292,0.76,0.24,0.7969943538,1.049,0.1275,1.0567200433,0.329,-0.07250000000000001,0.3368935292,0.72,0.2,0.7472616677
2021-02-18 06:30:00,1.1335,0.1665,1.145663345,0.3335,-0.07350000000000001,0.34150329430000004,0.8,0.24,0.8352245207000001,1.0935,0.1265,1.1007926689,0.3335,-0.07350000000000001,0.34150329430000004,0.76,0.2,0.7858753082000001
2021-02-18 07:00:00,1.213,0.189,1.2276359395,0.253,-0.051000000000000004,0.2580891319,0.96,0.24,0.9895453501,1.173,0.139,1.1812070098,0.253,-0.051000000000000004,0.2580891319,0.92,0.19,0.9394147114
2021-02-18 07:30:00,1.228,0.20850000000000002,1.2455746666,0.23800000000000002,-0.051500000000000004,0.2435082134,0.99,0.26,1.0235721763,1.188,0.1685,1.1998900991,0.23800000000000002,-0.051500000000000004,0.2435082134,0.9500000000000001,0.22,0.9751410154000001
2021-02-18 08:00:00,1.229,0.20700000000000002,1.2463105552,0.23900000000000002,-0.053,0.2448060457,0.99,0.26,1.0235721763,1.189,0.167,1.2006706459,0.23900000000000002,-0.053,0.2448060457,0.9500000000000001,0.22,0.9751410154000001
2021-02-18 08:30:00,1.2355,0.2,1.2515830975,0.2555,-0.05,0.2603464039,0.98,0.25,1.0113851887,1.1955,0.16,1.2061592971,0.2555,-0.05,0.2603464039,0.9400000000000001,0.21,0.9631718434000001
2021-02-18 09:00:00,1.274,0.203,1.2900717034,0.214,-0.037,0.2171750446,1.06,0.24,1.0868302535,1.234,0.163,1.2447188438,0.214,-0.037,0.2171750446,1.02,0.2,1.0394229168
2021-02-18 09:30:00,1.2145000000000001,0.21450000000000002,1.2332965986,0.20450000000000002,-0.0455,0.2095005967,1.01,0.26,1.042928569,1.1745,0.1645,1.1859639539,0.20450000000000002,-0.0455,0.2095005967,0.97,0.21,0.9924716621
2021-02-18 10:00:00,1.133,0.1995,1.1504300283,0.233,-0.060500000000000005,0.2407265046,0.9,0.26,0.9368030743,1.093,0.1495,1.1031768897,0.233,-0.060500000000000005,0.2407265046,0.86,0.21,0.8852683209000001
2021-02-18 10:30:00,1.0905,0.20850000000000002,1.1102533495,0.29050000000000004,-0.061500000000000006,0.2969385458,0.8,0.27,0.8443340571,1.0505,0.1385,1.0595907229,0.29050000000000004,-0.061500000000000006,0.2969385458,0.76,0.2,0.7858753082000001
2021-02-18 11:00:00,1.102,0.6265000000000001,1.2676380595,0.322,-0.07350000000000001,0.3302820764,0.78,0.7000000000000001,1.0480458005,1.012,-0.2735,1.0483063722,0.322,-0.07350000000000001,0.3302820764,0.6900000000000001,-0.2,0.7184010022
2021-02-18 11:30:00,1.1605,0.618,1.3147943756,0.3005,-0.112,0.32069338940000003,0.86,0.73,1.1280514173,1.0805,-0.272,1.1142101462,0.3005,-0.112,0.32069338940000003,0.78,-0.16,0.7962411695
2021-02-18 12:00:00,1.1795,0.619,1.3320590265,0.3395,-0.121,0.36041815990000003,0.84,0.74,1.1194641575,1.0895,-0.271,1.1226982008,0.3395,-0.121,0.36041815990000003,0.75,-0.15,0.7648529270000001
2021-02-18 12:30:00,1.2045,0.6325000000000001,1.3604692205,0.3645,-0.0975,0.37731485530000003,0.84,0.73,1.1128791489,1.1145,-0.2675,1.1461529129999999,0.3645,-0.0975,0.37731485530000003,0.75,-0.17,0.7690253572
2021-02-18 13:00:00,1.146,0.635,1.3101683097999999,0.41600000000000004,-0.095,0.4267095031,0.73,0.73,1.0323759005,1.056,-0.265,1.088742853,0.41600000000000004,-0.095,0.4267095031,0.64,-0.17,0.6621933252000001
2021-02-18 13:30:00,1.2045,0.366,1.2588789656000001,0.9945,-0.10400000000000001,0.9999231220000001,0.21,0.47000000000000003,0.514781507,1.1545,-0.014,1.1545848821,0.9945,-0.10400000000000001,0.9999231220000001,0.16,0.09,0.1835755975
2021-02-18 14:00:00,1.083,0.353,1.1390776971,0.403,-0.127,0.4225375723,0.68,0.48,0.8323460819,1.023,-0.047,1.0240790985,0.403,-0.127,0.4225375723,0.62,0.08,0.6251399843000001
2021-02-18 14:30:00,1.1895,0.1975,1.2057845993,0.35950000000000004,-0.1125,0.37669151840000004,0.8300000000000001,0.31,0.8860022573,1.1495,0.11750000000000001,1.155489723,0.35950000000000004,-0.1125,0.37669151840000004,0.79,0.23,0.8228000972
2021-02-18 15:00:00,1.1995,0.17750000000000002,1.2125619572,0.3695,-0.10250000000000001,0.38345338700000003,0.8300000000000001,0.28,0.8759566199000001,1.1595,0.1275,1.1664889627,0.3695,-0.10250000000000001,0.38345338700000003,0.79,0.23,0.8228000972
2021-02-18 15:30:00,1.214,0.178,1.2269800324,0.364,-0.10200000000000001,0.3780211634,0.85,0.28,0.8949301649,1.174,0.128,1.1809572389,0.364,-0.10200000000000001,0.3780211634,0.81,0.23,0.8420213774
2021-02-18 16:00:00,1.2405,0.2265,1.261008525,0.3705,-0.10350000000000001,0.38468493600000003,0.87,0.33,0.9304837452,1.2005,0.0965,1.2043722431,0.3705,-0.10350000000000001,0.38468493600000003,0.8300000000000001,0.2,0.8537564055
2021-02-18 16:30:00,1.3395000000000001,0.613,1.4731019143,0.3695,-0.097,0.3820199602,0.97,0.71,1.202081528,1.2495,-0.267,1.2777085934999999,0.3695,-0.097,0.3820199602,0.88,-0.17,0.8962700486
2021-02-18 17:00:00,1.397,0.625,1.5304358856,0.367,-0.085,0.3767147462,1.03,0.71,1.2509996003000001,1.297,-0.255,1.3218297924,0.367,-0.085,0.3767147462,0.93,-0.17,0.9454099640000001
2021-02-18 17:30:00,1.5310000000000001,0.454,1.5968960517,0.341,-0.076,0.3493665697,1.19,0.53,1.3026895256,1.451,-0.066,1.4525002582,0.341,-0.076,0.3493665697,1.11,0.01,1.1100450441
2021-02-18 18:00:00,1.658,0.659,1.7841650707999999,0.278,-0.061,0.2846137734,1.38,0.72,1.5565346125000001,1.548,-0.241,1.5666476948999999,0.278,-0.061,0.2846137734,1.27,-0.18,1.2826924807
2021-02-18 18:30:00,1.748,0.6755,1.8739808564,0.248,-0.0545,0.2539178017,1.5,0.73,1.6682026256,1.6480000000000001,-0.23450000000000001,1.6646003274,0.248,-0.0545,0.2539178017,1.4,-0.18,1.4115239991
2021-02-18 19:00:00,1.6885,0.669,1.816202976,0.2585,-0.061,0.2655997929,1.43,0.73,1.6055528642999999,1.5885,-0.241,1.6066777057000001,0.2585,-0.061,0.2655997929,1.33,-0.18,1.3421251805
2021-02-18 19:30:00,1.565,0.6375000000000001,1.6898613109,0.225,-0.052500000000000005,0.231043827,1.34,0.6900000000000001,1.5072159766,1.465,-0.2625,1.4883317003,0.225,-0.052500000000000005,0.231043827,1.24,-0.21,1.2576565509
2021-02-18 20:00:00,1.5465,0.6195,1.665965936,0.23650000000000002,-0.0505,0.2418315529,1.31,0.67,1.471393897,1.4465,-0.2705,1.4715748366999999,0.23650000000000002,-0.0505,0.2418315529,1.21,-0.22,1.2298373876
2021-02-18 20:30:00,1.495,0.6235,1.6198077818,0.215,-0.0465,0.2199710208,1.28,0.67,1.4447491131999999,1.395,-0.28650000000000003,1.4241163049,0.215,-0.0465,0.2199710208,1.18,-0.24,1.2041594579
2021-02-18 21:00:00,1.452,0.6075,1.5739632302,0.212,-0.0425,0.2162180612,1.24,0.65,1.4000357138,1.3519999999999999,-0.29250000000000004,1.3832788041000001,0.212,-0.0425,0.2162180612,1.1400000000000001,-0.25,1.1670903992000001
2021-02-18 21:30:00,1.377,0.6075,1.5050532383,0.187,-0.0425,0.1917687409,1.19,0.65,1.3559498516000001,1.2770000000000001,-0.3025,1.3123396092,0.187,-0.0425,0.1917687409,1.09,-0.26,1.1205802069
2021-02-18 22:00:00,1.259,0.35350000000000004,1.30768622,0.199,-0.0465,0.2043605882,1.06,0.4,1.1329607231,1.199,-0.0565,1.2003304753,0.199,-0.0465,0.2043605882,1.0,-0.01,1.0000499988
2021-02-18 22:30:00,1.1945000000000001,0.41150000000000003,1.2633932484,0.20450000000000002,-0.0485,0.2101725482,0.99,0.46,1.0916501271,1.1245,-0.1385,1.1329971315,0.20450000000000002,-0.0485,0.2101725482,0.92,-0.09,0.9243916919
2021-02-18 23:00:00,1.1225,0.5680000000000001,1.2580263312,0.2525,-0.052000000000000005,0.2577988557,0.87,0.62,1.0683164325,1.0325,-0.322,1.0815453065,0.2525,-0.052000000000000005,0.2577988557,0.78,-0.27,0.8254089895000001
2021-02-18 23:30:00,1.045,0.5795,1.1949247884,0.305,-0.07050000000000001,0.31304193010000003,0.74,0.65,0.9849365462,0.965,-0.3205,1.016830984,0.305,-0.07050000000000001,0.31304193010000003,0.66,-0.25,0.7057619995000001
2021-02-19 00:00:00,1.002,0.5730000000000001,1.1542673001,0.322,-0.077,0.3310785405,0.68,0.65,0.9406912352000001,0.912,-0.327,0.9688513818000001,0.322,-0.077,0.3310785405,0.59,-0.25,0.6407807737
2021-02-19 00:30:00,1.133,0.5865,1.2758021986,0.333,-0.0835,0.3433092629,0.8,0.67,1.0435037135,1.043,-0.3235,1.0920170557,0.333,-0.0835,0.3433092629,0.71,-0.24,0.7494664769
2021-02-19 01:00:00,1.328,0.5795,1.4489321068,0.338,-0.0805,0.3474539538,0.99,0.66,1.1898319209000001,1.228,-0.3205,1.2691352371,0.338,-0.0805,0.3474539538,0.89,-0.24,0.9217917335
2021-02-19 01:30:00,1.371,0.5735,1.4861168359,0.331,-0.0765,0.3397252566,1.04,0.65,1.2264175472,1.2810000000000001,-0.3165,1.3195200832,0.331,-0.0765,0.3397252566,0.9500000000000001,-0.24,0.9798469268000001
2021-02-19 02:00:00,1.337,0.5705,1.4536296812,0.327,-0.0695,0.33430412800000003,1.01,0.64,1.1957006314,1.2469999999999999,-0.3195,1.2872797870000001,0.327,-0.0695,0.33430412800000003,0.92,-0.25,0.9533624704
2021-02-19 02:30:00,1.3265,0.5730000000000001,1.4449675602,0.3365,-0.077,0.34519740730000004,0.99,0.65,1.1843141475,1.2365,-0.317,1.2764878574,0.3365,-0.077,0.34519740730000004,0.9,-0.24,0.9314504818
2021-02-19 03:00:00,1.2885,0.5760000000000001,1.4113852238,0.35850000000000004,-0.084,0.3682095192,0.93,0.66,1.1403946685,1.1985000000000001,-0.324,1.2415225532,0.35850000000000004,-0.084,0.3682095192,0.84,-0.24,0.8736131867
2021-02-19 03:30:00,1.216,0.2215,1.2360090008,0.366,-0.08850000000000001,0.3765478057,0.85,0.31,0.9047651629000001,1.166,0.021500000000000002,1.1661982036,0.366,-0.08850000000000001,0.3765478057,0.8,0.11,0.8075270893000001
2021-02-19 04:00:00,1.166,0.146,1.1751051017,0.386,-0.094,0.3972807571,0.78,0.24,0.8160882305,1.126,0.096,1.1300849526,0.386,-0.094,0.3972807571,0.74,0.19,0.7640026178
2021-02-19 04:30:00,1.1165,0.1495,1.1264646022,0.3765,-0.09050000000000001,0.3872240953,0.74,0.24,0.7779460136,1.0765,0.0995,1.0810885718,0.3765,-0.09050000000000001,0.3872240953,0.7000000000000001,0.19,0.7253275122
2021-02-19 05:00:00,1.103,0.149,1.1130184185,0.393,-0.101,0.4057708713,0.71,0.25,0.7527283707,1.063,0.109,1.0685738159,0.393,-0.101,0.4057708713,0.67,0.21,0.7021395873
2021-02-19 05:30:00,1.094,0.1505,1.1043035135000001,0.394,-0.0995,0.40636959780000004,0.7000000000000001,0.25,0.7433034374,1.054,0.1105,1.0597765095,0.394,-0.0995,0.40636959780000004,0.66,0.21,0.6926037828
2021-02-19 06:00:00,1.1155,0.1585,1.1267042647,0.4055,-0.1015,0.4180101673,0.71,0.26,0.7561084578,1.0755,0.11850000000000001,1.0820085489,0.4055,-0.1015,0.4180101673,0.67,0.22,0.7051950085
2021-02-19 06:30:00,1.182,0.161,1.1929144982,0.402,-0.099,0.41401086940000004,0.78,0.26,0.8221921916,1.142,0.121,1.1483923545999999,0.402,-0.099,0.41401086940000004,0.74,0.22,0.7720103626
2021-02-19 07:00:00,1.2475,0.185,1.2611428349,0.40750000000000003,-0.105,0.42081023040000004,0.84,0.29,0.8886506625,1.2075,0.145,1.2161748435,0.40750000000000003,-0.105,0.42081023040000004,0.8,0.25,0.8381527307000001
2021-02-19 07:30:00,1.2605,0.1965,1.2757243041,0.4005,-0.10350000000000001,0.413657467,0.86,0.30000000000000004,0.9108238029,1.2205,0.1565,1.2304927875,0.4005,-0.10350000000000001,0.413657467,0.8200000000000001,0.26,0.8602325267
2021-02-19 08:00:00,1.2565,0.224,1.276310405,0.3865,-0.116,0.4035322168,0.87,0.34,0.9340770846,1.2165,0.17400000000000002,1.2288808933,0.3865,-0.116,0.4035322168,0.8300000000000001,0.29,0.8792041856
2021-02-19 08:30:00,1.342,0.241,1.3634680048,0.362,-0.099,0.3752932187,0.98,0.34,1.0373041984,1.302,0.191,1.3159350288,0.362,-0.099,0.3752932187,0.9400000000000001,0.29,0.9837174391000001
2021-02-19 09:00:00,1.318,0.2185,1.335988866,0.338,-0.1015,0.3529111078,0.98,0.32,1.0309219175,1.278,0.17850000000000002,1.2904054595,0.338,-0.1015,0.3529111078,0.9400000000000001,0.28,0.9808159868
2021-02-19 09:30:00,1.3605,0.2015,1.3753408668,0.3205,-0.14850000000000002,0.3532315105,1.04,0.35000000000000003,1.0973149047,1.3105,0.1615,1.3204137609,0.3205,-0.14850000000000002,0.3532315105,0.99,0.31,1.0374005976
2021-02-19 10:00:00,1.337,0.192,1.3507157362,0.327,-0.138,0.35492675300000004,1.01,0.33,1.0625441167,1.297,0.152,1.3058763341000001,0.327,-0.138,0.35492675300000004,0.97,0.29,1.0124228366
2021-02-19 10:30:00,1.295,0.188,1.3085751793,0.335,-0.112,0.3532265562,0.96,0.30000000000000004,1.0057832769,1.255,0.148,1.2636965617,0.335,-0.112,0.3532265562,0.92,0.26,0.9560334722
2021-02-19 11:00:00,1.2825,0.194,1.2970899159,0.35250000000000004,-0.106,0.36809271930000004,0.93,0.30000000000000004,0.9771898485,1.2425,0.154,1.2520072883,0.35250000000000004,-0.106,0.36809271930000004,0.89,0.26,0.9272000863000001
2021-02-19 11:30:00,1.292,0.20800000000000002,1.308635931,0.342,-0.112,0.3598721995,0.9500000000000001,0.32,1.0024470061,1.252,0.168,1.2632212791,0.342,-0.112,0.3598721995,0.91,0.28,0.9521029356
2021-02-19 12:00:00,1.3,0.2025,1.315677107,0.35000000000000003,-0.1075,0.3661369279,0.9500000000000001,0.31,0.9992997548,1.26,0.1625,1.2704354568,0.35000000000000003,-0.1075,0.3661369279,0.91,0.27,0.9492101980000001
2021-02-19 12:30:00,1.318,0.1885,1.3314113752,0.368,-0.1115,0.3845208057,0.9500000000000001,0.30000000000000004,0.9962429423,1.278,0.1585,1.2877912292,0.368,-0.1115,0.3845208057,0.91,0.27,0.9492101980000001
2021-02-19 13:00:00,1.335,0.1825,1.3474165095,0.355,-0.1075,0.3709194657,0.98,0.29,1.0220078278,1.2850000000000001,0.14250000000000002,1.292877121,0.355,-0.1075,0.3709194657,0.93,0.25,0.9630160954
2021-02-19 13:30:00,1.316,0.185,1.328939803,0.376,-0.105,0.3903857067,0.9400000000000001,0.29,0.9837174391000001,1.266,0.145,1.2742766576,0.376,-0.105,0.3903857067,0.89,0.25,0.9244457799
2021-02-19 14:00:00,1.3495,0.189,1.3626706315,0.3795,-0.111,0.3954001138,0.97,0.30000000000000004,1.0153324579,1.2995,0.149,1.3080142392,0.3795,-0.111,0.3954001138,0.92,0.26,0.9560334722
2021-02-19 14:30:00,1.33,0.1885,1.3432915730000001,0.37,-0.1115,0.3864353115,0.96,0.30000000000000004,1.0057832769,1.29,0.14850000000000002,1.2985192528,0.37,-0.1115,0.3864353115,0.92,0.26,0.9560334722
2021-02-19 15:00:00,1.3599999999999999,0.17950000000000002,1.3717945364,0.36,-0.1305,0.3829232952,1.0,0.31,1.0469479452,1.31,0.1395,1.3174066381,0.36,-0.1305,0.3829232952,0.9500000000000001,0.27,0.98762341
2021-02-19 15:30:00,1.339,0.199,1.3537067629,0.379,-0.111,0.3949202451,0.96,0.31,1.0088111815,1.299,0.159,1.3086947696,0.379,-0.111,0.3949202451,0.92,0.27,0.9588013350000001
2021-02-19 16:00:00,1.33,0.2025,1.3453275623,0.4,-0.1075,0.4141934934,0.93,0.31,0.9803060747000001,1.29,0.1525,1.2989827751,0.4,-0.1075,0.4141934934,0.89,0.26,0.9272000863000001
2021-02-19 16:30:00,1.4140000000000001,0.2025,1.4284264944,0.404,-0.1075,0.4180577113,1.01,0.31,1.0565036678,1.374,0.1525,1.3824370691,0.404,-0.1075,0.4180577113,0.97,0.26,1.0042410069
2021-02-19 17:00:00,1.4775,0.211,1.4924902847000001,0.40750000000000003,-0.109,0.4218260898,1.07,0.32,1.1168258593,1.4375,0.171,1.4476350541,0.40750000000000003,-0.109,0.4218260898,1.03,0.28,1.0673799698
2021-02-19 17:30:00,1.5779999999999998,0.212,1.5921771258000001,0.40800000000000003,-0.108,0.42205212950000004,1.17,0.32,1.2129715578,1.528,0.17200000000000001,1.5376501553000002,0.40800000000000003,-0.108,0.42205212950000004,1.12,0.28,1.1544695752
2021-02-19 18:00:00,1.6255000000000002,0.20850000000000002,1.638817409,0.41550000000000004,-0.1115,0.4302005346,1.21,0.32,1.2515989773,1.5855000000000001,0.1685,1.594428581,0.41550000000000004,-0.1115,0.4302005346,1.17,0.28,1.2030378215
2021-02-19 18:30:00,1.721,0.63,1.8326868254000002,0.401,-0.11,0.4158136602,1.32,0.74,1.513274595,1.621,-0.24,1.6386704977000002,0.401,-0.11,0.4158136602,1.22,-0.13,1.2269066794
2021-02-19 19:00:00,1.689,0.65,1.809757166,0.40900000000000003,-0.11,0.42353394200000005,1.28,0.76,1.4886235253,1.589,-0.26,1.61013074,0.40900000000000003,-0.11,0.42353394200000005,1.18,-0.15,1.1894956915
2021-02-19 19:30:00,1.577,0.4055,1.6282994964,0.387,-0.10450000000000001,0.40086063660000004,1.19,0.51,1.294681428,1.5070000000000001,-0.044500000000000005,1.5076568741,0.387,-0.10450000000000001,0.40086063660000004,1.12,0.06,1.1216059914
2021-02-19 20:00:00,1.4545,0.177,1.4652301014,0.3945,-0.10300000000000001,0.407724478,1.06,0.28,1.0963576059,1.4145,0.137,1.4211190133,0.3945,-0.10300000000000001,0.407724478,1.02,0.24,1.0478549518
2021-02-19 20:30:00,1.4085,0.1865,1.4207936163000001,0.3885,-0.10350000000000001,0.40205037,1.02,0.29,1.0604244433,1.3685,0.14650000000000002,1.3763191854,0.3885,-0.10350000000000001,0.40205037,0.98,0.25,1.0113851887
2021-02-19 21:00:00,1.3835,0.1955,1.3972446099,0.3735,-0.0945,0.3852693863,1.01,0.29,1.050809212,1.3335,0.1555,1.3425358468,0.3735,-0.0945,0.3852693863,0.96,0.25,0.9920181450000001
2021-02-19 21:30:00,1.289,0.185,1.3022081247,0.369,-0.095,0.38103280700000003,0.92,0.28,0.9616652224000001,1.249,0.135,1.2562746515,0.369,-0.095,0.38103280700000003,0.88,0.23,0.9095603333000001
2021-02-19 22:00:00,1.233,0.2205,1.2525610764000001,0.353,-0.08950000000000001,0.3641692601,0.88,0.31,0.9330058949000001,1.183,0.07050000000000001,1.1850988355,0.353,-0.08950000000000001,0.3641692601,0.8300000000000001,0.16,0.8452810184
2021-02-19 22:30:00,1.1785,0.5835,1.3150416343,0.3785,-0.0965,0.3906078596,0.8,0.68,1.0499523799,1.0885,-0.3165,1.1335803897,0.3785,-0.0965,0.3906078596,0.71,-0.22,0.7433034374
2021-02-19 23:00:00,1.094,0.5685,1.2328942574,0.374,-0.0915,0.3850301936,0.72,0.66,0.9767292358,1.004,-0.3215,1.0542192609,0.374,-0.0915,0.3850301936,0.63,-0.23,0.6706713055
2021-02-19 23:30:00,1.011,0.5545,1.1530790302,0.35100000000000003,-0.0855,0.3612634081,0.66,0.64,0.9193475948000001,0.921,-0.3255,0.9768271341,0.35100000000000003,-0.0855,0.3612634081,0.5700000000000001,-0.24,0.6184658438
2021-02-20 00:00:00,0.982,0.5625,1.1316935318,0.342,-0.0775,0.3506711422,0.64,0.64,0.9050966799,0.902,-0.3175,0.9562480065000001,0.342,-0.0775,0.3506711422,0.56,-0.24,0.6092618485
2021-02-20 00:30:00,1.1185,0.306,1.1596026259,0.2785,-0.054,0.2836868873,0.84,0.36,0.9138927727,1.0585,-0.034,1.059045915,0.2785,-0.054,0.2836868873,0.78,0.02,0.7802563681
2021-02-20 01:00:00,1.2785,0.1665,1.2892961258,0.3185,-0.0635,0.324768379,0.96,0.23,0.9871676656,1.2385,0.1165,1.2439672423,0.3185,-0.0635,0.324768379,0.92,0.18,0.9374433316
2021-02-20 01:30:00,1.338,0.168,1.3485058398,0.28800000000000003,-0.062,0.2945980312,1.05,0.23,1.0748953437,1.288,0.11800000000000001,1.2933939848,0.28800000000000003,-0.062,0.2945980312,1.0,0.18,1.0160708637
2021-02-20 02:00:00,1.2935,0.159,1.3032356847,0.2335,-0.041,0.23707224640000002,1.06,0.2,1.0787029248,1.2535,0.11900000000000001,1.259135914,0.2335,-0.041,0.23707224640000002,1.02,0.16,1.0324727599
2021-02-20 02:30:00,1.264,0.167,1.2749843136,0.294,-0.063,0.3006742423,0.97,0.23,0.99689518,1.224,0.117,1.2295791963,0.294,-0.063,0.3006742423,0.93,0.18,0.9472592042
2021-02-20 03:00:00,1.234,0.1605,1.2443939288,0.34400000000000003,-0.0795,0.35306692,0.89,0.24,0.9217917335,1.194,0.12050000000000001,1.2000651024,0.34400000000000003,-0.0795,0.35306692,0.85,0.2,0.8732124598000001
2021-02-20 03:30:00,1.1775,0.1665,1.1892133955,0.3275,-0.07350000000000001,0.3356463913,0.85,0.24,0.8832326987,1.1375,0.1165,1.1434502613,0.3275,-0.07350000000000001,0.3356463913,0.81,0.19,0.8319855768000001
2021-02-20 04:00:00,1.148,0.17300000000000001,1.160962101,0.308,-0.067,0.3152031091,0.84,0.24,0.8736131867,1.108,0.123,1.1148062612,0.308,-0.067,0.3152031091,0.8,0.19,0.8222530024
2021-02-20 04:30:00,1.104,0.197,1.121438808,0.294,-0.063,0.3006742423,0.81,0.26,0.8507055895000001,1.064,0.08700000000000001,1.0675509356,0.294,-0.063,0.3006742423,0.77,0.15,0.7844743463
2021-02-20 05:00:00,1.0775,0.5825,1.2248724423,0.3175,-0.0675,0.3245959026,0.76,0.65,1.0000499988,0.9875,-0.3175,1.0372861225,0.3175,-0.0675,0.3245959026,0.67,-0.25,0.7151223672
2021-02-20 05:30:00,1.0805,0.5805,1.2265645111,0.35050000000000003,-0.0795,0.35940297720000003,0.73,0.66,0.9841239759,0.9905,-0.3195,1.0407547742,0.35050000000000003,-0.0795,0.35940297720000003,0.64,-0.24,0.6835202996
2021-02-20 06:00:00,1.091,0.59,1.2403148794,0.321,-0.07,0.3285437566,0.77,0.66,1.0141498903,1.001,-0.31,1.0479031444,0.321,-0.07,0.3285437566,0.68,-0.24,0.7211102551
2021-02-20 06:30:00,1.0825,0.326,1.1305229984,0.3225,-0.074,0.3308810209,0.76,0.4,0.8588364221,1.0225,-0.034,1.023065125,0.3225,-0.074,0.3308810209,0.7000000000000001,0.04,0.7011419257
2021-02-20 07:00:00,1.091,0.18,1.1057490674000001,0.331,-0.08,0.3405304685,0.76,0.26,0.8032434251,1.061,0.14,1.0701967109,0.331,-0.08,0.3405304685,0.73,0.22,0.7624303247
2021-02-20 07:30:00,1.0935,0.18150000000000002,1.1084604188,0.3235,-0.0785,0.3328881193,0.77,0.26,0.8127115109,1.0635,0.14150000000000001,1.07287208,0.3235,-0.0785,0.3328881193,0.74,0.22,0.7720103626
2021-02-20 08:00:00,1.133,0.20600000000000002,1.1515750084,0.373,-0.094,0.38466218950000003,0.76,0.30000000000000004,0.8170679286,1.093,0.166,1.1055338077,0.373,-0.094,0.38466218950000003,0.72,0.26,0.7655063684000001
2021-02-20 08:30:00,1.1515,0.1985,1.1684838467,0.36150000000000004,-0.1015,0.3754790274,0.79,0.30000000000000004,0.8450443775,1.1115,0.1585,1.1227441828,0.36150000000000004,-0.1015,0.3754790274,0.75,0.26,0.7937883849
2021-02-20 09:00:00,1.2015,0.198,1.2177053215,0.36150000000000004,-0.10200000000000001,0.3756144965,0.84,0.30000000000000004,0.8919641248,1.1615,0.158,1.172197189,0.36150000000000004,-0.10200000000000001,0.3756144965,0.8,0.26,0.8411896338
2021-02-20 09:30:00,1.249,0.2025,1.2653091519,0.369,-0.1075,0.3843400187,0.88,0.31,0.9330058949000001,1.209,0.1625,1.219871817,0.369,-0.1075,0.3843400187,0.84,0.27,0.8823264702
2021-02-20 10:00:00,1.271,0.2005,1.2867172378,0.361,-0.0995,0.37446127970000004,0.91,0.30000000000000004,0.9581753493,1.231,0.1605,1.2414190469,0.361,-0.0995,0.37446127970000004,0.87,0.26,0.9080198236
2021-02-20 10:30:00,1.293,0.2015,1.3086066063000001,0.373,-0.0985,0.38578653420000003,0.92,0.30000000000000004,0.9676776323,1.2530000000000001,0.1615,1.2633650502,0.373,-0.0985,0.38578653420000003,0.88,0.26,0.9176055798
2021-02-20 11:00:00,1.293,0.198,1.3080722457,0.393,-0.10200000000000001,0.4060209354,0.9,0.30000000000000004,0.9486832981000001,1.2530000000000001,0.158,1.2629224046,0.393,-0.10200000000000001,0.4060209354,0.86,0.26,0.8984430978
2021-02-20 11:30:00,1.321,0.1935,1.3350967193,0.391,-0.10650000000000001,0.4052446792,0.93,0.30000000000000004,0.9771898485,1.2810000000000001,0.1535,1.29016404,0.391,-0.10650000000000001,0.4052446792,0.89,0.26,0.9272000863000001
2021-02-20 12:00:00,1.3325,0.20450000000000002,1.3481010719,0.4025,-0.10550000000000001,0.41609674360000004,0.93,0.31,0.9803060747000001,1.2925,0.1645,1.3029261299,0.4025,-0.10550000000000001,0.41609674360000004,0.89,0.27,0.9300537619
2021-02-20 12:30:00,1.3315000000000001,0.2,1.3464368719,0.4015,-0.11,0.41629586830000004,0.93,0.31,0.9803060747000001,1.2915,0.16,1.301373217,0.4015,-0.11,0.41629586830000004,0.89,0.27,0.9300537619
2021-02-20 13:00:00,1.326,0.193,1.3399720146,0.41600000000000004,-0.107,0.4295404521,0.91,0.30000000000000004,0.9581753493,1.286,0.153,1.2950694962,0.41600000000000004,-0.107,0.4295404521,0.87,0.26,0.9080198236
2021-02-20 13:30:00,1.3125,0.191,1.3263247151,0.4025,-0.109,0.4169979017,0.91,0.30000000000000004,0.9581753493,1.2725,0.151,1.2814278169,0.4025,-0.109,0.4169979017,0.87,0.26,0.9080198236
2021-02-20 14:00:00,1.288,0.1915,1.3021583045,0.418,-0.1085,0.4318521159,0.87,0.30000000000000004,0.920271699,1.248,0.1515,1.2571619824,0.418,-0.1085,0.4318521159,0.8300000000000001,0.26,0.8697700846
2021-02-20 14:30:00,1.308,0.196,1.3226034931,0.398,-0.114,0.4140048309,0.91,0.31,0.9613532129000001,1.268,0.156,1.2775601747,0.398,-0.114,0.4140048309,0.87,0.27,0.910933587
2021-02-20 15:00:00,1.3425,0.1985,1.357095612,0.3925,-0.1015,0.4054115193,0.9500000000000001,0.30000000000000004,0.9962429423,1.3025,0.1585,1.3121084178,0.3925,-0.1015,0.4054115193,0.91,0.26,0.9464142856000001
2021-02-20 15:30:00,1.334,0.1925,1.3478175878,0.404,-0.1075,0.4180577113,0.93,0.30000000000000004,0.9771898485,1.294,0.1525,1.3029551987999999,0.404,-0.1075,0.4180577113,0.89,0.26,0.9272000863000001
2021-02-20 16:00:00,1.344,0.20350000000000001,1.3593190391,0.41400000000000003,-0.10650000000000001,0.4274789469,0.93,0.31,0.9803060747000001,1.304,0.1535,1.3130035225,0.41400000000000003,-0.10650000000000001,0.4274789469,0.89,0.26,0.9272000863000001
2021-02-20 16:30:00,1.403,0.201,1.4173249451,0.403,-0.109,0.4174805385,1.0,0.31,1.0469479452,1.363,0.151,1.3713387619000001,0.403,-0.109,0.4174805385,0.96,0.26,0.9945853407
2021-02-20 17:00:00,1.4835,0.21250000000000002,1.4986422188000001,0.3635,-0.08750000000000001,0.3738830031,1.12,0.30000000000000004,1.1594826433,1.4335,0.17250000000000001,1.4438415772,0.3635,-0.08750000000000001,0.3738830031,1.07,0.26,1.1011357773000001
2021-02-20 17:30:00,1.585,0.3755,1.628872386,0.395,-0.10450000000000001,0.40858934150000004,1.19,0.48,1.2831601615000001,1.525,0.025500000000000002,1.5252131817999999,0.395,-0.10450000000000001,0.40858934150000004,1.13,0.13,1.1374532957
2021-02-20 18:00:00,1.6635,0.241,1.6808668151,0.3935,-0.109,0.4083175847,1.27,0.35000000000000003,1.3173458164,1.6235,0.201,1.6358952441999999,0.3935,-0.109,0.4083175847,1.23,0.31,1.2684636376
2021-02-20 18:30:00,1.6865,0.244,1.7040593446,0.40650000000000003,-0.106,0.4200931444,1.28,0.35000000000000003,1.3269890731,1.6465,0.20400000000000001,1.6590895847,0.40650000000000003,-0.106,0.4200931444,1.24,0.31,1.2781627439
2021-02-20 19:00:00,1.5955,0.2245,1.6112170866,0.41550000000000004,-0.1155,0.4312545652,1.18,0.34,1.2280065146,1.5455,0.1845,1.5564737389,0.41550000000000004,-0.1155,0.4312545652,1.13,0.30000000000000004,1.1691449867
2021-02-20 19:30:00,1.5394999999999999,0.2295,1.5565122871,0.3995,-0.1105,0.4145003016,1.1400000000000001,0.34,1.1896217886,1.4895,0.17950000000000002,1.5002768078000002,0.3995,-0.1105,0.4145003016,1.09,0.29,1.1279184368
2021-02-20 20:00:00,1.4755,0.22,1.4918110638,0.4055,-0.11,0.4201550309,1.07,0.33,1.1197321108,1.4355,0.17,1.4455311308,0.4055,-0.11,0.4201550309,1.03,0.28,1.0673799698
2021-02-20 20:30:00,1.3679999999999999,0.1945,1.3817576669,0.368,-0.0855,0.3778018661,1.0,0.28,1.0384603989,1.328,0.14450000000000002,1.3358384071,0.368,-0.0855,0.3778018661,0.96,0.23,0.9871676656
2021-02-20 21:00:00,1.3085,0.202,1.3240000944,0.34850000000000003,-0.078,0.357122178,0.96,0.28,1.0,1.2585,0.132,1.2654035917,0.34850000000000003,-0.078,0.357122178,0.91,0.21,0.9339164845000001
2021-02-20 21:30:00,1.278,0.603,1.413114645,0.318,-0.067,0.3249815379,0.96,0.67,1.170683561,1.188,-0.297,1.2245623708,0.318,-0.067,0.3249815379,0.87,-0.23,0.8998888820000001
2021-02-20 22:00:00,1.236,0.6125,1.379439107,0.326,-0.0675,0.3329147789,0.91,0.68,1.1360017606,1.146,-0.28750000000000003,1.1815126957,0.326,-0.0675,0.3329147789,0.8200000000000001,-0.22,0.8489994111
2021-02-20 22:30:00,1.1515,0.6015,1.2991360591,0.3815,-0.08850000000000001,0.3916305657,0.77,0.6900000000000001,1.033924562,1.0615,-0.3085,1.1054205082,0.3815,-0.08850000000000001,0.3916305657,0.68,-0.22,0.7147027354000001
2021-02-20 23:00:00,1.0695000000000001,0.5115000000000001,1.1855220369000001,0.3295,-0.0685,0.33654494500000004,0.74,0.58,0.9402127419,0.9895,-0.23850000000000002,1.0178371677,0.3295,-0.0685,0.33654494500000004,0.66,-0.17,0.6815423685
2021-02-20 23:30:00,0.989,0.14550000000000002,0.9996455622,0.279,-0.0545,0.2842731961,0.71,0.2,0.7376313442,0.9590000000000001,0.10550000000000001,0.9647855979000001,0.279,-0.0545,0.2842731961,0.68,0.16,0.6985699679
2021-02-21 00:00:00,0.9345,0.14350000000000002,0.9454535948,0.2745,-0.0565,0.2802543488,0.66,0.2,0.689637586,0.9045000000000001,0.10350000000000001,0.9104023836,0.2745,-0.0565,0.2802543488,0.63,0.16,0.65
2021-02-21 00:30:00,1.0865,0.247,1.1142222624,0.2665,-0.053,0.2717190645,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.0365,0.007,1.036523637,0.2665,-0.053,0.2717190645,0.77,0.06,0.7723341246000001
2021-02-21 01:00:00,1.279,0.164,1.2894715972,0.279,-0.056,0.2845645797,1.0,0.22,1.0239140589,1.239,0.10400000000000001,1.243357149,0.279,-0.056,0.2845645797,0.96,0.16,0.9732420048
2021-02-21 01:30:00,1.299,0.155,1.3082148142,0.259,-0.045,0.2628802009,1.04,0.2,1.0590561836,1.259,0.115,1.2642412744,0.259,-0.045,0.2628802009,1.0,0.16,1.0127191121
2021-02-21 02:00:00,1.276,0.1565,1.2855614532000001,0.23600000000000002,-0.0335,0.23836579030000002,1.04,0.19,1.0572133181,1.236,0.1165,1.2414782519,0.23600000000000002,-0.0335,0.23836579030000002,1.0,0.15,1.0111874208
2021-02-21 02:30:00,1.236,0.15,1.2450686728,0.216,-0.04,0.21967248350000002,1.02,0.19,1.0375451797,1.196,0.11,1.2010478758,0.216,-0.04,0.21967248350000002,0.98,0.15,0.9914131329
2021-02-21 03:00:00,1.2345,0.1535,1.2440066318,0.21450000000000002,-0.036500000000000005,0.2175833174,1.02,0.19,1.0375451797,1.1945000000000001,0.1135,1.1998802024,0.21450000000000002,-0.036500000000000005,0.2175833174,0.98,0.15,0.9914131329
2021-02-21 03:30:00,1.2,0.1525,1.2096512927,0.21,-0.0375,0.2133219398,0.99,0.19,1.0080674581,1.15,0.1125,1.1554896148,0.21,-0.0375,0.2133219398,0.9400000000000001,0.15,0.9518928511
2021-02-21 04:00:00,1.153,0.1555,1.1634385459,0.193,-0.0345,0.19605930230000002,0.96,0.19,0.9786214794,1.113,0.1155,1.1189768764,0.193,-0.0345,0.19605930230000002,0.92,0.15,0.9321480569
2021-02-21 04:30:00,1.106,0.14150000000000001,1.1150149102,0.166,-0.0285,0.1684287683,0.9400000000000001,0.17,0.9552486587000001,1.066,0.1015,1.0708212969,0.166,-0.0285,0.1684287683,0.9,0.13,0.9093404203000001
2021-02-21 05:00:00,1.0735000000000001,0.161,1.085505988,0.1635,-0.029,0.1660519497,0.91,0.19,0.9296235797,1.0335,0.121,1.0405591045,0.1635,-0.029,0.1660519497,0.87,0.15,0.8828363382000001
2021-02-21 05:30:00,1.05,0.1645,1.0628077201,0.16,-0.025500000000000002,0.162019289,0.89,0.19,0.9100549434,1.01,0.1245,1.0176444615,0.16,-0.025500000000000002,0.162019289,0.85,0.15,0.8631338251
2021-02-21 06:00:00,1.055,0.156,1.0664712842,0.155,-0.034,0.15868522300000001,0.9,0.19,0.9198369421,1.015,0.116,1.0216070673,0.155,-0.034,0.15868522300000001,0.86,0.15,0.8729833904000001
2021-02-21 06:30:00,1.0945,0.16,1.1061330164,0.1545,-0.03,0.15738567280000001,0.9400000000000001,0.19,0.9590099061,1.0545,0.12,1.0613059173,0.1545,-0.03,0.15738567280000001,0.9,0.15,0.9124143795
2021-02-21 07:00:00,1.1695,0.486,1.2664620997,0.1695,-0.034,0.1728764009,1.0,0.52,1.1271202243,1.0895,-0.154,1.1003300641,0.1695,-0.034,0.1728764009,0.92,-0.12,0.9277930804000001
2021-02-21 07:30:00,1.1785,0.6145,1.3290870927,0.1985,-0.035500000000000004,0.2016494483,0.98,0.65,1.1759676866,1.0885,-0.28550000000000003,1.1253188437000001,0.1985,-0.035500000000000004,0.2016494483,0.89,-0.25,0.9244457799
2021-02-21 08:00:00,1.1835,0.6215,1.336762694,0.20350000000000001,-0.0385,0.20710987420000002,0.98,0.66,1.181524439,1.0935,-0.2685,1.1259815718,0.20350000000000001,-0.0385,0.20710987420000002,0.89,-0.23,0.9192388155000001
2021-02-21 08:30:00,1.206,0.6135,1.3530773259,0.186,-0.036500000000000005,0.1895474875,1.02,0.65,1.2095040306,1.116,-0.2665,1.1473788607,0.186,-0.036500000000000005,0.1895474875,0.93,-0.23,0.958018789
2021-02-21 09:00:00,1.244,0.6275000000000001,1.3933026412,0.194,-0.0325,0.19670345700000003,1.05,0.66,1.2402015965,1.154,-0.2625,1.1834788760000001,0.194,-0.0325,0.19670345700000003,0.96,-0.23,0.9871676656
2021-02-21 09:30:00,1.267,0.6235,1.4121052546000001,0.187,-0.036500000000000005,0.1905288692,1.08,0.66,1.2657013866,1.177,-0.2665,1.2067937893,0.187,-0.036500000000000005,0.1905288692,0.99,-0.23,1.0163660758
2021-02-21 10:00:00,1.318,0.614,1.4540013755,0.20800000000000002,-0.036000000000000004,0.2110923968,1.11,0.65,1.2863125592,1.218,-0.266,1.2467076642000001,0.20800000000000002,-0.036000000000000004,0.2110923968,1.01,-0.23,1.035857133
2021-02-21 10:30:00,1.348,0.606,1.4779512847,0.23800000000000002,-0.044,0.24203305560000002,1.11,0.65,1.2863125592,1.248,-0.274,1.27772454,0.23800000000000002,-0.044,0.24203305560000002,1.01,-0.23,1.035857133
2021-02-21 11:00:00,1.4005,0.4435,1.4690447577,0.2205,-0.036500000000000005,0.2235005593,1.18,0.48,1.2738916751,1.3205,-0.1165,1.3256290959,0.2205,-0.036500000000000005,0.2235005593,1.1,-0.08,1.1029052543
2021-02-21 11:30:00,1.4045,0.179,1.4158606040000001,0.2245,-0.041,0.2282131679,1.18,0.22,1.200333287,1.3545,0.139,1.3616134731,0.2245,-0.041,0.2282131679,1.13,0.18,1.1442464769
2021-02-21 12:00:00,1.404,0.178,1.4152384958,0.244,-0.042,0.2475883681,1.16,0.22,1.1806777715,1.3639999999999999,0.138,1.3709631651,0.244,-0.042,0.2475883681,1.12,0.18,1.134372073
2021-02-21 12:30:00,1.3639999999999999,0.1875,1.3768268773,0.244,-0.052500000000000005,0.2495841541,1.12,0.24,1.1454256851,1.324,0.14750000000000002,1.3321907709,0.244,-0.052500000000000005,0.2495841541,1.08,0.2,1.0983624174
2021-02-21 13:00:00,1.2469999999999999,0.184,1.2605018842,0.257,-0.056,0.26303041650000003,0.99,0.24,1.0186756108,1.207,0.14400000000000002,1.2155595419,0.257,-0.056,0.26303041650000003,0.9500000000000001,0.2,0.9708243919
2021-02-21 13:30:00,1.2235,0.17400000000000002,1.2358107663,0.24350000000000002,-0.046,0.24780688050000002,0.98,0.22,1.0043903624,1.1835,0.134,1.1910618162,0.24350000000000002,-0.046,0.24780688050000002,0.9400000000000001,0.18,0.9570788891
2021-02-21 14:00:00,1.2135,0.165,1.224666179,0.2335,-0.045,0.2377966568,0.98,0.21,1.0022474744,1.1735,0.125,1.1801386571,0.2335,-0.045,0.2377966568,0.9400000000000001,0.17,0.9552486587000001
2021-02-21 14:30:00,1.27,0.1715,1.2815273115,0.24,-0.0385,0.24306840600000001,1.03,0.21,1.0511898021,1.23,0.1315,1.2370093977,0.24,-0.0385,0.24306840600000001,0.99,0.17,1.0044899203
2021-02-21 15:00:00,1.2905,0.167,1.3012606388,0.2305,-0.043000000000000003,0.2344765447,1.06,0.21,1.0806016842,1.2505,0.127,1.2569324763,0.2305,-0.043000000000000003,0.2344765447,1.02,0.17,1.0340696302
2021-02-21 15:30:00,1.2650000000000001,0.17450000000000002,1.2769789544,0.225,-0.0455,0.2295544598,1.04,0.22,1.0630145813,1.225,0.1245,1.2313103792,0.225,-0.0455,0.2295544598,1.0,0.17,1.0143470806
2021-02-21 16:00:00,1.232,0.1705,1.2437420352,0.212,-0.0495,0.2177022049,1.02,0.22,1.0434557969,1.192,0.1305,1.1991222832,0.212,-0.0495,0.2177022049,0.98,0.18,0.9963934966
2021-02-21 16:30:00,1.2945,0.17,1.3056148935,0.20450000000000002,-0.04,0.2083752624,1.09,0.21,1.1100450441,1.2545,0.13,1.2612177647,0.20450000000000002,-0.04,0.2083752624,1.05,0.17,1.063672882
2021-02-21 17:00:00,1.3845,0.184,1.3966732796,0.20450000000000002,-0.036000000000000004,0.20764452800000002,1.18,0.22,1.200333287,1.3345,0.14400000000000002,1.3422467173000001,0.20450000000000002,-0.036000000000000004,0.20764452800000002,1.13,0.18,1.1442464769
2021-02-21 17:30:00,1.513,0.3715,1.5579413500000001,0.203,-0.0385,0.20661861,1.31,0.41000000000000003,1.372661648,1.443,-0.0285,1.4432814175,0.203,-0.0385,0.20661861,1.24,0.01,1.2400403219
2021-02-21 18:00:00,1.635,0.3985,1.6828628138,0.20500000000000002,-0.0415,0.20915843280000002,1.43,0.44,1.496161756,1.565,-0.0315,1.5653169807,0.20500000000000002,-0.0415,0.20915843280000002,1.3599999999999999,0.01,1.3600367642
2021-02-21 18:30:00,1.7189999999999999,0.202,1.7308278366,0.189,-0.038,0.1927822606,1.53,0.24,1.5487091399000001,1.669,0.162,1.6768437614,0.189,-0.038,0.1927822606,1.48,0.2,1.4934523762
2021-02-21 19:00:00,1.627,0.203,1.6396151988,0.187,-0.037,0.1906252869,1.44,0.24,1.4598630073,1.577,0.163,1.5854015264,0.187,-0.037,0.1906252869,1.3900000000000001,0.2,1.4043147795
2021-02-21 19:30:00,1.5394999999999999,0.1975,1.5521167804,0.20950000000000002,-0.0425,0.21376739700000003,1.33,0.24,1.3514806695,1.4895,0.14750000000000002,1.4967853888,0.20950000000000002,-0.0425,0.21376739700000003,1.28,0.19,1.2940247293
2021-02-21 20:00:00,1.4515,0.1825,1.462928057,0.2015,-0.0375,0.2049597521,1.25,0.22,1.2692123542,1.4015,0.14250000000000002,1.4087258427,0.2015,-0.0375,0.2049597521,1.2,0.18,1.213424905
2021-02-21 20:30:00,1.4175,0.191,1.4303101936,0.20750000000000002,-0.039,0.2111332518,1.21,0.23,1.231665539,1.3675,0.14100000000000001,1.3747498863,0.20750000000000002,-0.039,0.2111332518,1.16,0.18,1.1738824473
2021-02-21 21:00:00,1.339,0.1845,1.3516513049,0.209,-0.035500000000000004,0.2119935141,1.13,0.22,1.1512167476,1.299,0.14450000000000002,1.3070123374,0.209,-0.035500000000000004,0.2119935141,1.09,0.18,1.1047624179
2021-02-21 21:30:00,1.284,0.17250000000000001,1.295535507,0.20400000000000001,-0.0375,0.2074180561,1.08,0.21,1.1002272493,1.234,0.12250000000000001,1.2400654217,0.20400000000000001,-0.0375,0.2074180561,1.03,0.16,1.0423531072
2021-02-21 22:00:00,1.228,0.406,1.2933754289000001,0.20800000000000002,-0.034,0.2107605276,1.02,0.44,1.1108555262,1.158,-0.124,1.1646201097,0.20800000000000002,-0.034,0.2107605276,0.9500000000000001,-0.09,0.954253635
2021-02-21 22:30:00,1.1505,0.5845,1.2904613516,0.21050000000000002,-0.035500000000000004,0.2134724807,0.9400000000000001,0.62,1.1260550608,1.0505,-0.3155,1.0968548218,0.21050000000000002,-0.035500000000000004,0.2134724807,0.84,-0.28,0.8854377448
2021-02-21 23:00:00,1.0575,0.335,1.1092931308,0.20750000000000002,-0.035,0.21043110510000002,0.85,0.37,0.9270382948,0.9975,-0.085,1.0011150034,0.20750000000000002,-0.035,0.21043110510000002,0.79,-0.05,0.7915806971
2021-02-21 23:30:00,0.9805,0.3435,1.0389285346,0.2005,-0.036500000000000005,0.2037952404,0.78,0.38,0.8676404785,0.9205000000000001,-0.10650000000000001,0.9266404373,0.2005,-0.036500000000000005,0.2037952404,0.72,-0.07,0.7233947747
2021-02-22 00:00:00,0.9445,0.3335,1.0016498889,0.20450000000000002,-0.036500000000000005,0.2077317982,0.74,0.37,0.8273451517,0.8845000000000001,-0.0965,0.88974856,0.20450000000000002,-0.036500000000000005,0.2077317982,0.68,-0.06,0.6826419266
2021-02-22 00:30:00,1.05,0.1405,1.0593584143,0.21,-0.029500000000000002,0.2120619013,0.84,0.17,0.8570297544000001,1.02,0.1005,1.0249391445,0.21,-0.029500000000000002,0.2120619013,0.81,0.13,0.8203657721000001
2021-02-22 01:00:00,1.2575,0.331,1.3003335149,0.20750000000000002,-0.029,0.2095167058,1.05,0.36,1.11,1.1875,-0.089,1.1908304875,0.20750000000000002,-0.029,0.2095167058,0.98,-0.06,0.9818350167000001
2021-02-22 01:30:00,1.34,0.5680000000000001,1.4554119692,0.2,-0.032,0.20254382240000002,1.1400000000000001,0.6000000000000001,1.2882546332,1.25,-0.312,1.2883493315,0.2,-0.032,0.20254382240000002,1.05,-0.28,1.0866922287
2021-02-22 02:00:00,1.291,0.5745,1.4130574121000001,0.191,-0.035500000000000004,0.1942710735,1.1,0.61,1.2578155668,1.191,-0.3255,1.2346786019,0.191,-0.035500000000000004,0.1942710735,1.0,-0.29,1.0412012294
2021-02-22 02:30:00,1.252,0.578,1.378980783,0.212,-0.032,0.2144014925,1.04,0.61,1.2056948204,1.162,-0.322,1.205789368,0.212,-0.032,0.2144014925,0.9500000000000001,-0.29,0.9932774033
2021-02-22 03:00:00,1.226,0.579,1.3558454926999999,0.20600000000000002,-0.031,0.2083194662,1.02,0.61,1.1884864324,1.1360000000000001,-0.321,1.1804816813,0.20600000000000002,-0.031,0.2083194662,0.93,-0.29,0.9741663102
2021-02-22 03:30:00,1.1935,0.5740000000000001,1.3243557868,0.20350000000000001,-0.036000000000000004,0.20665974450000002,0.99,0.61,1.1628413477,1.1035,-0.326,1.1506468833,0.20350000000000001,-0.036000000000000004,0.20665974450000002,0.9,-0.29,0.9455686120000001
2021-02-22 04:00:00,1.1535,0.5805,1.291333613,0.1935,-0.029500000000000002,0.19573579130000002,0.96,0.61,1.137409337,1.0635,-0.3295,1.1133743755,0.1935,-0.029500000000000002,0.19573579130000002,0.87,-0.30000000000000004,0.920271699
2021-02-22 04:30:00,1.1065,0.528,1.2260204933,0.1965,-0.032,0.1990885481,0.91,0.56,1.0685036266,1.0265,-0.272,1.0619257272,0.1965,-0.032,0.1990885481,0.8300000000000001,-0.24,0.8640023148
2021-02-22 05:00:00,1.045,0.1385,1.0541381551,0.195,-0.0315,0.19752784610000002,0.85,0.17,0.8668333173,1.015,0.0985,1.0197682335,0.195,-0.0315,0.19752784610000002,0.8200000000000001,0.13,0.8302409289
