Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-22 05:30:00,1.0355,0.1375,1.0445891537,0.1955,-0.0325,0.19818299620000002,0.84,0.17,0.8570297544000001,0.9955,0.0975,1.0002632154,0.1955,-0.0325,0.19818299620000002,0.8,0.13,0.8104936767
2021-02-22 06:00:00,1.0565,0.1395,1.0656699771,0.1965,-0.030500000000000003,0.1988529608,0.86,0.17,0.8766413178,1.0165,0.0995,1.0213581644,0.1965,-0.030500000000000003,0.1988529608,0.8200000000000001,0.13,0.8302409289
2021-02-22 06:30:00,1.124,0.155,1.1346369463000001,0.184,-0.035,0.1872992258,0.9400000000000001,0.19,0.9590099061,1.084,0.115,1.0900830244,0.184,-0.035,0.1872992258,0.9,0.15,0.9124143795
2021-02-22 07:00:00,1.2125,0.17,1.2243595264,0.2025,-0.03,0.204710161,1.01,0.2,1.0296115772,1.1725,0.13,1.1796848095999999,0.2025,-0.03,0.204710161,0.97,0.16,0.9831073187
2021-02-22 07:30:00,1.2295,0.227,1.2502796687,0.20950000000000002,-0.033,0.2120831205,1.02,0.26,1.0526157894,1.1795,0.097,1.1834818334000001,0.20950000000000002,-0.033,0.2120831205,0.97,0.13,0.9786725704
2021-02-22 08:00:00,1.2325,0.179,1.245430548,0.1825,-0.041,0.1870487904,1.05,0.22,1.0728000746,1.1925,0.149,1.201772545,0.1825,-0.041,0.1870487904,1.01,0.19,1.0277159141
2021-02-22 08:30:00,1.2675,0.5795,1.3936916804,0.14750000000000002,-0.0405,0.1529591449,1.12,0.62,1.2801562405,1.1775,-0.2505,1.2038506967,0.14750000000000002,-0.0405,0.1529591449,1.03,-0.21,1.0511898021
2021-02-22 09:00:00,1.2755,0.634,1.4243792508,0.17550000000000002,-0.036000000000000004,0.17915426310000002,1.1,0.67,1.2879829191,1.1755,-0.266,1.2052204155,0.17550000000000002,-0.036000000000000004,0.17915426310000002,1.0,-0.23,1.026109156
2021-02-22 09:30:00,1.224,0.626,1.3747916206,0.184,-0.044,0.1891877374,1.04,0.67,1.2371337842,1.124,-0.274,1.1569148629,0.184,-0.044,0.1891877374,0.9400000000000001,-0.23,0.9677293010000001
2021-02-22 10:00:00,1.1895,0.6195,1.3411526759,0.1695,-0.0405,0.1742713402,1.02,0.66,1.2149074039,1.0995,-0.2805,1.1347160438000001,0.1695,-0.0405,0.1742713402,0.93,-0.24,0.9604686356000001
2021-02-22 10:30:00,1.133,0.627,1.2949200748,0.193,-0.033,0.19580091930000001,0.9400000000000001,0.66,1.1485643212,1.043,-0.28300000000000003,1.0807118025,0.193,-0.033,0.19580091930000001,0.85,-0.25,0.8860022573
2021-02-22 11:00:00,1.078,0.4575,1.1710637258,0.198,-0.0425,0.2025098763,0.88,0.5,1.0121264743,1.008,-0.10250000000000001,1.013198031,0.198,-0.0425,0.2025098763,0.81,-0.06,0.8122191822
2021-02-22 11:30:00,0.992,0.1875,1.0095643863,0.162,-0.0425,0.1674820886,0.8300000000000001,0.23,0.86127812,0.9520000000000001,0.14750000000000002,0.9633588376000001,0.162,-0.0425,0.1674820886,0.79,0.19,0.8125269226
2021-02-22 12:00:00,0.996,0.176,1.0114306699,0.136,-0.074,0.15482893790000002,0.86,0.25,0.8956003573,0.9560000000000001,0.136,0.9656251861,0.136,-0.074,0.15482893790000002,0.8200000000000001,0.21,0.8464632302
2021-02-22 12:30:00,0.9705,0.18,0.9870512905000001,0.1605,-0.05,0.1681078523,0.81,0.23,0.8420213774,0.9305,0.14,0.9409730336000001,0.1605,-0.05,0.1681078523,0.77,0.19,0.7930952024
2021-02-22 13:00:00,0.9685,0.191,0.9871541166000001,0.20850000000000002,-0.029,0.2105071258,0.76,0.22,0.7912016178,0.9285,0.151,0.9406982779,0.20850000000000002,-0.029,0.2105071258,0.72,0.18,0.7421590126000001
2021-02-22 13:30:00,0.969,0.289,1.0111785203,0.229,-0.031,0.2310887275,0.74,0.32,0.8062257748,0.919,0.059000000000000004,0.9208919589000001,0.229,-0.031,0.2310887275,0.6900000000000001,0.09,0.6958448103
2021-02-22 14:00:00,0.9385,0.606,1.1171473717,0.2285,-0.044,0.2326977654,0.71,0.65,0.9626006441,0.8485,-0.28400000000000003,0.8947671485,0.2285,-0.044,0.2326977654,0.62,-0.24,0.6648308055000001
2021-02-22 14:30:00,0.9380000000000001,0.6145,1.1213626755,0.188,-0.0555,0.19602104480000002,0.75,0.67,1.0056838469,0.858,-0.28550000000000003,0.9042534213000001,0.188,-0.0555,0.19602104480000002,0.67,-0.23,0.7083784299
2021-02-22 15:00:00,0.9195000000000001,0.5935,1.0944050895,0.1995,-0.0565,0.20734632860000002,0.72,0.65,0.97,0.8295,-0.3065,0.8843147064,0.1995,-0.0565,0.20734632860000002,0.63,-0.25,0.6777905281000001
2021-02-22 15:30:00,0.933,0.163,0.9471314587,0.193,-0.08700000000000001,0.2117026216,0.74,0.25,0.7810889834,0.903,0.113,0.9100428561,0.193,-0.08700000000000001,0.2117026216,0.71,0.2,0.7376313442
2021-02-22 16:00:00,0.962,0.1665,0.9763023353,0.192,-0.0635,0.20222821270000002,0.77,0.23,0.8036168241,0.922,0.1265,0.9306375503000001,0.192,-0.0635,0.20222821270000002,0.73,0.19,0.7543208866000001
2021-02-22 16:30:00,1.06,0.17250000000000001,1.073944249,0.22,-0.0575,0.22739008330000002,0.84,0.23,0.8709190548,1.02,0.1325,1.0285700025,0.22,-0.0575,0.22739008330000002,0.8,0.19,0.8222530024
2021-02-22 17:00:00,1.242,0.17750000000000002,1.2546195639,0.252,-0.052500000000000005,0.2574106641,0.99,0.23,1.0163660758,1.202,0.1375,1.2098389356,0.252,-0.052500000000000005,0.2574106641,0.9500000000000001,0.19,0.9688137076000001
2021-02-22 17:30:00,1.4165,0.3945,1.4704089567,0.23650000000000002,-0.0455,0.2408370819,1.18,0.44,1.2593649193,1.3465,-0.0455,1.347268533,0.23650000000000002,-0.0455,0.2408370819,1.11,0.0,1.11
2021-02-22 18:00:00,1.5125000000000002,0.4535,1.5790245406999999,0.2625,-0.0465,0.2665867589,1.25,0.5,1.3462912018,1.4425,-0.0965,1.445724213,0.2625,-0.0465,0.2665867589,1.18,-0.05,1.181058847
2021-02-22 18:30:00,1.6305,0.1935,1.6419416859,0.3005,-0.0565,0.30576543300000003,1.33,0.25,1.3532922818,1.5805,0.1535,1.5879365541000001,0.3005,-0.0565,0.30576543300000003,1.28,0.21,1.2971121771
2021-02-22 19:00:00,1.591,0.2,1.6035214373,0.301,-0.06,0.3069218141,1.29,0.26,1.3159407281,1.5510000000000002,0.16,1.5592309002,0.301,-0.06,0.3069218141,1.25,0.22,1.2692123542
2021-02-22 19:30:00,1.52,0.193,1.5322039681000001,0.25,-0.047,0.25437963750000003,1.27,0.24,1.2924782397,1.47,0.153,1.4779407972,0.25,-0.047,0.25437963750000003,1.22,0.2,1.2362847568
2021-02-22 20:00:00,1.4295,0.184,1.4412932561,0.3095,-0.056,0.3145254362,1.12,0.24,1.1454256851,1.3895,0.14400000000000002,1.396941749,0.3095,-0.056,0.3145254362,1.08,0.2,1.0983624174
2021-02-22 20:30:00,1.4095,0.19,1.4222483081,0.34950000000000003,-0.07,0.3564410891,1.06,0.26,1.091421092,1.3695,0.15,1.3776901865,0.34950000000000003,-0.07,0.3564410891,1.02,0.22,1.0434557969
2021-02-22 21:00:00,1.3525,0.183,1.3648242561,0.3725,-0.08700000000000001,0.3825248358,0.98,0.27,1.0165136497,1.3125,0.14300000000000002,1.3202671131,0.3725,-0.08700000000000001,0.3825248358,0.9400000000000001,0.23,0.9677293010000001
2021-02-22 21:30:00,1.2645,0.1665,1.2754146385,0.34450000000000003,-0.0835,0.3544749639,0.92,0.25,0.9533624704,1.2245,0.1265,1.2310168561000001,0.34450000000000003,-0.0835,0.3544749639,0.88,0.21,0.9047098983
2021-02-22 22:00:00,1.21,0.34800000000000003,1.2590488472999999,0.37,-0.092,0.38126631110000003,0.84,0.44,0.9482615673,1.15,-0.07200000000000001,1.1522517086,0.37,-0.092,0.38126631110000003,0.78,0.02,0.7802563681
2021-02-22 22:30:00,1.155,0.582,1.2933479810000001,0.385,-0.098,0.3972769815,0.77,0.68,1.0272779565,1.065,-0.318,1.11146255,0.385,-0.098,0.3972769815,0.68,-0.22,0.7147027354000001
2021-02-22 23:00:00,1.053,0.3335,1.1045502478,0.393,-0.0965,0.4046742517,0.66,0.43,0.7877182237,0.993,-0.08650000000000001,0.9967603774,0.393,-0.0965,0.4046742517,0.6000000000000001,0.01,0.6000833275
2021-02-22 23:30:00,0.961,0.123,0.9688395120000001,0.35100000000000003,-0.077,0.3593466293,0.61,0.2,0.6419501538,0.921,0.083,0.9247323937,0.35100000000000003,-0.077,0.3593466293,0.5700000000000001,0.16,0.5920304046
2021-02-23 00:00:00,0.9245000000000001,0.1255,0.9329793674,0.3145,-0.0645,0.3210459469,0.61,0.19,0.6389053138,0.8845000000000001,0.0855,0.8886228109000001,0.3145,-0.0645,0.3210459469,0.5700000000000001,0.15,0.5894064811
2021-02-23 00:30:00,1.0425,0.1255,1.0500269044,0.36250000000000004,-0.0745,0.3700763435,0.68,0.2,0.7088018059,1.0125,0.0855,1.0161035872,0.36250000000000004,-0.0745,0.3700763435,0.65,0.16,0.6694027188
2021-02-23 01:00:00,1.2429999999999999,0.17,1.2545712414999999,0.393,-0.08,0.4010598459,0.85,0.25,0.8860022573,1.203,0.07,1.2050348543,0.393,-0.08,0.4010598459,0.81,0.15,0.8237718131
2021-02-23 01:30:00,1.3025,0.147,1.3107689537,0.35250000000000004,-0.073,0.3599795133,0.9500000000000001,0.22,0.9751410154000001,1.2625,0.107,1.2670261442,0.35250000000000004,-0.073,0.3599795133,0.91,0.18,0.9276313923
2021-02-23 02:00:00,1.272,0.157,1.281652449,0.41200000000000003,-0.093,0.4223659551,0.86,0.25,0.8956003573,1.232,0.117,1.2375431306,0.41200000000000003,-0.093,0.4223659551,0.8200000000000001,0.21,0.8464632302
2021-02-23 02:30:00,1.2315,0.1575,1.2415307084,0.4315,-0.10250000000000001,0.44350704620000003,0.8,0.26,0.8411896338,1.1915,0.11750000000000001,1.1972796248,0.4315,-0.10250000000000001,0.44350704620000003,0.76,0.22,0.7912016178
2021-02-23 03:00:00,1.2095,0.213,1.2281120674000001,0.41950000000000004,-0.097,0.4305685195,0.79,0.31,0.8486459804,1.1695,0.063,1.1711956498,0.41950000000000004,-0.097,0.4305685195,0.75,0.16,0.7668767828
2021-02-23 03:30:00,1.186,0.5700000000000001,1.3158632148,0.426,-0.1,0.43757970700000004,0.76,0.67,1.0131633629,1.096,-0.32,1.1417600448,0.426,-0.1,0.43757970700000004,0.67,-0.22,0.7051950085
2021-02-23 04:00:00,1.1555,0.5795,1.2926718454000001,0.4555,-0.12050000000000001,0.47116929020000003,0.7000000000000001,0.7000000000000001,0.9899494937000001,1.0655000000000001,-0.3205,1.1126592021,0.4555,-0.12050000000000001,0.47116929020000003,0.61,-0.2,0.6419501538
2021-02-23 04:30:00,1.1115,0.5730000000000001,1.2505043982,0.4315,-0.117,0.4470808093,0.68,0.6900000000000001,0.9687620967,1.0215,-0.317,1.069556567,0.4315,-0.117,0.4470808093,0.59,-0.2,0.6229767251
2021-02-23 05:00:00,1.089,0.5765,1.232182312,0.419,-0.1135,0.4341005068,0.67,0.6900000000000001,0.9617692031,0.999,-0.3335,1.0531966815,0.419,-0.1135,0.4341005068,0.58,-0.22,0.6203224968000001
2021-02-23 05:30:00,1.0835,0.5745,1.2263859507000001,0.42350000000000004,-0.1155,0.4389675387,0.66,0.6900000000000001,0.9548298278,0.9935,-0.3355,1.0486193304,0.42350000000000004,-0.1155,0.4389675387,0.5700000000000001,-0.22,0.6109828148
2021-02-23 06:00:00,1.072,0.5555,1.207379083,0.432,-0.1145,0.4469163792,0.64,0.67,0.9265527508,0.992,-0.3245,1.0437261375,0.432,-0.1145,0.4469163792,0.56,-0.21,0.5980802622
2021-02-23 06:30:00,1.162,0.5865,1.3016244658,0.422,-0.1135,0.4369968535,0.74,0.7000000000000001,1.0186265263,1.072,-0.3035,1.114134754,0.422,-0.1135,0.4369968535,0.65,-0.19,0.6772001181
2021-02-23 07:00:00,1.2315,0.586,1.3638138619,0.4315,-0.114,0.4463051086,0.8,0.7000000000000001,1.0630145813,1.1415,-0.28400000000000003,1.1762985378,0.4315,-0.114,0.4463051086,0.71,-0.17,0.7300684899000001
2021-02-23 07:30:00,1.2195,0.34850000000000003,1.2683187691,0.41950000000000004,-0.1115,0.43406508730000004,0.8,0.46,0.9228217596,1.1595,-0.0415,1.1602424316,0.41950000000000004,-0.1115,0.43406508730000004,0.74,0.07,0.7433034374
2021-02-23 08:00:00,1.23,0.1695,1.2416240373,0.42,-0.1105,0.434292816,0.81,0.28,0.8570297544000001,1.19,0.1295,1.1970255845,0.42,-0.1105,0.434292816,0.77,0.24,0.8065358021
2021-02-23 08:30:00,1.2755,0.187,1.2891350783,0.4455,-0.113,0.4596077132,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.2355,0.137,1.2430725039000001,0.4455,-0.113,0.4596077132,0.79,0.25,0.8286132994000001
2021-02-23 09:00:00,1.236,0.1845,1.2496944627,0.446,-0.1155,0.460712763,0.79,0.30000000000000004,0.8450443775,1.196,0.1345,1.2035390521,0.446,-0.1155,0.460712763,0.75,0.25,0.790569415
2021-02-23 09:30:00,1.189,0.17750000000000002,1.2021760478,0.379,-0.1125,0.3953444701,0.81,0.29,0.8603487665,1.139,0.1375,1.1472694758,0.379,-0.1125,0.3953444701,0.76,0.25,0.8000624976
2021-02-23 10:00:00,1.1535,0.179,1.1673059796,0.4035,-0.111,0.4184892472,0.75,0.29,0.8041144197000001,1.1135,0.139,1.1221422593,0.4035,-0.111,0.4184892472,0.71,0.25,0.7527283707
2021-02-23 10:30:00,1.115,0.177,1.1289614697,0.405,-0.113,0.42046878600000004,0.71,0.29,0.7669419796,1.075,0.137,1.0836946064,0.405,-0.113,0.42046878600000004,0.67,0.25,0.7151223672
2021-02-23 11:00:00,1.118,0.17950000000000002,1.1323180869,0.388,-0.1105,0.40342812250000004,0.73,0.29,0.7854934755,1.078,0.1395,1.0869886154,0.388,-0.1105,0.40342812250000004,0.6900000000000001,0.25,0.7338937253000001
2021-02-23 11:30:00,1.135,0.183,1.1496582101,0.395,-0.107,0.4092358733,0.74,0.29,0.7947955712,1.105,0.14300000000000002,1.1142145215,0.395,-0.107,0.4092358733,0.71,0.25,0.7527283707
2021-02-23 12:00:00,1.19,0.1935,1.2056293999,0.39,-0.10650000000000001,0.4042799154,0.8,0.30000000000000004,0.8544003745000001,1.15,0.14350000000000002,1.1589185692,0.39,-0.10650000000000001,0.4042799154,0.76,0.25,0.8000624976
2021-02-23 12:30:00,1.2175,0.1865,1.2317014655,0.3875,-0.1135,0.403780262,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.1775,0.1365,1.1853853804,0.3875,-0.1135,0.403780262,0.79,0.25,0.8286132994000001
2021-02-23 13:00:00,1.2345,0.192,1.2493415266,0.41450000000000004,-0.11800000000000001,0.43096896640000004,0.8200000000000001,0.31,0.8766413178,1.1945000000000001,0.14200000000000002,1.2029107407,0.41450000000000004,-0.11800000000000001,0.43096896640000004,0.78,0.26,0.8221921916
2021-02-23 13:30:00,1.236,0.1935,1.2510548549,0.386,-0.1165,0.40319753220000004,0.85,0.31,0.9047651629000001,1.196,0.14350000000000002,1.2045780382,0.386,-0.1165,0.40319753220000004,0.81,0.26,0.8507055895000001
2021-02-23 14:00:00,1.213,0.1945,1.228494709,0.403,-0.1155,0.4192245818,0.81,0.31,0.8672946443,1.173,0.14450000000000002,1.1818668495,0.403,-0.1155,0.4192245818,0.77,0.26,0.8127115109
2021-02-23 14:30:00,1.215,0.191,1.2299211357,0.41500000000000004,-0.11900000000000001,0.4317244492,0.8,0.31,0.8579627032,1.175,0.14100000000000001,1.1834297613,0.41500000000000004,-0.11900000000000001,0.4317244492,0.76,0.26,0.8032434251
2021-02-23 15:00:00,1.2095,0.5405,1.3247756414,0.40950000000000003,-0.11950000000000001,0.42658000420000003,0.8,0.66,1.0371113730000001,1.1295,-0.2195,1.1506304793,0.40950000000000003,-0.11950000000000001,0.42658000420000003,0.72,-0.1,0.7269112738
2021-02-23 15:30:00,1.238,0.615,1.3823418535,0.398,-0.115,0.4142813054,0.84,0.73,1.1128791489,1.148,-0.295,1.1852970092,0.398,-0.115,0.4142813054,0.75,-0.18,0.7712976079
2021-02-23 16:00:00,1.2305,0.6055,1.3714082179,0.4005,-0.1145,0.4165459158,0.8300000000000001,0.72,1.0987720419,1.1405,-0.29450000000000004,1.1779093768,0.4005,-0.1145,0.4165459158,0.74,-0.18,0.7615773106
2021-02-23 16:30:00,1.3535,0.5905,1.4767032539,0.3935,-0.11950000000000001,0.4112450608,0.96,0.71,1.1940268004,1.2635,-0.2995,1.298511648,0.3935,-0.11950000000000001,0.4112450608,0.87,-0.18,0.8884255737000001
2021-02-23 17:00:00,1.4035,0.28400000000000003,1.431945617,0.4335,-0.126,0.4514401954,0.97,0.41000000000000003,1.0530906894,1.3535,0.014,1.3535724029,0.4335,-0.126,0.4514401954,0.92,0.14,0.9305912099
2021-02-23 17:30:00,1.4809999999999999,0.1905,1.4932016776,0.41100000000000003,-0.11950000000000001,0.4280201514,1.07,0.31,1.1140017953,1.441,0.1505,1.4488378964,0.41100000000000003,-0.11950000000000001,0.4280201514,1.03,0.27,1.0648004508
2021-02-23 18:00:00,1.5945,0.4005,1.6440287406,0.42450000000000004,-0.11950000000000001,0.4409994331,1.17,0.52,1.2803515142,1.5245000000000002,-0.0495,1.5253034124,0.42450000000000004,-0.11950000000000001,0.4409994331,1.1,0.07,1.1022250224
2021-02-23 18:30:00,1.6355,0.6215,1.7496063843,0.4355,-0.11850000000000001,0.4513341334,1.2,0.74,1.4098226839,1.5354999999999999,-0.2685,1.5587984154,0.4355,-0.11850000000000001,0.4513341334,1.1,-0.15,1.1101801656
2021-02-23 19:00:00,1.6245,0.6365000000000001,1.7447442506000002,0.4345,-0.1135,0.44907961430000004,1.19,0.75,1.4066271716,1.5245000000000002,-0.2635,1.5471045537,0.4345,-0.1135,0.44907961430000004,1.09,-0.15,1.1002726935
2021-02-23 19:30:00,1.556,0.6445000000000001,1.6841960248,0.446,-0.1155,0.460712763,1.11,0.76,1.345250906,1.466,-0.2655,1.4898477271,0.446,-0.1155,0.460712763,1.02,-0.15,1.0309704166
2021-02-23 20:00:00,1.464,0.3425,1.5035299299,0.454,-0.11750000000000001,0.46895868690000003,1.01,0.46,1.1098198052,1.404,0.0325,1.404376107,0.454,-0.11750000000000001,0.46895868690000003,0.9500000000000001,0.15,0.9617692031
2021-02-23 20:30:00,1.3945,0.445,1.4637811483,0.4445,-0.115,0.4591353286,0.9500000000000001,0.56,1.1027692414999999,1.3245,-0.105,1.3286554294,0.4445,-0.115,0.4591353286,0.88,0.01,0.8800568163
2021-02-23 21:00:00,1.3325,0.587,1.4560649882,0.4425,-0.113,0.4567003941,0.89,0.7000000000000001,1.1322985472,1.2425,-0.293,1.2765795118,0.4425,-0.113,0.4567003941,0.8,-0.18,0.8200000000000001
2021-02-23 21:30:00,1.2555,0.5855,1.3853124196,0.4555,-0.1145,0.46967062930000003,0.8,0.7000000000000001,1.0630145813,1.1655,-0.3045,1.2046204797,0.4555,-0.1145,0.46967062930000003,0.71,-0.19,0.734982993
2021-02-23 22:00:00,1.185,0.4505,1.2677441579,0.445,-0.1095,0.45827420830000004,0.74,0.56,0.9280086206,1.115,-0.1695,1.1278099352,0.445,-0.1095,0.45827420830000004,0.67,-0.06,0.6726812024000001
2021-02-23 22:30:00,1.103,0.168,1.1157208432,0.453,-0.112,0.4666401183,0.65,0.28,0.7077428912,1.063,0.128,1.0706787567,0.453,-0.112,0.4666401183,0.61,0.24,0.6555150647
2021-02-23 23:00:00,0.995,0.17950000000000002,1.0110614472,0.465,-0.12050000000000001,0.4803595008,0.53,0.30000000000000004,0.6090155991,0.9550000000000001,0.0995,0.9601693861,0.465,-0.12050000000000001,0.4803595008,0.49,0.22,0.5371219601
2021-02-23 23:30:00,0.921,0.154,0.9337863781,0.461,-0.116,0.4753703819,0.46,0.27,0.5333854141000001,0.891,0.10400000000000001,0.8970490511,0.461,-0.116,0.4753703819,0.43,0.22,0.483011387
2021-02-24 00:00:00,0.9035000000000001,0.1565,0.9169539247,0.4535,-0.1135,0.467487433,0.45,0.27,0.5247856705,0.8735,0.10650000000000001,0.8799684653000001,0.4535,-0.1135,0.467487433,0.42,0.22,0.4741307836
2021-02-24 00:30:00,1.037,0.1515,1.0480082299,0.47700000000000004,-0.11850000000000001,0.49149898270000003,0.56,0.27,0.6216912417,0.997,0.1015,1.0021533066,0.47700000000000004,-0.11850000000000001,0.49149898270000003,0.52,0.22,0.5646237685000001
2021-02-24 01:00:00,1.2255,0.157,1.235515783,0.4655,-0.113,0.47901904970000003,0.76,0.27,0.8065358021,1.1955,0.107,1.2002788218,0.4655,-0.113,0.47901904970000003,0.73,0.22,0.7624303247
2021-02-24 01:30:00,1.2725,0.1545,1.2818449593999999,0.47250000000000003,-0.1155,0.4864118625,0.8,0.27,0.8443340571,1.2425,0.10450000000000001,1.246886723,0.47250000000000003,-0.1155,0.4864118625,0.77,0.22,0.8008120878
2021-02-24 02:00:00,1.232,0.1535,1.241525775,0.47200000000000003,-0.1165,0.4861648383,0.76,0.27,0.8065358021,1.202,0.10350000000000001,1.2064477817,0.47200000000000003,-0.1165,0.4861648383,0.73,0.22,0.7624303247
2021-02-24 02:30:00,1.195,0.1555,1.2050747902,0.465,-0.1145,0.4788896011,0.73,0.27,0.7783315489,1.155,0.10550000000000001,1.1598082816,0.465,-0.1145,0.4788896011,0.6900000000000001,0.22,0.7242237223
2021-02-24 03:00:00,1.1695,0.155,1.1797267692,0.46950000000000003,-0.115,0.4833789921,0.7000000000000001,0.27,0.7502666193,1.1295,0.115,1.1353392665,0.46950000000000003,-0.115,0.4833789921,0.66,0.23,0.6989277502
2021-02-24 03:30:00,1.1085,0.14200000000000002,1.117558164,0.4585,-0.108,0.4710480336,0.65,0.25,0.6964194139000001,1.0785,0.10200000000000001,1.083312628,0.4585,-0.108,0.4710480336,0.62,0.21,0.654599114
2021-02-24 04:00:00,1.0765,0.14450000000000002,1.0861549153,0.4465,-0.10550000000000001,0.4587946164,0.63,0.25,0.6777905281000001,1.0465,0.10450000000000001,1.0517045688,0.4465,-0.10550000000000001,0.4587946164,0.6000000000000001,0.21,0.6356886030000001
2021-02-24 04:30:00,1.0355,0.135,1.0442630176,0.4555,-0.115,0.46979277350000004,0.58,0.25,0.631585307,0.9955,0.095,1.0000226247,0.4555,-0.115,0.46979277350000004,0.54,0.21,0.5793962375
2021-02-24 05:00:00,0.976,0.1365,0.9854989853,0.456,-0.1135,0.4699130239,0.52,0.25,0.5769748695,0.936,0.0965,0.9409613435,0.456,-0.1135,0.4699130239,0.48,0.21,0.5239274759
2021-02-24 05:30:00,0.99,0.137,0.99943434,0.47000000000000003,-0.113,0.4833932147,0.52,0.25,0.5769748695,0.96,0.097,0.9648880764000001,0.47000000000000003,-0.113,0.4833932147,0.49,0.21,0.5331041174
2021-02-24 06:00:00,1.012,0.137,1.0212311198,0.462,-0.113,0.4756185446,0.55,0.25,0.6041522987,0.982,0.097,0.986779104,0.462,-0.113,0.4756185446,0.52,0.21,0.5608029957
2021-02-24 06:30:00,1.0785,0.155,1.0895812269,0.4485,-0.115,0.46300890920000004,0.63,0.27,0.6854195795,1.0485,0.115,1.0547877749,0.4485,-0.115,0.46300890920000004,0.6000000000000001,0.23,0.6425729531000001
2021-02-24 07:00:00,1.12,0.17350000000000002,1.1333588355,0.44,-0.1165,0.4551617844,0.68,0.29,0.7392563831000001,1.08,0.1335,1.0882197618,0.44,-0.1165,0.4551617844,0.64,0.25,0.6870953355
2021-02-24 07:30:00,1.1605,0.2325,1.1835609406,0.4505,-0.11750000000000001,0.46557115460000004,0.71,0.35000000000000003,0.7915806971,1.1205,0.0925,1.1243115671,0.4505,-0.11750000000000001,0.46557115460000004,0.67,0.21,0.7021395873
2021-02-24 08:00:00,1.1495,0.193,1.1655896576,0.41950000000000004,-0.117,0.4355103328,0.73,0.31,0.7930952024,1.1095,0.153,1.1199996652,0.41950000000000004,-0.117,0.4355103328,0.6900000000000001,0.27,0.7409453421000001
2021-02-24 08:30:00,1.181,0.194,1.1968278907,0.401,-0.116,0.41744101380000004,0.78,0.31,0.8393449827,1.151,0.154,1.1612566469,0.401,-0.116,0.41744101380000004,0.75,0.27,0.7971198153
2021-02-24 09:00:00,1.2055,0.192,1.2206941673,0.4055,-0.108,0.41963585400000003,0.8,0.30000000000000004,0.8544003745000001,1.1755,0.152,1.1852865687,0.4055,-0.108,0.41963585400000003,0.77,0.26,0.8127115109
2021-02-24 09:30:00,1.207,0.184,1.2209443067,0.40700000000000003,-0.116,0.42320798670000004,0.8,0.30000000000000004,0.8544003745000001,1.177,0.14400000000000002,1.1857761171,0.40700000000000003,-0.116,0.42320798670000004,0.77,0.26,0.8127115109
2021-02-24 10:00:00,1.218,0.20700000000000002,1.2354646899,0.428,-0.113,0.4426657882,0.79,0.32,0.8523496935,1.178,0.167,1.1897785508,0.428,-0.113,0.4426657882,0.75,0.28,0.8005623024
2021-02-24 10:30:00,1.238,0.199,1.2538919411,0.40800000000000003,-0.131,0.42851487720000003,0.8300000000000001,0.33,0.8931965069000001,1.198,0.159,1.2085052751,0.40800000000000003,-0.131,0.42851487720000003,0.79,0.29,0.841546196
2021-02-24 11:00:00,1.2345,0.202,1.2509173634,0.42450000000000004,-0.11800000000000001,0.4405953359,0.81,0.32,0.8709190548,1.2045,0.152,1.2140528201,0.42450000000000004,-0.11800000000000001,0.4405953359,0.78,0.27,0.8254089895000001
2021-02-24 11:30:00,1.2745,0.1905,1.2886584109,0.4345,-0.1595,0.46285040780000003,0.84,0.35000000000000003,0.91,1.2345,0.1405,1.2424695167,0.4345,-0.1595,0.46285040780000003,0.8,0.30000000000000004,0.8544003745000001
2021-02-24 12:00:00,1.2725,0.17450000000000002,1.2844090081,0.4325,-0.1555,0.45960472150000004,0.84,0.33,0.9024965374,1.2325,0.1345,1.2398171236,0.4325,-0.1555,0.45960472150000004,0.8,0.29,0.850940656
2021-02-24 12:30:00,1.2765,0.1925,1.2909331896,0.41650000000000004,-0.1375,0.43860973540000003,0.86,0.33,0.9211405973000001,1.2365,0.14250000000000002,1.2446840965,0.41650000000000004,-0.1375,0.43860973540000003,0.8200000000000001,0.28,0.8664871609
2021-02-24 13:00:00,1.2585,0.1925,1.2731372668,0.4685,-0.11750000000000001,0.4830098343,0.79,0.31,0.8486459804,1.2185,0.1525,1.2280059039,0.4685,-0.11750000000000001,0.4830098343,0.75,0.27,0.7971198153
2021-02-24 13:30:00,1.224,0.1965,1.2396726382,0.454,-0.1135,0.4679724885,0.77,0.31,0.8300602388,1.194,0.1565,1.2042127096,0.454,-0.1135,0.4679724885,0.74,0.27,0.7877182237
2021-02-24 14:00:00,1.217,0.47400000000000003,1.3060493865,0.467,-0.116,0.48119123020000004,0.75,0.59,0.954253635,1.137,-0.146,1.1463354657,0.467,-0.116,0.48119123020000004,0.67,-0.03,0.6706713055
2021-02-24 14:30:00,1.234,0.6095,1.3763161882000001,0.464,-0.12050000000000001,0.4793915414,0.77,0.73,1.0610372284,1.1440000000000001,-0.29050000000000004,1.1803076929,0.464,-0.12050000000000001,0.4793915414,0.68,-0.17,0.7009279564
2021-02-24 15:00:00,1.246,0.6195,1.3915086238,0.466,-0.1105,0.4789219665,0.78,0.73,1.0683164325,1.156,-0.2805,1.1895445557,0.466,-0.1105,0.4789219665,0.6900000000000001,-0.17,0.7106335202
2021-02-24 15:30:00,1.2385,0.6125,1.3816795938,0.4385,-0.11750000000000001,0.4539697126,0.8,0.73,1.0830050785,1.1485,-0.28750000000000003,1.1839377095,0.4385,-0.11750000000000001,0.4539697126,0.71,-0.17,0.7300684899000001
2021-02-24 16:00:00,1.27,0.6155,1.4112902784,0.43,-0.1145,0.4449834267,0.84,0.73,1.1128791489,1.18,-0.28450000000000003,1.2138122796,0.43,-0.1145,0.4449834267,0.75,-0.17,0.7690253572
2021-02-24 16:30:00,1.3275000000000001,0.622,1.4659946282,0.41750000000000004,-0.108,0.4312426811,0.91,0.73,1.1666190466,1.2375,-0.278,1.2683415352,0.41750000000000004,-0.108,0.4312426811,0.8200000000000001,-0.17,0.8374365648000001
2021-02-24 17:00:00,1.4100000000000001,0.63,1.5443445211,0.43,-0.1,0.44147480110000004,0.98,0.73,1.2220065466,1.32,-0.26,1.3453624047,0.43,-0.1,0.44147480110000004,0.89,-0.16,0.9042676595
2021-02-24 17:30:00,1.4955,0.629,1.6223936791,0.42550000000000004,-0.101,0.4373228213,1.07,0.73,1.2952991932,1.4055,-0.261,1.4295283313,0.42550000000000004,-0.101,0.4373228213,0.98,-0.16,0.992975327
2021-02-24 18:00:00,1.597,0.629,1.7164061291000001,0.40700000000000003,-0.091,0.4170491578,1.19,0.72,1.3908630414,1.4969999999999999,-0.251,1.5178965709,0.40700000000000003,-0.091,0.4170491578,1.09,-0.16,1.1016805345
2021-02-24 18:30:00,1.6565,0.633,1.7733249138,0.3865,-0.08700000000000001,0.39617073340000003,1.27,0.72,1.4598972567000001,1.5665,-0.247,1.5858534768,0.3865,-0.08700000000000001,0.39617073340000003,1.18,-0.16,1.1907980517
2021-02-24 19:00:00,1.5979999999999999,0.6205,1.7142415962,0.328,-0.0795,0.337497037,1.27,0.7000000000000001,1.4501379245,1.508,-0.2595,1.5301647787000001,0.328,-0.0795,0.337497037,1.18,-0.18,1.1936498649
2021-02-24 19:30:00,1.514,0.628,1.6390790097,0.294,-0.062,0.3004663043,1.22,0.6900000000000001,1.4016062214,1.424,-0.272,1.4497448051,0.294,-0.062,0.3004663043,1.13,-0.21,1.1493476411
2021-02-24 20:00:00,1.4335,0.61,1.5578903203,0.2535,-0.05,0.25838391980000003,1.18,0.66,1.3520355025,1.3335,-0.28,1.3625792637,0.2535,-0.05,0.25838391980000003,1.08,-0.23,1.1042191811
2021-02-24 20:30:00,1.357,0.6055,1.4859607162000001,0.28700000000000003,-0.0545,0.29212882430000003,1.07,0.66,1.2571793826,1.2570000000000001,-0.28450000000000003,1.2887937189,0.28700000000000003,-0.0545,0.29212882430000003,0.97,-0.23,0.99689518
2021-02-24 21:00:00,1.294,0.606,1.4288708829,0.294,-0.054,0.298918049,1.0,0.66,1.1981652641,1.204,-0.304,1.2417858108,0.294,-0.054,0.298918049,0.91,-0.25,0.9437160590000001
2021-02-24 21:30:00,1.2375,0.5815,1.3673143384,0.28750000000000003,-0.0485,0.2915621718,0.9500000000000001,0.63,1.1399122773,1.1475,-0.3085,1.1882459762,0.28750000000000003,-0.0485,0.2915621718,0.86,-0.26,0.8984430978
2021-02-24 22:00:00,1.173,0.592,1.3139227527,0.263,-0.048,0.2673443472,0.91,0.64,1.1125196627,1.083,-0.308,1.1259453806,0.263,-0.048,0.2673443472,0.8200000000000001,-0.26,0.8602325267
2021-02-24 22:30:00,1.0735000000000001,0.203,1.0925251713,0.2535,-0.047,0.2578201893,0.8200000000000001,0.25,0.8572630868000001,1.0335,0.053,1.0348580821,0.2535,-0.047,0.2578201893,0.78,0.1,0.7863841301000001
2021-02-24 23:00:00,0.986,0.21350000000000002,1.0088499641,0.256,-0.0565,0.2621607331,0.73,0.27,0.7783315489,0.9460000000000001,0.043500000000000004,0.946999604,0.256,-0.0565,0.2621607331,0.6900000000000001,0.1,0.6972087205
2021-02-24 23:30:00,0.9535,0.5650000000000001,1.1083263283,0.28350000000000003,-0.055,0.2887858203,0.67,0.62,0.9128526716,0.8735,-0.335,0.9355358090000001,0.28350000000000003,-0.055,0.2887858203,0.59,-0.28,0.6530696747
2021-02-25 00:00:00,0.924,0.3995,1.0066659078,0.274,-0.060500000000000005,0.280599804,0.65,0.46,0.7963039621,0.854,-0.1705,0.8708537478,0.274,-0.060500000000000005,0.280599804,0.58,-0.11,0.5903388857
2021-02-25 00:30:00,1.0425,0.1365,1.0513983546,0.2625,-0.053500000000000006,0.2678964352,0.78,0.19,0.8028075735,1.0125,0.0965,1.0170882459,0.2625,-0.053500000000000006,0.2678964352,0.75,0.15,0.7648529270000001
2021-02-25 01:00:00,1.219,0.28700000000000003,1.2523298288,0.269,-0.043000000000000003,0.2724151244,0.9500000000000001,0.33,1.0056838469,1.159,-0.063,1.160710989,0.269,-0.043000000000000003,0.2724151244,0.89,-0.02,0.8902246907
2021-02-25 01:30:00,1.2865,0.56,1.4030973772,0.2665,-0.04,0.2694851573,1.02,0.6000000000000001,1.1833849754,1.1965,-0.32,1.2385524817,0.2665,-0.04,0.2694851573,0.93,-0.28,0.9712363255
2021-02-25 02:00:00,1.2565,0.562,1.3764578635,0.2665,-0.048,0.2707882014,0.99,0.61,1.1628413477,1.1665,-0.308,1.2064767922,0.2665,-0.048,0.2707882014,0.9,-0.26,0.9368030743
2021-02-25 02:30:00,1.2205,0.5725,1.3481010719,0.2705,-0.0375,0.2730869825,0.9500000000000001,0.61,1.1289818422,1.1305,-0.3175,1.1742386895,0.2705,-0.0375,0.2730869825,0.86,-0.28,0.9044335244
2021-02-25 03:00:00,1.2005,0.5680000000000001,1.3280904525000001,0.2605,-0.042,0.2638640749,0.9400000000000001,0.61,1.1205802069,1.1105,-0.322,1.1562414324,0.2605,-0.042,0.2638640749,0.85,-0.28,0.8949301649
2021-02-25 03:30:00,1.157,0.5685,1.2891242182,0.277,-0.0415,0.2800915029,0.88,0.61,1.0707474025,1.067,-0.3215,1.1143837983,0.277,-0.0415,0.2800915029,0.79,-0.28,0.8381527307000001
2021-02-25 04:00:00,1.1005,0.5660000000000001,1.2375202019,0.2705,-0.044,0.2740551952,0.8300000000000001,0.61,1.0300485425,1.0105,-0.324,1.0611721114,0.2705,-0.044,0.2740551952,0.74,-0.28,0.7912016178
2021-02-25 04:30:00,1.0755,0.5685,1.216508323,0.2755,-0.0415,0.2786081478,0.8,0.61,1.0060318086,0.9855,-0.3215,1.0366158884,0.2755,-0.0415,0.2786081478,0.71,-0.28,0.7632168761
2021-02-25 05:00:00,1.0425,0.5705,1.1883924015,0.28250000000000003,-0.0495,0.28680394,0.76,0.62,0.9808159868,0.9525,-0.3295,1.0078821856,0.28250000000000003,-0.0495,0.28680394,0.67,-0.28,0.7261542536000001
2021-02-25 05:30:00,1.055,0.5685,1.1984228177,0.295,-0.051500000000000004,0.2994616002,0.76,0.62,0.9808159868,0.965,-0.3115,1.0140302017,0.295,-0.051500000000000004,0.2994616002,0.67,-0.26,0.7186793444
2021-02-25 06:00:00,1.0875,0.5815,1.2332065926,0.28750000000000003,-0.0485,0.2915621718,0.8,0.63,1.0182828684,0.9975,-0.3085,1.0441161334,0.28750000000000003,-0.0485,0.2915621718,0.71,-0.26,0.7561084578
2021-02-25 06:30:00,1.127,0.3335,1.1753090019,0.277,-0.0465,0.2808758623,0.85,0.38,0.9310746479,1.067,-0.0665,1.0690702736,0.277,-0.0465,0.2808758623,0.79,-0.02,0.790253124
2021-02-25 07:00:00,1.2045,0.17650000000000002,1.2173629286,0.2745,-0.043500000000000004,0.2779253497,0.93,0.22,0.9556673061000001,1.1645,0.1365,1.1724728142,0.2745,-0.043500000000000004,0.2779253497,0.89,0.18,0.9080198236
2021-02-25 07:30:00,1.226,0.177,1.2387110236,0.266,-0.043000000000000003,0.2694531499,0.96,0.22,0.9848857802000001,1.176,0.137,1.1839531241,0.266,-0.043000000000000003,0.2694531499,0.91,0.18,0.9276313923
2021-02-25 08:00:00,1.196,0.1845,1.2101472018,0.23600000000000002,-0.0455,0.2403461046,0.96,0.23,0.9871676656,1.146,0.14450000000000002,1.1550741318,0.23600000000000002,-0.0455,0.2403461046,0.91,0.19,0.9296235797
2021-02-25 08:30:00,1.224,0.193,1.2391226735,0.254,-0.047,0.2583118271,0.97,0.24,0.9992497185,1.184,0.153,1.1938446298,0.254,-0.047,0.2583118271,0.93,0.2,0.9512623192
2021-02-25 09:00:00,1.2025000000000001,0.202,1.219348289,0.24250000000000002,-0.048,0.2472048745,0.96,0.25,0.9920181450000001,1.1625,0.162,1.1737334663,0.24250000000000002,-0.048,0.2472048745,0.92,0.21,0.9436630755000001
2021-02-25 09:30:00,1.1745,0.1975,1.1909897145000001,0.2545,-0.0425,0.2580242237,0.92,0.24,0.9507891459000001,1.1345,0.1575,1.1453805045,0.2545,-0.0425,0.2580242237,0.88,0.2,0.9024411338
2021-02-25 10:00:00,1.1215,0.31,1.1635558646,0.2715,-0.05,0.27606566250000003,0.85,0.36,0.9230926281,1.0615,0.03,1.0619238438,0.2715,-0.05,0.27606566250000003,0.79,0.08,0.7940403012
2021-02-25 10:30:00,1.141,0.615,1.2961890294,0.291,-0.055,0.29615198800000003,0.85,0.67,1.0823123394,1.041,-0.295,1.081991682,0.291,-0.055,0.29615198800000003,0.75,-0.24,0.7874642849
2021-02-25 11:00:00,1.061,0.3705,1.1238288348,0.251,-0.059500000000000004,0.2579559071,0.81,0.43,0.9170605214,1.001,-0.0695,1.0034098116,0.251,-0.059500000000000004,0.2579559071,0.75,-0.01,0.7500666637000001
2021-02-25 11:30:00,1.0605,0.17200000000000001,1.0743575988,0.2605,-0.068,0.2692289918,0.8,0.24,0.8352245207000001,1.0205,0.122,1.0277666321,0.2605,-0.068,0.2692289918,0.76,0.19,0.7833900689000001
2021-02-25 12:00:00,0.992,0.155,1.0040363539,0.252,-0.065,0.2602479587,0.74,0.22,0.7720103626,0.9520000000000001,0.115,0.9589207475,0.252,-0.065,0.2602479587,0.7000000000000001,0.18,0.72277244
2021-02-25 12:30:00,1.0195,0.1555,1.0312906962,0.28950000000000004,-0.0645,0.2965982131,0.73,0.22,0.7624303247,0.9795,0.1155,0.9862862161,0.28950000000000004,-0.0645,0.2965982131,0.6900000000000001,0.18,0.7130918594
2021-02-25 13:00:00,1.0615,0.1675,1.0746341238000001,0.3115,-0.0625,0.3177081995,0.75,0.23,0.7844743463,1.0315,0.1275,1.0393500373,0.3115,-0.0625,0.3177081995,0.72,0.19,0.7446475676000001
2021-02-25 13:30:00,1.004,0.163,1.0171455156,0.334,-0.067,0.3406537832,0.67,0.23,0.7083784299,0.964,0.123,0.9718153117,0.334,-0.067,0.3406537832,0.63,0.19,0.6580273551
2021-02-25 14:00:00,0.9435,0.1635,0.9575617474,0.3135,-0.0665,0.3204754281,0.63,0.23,0.6706713055,0.9135000000000001,0.12350000000000001,0.9218104469,0.3135,-0.0665,0.3204754281,0.6000000000000001,0.19,0.6293647591
2021-02-25 14:30:00,0.9435,0.16,0.9569703496,0.2535,-0.06,0.2605038387,0.6900000000000001,0.22,0.7242237223,0.9035000000000001,0.12,0.9114341721,0.2535,-0.06,0.2605038387,0.65,0.18,0.6744627492
2021-02-25 15:00:00,0.9425,0.153,0.9548378135000001,0.24250000000000002,-0.057,0.2491089119,0.7000000000000001,0.21,0.7308214556,0.9125000000000001,0.123,0.9207525455000001,0.24250000000000002,-0.057,0.2491089119,0.67,0.18,0.6937578828000001
2021-02-25 15:30:00,0.9505,0.155,0.9630551646000001,0.2505,-0.055,0.25646685950000003,0.7000000000000001,0.21,0.7308214556,0.9205000000000001,0.115,0.9276557821,0.2505,-0.055,0.25646685950000003,0.67,0.17,0.6912307864
2021-02-25 16:00:00,0.96,0.148,0.9713413406,0.23,-0.062,0.23820999140000002,0.73,0.21,0.7596051606,0.92,0.108,0.9263174402000001,0.23,-0.062,0.23820999140000002,0.6900000000000001,0.17,0.7106335202
2021-02-25 16:30:00,1.076,0.3735,1.1389812334,0.226,-0.0465,0.2307341544,0.85,0.42,0.9481033699,1.016,-0.0765,1.0188759738,0.226,-0.0465,0.2307341544,0.79,-0.03,0.790569415
2021-02-25 17:00:00,1.1935,0.195,1.2093251217,0.24350000000000002,-0.045,0.24762320170000002,0.9500000000000001,0.24,0.9798469268000001,1.1535,0.155,1.1638673679,0.24350000000000002,-0.045,0.24762320170000002,0.91,0.2,0.9317188417000001
2021-02-25 17:30:00,1.346,0.1965,1.3602677126,0.23600000000000002,-0.043500000000000004,0.23997551960000002,1.11,0.24,1.1356495938,1.306,0.1565,1.3153433962,0.23600000000000002,-0.043500000000000004,0.23997551960000002,1.07,0.2,1.0885311204
2021-02-25 18:00:00,1.494,0.3185,1.5275726660000002,0.234,-0.0415,0.23765153060000002,1.26,0.36,1.3104197801,1.434,0.0285,1.4342831833,0.234,-0.0415,0.23765153060000002,1.2,0.07,1.2020399328
2021-02-25 18:30:00,1.6305,0.268,1.6523783616,0.2305,-0.042,0.2342952198,1.4,0.31,1.4339107364,1.5705,0.108,1.5742090871,0.2305,-0.042,0.2342952198,1.34,0.15,1.3483693856
2021-02-25 19:00:00,1.597,0.197,1.60910472,0.217,-0.043000000000000003,0.2212193482,1.38,0.24,1.4007141036,1.5470000000000002,0.157,1.5549463013,0.217,-0.043000000000000003,0.2212193482,1.33,0.2,1.3449535308
2021-02-25 19:30:00,1.5314999999999999,0.20550000000000002,1.5452257117000001,0.21150000000000002,-0.044500000000000005,0.2161307475,1.32,0.25,1.3434656676,1.4915,0.1655,1.5006540241000002,0.21150000000000002,-0.044500000000000005,0.2161307475,1.28,0.21,1.2971121771
2021-02-25 20:00:00,1.501,0.20400000000000001,1.5147993266,0.231,-0.046,0.2355355599,1.27,0.25,1.2943724348,1.461,0.164,1.4701758398,0.231,-0.046,0.2355355599,1.23,0.21,1.2477980606
2021-02-25 20:30:00,1.4205,0.1845,1.4324316738,0.2305,-0.0455,0.2349478666,1.19,0.23,1.2120231021,1.3805,0.14450000000000002,1.3880419662,0.2305,-0.0455,0.2349478666,1.15,0.19,1.1655899794
2021-02-25 21:00:00,1.38,0.455,1.4530743271,0.23,-0.045,0.2343608329,1.15,0.5,1.2539936204,1.3,-0.145,1.3080615429,0.23,-0.045,0.2343608329,1.07,-0.1,1.0746627378
2021-02-25 21:30:00,1.322,0.1645,1.3321952747,0.232,-0.0455,0.23641964810000002,1.09,0.21,1.1100450441,1.272,0.1245,1.2780783427,0.232,-0.0455,0.23641964810000002,1.04,0.17,1.0538026381
2021-02-25 22:00:00,1.2615,0.295,1.2955335773,0.2315,-0.045,0.2358330978,1.03,0.34,1.0846658472,1.2015,-0.025,1.2017600634,0.2315,-0.045,0.2358330978,0.97,0.02,0.9702061637
2021-02-25 22:30:00,1.1615,0.5680000000000001,1.2929447977000001,0.2315,-0.042,0.23527908960000002,0.93,0.61,1.1122050171,1.0715,-0.332,1.1217558781,0.2315,-0.042,0.23527908960000002,0.84,-0.29,0.8886506625
2021-02-25 23:00:00,1.0725,0.5665,1.2129214731,0.2325,-0.043500000000000004,0.2365343527,0.84,0.61,1.0381233067,0.9825,-0.3335,1.037558914,0.2325,-0.043500000000000004,0.2365343527,0.75,-0.29,0.8041144197000001
2021-02-25 23:30:00,1.011,0.55,1.1509218045,0.231,-0.04,0.234437625,0.78,0.59,0.9780081799,0.921,-0.34,0.9817540425000001,0.231,-0.04,0.234437625,0.6900000000000001,-0.30000000000000004,0.7523961722
2021-02-26 00:00:00,0.9335,0.528,1.0724766897,0.2335,-0.042,0.23724723390000002,0.7000000000000001,0.5700000000000001,0.9027181177,0.8435,-0.372,0.9218873304,0.2335,-0.042,0.23724723390000002,0.61,-0.33,0.6935416354
2021-02-26 00:30:00,1.067,0.529,1.1909366062,0.23700000000000002,-0.041,0.24052026940000001,0.8300000000000001,0.5700000000000001,1.0068763579,0.977,-0.371,1.0450693757,0.23700000000000002,-0.041,0.24052026940000001,0.74,-0.33,0.810246876
2021-02-26 01:00:00,1.276,0.531,1.3820770601,0.23600000000000002,-0.039,0.2392007525,1.04,0.5700000000000001,1.1859595271,1.176,-0.34900000000000003,1.2266935233,0.23600000000000002,-0.039,0.2392007525,0.9400000000000001,-0.31,0.9897979592
2021-02-26 01:30:00,1.3225,0.542,1.4292551382,0.2325,-0.038,0.2355849104,1.09,0.58,1.2347064428,1.2225,-0.338,1.2683651879,0.2325,-0.038,0.2355849104,0.99,-0.30000000000000004,1.034456379
2021-02-26 02:00:00,1.2850000000000001,0.5445,1.3956021102,0.23500000000000001,-0.035500000000000004,0.2376662576,1.05,0.58,1.1995415791,1.195,-0.3355,1.2412031461,0.23500000000000001,-0.035500000000000004,0.2376662576,0.96,-0.30000000000000004,1.0057832769
2021-02-26 02:30:00,1.2650000000000001,0.554,1.3809927589,0.245,-0.036000000000000004,0.2476307735,1.02,0.59,1.1783462988,1.165,-0.326,1.209752454,0.245,-0.036000000000000004,0.2476307735,0.92,-0.29,0.9646242792
2021-02-26 03:00:00,1.2545,0.5705,1.3781293481,0.23450000000000001,-0.0395,0.2378034903,1.02,0.61,1.1884864324,1.1545,-0.3295,1.2006000583,0.23450000000000001,-0.0395,0.2378034903,0.92,-0.29,0.9646242792
2021-02-26 03:30:00,1.228,0.5710000000000001,1.3542617915,0.23800000000000002,-0.039,0.24117421090000002,0.99,0.61,1.1628413477,1.138,-0.319,1.1818650515,0.23800000000000002,-0.039,0.24117421090000002,0.9,-0.28,0.9425497334
2021-02-26 04:00:00,1.2105000000000001,0.582,1.3431434212,0.2205,-0.038,0.223750419,0.99,0.62,1.1681181447,1.1105,-0.318,1.1551338667,0.2205,-0.038,0.223750419,0.89,-0.28,0.9330058949000001
2021-02-26 04:30:00,1.172,0.5795,1.3074418725,0.212,-0.0405,0.2158338481,0.96,0.62,1.1428035702,1.082,-0.3205,1.1284698711,0.212,-0.0405,0.2158338481,0.87,-0.28,0.9139474821
2021-02-26 05:00:00,1.1505,0.5795,1.2882043704,0.2305,-0.0405,0.23403098090000002,0.92,0.62,1.1094142599,1.0505,-0.3205,1.0983034644,0.2305,-0.0405,0.23403098090000002,0.8200000000000001,-0.28,0.8664871609
2021-02-26 05:30:00,1.1095,0.5710000000000001,1.2478105826,0.23950000000000002,-0.039,0.2426545899,0.87,0.61,1.0625441167,1.0195,-0.319,1.0682421308,0.23950000000000002,-0.039,0.2426545899,0.78,-0.28,0.8287339742000001
2021-02-26 06:00:00,1.1225,0.5625,1.2555526672,0.2325,-0.0375,0.23550477700000003,0.89,0.6000000000000001,1.0733592129,1.0325,-0.3175,1.0802140991,0.2325,-0.0375,0.23550477700000003,0.8,-0.28,0.847584804
2021-02-26 06:30:00,1.185,0.28250000000000003,1.2182082129,0.23500000000000001,-0.0375,0.2379732128,0.9500000000000001,0.32,1.0024470061,1.125,-0.0175,1.1251361029,0.23500000000000001,-0.0375,0.2379732128,0.89,0.02,0.8902246907
2021-02-26 07:00:00,1.2665,0.17250000000000001,1.2781934517,0.23650000000000002,-0.0375,0.23945458860000002,1.03,0.21,1.0511898021,1.2165,0.1325,1.2236946106,0.23650000000000002,-0.0375,0.23945458860000002,0.98,0.17,0.9946356117
2021-02-26 07:30:00,1.2995,0.1875,1.3129571585,0.2495,-0.0425,0.2530938561,1.05,0.23,1.0748953437,1.2495,0.14750000000000002,1.2581758620999999,0.2495,-0.0425,0.2530938561,1.0,0.19,1.0178899744
2021-02-26 08:00:00,1.308,0.20400000000000001,1.3238126756,0.23800000000000002,-0.046,0.24240462040000002,1.07,0.25,1.0988175463,1.268,0.164,1.2785616919,0.23800000000000002,-0.046,0.24240462040000002,1.03,0.21,1.0511898021
2021-02-26 08:30:00,1.3275000000000001,0.5535,1.4382692724,0.20750000000000002,-0.0665,0.2178956172,1.12,0.62,1.2801562405,1.2375,-0.1965,1.2530037909,0.20750000000000002,-0.0665,0.2178956172,1.03,-0.13,1.0381714695
2021-02-26 09:00:00,1.2995,0.6095,1.4353363717,0.1995,-0.0505,0.2057923711,1.1,0.66,1.2828094169,1.1995,-0.2805,1.2318605846,0.1995,-0.0505,0.2057923711,1.0,-0.23,1.026109156
2021-02-26 09:30:00,1.2445,0.5955,1.3796378148000001,0.21450000000000002,-0.044500000000000005,0.21906734120000002,1.03,0.64,1.2126417443,1.1545,-0.28450000000000003,1.1890376361000001,0.21450000000000002,-0.044500000000000005,0.21906734120000002,0.9400000000000001,-0.24,0.9701546269
2021-02-26 10:00:00,1.238,0.583,1.3684052762,0.228,-0.037,0.23098268330000002,1.01,0.62,1.1851160281,1.148,-0.307,1.1883404394000001,0.228,-0.037,0.23098268330000002,0.92,-0.27,0.9588013350000001
2021-02-26 10:30:00,1.151,0.5595,1.2797817196999999,0.251,-0.0405,0.2542464356,0.9,0.6000000000000001,1.0816653826,1.061,-0.3405,1.1142985462,0.251,-0.0405,0.2542464356,0.81,-0.30000000000000004,0.8637708029000001
2021-02-26 11:00:00,1.1395,0.5630000000000001,1.2709953776,0.23950000000000002,-0.047,0.2440681257,0.9,0.61,1.0872442228,1.0395,-0.327,1.0897198034,0.23950000000000002,-0.047,0.2440681257,0.8,-0.28,0.847584804
2021-02-26 11:30:00,1.1445,0.558,1.2732808999,0.1845,-0.082,0.20190158490000001,0.96,0.64,1.1537764081,1.0545,-0.322,1.1025671181,0.1845,-0.082,0.20190158490000001,0.87,-0.24,0.9024965374
2021-02-26 12:00:00,1.075,0.5925,1.2274694497,0.215,-0.0575,0.2225561727,0.86,0.65,1.0780074211,0.985,-0.2975,1.0289466701,0.215,-0.0575,0.2225561727,0.77,-0.24,0.8065358021
2021-02-26 12:30:00,1.1185,0.597,1.267853008,0.2185,-0.043000000000000003,0.2226909293,0.9,0.64,1.1043550154,1.0285,-0.293,1.0694209882,0.2185,-0.043000000000000003,0.2226909293,0.81,-0.25,0.8477027781
2021-02-26 13:00:00,1.1455,0.5965,1.2915039682,0.24550000000000002,-0.043500000000000004,0.2493240863,0.9,0.64,1.1043550154,1.0555,-0.29350000000000004,1.0955466672,0.24550000000000002,-0.043500000000000004,0.2493240863,0.81,-0.25,0.8477027781
2021-02-26 13:30:00,1.1265,0.6045,1.2784453449,0.23650000000000002,-0.0455,0.2408370819,0.89,0.65,1.1020889256,1.0365,-0.29550000000000004,1.0777998423,0.23650000000000002,-0.0455,0.2408370819,0.8,-0.25,0.8381527307000001
2021-02-26 14:00:00,1.0915,0.5865,1.2390942256,0.2215,-0.043500000000000004,0.22573103460000002,0.87,0.63,1.0741508274,1.0015,-0.3035,1.0464771856,0.2215,-0.043500000000000004,0.22573103460000002,0.78,-0.26,0.8221921916
2021-02-26 14:30:00,1.1065,0.591,1.2544414096,0.1965,-0.049,0.2025172832,0.91,0.64,1.1125196627,1.0165,-0.299,1.0595627636,0.1965,-0.049,0.2025172832,0.8200000000000001,-0.25,0.8572630868000001
2021-02-26 15:00:00,1.1245,0.583,1.2666448792,0.1945,-0.057,0.2026801668,0.93,0.64,1.1289375536,1.0245,-0.307,1.0695088826,0.1945,-0.057,0.2026801668,0.8300000000000001,-0.25,0.8668333173
2021-02-26 15:30:00,1.117,0.6000000000000001,1.2679467654,0.227,-0.04,0.2304972885,0.89,0.64,1.0962207807,1.027,-0.29,1.0671593133,0.227,-0.04,0.2304972885,0.8,-0.25,0.8381527307000001
2021-02-26 16:00:00,1.113,0.593,1.2611177582,0.213,-0.047,0.21812381800000002,0.9,0.64,1.1043550154,1.023,-0.297,1.0652408178,0.213,-0.047,0.21812381800000002,0.81,-0.25,0.8477027781
2021-02-26 16:30:00,1.187,0.5995,1.329800455,0.197,-0.0405,0.2011199891,0.99,0.64,1.1788553771,1.097,-0.29050000000000004,1.1348124294,0.197,-0.0405,0.2011199891,0.9,-0.25,0.9340770846
2021-02-26 17:00:00,1.284,0.5985,1.4166362448,0.224,-0.0415,0.2278118741,1.06,0.64,1.2382245354,1.194,-0.28150000000000003,1.226734792,0.224,-0.0415,0.2278118741,0.97,-0.24,0.9992497185
2021-02-26 17:30:00,1.3985,0.4385,1.4656345042,0.23850000000000002,-0.0415,0.24208366320000002,1.16,0.48,1.2553883861,1.3185,-0.1115,1.3232061442,0.23850000000000002,-0.0415,0.24208366320000002,1.08,-0.07,1.082266141
2021-02-26 18:00:00,1.5165000000000002,0.28950000000000004,1.5438855204,0.23650000000000002,-0.0405,0.23994270150000002,1.28,0.33,1.3218547575000001,1.4665,0.059500000000000004,1.4677065442,0.23650000000000002,-0.0405,0.23994270150000002,1.23,0.1,1.2340583455
2021-02-26 18:30:00,1.674,0.399,1.7208942443000002,0.234,-0.041,0.237564728,1.44,0.44,1.505722418,1.604,-0.011,1.6040377178,0.234,-0.041,0.237564728,1.37,0.03,1.3703284278
2021-02-26 19:00:00,1.6235,0.20650000000000002,1.6365801233,0.2235,-0.043500000000000004,0.2276938734,1.4,0.25,1.4221462652999999,1.5835,0.1665,1.5922294119,0.2235,-0.043500000000000004,0.2276938734,1.3599999999999999,0.21,1.3761177275
2021-02-26 19:30:00,1.5270000000000001,0.20600000000000002,1.5408325672,0.20700000000000002,-0.044,0.21162466770000002,1.32,0.25,1.3434656676,1.477,0.166,1.4862990951000001,0.20700000000000002,-0.044,0.21162466770000002,1.27,0.21,1.2872451204
2021-02-26 20:00:00,1.4335,0.1905,1.4461025206,0.2235,-0.0395,0.2269636535,1.21,0.23,1.231665539,1.3835,0.1505,1.3916617763999999,0.2235,-0.0395,0.2269636535,1.16,0.19,1.1754573578
2021-02-26 20:30:00,1.393,0.1895,1.4058304485,0.223,-0.0405,0.2266478546,1.17,0.23,1.1923925528,1.353,0.1495,1.3612344581,0.223,-0.0405,0.2266478546,1.13,0.19,1.1458621209
2021-02-26 21:00:00,1.3275000000000001,0.17850000000000002,1.3394470874,0.2175,-0.0415,0.22142380180000001,1.11,0.22,1.1315917992,1.2875,0.1285,1.2938966342,0.2175,-0.0415,0.22142380180000001,1.07,0.17,1.0834205093
2021-02-26 21:30:00,1.2435,0.1585,1.2535607285,0.2235,-0.0415,0.2273202587,1.02,0.2,1.0394229168,1.2035,0.11850000000000001,1.2093198502,0.2235,-0.0415,0.2273202587,0.98,0.16,0.992975327
2021-02-26 22:00:00,1.1915,0.1705,1.2036371962,0.2215,-0.0395,0.22499444440000002,0.97,0.21,0.9924716621,1.1515,0.1105,1.1567897389,0.2215,-0.0395,0.22499444440000002,0.93,0.15,0.9420191081
2021-02-26 22:30:00,1.1285,0.15,1.1384253379,0.2185,-0.04,0.22213115500000002,0.91,0.19,0.9296235797,1.0885,0.11,1.0940439891,0.2185,-0.04,0.22213115500000002,0.87,0.15,0.8828363382000001
2021-02-26 23:00:00,1.0715,0.438,1.157564793,0.21150000000000002,-0.042,0.2156298912,0.86,0.48,0.9848857802000001,1.0015,-0.202,1.021668366,0.21150000000000002,-0.042,0.2156298912,0.79,-0.16,0.8060397013
2021-02-26 23:30:00,1.0055,0.3095,1.0520553693,0.2155,-0.0405,0.2192726613,0.79,0.35000000000000003,0.8640601831,0.9455,-0.0805,0.9489207027000001,0.2155,-0.0405,0.2192726613,0.73,-0.04,0.7310950691
2021-02-27 00:00:00,0.972,0.445,1.0690224507,0.232,-0.035,0.2346252331,0.74,0.48,0.8820430828,0.902,-0.23500000000000001,0.9321099721,0.232,-0.035,0.2346252331,0.67,-0.2,0.6992138443
2021-02-27 00:30:00,1.1320000000000001,0.554,1.2602936166,0.242,-0.036000000000000004,0.2446630336,0.89,0.59,1.0678014797,1.042,-0.336,1.0948333206,0.242,-0.036000000000000004,0.2446630336,0.8,-0.30000000000000004,0.8544003745000001
2021-02-27 01:00:00,1.297,0.213,1.3143736151,0.23700000000000002,-0.037,0.23987079860000002,1.06,0.25,1.0890821824,1.2469999999999999,0.033,1.2474365715,0.23700000000000002,-0.037,0.23987079860000002,1.01,0.07,1.0124228366
2021-02-27 01:30:00,1.3585,0.146,1.3663228938,0.2285,-0.034,0.2310156921,1.13,0.18,1.1442464769,1.3185,0.106,1.3227540399,0.2285,-0.034,0.2310156921,1.09,0.14,1.0989540482
