Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-27 02:00:00,1.3285,0.157,1.3377448374,0.2285,-0.033,0.2308706348,1.1,0.19,1.1162884932,1.2885,0.107,1.2929351298,0.2285,-0.033,0.2308706348,1.06,0.14,1.0692053124
2021-02-27 02:30:00,1.3215,0.5365,1.4262519062,0.2215,-0.0335,0.22401897240000002,1.1,0.5700000000000001,1.238910812,1.2315,-0.29350000000000004,1.2659915087,0.2215,-0.0335,0.22401897240000002,1.01,-0.26,1.042928569
2021-02-27 03:00:00,1.306,0.5765,1.4275812586,0.226,-0.0335,0.22846936340000001,1.08,0.61,1.2403628501,1.206,-0.3335,1.2512626623,0.226,-0.0335,0.22846936340000001,0.98,-0.30000000000000004,1.024890238
2021-02-27 03:30:00,1.246,0.558,1.3652399057,0.226,-0.032,0.2282542442,1.02,0.59,1.1783462988,1.146,-0.332,1.1931219552,0.226,-0.032,0.2282542442,0.92,-0.30000000000000004,0.9676776323
2021-02-27 04:00:00,1.196,0.558,1.3197651306,0.226,-0.032,0.2282542442,0.97,0.59,1.1353413584,1.106,-0.332,1.1547553854000001,0.226,-0.032,0.2282542442,0.88,-0.30000000000000004,0.9297311439
2021-02-27 04:30:00,1.162,0.558,1.2890337466,0.222,-0.032,0.2242944493,0.9400000000000001,0.59,1.1098198052,1.062,-0.332,1.1126850408,0.222,-0.032,0.2242944493,0.84,-0.30000000000000004,0.8919641248
2021-02-27 05:00:00,1.1315,0.5695,1.2667369498,0.2215,-0.030500000000000003,0.22359002660000002,0.91,0.6000000000000001,1.09,1.0315,-0.3205,1.0801446662,0.2215,-0.030500000000000003,0.22359002660000002,0.81,-0.29,0.8603487665
2021-02-27 05:30:00,1.139,0.5700000000000001,1.2736643985,0.219,-0.03,0.22104524420000002,0.92,0.6000000000000001,1.0983624174,1.049,-0.31,1.0938468814,0.219,-0.03,0.22104524420000002,0.8300000000000001,-0.28,0.8759566199000001
2021-02-27 06:00:00,1.141,0.5690000000000001,1.2750066666,0.221,-0.031,0.22316361710000002,0.92,0.6000000000000001,1.0983624174,1.051,-0.311,1.0960483566,0.221,-0.031,0.22316361710000002,0.8300000000000001,-0.28,0.8759566199000001
2021-02-27 06:30:00,1.189,0.42,1.2610000000000001,0.219,-0.03,0.22104524420000002,0.97,0.45,1.0692988357,1.119,-0.13,1.126526076,0.219,-0.03,0.22104524420000002,0.9,-0.1,0.9055385138000001
2021-02-27 07:00:00,1.234,0.189,1.2483897629,0.20400000000000001,-0.031,0.2063419492,1.03,0.22,1.0532331176,1.194,0.149,1.2032609858,0.20400000000000001,-0.031,0.2063419492,0.99,0.18,1.0062305899
2021-02-27 07:30:00,1.228,0.1875,1.242231963,0.20800000000000002,-0.0325,0.2105237516,1.02,0.22,1.0434557969,1.188,0.14750000000000002,1.1971216521,0.20800000000000002,-0.0325,0.2105237516,0.98,0.18,0.9963934966
2021-02-27 08:00:00,1.2465,0.2,1.262442969,0.20650000000000002,-0.04,0.2103384178,1.04,0.24,1.0673331251,1.1965,0.16,1.207150467,0.20650000000000002,-0.04,0.2103384178,0.99,0.2,1.01
2021-02-27 08:30:00,1.255,0.1985,1.2706011373,0.215,-0.0415,0.21896860510000002,1.04,0.24,1.0673331251,1.205,0.1585,1.2153794675,0.215,-0.0415,0.21896860510000002,0.99,0.2,1.01
2021-02-27 09:00:00,1.272,0.20800000000000002,1.2888940996,0.202,-0.042,0.2063201396,1.07,0.25,1.0988175463,1.222,0.168,1.2334942237,0.202,-0.042,0.2063201396,1.02,0.21,1.0413932975
2021-02-27 09:30:00,1.2385,0.20750000000000002,1.2557621192,0.2185,-0.0425,0.22259492360000002,1.02,0.25,1.0501904589,1.1885,0.1675,1.2002451833,0.2185,-0.0425,0.22259492360000002,0.97,0.21,0.9924716621
2021-02-27 10:00:00,1.251,0.202,1.2672036143,0.211,-0.028,0.2128497122,1.04,0.23,1.0651291002,1.201,0.162,1.2118766439,0.211,-0.028,0.2128497122,0.99,0.19,1.0080674581
2021-02-27 10:30:00,1.1885,0.20600000000000002,1.2062206473,0.20850000000000002,-0.044,0.21309211620000001,0.98,0.25,1.0113851887,1.1385,0.166,1.1505382436,0.20850000000000002,-0.044,0.21309211620000001,0.93,0.21,0.9534149149000001
2021-02-27 11:00:00,1.1345,0.2705,1.1663020621,0.23450000000000001,-0.029500000000000002,0.23634826,0.9,0.30000000000000004,0.9486832981000001,1.0845,0.1005,1.0891466843,0.23450000000000001,-0.029500000000000002,0.23634826,0.85,0.13,0.8598837131
2021-02-27 11:30:00,1.093,0.598,1.2458944578,0.243,-0.032,0.2450979396,0.85,0.63,1.0580170131,1.003,-0.232,1.0294819085,0.243,-0.032,0.2450979396,0.76,-0.2,0.7858753082000001
2021-02-27 12:00:00,1.0645,0.20650000000000002,1.0843442719,0.24450000000000002,-0.0335,0.2467843188,0.8200000000000001,0.24,0.8544003745000001,1.0245,0.1565,1.0363843399,0.24450000000000002,-0.0335,0.2467843188,0.78,0.19,0.8028075735
2021-02-27 12:30:00,1.081,0.203,1.0998954496,0.231,-0.037,0.23394443780000002,0.85,0.24,0.8832326987,1.041,0.153,1.0521834441,0.231,-0.037,0.23394443780000002,0.81,0.19,0.8319855768000001
2021-02-27 13:00:00,1.0535,0.186,1.0697935549,0.2635,-0.034,0.2656844933,0.79,0.22,0.8200609733,1.0135,0.146,1.0239620354,0.2635,-0.034,0.2656844933,0.75,0.18,0.7712976079
2021-02-27 13:30:00,0.9795,0.17500000000000002,0.9950101758000001,0.2495,-0.035,0.2519429499,0.73,0.21,0.7596051606,0.9495,0.135,0.9590491385000001,0.2495,-0.035,0.2519429499,0.7000000000000001,0.17,0.7203471385
2021-02-27 14:00:00,0.932,0.17300000000000001,0.9479203553000001,0.242,-0.037,0.2448121729,0.6900000000000001,0.21,0.7212489168,0.892,0.133,0.901860854,0.242,-0.037,0.2448121729,0.65,0.17,0.6718630813
2021-02-27 14:30:00,0.9195000000000001,0.167,0.9345422676,0.23950000000000002,-0.033,0.241762797,0.68,0.2,0.7088018059,0.8895000000000001,0.127,0.8985205896,0.23950000000000002,-0.033,0.241762797,0.65,0.16,0.6694027188
2021-02-27 15:00:00,0.93,0.1525,0.942420421,0.23,-0.0375,0.2330370142,0.7000000000000001,0.19,0.7253275122,0.9,0.1125,0.9070039967,0.23,-0.0375,0.2330370142,0.67,0.15,0.6865857558
2021-02-27 15:30:00,0.926,0.1575,0.9392988076000001,0.226,-0.0325,0.2283248782,0.7000000000000001,0.19,0.7253275122,0.896,0.11750000000000001,0.9036715388000001,0.226,-0.0325,0.2283248782,0.67,0.15,0.6865857558
2021-02-27 16:00:00,0.963,0.1525,0.9750001282,0.213,-0.0375,0.2162758655,0.75,0.19,0.7736924454,0.923,0.1125,0.9298307642,0.213,-0.0375,0.2162758655,0.71,0.15,0.7256721023
2021-02-27 16:30:00,1.074,0.176,1.088325319,0.214,-0.034,0.2166841019,0.86,0.21,0.8852683209000001,1.044,0.136,1.0528209724,0.214,-0.034,0.2166841019,0.8300000000000001,0.17,0.8472307832
2021-02-27 17:00:00,1.197,0.1955,1.2128599466,0.227,-0.0345,0.229606729,0.97,0.23,0.99689518,1.167,0.1555,1.1773144227,0.227,-0.0345,0.229606729,0.9400000000000001,0.19,0.9590099061
2021-02-27 17:30:00,1.313,0.1965,1.3276224049,0.223,-0.0335,0.2255022173,1.09,0.23,1.1140017953,1.2730000000000001,0.1565,1.2825838179,0.223,-0.0335,0.2255022173,1.05,0.19,1.0670520137
2021-02-27 18:00:00,1.465,0.24250000000000002,1.4849347629,0.20500000000000002,-0.0375,0.2084016555,1.26,0.28,1.290736224,1.415,0.07250000000000001,1.4168561148,0.20500000000000002,-0.0375,0.2084016555,1.21,0.11,1.2149897119
2021-02-27 18:30:00,1.508,0.182,1.5189430536000001,0.20800000000000002,-0.038,0.2114426636,1.3,0.22,1.3184839779,1.468,0.14200000000000002,1.474851857,0.20800000000000002,-0.038,0.2114426636,1.26,0.18,1.2727922061
2021-02-27 19:00:00,1.5885,0.374,1.6319338988,0.2185,-0.036000000000000004,0.22144581730000001,1.37,0.41000000000000003,1.4300349646,1.5085000000000002,-0.056,1.5095390853000001,0.2185,-0.036000000000000004,0.22144581730000001,1.29,-0.02,1.2901550294
2021-02-27 19:30:00,1.5979999999999999,0.6145,1.7120789263,0.20800000000000002,-0.035500000000000004,0.21100770130000002,1.3900000000000001,0.65,1.5344705927,1.498,-0.2755,1.5231231894000001,0.20800000000000002,-0.035500000000000004,0.21100770130000002,1.29,-0.24,1.3121356637
2021-02-27 20:00:00,1.5415,0.6105,1.6579905006,0.2215,-0.0395,0.22499444440000002,1.32,0.65,1.4713599152,1.4415,-0.28950000000000004,1.470283136,0.2215,-0.0395,0.22499444440000002,1.22,-0.25,1.245351356
2021-02-27 20:30:00,1.4565000000000001,0.6095,1.5788864747,0.2165,-0.0405,0.2202555334,1.24,0.65,1.4000357138,1.3565,-0.29050000000000004,1.387257186,0.2165,-0.0405,0.2202555334,1.1400000000000001,-0.25,1.1670903992000001
2021-02-27 21:00:00,1.387,0.6055,1.5134065051999999,0.217,-0.0345,0.2197253968,1.17,0.64,1.3336041392,1.287,-0.3045,1.3225313796,0.217,-0.0345,0.2197253968,1.07,-0.27,1.1035397591
2021-02-27 21:30:00,1.349,0.6065,1.4790683723,0.219,-0.0335,0.221547399,1.13,0.64,1.2986531485000001,1.249,-0.3035,1.2853455761,0.219,-0.0335,0.221547399,1.03,-0.27,1.0648004508
2021-02-27 22:00:00,1.2985,0.5905,1.4264615312,0.2185,-0.0395,0.2220416628,1.08,0.63,1.2503199591,1.1985000000000001,-0.3195,1.2403557957,0.2185,-0.0395,0.2220416628,0.98,-0.28,1.0192153845
2021-02-27 22:30:00,1.2115,0.593,1.3488444128000001,0.21150000000000002,-0.037,0.2147120164,1.0,0.63,1.1819052415,1.1115,-0.327,1.158603146,0.21150000000000002,-0.037,0.2147120164,0.9,-0.29,0.9455686120000001
2021-02-27 23:00:00,1.118,0.3275,1.1649807938,0.218,-0.0325,0.22040927840000002,0.9,0.36,0.9693296653000001,1.058,-0.07250000000000001,1.0604811407999999,0.218,-0.0325,0.22040927840000002,0.84,-0.04,0.8409518417
2021-02-27 23:30:00,1.0395,0.5660000000000001,1.1836030796,0.2195,-0.034,0.222117649,0.8200000000000001,0.6000000000000001,1.0160708637,0.9495,-0.334,1.0065317928,0.2195,-0.034,0.222117649,0.73,-0.30000000000000004,0.7892401409
2021-02-28 00:00:00,1.018,0.5660000000000001,1.1647660709,0.218,-0.034,0.2206354459,0.8,0.6000000000000001,1.0,0.928,-0.334,0.9862758235,0.218,-0.034,0.2206354459,0.71,-0.30000000000000004,0.7707788269
2021-02-28 00:30:00,1.1505,0.5485,1.2745597279,0.2005,-0.0315,0.2029593555,0.9500000000000001,0.58,1.1130588484,1.0505,-0.3315,1.1015636613,0.2005,-0.0315,0.2029593555,0.85,-0.30000000000000004,0.9013878189000001
2021-02-28 01:00:00,1.3335,0.5575,1.4453471901000001,0.20350000000000001,-0.0325,0.2060788684,1.13,0.59,1.2747548784,1.2435,-0.3325,1.2871862725,0.20350000000000001,-0.0325,0.2060788684,1.04,-0.30000000000000004,1.0824047302
2021-02-28 01:30:00,1.3805,0.551,1.486398752,0.2205,-0.029,0.2223988534,1.16,0.58,1.2969194269,1.2805,-0.329,1.3220897284,0.2205,-0.029,0.2223988534,1.06,-0.30000000000000004,1.1016351483
2021-02-28 02:00:00,1.344,0.5575,1.4550402915,0.224,-0.0325,0.2263454219,1.12,0.59,1.2658988901,1.254,-0.3325,1.2973327445,0.224,-0.0325,0.2263454219,1.03,-0.30000000000000004,1.0728000746
2021-02-28 02:30:00,1.326,0.56,1.4394012644,0.216,-0.03,0.21807338210000002,1.11,0.59,1.2570600621999999,1.226,-0.33,1.2696361684,0.216,-0.03,0.21807338210000002,1.01,-0.30000000000000004,1.0536128321
2021-02-28 03:00:00,1.2955,0.5575,1.4103639601,0.2155,-0.0325,0.21793691750000002,1.08,0.59,1.2306502346000001,1.2055,-0.3425,1.2532104771,0.2155,-0.0325,0.21793691750000002,0.99,-0.31,1.0374005976
2021-02-28 03:30:00,1.2605,0.5705,1.383593329,0.2005,-0.029500000000000002,0.2026585799,1.06,0.6000000000000001,1.2180311983,1.1605,-0.3295,1.2063707971,0.2005,-0.029500000000000002,0.2026585799,0.96,-0.30000000000000004,1.0057832769
2021-02-28 04:00:00,1.2165,0.5670000000000001,1.3421479985,0.1965,-0.033,0.1992517252,1.02,0.6000000000000001,1.1833849754,1.1265,-0.333,1.1746877245,0.1965,-0.033,0.1992517252,0.93,-0.30000000000000004,0.9771898485
2021-02-28 04:30:00,1.196,0.5700000000000001,1.3248833911,0.226,-0.04,0.2295125269,0.97,0.61,1.1458621209,1.106,-0.34,1.1570808096,0.226,-0.04,0.2295125269,0.88,-0.30000000000000004,0.9297311439
2021-02-28 05:00:00,1.1245,0.3885,1.1897195048,0.2245,-0.0315,0.2266991398,0.9,0.42,0.9931767214,1.0545,-0.1615,1.0667954349,0.2245,-0.0315,0.2266991398,0.8300000000000001,-0.13,0.8401190392000001
2021-02-28 05:30:00,1.104,0.1385,1.1126536972,0.214,-0.0315,0.2163059176,0.89,0.17,0.9060905032000001,1.064,0.0985,1.0685496011,0.214,-0.0315,0.2163059176,0.85,0.13,0.8598837131
2021-02-28 06:00:00,1.121,0.137,1.1293405155,0.211,-0.033,0.2135649784,0.91,0.17,0.9257429449000001,1.081,0.097,1.0853432637,0.211,-0.033,0.2135649784,0.87,0.13,0.8796590248
2021-02-28 06:30:00,1.149,0.137,1.1571387125,0.209,-0.033,0.2115892247,0.9400000000000001,0.17,0.9552486587000001,1.109,0.097,1.1132340275,0.209,-0.033,0.2115892247,0.9,0.13,0.9093404203000001
2021-02-28 07:00:00,1.1885,0.1575,1.1988905288,0.1985,-0.0325,0.20114298400000002,0.99,0.19,1.0080674581,1.1485,0.11750000000000001,1.1544949112,0.1985,-0.0325,0.20114298400000002,0.9500000000000001,0.15,0.9617692031
2021-02-28 07:30:00,1.1785,0.17,1.1906982195,0.1885,-0.03,0.19087233950000002,0.99,0.2,1.01,1.1385,0.13,1.1458980103,0.1885,-0.03,0.19087233950000002,0.9500000000000001,0.16,0.9633794683
2021-02-28 08:00:00,1.1895,0.165,1.2008893579,0.1895,-0.035,0.19270508560000002,1.0,0.2,1.0198039027,1.1495,0.125,1.1562764591999999,0.1895,-0.035,0.19270508560000002,0.96,0.16,0.9732420048
2021-02-28 08:30:00,1.2115,0.1645,1.2226170701,0.1915,-0.035500000000000004,0.1947626761,1.02,0.2,1.0394229168,1.1715,0.1245,1.1780969824,0.1915,-0.035500000000000004,0.1947626761,0.98,0.16,0.992975327
2021-02-28 09:00:00,1.2105000000000001,0.17350000000000002,1.2228705982,0.2005,-0.026500000000000003,0.2022436649,1.01,0.2,1.0296115772,1.1605,0.1335,1.1681534574,0.2005,-0.026500000000000003,0.2022436649,0.96,0.16,0.9732420048
2021-02-28 09:30:00,1.237,0.171,1.2487633883,0.20700000000000002,-0.029,0.20902153,1.03,0.2,1.0492378186,1.197,0.131,1.204147001,0.20700000000000002,-0.029,0.20902153,0.99,0.16,1.0028459503
2021-02-28 10:00:00,1.21,0.17650000000000002,1.2228050744,0.21,-0.0335,0.2126552374,1.0,0.21,1.0218121158,1.17,0.1365,1.1779355882,0.21,-0.0335,0.2126552374,0.96,0.17,0.9749358953
2021-02-28 10:30:00,1.176,0.18050000000000002,1.1897715117,0.20600000000000002,-0.029500000000000002,0.2081015377,0.97,0.21,0.9924716621,1.1360000000000001,0.1405,1.1446555159,0.20600000000000002,-0.029500000000000002,0.2081015377,0.93,0.17,0.9454099640000001
2021-02-28 11:00:00,1.1035,0.1705,1.1165941519,0.20350000000000001,-0.029500000000000002,0.20562708970000002,0.9,0.2,0.9219544457000001,1.0635,0.1305,1.0714767846,0.20350000000000001,-0.029500000000000002,0.20562708970000002,0.86,0.16,0.8747571091
2021-02-28 11:30:00,1.1045,0.1715,1.1177354338,0.21450000000000002,-0.0285,0.21638507340000002,0.89,0.2,0.9121951546,1.0745,0.1315,1.0825167435,0.21450000000000002,-0.0285,0.21638507340000002,0.86,0.16,0.8747571091
2021-02-28 12:00:00,1.0875,0.176,1.1016497855,0.2175,-0.034,0.2201414318,0.87,0.21,0.8949860334,1.0475,0.136,1.0562917447,0.2175,-0.034,0.2201414318,0.8300000000000001,0.17,0.8472307832
2021-02-28 12:30:00,1.0395,0.1715,1.0535523243,0.20950000000000002,-0.0285,0.21142965730000002,0.8300000000000001,0.2,0.8537564055,0.9995,0.1315,1.0081133369,0.20950000000000002,-0.0285,0.21142965730000002,0.79,0.16,0.8060397013
2021-02-28 13:00:00,1.03,0.18,1.0456098699,0.22,-0.03,0.2220360331,0.81,0.21,0.8367795409000001,0.99,0.14,0.9998499887000001,0.22,-0.03,0.2220360331,0.77,0.17,0.7885429601
2021-02-28 13:30:00,0.962,0.1715,0.9771674626,0.212,-0.0285,0.213907106,0.75,0.2,0.7762087348000001,0.932,0.1315,0.9412312415,0.212,-0.0285,0.213907106,0.72,0.16,0.7375635566000001
2021-02-28 14:00:00,0.927,0.169,0.9422791518,0.217,-0.031,0.2192031022,0.71,0.2,0.7376313442,0.897,0.129,0.906228448,0.217,-0.031,0.2192031022,0.68,0.16,0.6985699679
2021-02-28 14:30:00,0.909,0.1625,0.9234106616000001,0.209,-0.0375,0.21233758500000002,0.7000000000000001,0.2,0.7280109889,0.879,0.12250000000000001,0.8874949296,0.209,-0.0375,0.21233758500000002,0.67,0.16,0.688839604
2021-02-28 15:00:00,0.9105000000000001,0.153,0.923265536,0.21050000000000002,-0.027,0.21222452730000002,0.7000000000000001,0.18,0.72277244,0.8805000000000001,0.113,0.8877213808000001,0.21050000000000002,-0.027,0.21222452730000002,0.67,0.14,0.6844705983
2021-02-28 15:30:00,0.9510000000000001,0.1525,0.9631496509,0.211,-0.0275,0.2127845154,0.74,0.18,0.7615773106,0.911,0.1125,0.9179200673000001,0.211,-0.0275,0.2127845154,0.7000000000000001,0.14,0.7138627319
2021-02-28 16:00:00,0.99,0.14750000000000002,1.0009276947,0.21,-0.0325,0.21250000000000002,0.78,0.18,0.8004998438,0.96,0.1075,0.9660001294,0.21,-0.0325,0.21250000000000002,0.75,0.14,0.7629547824
2021-02-28 16:30:00,1.076,0.1545,1.087035533,0.20600000000000002,-0.035500000000000004,0.2090364801,0.87,0.19,0.8905054744,1.036,0.10450000000000001,1.0412570528,0.20600000000000002,-0.035500000000000004,0.2090364801,0.8300000000000001,0.14,0.8417244205000001
2021-02-28 17:00:00,1.2105000000000001,0.222,1.2306885268,0.21050000000000002,-0.038,0.213902431,1.0,0.26,1.0332473082,1.1705,0.082,1.1733687613,0.21050000000000002,-0.038,0.213902431,0.96,0.12,0.9674709298
2021-02-28 17:30:00,1.3780000000000001,0.3645,1.4253926652,0.198,-0.0455,0.2031606507,1.18,0.41000000000000003,1.2491997438,1.308,-0.035500000000000004,1.3084816583,0.198,-0.0455,0.2031606507,1.11,0.01,1.1100450441
2021-02-28 18:00:00,1.534,0.6375000000000001,1.6611930201,0.194,-0.0425,0.1986007301,1.34,0.68,1.5026643005,1.434,-0.2725,1.4596616903,0.194,-0.0425,0.1986007301,1.24,-0.23,1.2611502686
2021-02-28 18:30:00,1.6135000000000002,0.6205,1.7286996558,0.1935,-0.0395,0.19749050610000002,1.42,0.66,1.5658863305000001,1.5035,-0.2695,1.5274627655000002,0.1935,-0.0395,0.19749050610000002,1.31,-0.23,1.3300375935
2021-02-28 19:00:00,1.626,0.624,1.7416233806,0.196,-0.036000000000000004,0.1992786993,1.43,0.66,1.574960317,1.526,-0.276,1.5507585241,0.196,-0.036000000000000004,0.1992786993,1.33,-0.24,1.3514806695
2021-02-28 19:30:00,1.5405,0.6245,1.6622696833,0.2005,-0.035500000000000004,0.20361851590000002,1.34,0.66,1.493720188,1.4405000000000001,-0.2755,1.4666085026,0.2005,-0.035500000000000004,0.20361851590000002,1.24,-0.24,1.2630122723000001
2021-02-28 20:00:00,1.4495,0.62,1.5765310812000002,0.2195,-0.04,0.22311488070000002,1.23,0.66,1.3958868148999999,1.3495,-0.28,1.3782417241,0.2195,-0.04,0.22311488070000002,1.13,-0.24,1.1552056094
2021-02-28 20:30:00,1.401,0.6285000000000001,1.5355172581,0.211,-0.0415,0.2150424377,1.19,0.67,1.3656500284,1.301,-0.28150000000000003,1.3311060251,0.211,-0.0415,0.2150424377,1.09,-0.24,1.1161093136
2021-02-28 21:00:00,1.354,0.1965,1.3681842895,0.234,-0.043500000000000004,0.2380089284,1.12,0.24,1.1454256851,1.304,0.1165,1.3091937404,0.234,-0.043500000000000004,0.2380089284,1.07,0.16,1.081896483
2021-02-28 21:30:00,1.2615,0.17350000000000002,1.2733752393,0.29150000000000004,-0.0565,0.2969250747,0.97,0.23,0.99689518,1.2215,0.1335,1.2287735756,0.29150000000000004,-0.0565,0.2969250747,0.93,0.19,0.9492101980000001
2021-02-28 22:00:00,1.21,0.41400000000000003,1.2788651219,0.29,-0.056,0.29535741060000004,0.92,0.47000000000000003,1.0331021247,1.1400000000000001,-0.136,1.1480836206,0.29,-0.056,0.29535741060000004,0.85,-0.08,0.8537564055
2021-02-28 22:30:00,1.159,0.5670000000000001,1.2902596638000001,0.309,-0.063,0.3153569406,0.85,0.63,1.0580170131,1.069,-0.323,1.1167318389,0.309,-0.063,0.3153569406,0.76,-0.26,0.8032434251
2021-02-28 23:00:00,1.045,0.551,1.1813661583,0.295,-0.059000000000000004,0.3008421513,0.75,0.61,0.9667471231,0.965,-0.339,1.0228127883,0.295,-0.059000000000000004,0.3008421513,0.67,-0.28,0.7261542536000001
2021-02-28 23:30:00,0.9635,0.5595,1.1141689728,0.2535,-0.0405,0.25671482230000003,0.71,0.6000000000000001,0.9295697930000001,0.8735,-0.3305,0.9339338842,0.2535,-0.0405,0.25671482230000003,0.62,-0.29,0.6844705983
2021-03-01 00:00:00,0.925,0.562,1.0823442151,0.215,-0.038,0.2183323155,0.71,0.6000000000000001,0.9295697930000001,0.835,-0.328,0.8971114758000001,0.215,-0.038,0.2183323155,0.62,-0.29,0.6844705983
2021-03-01 00:30:00,1.0595,0.554,1.1955986994,0.1995,-0.036000000000000004,0.2027221004,0.86,0.59,1.042928569,0.9695,-0.336,1.0260732186,0.1995,-0.036000000000000004,0.2027221004,0.77,-0.30000000000000004,0.8263776376
2021-03-01 01:00:00,1.234,0.5405,1.3471808527,0.20400000000000001,-0.029500000000000002,0.2061219299,1.03,0.5700000000000001,1.177200068,1.1440000000000001,-0.3295,1.1905067198000001,0.20400000000000001,-0.029500000000000002,0.2061219299,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2021-03-01 01:30:00,1.291,0.14,1.2985688276,0.231,-0.03,0.2329399064,1.06,0.17,1.0735455277,1.241,0.1,1.2450224898,0.231,-0.03,0.2329399064,1.01,0.13,1.0183319694
2021-03-01 02:00:00,1.2515,0.136,1.2588678445,0.2215,-0.034,0.22409428820000002,1.03,0.17,1.0439348639,1.2115,0.096,1.2152975973,0.2215,-0.034,0.22409428820000002,0.99,0.13,0.9984988733000001
2021-03-01 02:30:00,1.2275,0.1365,1.2350661926,0.2175,-0.0335,0.2200647632,1.01,0.17,1.0242070103,1.1875,0.0965,1.1914144955000001,0.2175,-0.0335,0.2200647632,0.97,0.13,0.9786725704
2021-03-01 03:00:00,1.201,0.129,1.2079081091,0.221,-0.031,0.22316361710000002,0.98,0.16,0.992975327,1.161,0.089,1.1644062865,0.221,-0.031,0.22316361710000002,0.9400000000000001,0.12,0.9476286192000001
2021-03-01 03:30:00,1.146,0.136,1.1540415937,0.226,-0.034,0.2285432125,0.92,0.17,0.9355746897,1.106,0.096,1.1101585472,0.226,-0.034,0.2285432125,0.88,0.13,0.8895504483000001
2021-03-01 04:00:00,1.106,0.12350000000000001,1.1128738698,0.20600000000000002,-0.036500000000000005,0.2092086279,0.9,0.16,0.9141115906,1.066,0.0935,1.0700926362,0.20600000000000002,-0.036500000000000005,0.2092086279,0.86,0.13,0.8697700846
2021-03-01 04:30:00,1.089,0.1315,1.0969107758,0.249,-0.0485,0.2536794237,0.84,0.18,0.8590692638,1.049,0.0915,1.0529830246,0.249,-0.0485,0.2536794237,0.8,0.14,0.8121576202
2021-03-01 05:00:00,1.0585,0.129,1.0663316792,0.2685,-0.051000000000000004,0.2733006586,0.79,0.18,0.810246876,1.0185,0.089,1.0223811667,0.2685,-0.051000000000000004,0.2733006586,0.75,0.14,0.7629547824
2021-03-01 05:30:00,1.046,0.1375,1.0549986967,0.256,-0.0425,0.2595038535,0.79,0.18,0.810246876,1.006,0.0975,1.010713733,0.256,-0.0425,0.2595038535,0.75,0.14,0.7629547824
2021-03-01 06:00:00,1.0815,0.132,1.0895256996,0.2515,-0.038,0.2543545753,0.8300000000000001,0.17,0.8472307832,1.0415,0.092,1.0455554744,0.2515,-0.038,0.2543545753,0.79,0.13,0.800624756
2021-03-01 06:30:00,1.145,0.1525,1.1551109254,0.20500000000000002,-0.0275,0.2068362879,0.9400000000000001,0.18,0.9570788891,1.105,0.10250000000000001,1.1097437767,0.20500000000000002,-0.0275,0.2068362879,0.9,0.13,0.9093404203000001
2021-03-01 07:00:00,1.2245,0.16,1.2349090047,0.20450000000000002,-0.03,0.2066887757,1.02,0.19,1.0375451797,1.1844999999999999,0.12,1.1905629971,0.20450000000000002,-0.03,0.2066887757,0.98,0.15,0.9914131329
2021-03-01 07:30:00,1.2635,0.17750000000000002,1.2759069323,0.2235,-0.0325,0.2258506143,1.04,0.21,1.0609901036,1.2235,0.1375,1.2312020549,0.2235,-0.0325,0.2258506143,1.0,0.17,1.0143470806
2021-03-01 08:00:00,1.2665,0.176,1.2786705010000001,0.2265,-0.034,0.2290376607,1.04,0.21,1.0609901036,1.2265,0.136,1.234017119,0.2265,-0.034,0.2290376607,1.0,0.17,1.0143470806
2021-03-01 08:30:00,1.2955,0.507,1.3911754922,0.1955,-0.053,0.2025567822,1.1,0.56,1.2343419299,1.2155,-0.163,1.2263805486,0.1955,-0.053,0.2025567822,1.02,-0.11,1.0259142264
2021-03-01 09:00:00,1.326,0.635,1.4702044076,0.226,-0.095,0.245155053,1.1,0.73,1.3201893804,1.226,-0.275,1.2564636883,0.226,-0.095,0.245155053,1.0,-0.18,1.0160708637
2021-03-01 09:30:00,1.2425,0.634,1.3949058212,0.2025,-0.08600000000000001,0.2200051136,1.04,0.72,1.2649110641,1.1425,-0.276,1.1753647306000001,0.2025,-0.08600000000000001,0.2200051136,0.9400000000000001,-0.19,0.9590099061
2021-03-01 10:00:00,1.1565,0.636,1.3198440249,0.1865,-0.064,0.1971756831,0.97,0.7000000000000001,1.196202324,1.0565,-0.274,1.0914523581,0.1865,-0.064,0.1971756831,0.87,-0.21,0.8949860334
2021-03-01 10:30:00,1.041,0.1965,1.0593834292,0.221,-0.0335,0.2235246071,0.8200000000000001,0.23,0.8516454661,1.001,0.1265,1.008961471,0.221,-0.0335,0.2235246071,0.78,0.16,0.7962411695
2021-03-01 11:00:00,0.978,0.182,0.9947904302,0.248,-0.048,0.2526024545,0.73,0.23,0.7653757247,0.9380000000000001,0.132,0.9472423132000001,0.248,-0.048,0.2526024545,0.6900000000000001,0.18,0.7130918594
2021-03-01 11:30:00,0.9435,0.188,0.9620479458000001,0.2535,-0.052000000000000005,0.2587783801,0.6900000000000001,0.24,0.7305477397,0.9035000000000001,0.148,0.9155415064,0.2535,-0.052000000000000005,0.2587783801,0.65,0.2,0.6800735254
2021-03-01 12:00:00,0.9135000000000001,0.1895,0.9329482837,0.2235,-0.0505,0.2291342401,0.6900000000000001,0.24,0.7305477397,0.8735,0.1495,0.8862011623,0.2235,-0.0505,0.2291342401,0.65,0.2,0.6800735254
2021-03-01 12:30:00,0.9265,0.185,0.9447895268000001,0.23650000000000002,-0.055,0.2428111406,0.6900000000000001,0.24,0.7305477397,0.8865000000000001,0.145,0.8982801623000001,0.23650000000000002,-0.055,0.2428111406,0.65,0.2,0.6800735254
2021-03-01 13:00:00,0.9225000000000001,0.186,0.9410644239,0.2525,-0.054,0.2582097016,0.67,0.24,0.7116881339000001,0.8825000000000001,0.146,0.8944955282,0.2525,-0.054,0.2582097016,0.63,0.2,0.6609841148000001
2021-03-01 13:30:00,0.9075000000000001,0.2215,0.9341405141,0.2775,-0.0685,0.2858294946,0.63,0.29,0.6935416354,0.8675,0.1115,0.8746362101,0.2775,-0.0685,0.2858294946,0.59,0.18,0.6168468205000001
2021-03-01 14:00:00,0.901,0.6005,1.0827747919,0.241,-0.0795,0.2537740136,0.66,0.68,0.9476286192000001,0.811,-0.2995,0.8645352798,0.241,-0.0795,0.2537740136,0.5700000000000001,-0.22,0.6109828148
2021-03-01 14:30:00,0.882,0.6085,1.0715391967,0.222,-0.061500000000000006,0.2303611295,0.66,0.67,0.9404786016000001,0.792,-0.29150000000000004,0.8439409043,0.222,-0.061500000000000006,0.2303611295,0.5700000000000001,-0.23,0.6146543744
2021-03-01 15:00:00,0.902,0.5265000000000001,1.0444167032,0.242,-0.0635,0.2501924259,0.66,0.59,0.8852683209000001,0.8220000000000001,-0.2335,0.8545210647,0.242,-0.0635,0.2501924259,0.58,-0.17,0.6044005295
2021-03-01 15:30:00,0.8805000000000001,0.164,0.8956429255,0.2305,-0.056,0.23720508,0.65,0.22,0.6862215386,0.8405,0.124,0.8495976989,0.2305,-0.056,0.23720508,0.61,0.18,0.6360031446000001
2021-03-01 16:00:00,0.9515,0.1495,0.9631731412000001,0.2215,-0.0805,0.23567456380000001,0.73,0.23,0.7653757247,0.9115000000000001,0.1095,0.9180536477000001,0.2215,-0.0805,0.23567456380000001,0.6900000000000001,0.19,0.7156814934
2021-03-01 16:30:00,1.024,0.14650000000000002,1.0344265319,0.234,-0.053500000000000006,0.2400380178,0.79,0.2,0.8149233093,0.984,0.10650000000000001,0.9897465585,0.234,-0.053500000000000006,0.2400380178,0.75,0.16,0.7668767828
2021-03-01 17:00:00,1.18,0.23900000000000002,1.2039605475,0.25,-0.041,0.2533396929,0.93,0.28,0.9712363255,1.13,0.029,1.1303720626,0.25,-0.041,0.2533396929,0.88,0.07,0.8827797007
2021-03-01 17:30:00,1.371,0.188,1.3838298306,0.251,-0.042,0.2544896854,1.12,0.23,1.1433722054,1.331,0.138,1.3381348960000001,0.251,-0.042,0.2544896854,1.08,0.18,1.0948972555
2021-03-01 18:00:00,1.506,0.193,1.5183165019,0.276,-0.047,0.279973213,1.23,0.24,1.2531959145,1.456,0.153,1.4640167349,0.276,-0.047,0.279973213,1.18,0.2,1.196829144
2021-03-01 18:30:00,1.6395,0.194,1.6509379910000002,0.2695,-0.046,0.27339760420000003,1.37,0.24,1.3908630414,1.5895000000000001,0.154,1.5969427823,0.2695,-0.046,0.27339760420000003,1.32,0.2,1.3350655415000001
2021-03-01 19:00:00,1.6280000000000001,0.1905,1.6391077603,0.278,-0.0495,0.28237253760000003,1.35,0.24,1.3711673858,1.588,0.1505,1.5951157482,0.278,-0.0495,0.28237253760000003,1.31,0.2,1.3251792332
2021-03-01 19:30:00,1.5795,0.197,1.5917378082,0.23950000000000002,-0.043000000000000003,0.2433295091,1.34,0.24,1.361322886,1.5295,0.157,1.5375367475,0.23950000000000002,-0.043000000000000003,0.2433295091,1.29,0.2,1.3054118124
2021-03-01 20:00:00,1.472,0.195,1.4848599261,0.262,-0.045,0.2658364159,1.21,0.24,1.233572049,1.432,0.155,1.4403641901,0.262,-0.045,0.2658364159,1.17,0.2,1.1869709348
2021-03-01 20:30:00,1.3955,0.19,1.4083750388,0.2755,-0.05,0.2800004464,1.12,0.24,1.1454256851,1.3455,0.15,1.3538353851,0.2755,-0.05,0.2800004464,1.07,0.2,1.0885311204
2021-03-01 21:00:00,1.3355000000000001,0.23900000000000002,1.3567170855000001,0.2555,-0.041,0.2587687191,1.08,0.28,1.1157060545,1.2855,0.069,1.2873504768,0.2555,-0.041,0.2587687191,1.03,0.11,1.035857133
2021-03-01 21:30:00,1.3175,0.58,1.4395159777,0.23750000000000002,-0.04,0.2408448671,1.08,0.62,1.2453112061,1.2175,-0.31,1.2563463893,0.23750000000000002,-0.04,0.2408448671,0.98,-0.27,1.0165136497
2021-03-01 22:00:00,1.2610000000000001,0.5725,1.3848744528,0.261,-0.0475,0.2652871086,1.0,0.62,1.1766052864,1.171,-0.3175,1.2132795432,0.261,-0.0475,0.2652871086,0.91,-0.27,0.9492101980000001
2021-03-01 22:30:00,1.165,0.5775,1.3002812196,0.245,-0.0425,0.2486589029,0.92,0.62,1.1094142599,1.075,-0.3225,1.1223329497,0.245,-0.0425,0.2486589029,0.8300000000000001,-0.28,0.8759566199000001
2021-03-01 23:00:00,1.059,0.5670000000000001,1.2012368626,0.249,-0.043000000000000003,0.25268557540000003,0.81,0.61,1.0140019724,0.969,-0.333,1.0246218815,0.249,-0.043000000000000003,0.25268557540000003,0.72,-0.29,0.7762087348000001
2021-03-01 23:30:00,0.9855,0.577,1.1419891637,0.2655,-0.043000000000000003,0.2689595695,0.72,0.62,0.9501578816,0.8955000000000001,-0.333,0.9554105139,0.2655,-0.043000000000000003,0.2689595695,0.63,-0.29,0.6935416354
2021-03-02 00:00:00,0.9395,0.229,0.967006334,0.2595,-0.041,0.26271895630000003,0.68,0.27,0.731641989,0.8895000000000001,-0.001,0.8895005621000001,0.2595,-0.041,0.26271895630000003,0.63,0.04,0.6312685641
2021-03-02 00:30:00,1.057,0.1315,1.0651484638,0.247,-0.0385,0.2499824994,0.81,0.17,0.8276472679,1.017,0.0915,1.0211078542,0.247,-0.0385,0.2499824994,0.77,0.13,0.7808969202
2021-03-02 01:00:00,1.259,0.2315,1.2801067338,0.219,-0.0285,0.22084666630000002,1.04,0.26,1.0720074627,1.199,0.0015,1.1990009383,0.219,-0.0285,0.22084666630000002,0.98,0.03,0.9804590761
2021-03-02 01:30:00,1.328,0.561,1.4416327549,0.218,-0.029,0.2199204402,1.11,0.59,1.2570600621999999,1.228,-0.329,1.2713083812,0.218,-0.029,0.2199204402,1.01,-0.30000000000000004,1.0536128321
2021-03-02 02:00:00,1.303,0.5595,1.4180441636,0.213,-0.030500000000000003,0.2151726051,1.09,0.59,1.2394353553,1.213,-0.3305,1.2572188553,0.213,-0.030500000000000003,0.2151726051,1.0,-0.30000000000000004,1.0440306509
2021-03-02 02:30:00,1.2635,0.5630000000000001,1.3832574778,0.1935,-0.027,0.1953746401,1.07,0.59,1.2218837915,1.1735,-0.327,1.2182082129,0.1935,-0.027,0.1953746401,0.98,-0.30000000000000004,1.024890238
2021-03-02 03:00:00,1.2205,0.5615,1.343466598,0.1905,-0.0285,0.1926200924,1.03,0.59,1.1870130581,1.1305,-0.3285,1.1772605914,0.1905,-0.0285,0.1926200924,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2021-03-02 03:30:00,1.19,0.5630000000000001,1.3164607856,0.19,-0.027,0.19190883250000002,1.0,0.59,1.1610770862,1.1,-0.327,1.1475752699,0.19,-0.027,0.19190883250000002,0.91,-0.30000000000000004,0.9581753493
2021-03-02 04:00:00,1.162,0.5625,1.2909880906,0.192,-0.0275,0.193959403,0.97,0.59,1.1353413584,1.072,-0.3275,1.1209104558,0.192,-0.0275,0.193959403,0.88,-0.30000000000000004,0.9297311439
2021-03-02 04:30:00,1.1495,0.5710000000000001,1.2835074016,0.1895,-0.029,0.1917061554,0.96,0.6000000000000001,1.1320777358,1.0495,-0.329,1.0998596501,0.1895,-0.029,0.1917061554,0.86,-0.30000000000000004,0.9108238029
2021-03-02 05:00:00,1.105,0.5680000000000001,1.2424367187,0.20500000000000002,-0.032,0.2074825294,0.9,0.6000000000000001,1.0816653826,1.015,-0.332,1.067918068,0.20500000000000002,-0.032,0.2074825294,0.81,-0.30000000000000004,0.8637708029000001
2021-03-02 05:30:00,1.093,0.5685,1.2320070008,0.193,-0.0315,0.1955537011,0.9,0.6000000000000001,1.0816653826,1.003,-0.3315,1.0563622720999999,0.193,-0.0315,0.1955537011,0.81,-0.30000000000000004,0.8637708029000001
2021-03-02 06:00:00,1.1280000000000001,0.5615,1.2600262894,0.198,-0.0285,0.2000406209,0.93,0.59,1.1013627922,1.028,-0.3285,1.0792109386,0.198,-0.0285,0.2000406209,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2021-03-02 06:30:00,1.182,0.5545,1.3056011068,0.192,-0.025500000000000002,0.1936859572,0.99,0.58,1.1473883388,1.092,-0.3155,1.1366636486,0.192,-0.025500000000000002,0.1936859572,0.9,-0.29,0.9455686120000001
2021-03-02 07:00:00,1.2485,0.1905,1.2629499198,0.1885,-0.029500000000000002,0.190794392,1.06,0.22,1.0825894882,1.1985000000000001,0.1005,1.2027063233,0.1885,-0.029500000000000002,0.190794392,1.01,0.13,1.0183319694
2021-03-02 07:30:00,1.26,0.17400000000000002,1.2719575465,0.21,-0.036000000000000004,0.21306337090000002,1.05,0.21,1.0707940979,1.22,0.134,1.2273369545000001,0.21,-0.036000000000000004,0.21306337090000002,1.01,0.17,1.0242070103
2021-03-02 08:00:00,1.2565,0.17450000000000002,1.2685592221,0.20650000000000002,-0.035500000000000004,0.2095292342,1.05,0.21,1.0707940979,1.2165,0.1345,1.2239127828,0.20650000000000002,-0.035500000000000004,0.2095292342,1.01,0.17,1.0242070103
2021-03-02 08:30:00,1.26,0.1825,1.273148165,0.21,-0.0375,0.2133219398,1.05,0.22,1.0728000746,1.22,0.14250000000000002,1.2282940405,0.21,-0.0375,0.2133219398,1.01,0.18,1.0259142264
2021-03-02 09:00:00,1.278,0.183,1.2910356308,0.198,-0.047,0.20350184270000002,1.08,0.23,1.1042191811,1.228,0.14300000000000002,1.2362981032,0.198,-0.047,0.20350184270000002,1.03,0.19,1.0473776778
2021-03-02 09:30:00,1.242,0.183,1.2554094949,0.162,-0.047,0.1686801707,1.08,0.23,1.1042191811,1.192,0.14300000000000002,1.2005469587,0.162,-0.047,0.1686801707,1.03,0.19,1.0473776778
2021-03-02 10:00:00,1.194,0.188,1.2087100562,0.184,-0.042,0.1887326151,1.01,0.23,1.035857133,1.154,0.148,1.1634517609,0.184,-0.042,0.1887326151,0.97,0.19,0.9884331035
2021-03-02 10:30:00,1.1695,0.195,1.1856454993,0.2495,-0.045,0.2535256397,0.92,0.24,0.9507891459000001,1.1295,0.155,1.1400856327,0.2495,-0.045,0.2535256397,0.88,0.2,0.9024411338
2021-03-02 11:00:00,1.077,0.193,1.094156296,0.23700000000000002,-0.047,0.2416153969,0.84,0.24,0.8736131867,1.037,0.153,1.0482261206,0.23700000000000002,-0.047,0.2416153969,0.8,0.2,0.8246211251000001
2021-03-02 11:30:00,1.0265,0.181,1.0423354786,0.1965,-0.049,0.2025172832,0.8300000000000001,0.23,0.86127812,0.9965,0.14100000000000001,1.0064259784,0.1965,-0.049,0.2025172832,0.8,0.19,0.8222530024
2021-03-02 12:00:00,1.002,0.18150000000000002,1.0183055779,0.222,-0.0485,0.22723611070000002,0.78,0.23,0.8132035416000001,0.962,0.14150000000000001,0.9723508883,0.222,-0.0485,0.22723611070000002,0.74,0.19,0.7640026178
2021-03-02 12:30:00,1.054,0.1865,1.070372949,0.224,-0.043500000000000004,0.22818468400000003,0.8300000000000001,0.23,0.86127812,1.014,0.14650000000000002,1.0245283061,0.224,-0.043500000000000004,0.22818468400000003,0.79,0.19,0.8125269226
2021-03-02 13:00:00,0.9955,0.1875,1.0130037019,0.2255,-0.0425,0.2294700416,0.77,0.23,0.8036168241,0.9655,0.14750000000000002,0.9767018481,0.2255,-0.0425,0.2294700416,0.74,0.19,0.7640026178
2021-03-02 13:30:00,0.895,0.5630000000000001,1.0573523538,0.215,-0.037,0.21816049140000002,0.68,0.6000000000000001,0.9068627239,0.8150000000000001,-0.267,0.8576211285,0.215,-0.037,0.21816049140000002,0.6000000000000001,-0.23,0.6425729531000001
2021-03-02 14:00:00,0.896,0.604,1.0805702198,0.176,-0.036000000000000004,0.1796440926,0.72,0.64,0.9633275663,0.8160000000000001,-0.296,0.8680276493,0.176,-0.036000000000000004,0.1796440926,0.64,-0.26,0.6907966416
2021-03-02 14:30:00,0.896,0.59,1.0728075317,0.136,-0.06,0.1486472334,0.76,0.65,1.0000499988,0.8160000000000001,-0.31,0.8729009108,0.136,-0.06,0.1486472334,0.68,-0.25,0.7244998275
2021-03-02 15:00:00,0.9225000000000001,0.5065000000000001,1.0524013018,0.14250000000000002,-0.0635,0.1560080126,0.78,0.5700000000000001,0.9660745313,0.8425,-0.2335,0.8742588290000001,0.14250000000000002,-0.0635,0.1560080126,0.7000000000000001,-0.17,0.7203471385
2021-03-02 15:30:00,0.9125000000000001,0.156,0.925738759,0.14250000000000002,-0.054,0.1523884838,0.77,0.21,0.7981227976,0.8725,0.116,0.8801773969000001,0.14250000000000002,-0.054,0.1523884838,0.73,0.17,0.7495331881
2021-03-02 16:00:00,0.928,0.1605,0.9417771764,0.168,-0.0395,0.17258114030000002,0.76,0.2,0.7858753082000001,0.888,0.12050000000000001,0.8961385217000001,0.168,-0.0395,0.17258114030000002,0.72,0.16,0.7375635566000001
2021-03-02 16:30:00,1.0245,0.1645,1.0376225229,0.1645,-0.035500000000000004,0.1682869573,0.86,0.2,0.8829496022000001,0.9845,0.1245,0.9923409192,0.1645,-0.035500000000000004,0.1682869573,0.8200000000000001,0.16,0.835463943
2021-03-02 17:00:00,1.194,0.1835,1.2080183153,0.17400000000000002,-0.036500000000000005,0.17778709180000002,1.02,0.22,1.0434557969,1.154,0.14350000000000002,1.1628878923000001,0.17400000000000002,-0.036500000000000005,0.17778709180000002,0.98,0.18,0.9963934966
2021-03-02 17:30:00,1.3565,0.20400000000000001,1.3717537133,0.1865,-0.046,0.192089172,1.17,0.25,1.1964113004999999,1.3165,0.164,1.3266756386,0.1865,-0.046,0.192089172,1.13,0.21,1.1493476411
2021-03-02 18:00:00,1.525,0.30000000000000004,1.5542281042,0.20500000000000002,-0.04,0.2088659857,1.32,0.34,1.3630847369,1.465,0.04,1.4655459733,0.20500000000000002,-0.04,0.2088659857,1.26,0.08,1.2625371282
2021-03-02 18:30:00,1.6605,0.51,1.7370550509,0.1905,-0.04,0.1946541805,1.47,0.55,1.5695222203,1.5705,-0.16,1.5786292312999999,0.1905,-0.04,0.1946541805,1.38,-0.12,1.3852075657
2021-03-02 19:00:00,1.6705,0.629,1.7849961484999999,0.1705,-0.041,0.1753603433,1.5,0.67,1.6428329191,1.5705,-0.261,1.5920399650000001,0.1705,-0.041,0.1753603433,1.4,-0.22,1.417180299
2021-03-02 19:30:00,1.5755,0.28350000000000003,1.6008037044,0.1955,-0.0465,0.20095397480000002,1.38,0.33,1.4189080308,1.5255,0.0935,1.528362686,0.1955,-0.0465,0.20095397480000002,1.33,0.14,1.3373481221999999
2021-03-02 20:00:00,1.465,0.185,1.4766346874,0.215,-0.045,0.2196588264,1.25,0.23,1.2709838709,1.425,0.145,1.4323581954,0.215,-0.045,0.2196588264,1.21,0.19,1.2248265183
2021-03-02 20:30:00,1.4135,0.1825,1.425232788,0.2235,-0.0475,0.22849179420000001,1.19,0.23,1.2120231021,1.3735,0.14250000000000002,1.3808723692,0.2235,-0.0475,0.22849179420000001,1.15,0.19,1.1655899794
2021-03-02 21:00:00,1.3745,0.17850000000000002,1.3860420268,0.20450000000000002,-0.0415,0.2086683972,1.17,0.22,1.1905040949,1.3245,0.1285,1.3307187907,0.20450000000000002,-0.0415,0.2086683972,1.12,0.17,1.1328283189
2021-03-02 21:30:00,1.3555000000000001,0.48,1.4379778336,0.1855,-0.04,0.1897636688,1.17,0.52,1.2803515142,1.2755,-0.17,1.2867790214000001,0.1855,-0.04,0.1897636688,1.09,-0.13,1.09772492
2021-03-02 22:00:00,1.2625,0.2265,1.282656813,0.2025,-0.043500000000000004,0.2071195307,1.06,0.27,1.0938464243000001,1.2125,0.0665,1.2143222389,0.2025,-0.043500000000000004,0.2071195307,1.01,0.11,1.0159724406
2021-03-02 22:30:00,1.1715,0.5695,1.3025906878,0.1915,-0.0405,0.19573579130000002,0.98,0.61,1.1543396381,1.0815,-0.3305,1.1308724508,0.1915,-0.0405,0.19573579130000002,0.89,-0.29,0.9360555539000001
2021-03-02 23:00:00,1.075,0.5650000000000001,1.2144340246,0.185,-0.035,0.1882817038,0.89,0.6000000000000001,1.0733592129,0.985,-0.325,1.0372318931,0.185,-0.035,0.1882817038,0.8,-0.29,0.850940656
2021-03-02 23:30:00,0.9865,0.5635,1.1360961667,0.1965,-0.036500000000000005,0.1998612018,0.79,0.6000000000000001,0.9920181450000001,0.8965000000000001,-0.3365,0.9575721905000001,0.1965,-0.036500000000000005,0.1998612018,0.7000000000000001,-0.30000000000000004,0.7615773106
2021-03-03 00:00:00,0.9525,0.36150000000000004,1.0187926678,0.1925,-0.0385,0.19631225130000002,0.76,0.4,0.8588364221,0.8925000000000001,-0.1385,0.903182429,0.1925,-0.0385,0.19631225130000002,0.7000000000000001,-0.1,0.7071067812
2021-03-03 00:30:00,1.074,0.135,1.0824513846,0.184,-0.035,0.1872992258,0.89,0.17,0.9060905032000001,1.034,0.095,1.0383549489,0.184,-0.035,0.1872992258,0.85,0.13,0.8598837131
2021-03-03 01:00:00,1.2545,0.138,1.2620674507,0.17450000000000002,-0.032,0.1774098363,1.08,0.17,1.0932977636,1.2045,0.098,1.2084801405,0.17450000000000002,-0.032,0.1774098363,1.03,0.13,1.0381714695
2021-03-03 01:30:00,1.2985,0.14,1.3060253635,0.17850000000000002,-0.03,0.181003453,1.12,0.17,1.1328283189,1.2485,0.1,1.2524984032,0.17850000000000002,-0.03,0.181003453,1.07,0.13,1.0778682665
2021-03-03 02:00:00,1.279,0.14100000000000001,1.2867486157,0.179,-0.029,0.1813339461,1.1,0.17,1.1130588484,1.239,0.101,1.2431098101,0.179,-0.029,0.1813339461,1.06,0.13,1.067941946
2021-03-03 02:30:00,1.2395,0.1385,1.247213895,0.17950000000000002,-0.0315,0.1822429697,1.06,0.17,1.0735455277,1.1995,0.0985,1.2035374942,0.17950000000000002,-0.0315,0.1822429697,1.02,0.13,1.0282509421
2021-03-03 03:00:00,1.223,0.1375,1.230705184,0.17300000000000001,-0.0325,0.17602627640000001,1.05,0.17,1.063672882,1.183,0.0975,1.1870110571999999,0.17300000000000001,-0.0325,0.17602627640000001,1.01,0.13,1.0183319694
2021-03-03 03:30:00,1.189,0.1375,1.1969240786,0.169,-0.0325,0.1720966298,1.02,0.17,1.0340696302,1.149,0.0975,1.1531293293,0.169,-0.0325,0.1720966298,0.98,0.13,0.9885848471
2021-03-03 04:00:00,1.154,0.137,1.1621036959,0.17400000000000002,-0.033,0.1771016657,0.98,0.17,0.9946356117,1.114,0.097,1.1182150956,0.17400000000000002,-0.033,0.1771016657,0.9400000000000001,0.13,0.9489467846
2021-03-03 04:30:00,1.1375,0.135,1.1454829767,0.17750000000000002,-0.015,0.17813267530000002,0.96,0.15,0.9716480844000001,1.0975,0.095,1.1016039443,0.17750000000000002,-0.015,0.17813267530000002,0.92,0.11,0.9265527508
2021-03-03 05:00:00,1.104,0.139,1.1127160464,0.17400000000000002,-0.011,0.17434735440000002,0.93,0.15,0.9420191081,1.064,0.099,1.0685958076,0.17400000000000002,-0.011,0.17434735440000002,0.89,0.11,0.8967719889
2021-03-03 05:30:00,1.1105,0.14,1.1192900652,0.1605,-0.01,0.1608112247,0.9500000000000001,0.15,0.9617692031,1.0705,0.1,1.0751605694,0.1605,-0.01,0.1608112247,0.91,0.11,0.9166242414
2021-03-03 06:00:00,1.153,0.1395,1.1614083046,0.163,-0.0105,0.1633378401,0.99,0.15,1.0012991561,1.113,0.0995,1.1174387008,0.163,-0.0105,0.1633378401,0.9500000000000001,0.11,0.9563472173
2021-03-03 06:30:00,1.2045,0.1505,1.2138659316,0.17450000000000002,-0.0095,0.1747584047,1.03,0.16,1.0423531072,1.1545,0.1105,1.159776056,0.17450000000000002,-0.0095,0.1747584047,0.98,0.12,0.9873196038000001
2021-03-03 07:00:00,1.2645,0.2325,1.2856968927,0.1545,-0.007500000000000001,0.1546819317,1.11,0.24,1.1356495938,1.2145000000000001,0.0825,1.217298854,0.1545,-0.007500000000000001,0.1546819317,1.06,0.09,1.0638138934999999
2021-03-03 07:30:00,1.304,0.19,1.3177693273,0.164,-0.01,0.16430459520000001,1.1400000000000001,0.2,1.1574109037,1.264,0.15,1.2728691999000001,0.164,-0.01,0.16430459520000001,1.1,0.16,1.1115754585
2021-03-03 08:00:00,1.2965,0.201,1.3119882812,0.1665,-0.009000000000000001,0.1667430658,1.13,0.21,1.1493476411,1.2565,0.161,1.2667727697,0.1665,-0.009000000000000001,0.1667430658,1.09,0.17,1.1031772296
2021-03-03 08:30:00,1.3,0.198,1.3149920152,0.17,-0.012,0.1704230031,1.13,0.21,1.1493476411,1.26,0.158,1.2698677096,0.17,-0.012,0.1704230031,1.09,0.17,1.1031772296
2021-03-03 09:00:00,1.251,0.195,1.2661066306,0.151,-0.025,0.1530555455,1.1,0.22,1.121784293,1.211,0.155,1.2208791914,0.151,-0.025,0.1530555455,1.06,0.18,1.0751744045
2021-03-03 09:30:00,1.2755,0.199,1.2909303815,0.1255,-0.041,0.1320274593,1.15,0.24,1.1747765745,1.2255,0.159,1.2357715201000001,0.1255,-0.041,0.1320274593,1.1,0.2,1.1180339887
2021-03-03 10:00:00,1.2335,0.1975,1.2492111511,0.1535,-0.0125,0.1540081167,1.08,0.21,1.1002272493,1.1935,0.1575,1.203847374,0.1535,-0.0125,0.1540081167,1.04,0.17,1.0538026381
2021-03-03 10:30:00,1.3005,0.197,1.3153361738,0.1705,-0.013000000000000001,0.17099488300000001,1.13,0.21,1.1493476411,1.2605,0.157,1.2702398396,0.1705,-0.013000000000000001,0.17099488300000001,1.09,0.17,1.1031772296
2021-03-03 11:00:00,1.342,0.1855,1.3547598496,0.162,-0.0145,0.16264762530000001,1.18,0.2,1.196829144,1.292,0.14550000000000002,1.3001670084999999,0.162,-0.0145,0.16264762530000001,1.13,0.16,1.1412712211
2021-03-03 11:30:00,1.3485,0.199,1.3631042697,0.1385,-0.011,0.1389361364,1.21,0.21,1.2280879447,1.2985,0.159,1.308198475,0.1385,-0.011,0.1389361364,1.16,0.17,1.1723907199
2021-03-03 12:00:00,1.342,0.20850000000000002,1.3581002356,0.132,-0.0115,0.1325,1.21,0.22,1.2298373876,1.292,0.1585,1.301685926,0.132,-0.0115,0.1325,1.16,0.17,1.1723907199
2021-03-03 12:30:00,1.29,0.1995,1.3053353018,0.12,-0.0105,0.1204584991,1.17,0.21,1.1886967654,1.25,0.1595,1.2601350126,0.12,-0.0105,0.1204584991,1.13,0.17,1.1427160627
2021-03-03 13:00:00,1.227,0.1925,1.2420085547,0.137,-0.007500000000000001,0.1372051384,1.09,0.2,1.1081967334,1.187,0.1525,1.1967561364,0.137,-0.007500000000000001,0.1372051384,1.05,0.16,1.0621205205
2021-03-03 13:30:00,1.205,0.196,1.2208361887999999,0.17500000000000002,-0.014,0.1755591069,1.03,0.21,1.0511898021,1.165,0.156,1.1753982304,0.17500000000000002,-0.014,0.1755591069,0.99,0.17,1.0044899203
2021-03-03 14:00:00,1.188,0.194,1.2037358514,0.158,-0.016,0.15880806020000002,1.03,0.21,1.0511898021,1.148,0.154,1.1582832123,0.158,-0.016,0.15880806020000002,0.99,0.17,1.0044899203
2021-03-03 14:30:00,1.1785,0.223,1.1994128772,0.7285,-0.017,0.7286983258,0.45,0.24,0.51,1.1485,0.14300000000000002,1.157368243,0.7285,-0.017,0.7286983258,0.42,0.16,0.4494441011
2021-03-03 15:00:00,1.165,0.17950000000000002,1.1787473224,0.115,-0.0205,0.1168128846,1.05,0.2,1.0688779163,1.125,0.1395,1.1336160064,0.115,-0.0205,0.1168128846,1.01,0.16,1.0225947389
2021-03-03 15:30:00,1.184,0.183,1.1980588466,0.124,-0.017,0.1251598977,1.06,0.2,1.0787029248,1.1440000000000001,0.14300000000000002,1.152902858,0.124,-0.017,0.1251598977,1.02,0.16,1.0324727599
2021-03-03 16:00:00,1.2385,0.1925,1.2533708549,0.1585,-0.007500000000000001,0.15867734560000002,1.08,0.2,1.0983624174,1.1985000000000001,0.1525,1.2081632754,0.1585,-0.007500000000000001,0.15867734560000002,1.04,0.16,1.052235715
2021-03-03 16:30:00,1.3145,0.201,1.329778647,0.1645,-0.019,0.1655936291,1.15,0.22,1.1708543889,1.2745,0.161,1.2846288374000001,0.1645,-0.019,0.1655936291,1.11,0.18,1.1244998888
2021-03-03 17:00:00,1.4145,0.209,1.4298570733,0.17450000000000002,-0.011,0.17484636110000001,1.24,0.22,1.2593649193,1.3645,0.169,1.3749259071,0.17450000000000002,-0.011,0.17484636110000001,1.19,0.18,1.2035364556
2021-03-03 17:30:00,1.54,0.357,1.5808380689,0.16,-0.013000000000000001,0.1605272563,1.38,0.37,1.4287407043,1.48,0.027,1.4802462633,0.16,-0.013000000000000001,0.1605272563,1.32,0.04,1.3206059215
2021-03-03 18:00:00,1.6235,0.2265,1.6392237492000001,0.17350000000000002,-0.0135,0.1740244236,1.45,0.24,1.469727866,1.5735000000000001,0.17650000000000002,1.5833680873,0.17350000000000002,-0.0135,0.1740244236,1.4,0.19,1.4128340313
2021-03-03 18:30:00,1.6305,0.2245,1.6458828938,0.1705,-0.0155,0.1712030958,1.46,0.24,1.4795945391,1.5805,0.17450000000000002,1.5901039274,0.1705,-0.0155,0.1712030958,1.4100000000000001,0.19,1.422743828
2021-03-03 19:00:00,1.6095000000000002,0.225,1.6251508392,0.1695,-0.015,0.1701624224,1.44,0.24,1.4598630073,1.5695000000000001,0.17500000000000002,1.5792261554,0.1695,-0.015,0.1701624224,1.4,0.19,1.4128340313
2021-03-03 19:30:00,1.5335,0.223,1.5496293911999999,0.1635,-0.017,0.16438141620000002,1.37,0.24,1.3908630414,1.4835,0.17300000000000001,1.4935532297,0.1635,-0.017,0.16438141620000002,1.32,0.19,1.3336041392
2021-03-03 20:00:00,1.4725000000000001,0.20600000000000002,1.4868396854,0.17250000000000001,-0.014,0.1730671835,1.3,0.22,1.3184839779,1.4225,0.166,1.4321530121000001,0.17250000000000001,-0.014,0.1730671835,1.25,0.18,1.262893503
2021-03-03 20:30:00,1.4315,0.20600000000000002,1.4462462619,0.1715,-0.014,0.1720704797,1.26,0.22,1.2790621564,1.3915,0.166,1.4013665652,0.1715,-0.014,0.1720704797,1.22,0.18,1.2332072008
2021-03-03 21:00:00,1.369,0.185,1.381443448,0.159,-0.015,0.15970597990000002,1.21,0.2,1.2264175472,1.319,0.145,1.326946118,0.159,-0.015,0.15970597990000002,1.16,0.16,1.1709824935
2021-03-03 21:30:00,1.2855,0.177,1.2976283174,0.14550000000000002,-0.013000000000000001,0.1460796016,1.1400000000000001,0.19,1.1557248808,1.2455,0.137,1.2530120710000001,0.14550000000000002,-0.013000000000000001,0.1460796016,1.1,0.15,1.1101801656
2021-03-03 22:00:00,1.208,0.179,1.2211899934,0.158,-0.011,0.1583824485,1.05,0.19,1.0670520137,1.168,0.139,1.1762418969,0.158,-0.011,0.1583824485,1.01,0.15,1.0210778619
2021-03-03 22:30:00,1.126,0.176,1.1396718826,0.166,-0.014,0.1665893154,0.96,0.19,0.9786214794,1.086,0.136,1.0944825261,0.166,-0.014,0.1665893154,0.92,0.15,0.9321480569
2021-03-03 23:00:00,1.0595,0.1685,1.0728152217,0.1695,-0.0115,0.1698896701,0.89,0.18,0.9080198236,1.0195,0.11850000000000001,1.026363727,0.1695,-0.0115,0.1698896701,0.85,0.13,0.8598837131
2021-03-03 23:30:00,0.9445,0.139,0.9546733735,0.1645,-0.011,0.1648673709,0.78,0.15,0.7942921377000001,0.9145000000000001,0.099,0.9198430573,0.1645,-0.011,0.1648673709,0.75,0.11,0.7580237463
