Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-04 00:00:00,0.9205000000000001,0.1355,0.930419529,0.1505,-0.0145,0.1511968915,0.77,0.15,0.7844743463,0.8905000000000001,0.0955,0.8956062193000001,0.1505,-0.0145,0.1511968915,0.74,0.11,0.7481310046
2021-03-04 00:30:00,1.0555,0.14,1.0647442181,0.1555,-0.01,0.1558212116,0.9,0.15,0.9124143795,1.0155,0.1,1.0204118041,0.1555,-0.01,0.1558212116,0.86,0.11,0.8670063437000001
2021-03-04 01:00:00,1.2375,0.14200000000000002,1.2456204277,0.1575,-0.008,0.15770304370000002,1.08,0.15,1.0903669107,1.1975,0.10200000000000001,1.2018361993,0.1575,-0.008,0.15770304370000002,1.04,0.11,1.0458011283
2021-03-04 01:30:00,1.288,0.14400000000000002,1.2960246911,0.158,-0.006,0.158113883,1.13,0.15,1.1399122773,1.248,0.10400000000000001,1.2523258362,0.158,-0.006,0.158113883,1.09,0.11,1.0955363983
2021-03-04 02:00:00,1.2575,0.14300000000000002,1.2656046974000001,0.1575,-0.007,0.1576554788,1.1,0.15,1.1101801656,1.2175,0.10300000000000001,1.221849111,0.1575,-0.007,0.1576554788,1.06,0.11,1.0656922632999999
2021-03-04 02:30:00,1.2185,0.1405,1.2265734793,0.1585,-0.0095,0.1587844451,1.06,0.15,1.0705606008,1.1785,0.1005,1.1827774516,0.1585,-0.0095,0.1587844451,1.02,0.11,1.0259142264
2021-03-04 03:00:00,1.216,0.14100000000000001,1.2241474584,0.156,-0.009000000000000001,0.1562593997,1.06,0.15,1.0705606008,1.176,0.111,1.1812269045,0.156,-0.009000000000000001,0.1562593997,1.02,0.12,1.0270345661
2021-03-04 03:30:00,1.156,0.14100000000000001,1.1645673016,0.156,-0.009000000000000001,0.1562593997,1.0,0.15,1.0111874208,1.116,0.101,1.1205610202,0.156,-0.009000000000000001,0.1562593997,0.96,0.11,0.9662815325
2021-03-04 04:00:00,1.1275,0.15,1.137434064,0.1575,-0.01,0.15781714100000002,0.97,0.16,0.9831073187,1.0875,0.11,1.0930490610999999,0.1575,-0.01,0.15781714100000002,0.93,0.12,0.9377099765
2021-03-04 04:30:00,1.084,0.1405,1.0930673584,0.154,-0.0095,0.1542927412,0.93,0.15,0.9420191081,1.044,0.1005,1.0488261295,0.154,-0.0095,0.1542927412,0.89,0.11,0.8967719889
2021-03-04 05:00:00,1.0455,0.14,1.0548318586,0.1555,-0.01,0.1558212116,0.89,0.15,0.9025519376000001,1.0055,0.1,1.0104604149,0.1555,-0.01,0.1558212116,0.85,0.11,0.8570880935
2021-03-04 05:30:00,1.053,0.14,1.0622659742,0.153,-0.01,0.1533264491,0.9,0.15,0.9124143795,1.013,0.1,1.0179238675,0.153,-0.01,0.1533264491,0.86,0.11,0.8670063437000001
2021-03-04 06:00:00,1.108,0.14850000000000002,1.1179070847,0.148,-0.0115,0.1484461182,0.96,0.16,0.9732420048,1.068,0.1085,1.0734972054,0.148,-0.0115,0.1484461182,0.92,0.12,0.9277930804000001
2021-03-04 06:30:00,1.1440000000000001,0.232,1.1672874539,0.154,-0.008,0.15420765220000002,0.99,0.24,1.0186756108,1.094,0.042,1.0948059189000001,0.154,-0.008,0.15420765220000002,0.9400000000000001,0.05,0.941328848
2021-03-04 07:00:00,1.2165,0.29050000000000004,1.2507048013,0.14650000000000002,-0.0095,0.1468076973,1.07,0.30000000000000004,1.1112605455,1.1665,0.030500000000000003,1.1668986674,0.14650000000000002,-0.0095,0.1468076973,1.02,0.04,1.0207840124
2021-03-04 07:30:00,1.2425,0.19,1.2569432167,0.1525,-0.01,0.1528275172,1.09,0.2,1.1081967334,1.2025000000000001,0.15,1.2118193966,0.1525,-0.01,0.1528275172,1.05,0.16,1.0621205205
2021-03-04 08:00:00,1.2635,0.199,1.2790751542,0.14350000000000002,-0.011,0.1439209853,1.12,0.21,1.1395174417,1.2235,0.159,1.2337881706,0.14350000000000002,-0.011,0.1439209853,1.08,0.17,1.0932977636
2021-03-04 08:30:00,1.317,0.218,1.3349205969,0.107,-0.012,0.10767079460000001,1.21,0.23,1.231665539,1.267,0.178,1.2794424567,0.107,-0.012,0.10767079460000001,1.16,0.19,1.1754573578
2021-03-04 09:00:00,1.3295,0.213,1.3464543253,0.1095,-0.037,0.11558222180000001,1.22,0.25,1.245351356,1.2795,0.17300000000000001,1.2911426141,0.1095,-0.037,0.11558222180000001,1.17,0.21,1.1886967654
2021-03-04 09:30:00,1.3335,0.2165,1.3509605842,0.10350000000000001,-0.043500000000000004,0.1122697644,1.23,0.26,1.2571793826,1.2935,0.1665,1.3041719595,0.10350000000000001,-0.043500000000000004,0.1122697644,1.19,0.21,1.2083873551
2021-03-04 10:00:00,1.318,0.21,1.334625041,0.108,-0.04,0.1151694404,1.21,0.25,1.2355565548,1.268,0.17,1.279345145,0.108,-0.04,0.1151694404,1.16,0.21,1.1788553771
2021-03-04 10:30:00,1.2835,0.209,1.3004050331,0.14350000000000002,-0.011,0.1439209853,1.1400000000000001,0.22,1.1610340219,1.2435,0.169,1.2549315718,0.14350000000000002,-0.011,0.1439209853,1.1,0.18,1.1146299834
2021-03-04 11:00:00,1.259,0.199,1.2746301424,0.149,-0.021,0.1504725889,1.11,0.22,1.1315917992,1.219,0.159,1.2293258315,0.149,-0.021,0.1504725889,1.07,0.18,1.0850345617
2021-03-04 11:30:00,1.2445,0.183,1.2578828443,0.1345,-0.027,0.13718327160000002,1.11,0.21,1.129690223,1.2045,0.14300000000000002,1.2129588822,0.1345,-0.027,0.13718327160000002,1.07,0.17,1.0834205093
2021-03-04 12:00:00,1.262,0.185,1.2754877498,0.10200000000000001,-0.015,0.1030970417,1.16,0.2,1.1771151176,1.222,0.145,1.2305726309,0.10200000000000001,-0.015,0.1030970417,1.12,0.16,1.1313708499
2021-03-04 12:30:00,1.2845,0.17950000000000002,1.2969813029,0.0945,-0.0405,0.1028129369,1.19,0.22,1.210165278,1.2445,0.1395,1.2522940948999999,0.0945,-0.0405,0.1028129369,1.15,0.18,1.1640017182
2021-03-04 13:00:00,1.313,0.17450000000000002,1.3245449219,0.10300000000000001,-0.0455,0.11260217580000001,1.21,0.22,1.2298373876,1.2730000000000001,0.1345,1.2800856417,0.10300000000000001,-0.0455,0.11260217580000001,1.17,0.18,1.1837651794
2021-03-04 13:30:00,1.2755,0.188,1.2892805164,0.10550000000000001,-0.022,0.10776942980000001,1.17,0.21,1.1886967654,1.2355,0.148,1.2443328534,0.10550000000000001,-0.022,0.10776942980000001,1.13,0.17,1.1427160627
2021-03-04 14:00:00,1.239,0.1845,1.2526616662,0.106,-0.0385,0.1127752189,1.133,0.223,1.1547371995,1.189,0.14450000000000002,1.1977484085,0.106,-0.0385,0.1127752189,1.083,0.183,1.0983524025
2021-03-04 14:30:00,1.239,0.17250000000000001,1.2509505386,0.129,-0.0475,0.13746726880000001,1.11,0.22,1.1315917992,1.199,0.1325,1.2062989886,0.129,-0.0475,0.13746726880000001,1.07,0.18,1.0850345617
2021-03-04 15:00:00,1.222,0.18,1.235185816,0.14200000000000002,-0.04,0.1475262688,1.08,0.22,1.1021796587,1.172,0.14,1.1803321566,0.14200000000000002,-0.04,0.1475262688,1.03,0.18,1.0456098699
2021-03-04 15:30:00,1.2435,0.181,1.2566038555999999,0.1835,-0.049,0.1899295922,1.06,0.23,1.0846658472,1.2035,0.14100000000000001,1.211731509,0.1835,-0.049,0.1899295922,1.02,0.19,1.0375451797
2021-03-04 16:00:00,1.2235,0.17850000000000002,1.2364523848,0.1835,-0.051500000000000004,0.1905898738,1.04,0.23,1.0651291002,1.1835,0.1385,1.1915764768,0.1835,-0.051500000000000004,0.1905898738,1.0,0.19,1.0178899744
2021-03-04 16:30:00,1.2735,0.191,1.2877434721,0.17350000000000002,-0.029,0.1759069356,1.1,0.22,1.121784293,1.2235,0.151,1.2327827262,0.17350000000000002,-0.029,0.1759069356,1.05,0.18,1.0653168543
2021-03-04 17:00:00,1.3945,0.1865,1.4069159534,0.1945,-0.0335,0.1973638771,1.2,0.22,1.22,1.3445,0.14650000000000002,1.3524579476,0.1945,-0.0335,0.1973638771,1.15,0.18,1.1640017182
2021-03-04 17:30:00,1.501,0.202,1.5145312806,0.191,-0.028,0.1930414463,1.31,0.23,1.3300375935,1.461,0.162,1.4699540809,0.191,-0.028,0.1930414463,1.27,0.19,1.2841339494000001
2021-03-04 18:00:00,1.624,0.22,1.6388337317000001,0.184,-0.02,0.1850837648,1.44,0.24,1.4598630073,1.584,0.18,1.5941944674,0.184,-0.02,0.1850837648,1.4,0.2,1.4142135624
2021-03-04 18:30:00,1.6960000000000002,0.21350000000000002,1.7093853427,0.176,-0.0165,0.1767717455,1.52,0.23,1.5373028329,1.646,0.17350000000000002,1.6551188024,0.176,-0.0165,0.1767717455,1.47,0.19,1.4822280526
2021-03-04 19:00:00,1.6715,0.217,1.6855269947,0.1715,-0.013000000000000001,0.1719920056,1.5,0.23,1.5175308893000001,1.6215000000000002,0.177,1.6311318923,0.1715,-0.013000000000000001,0.1719920056,1.45,0.19,1.4623952954
2021-03-04 19:30:00,1.597,0.223,1.6124943411000001,0.167,-0.017,0.1678630394,1.43,0.24,1.45,1.5470000000000002,0.17300000000000001,1.5566431833,0.167,-0.017,0.1678630394,1.38,0.19,1.3930183057
2021-03-04 20:00:00,1.5415,0.21450000000000002,1.5563523059,0.1715,-0.0155,0.1721990128,1.37,0.23,1.3891724155,1.4915,0.17450000000000002,1.5016732334,0.1715,-0.0155,0.1721990128,1.32,0.19,1.3336041392
2021-03-04 20:30:00,1.4895,0.20550000000000002,1.5036091580000002,0.1695,-0.0145,0.1701190759,1.32,0.22,1.3382077567000001,1.4395,0.1655,1.4489825741,0.1695,-0.0145,0.1701190759,1.27,0.18,1.2826924807
2021-03-04 21:00:00,1.429,0.20850000000000002,1.4441306208,0.169,-0.0115,0.1693908203,1.26,0.22,1.2790621564,1.389,0.1685,1.3991830652,0.169,-0.0115,0.1693908203,1.22,0.18,1.2332072008
2021-03-04 21:30:00,1.3775,0.18,1.3892106572,0.17750000000000002,-0.02,0.17862320680000002,1.2,0.2,1.2165525061,1.3275000000000001,0.14,1.3348618842,0.17750000000000002,-0.02,0.17862320680000002,1.15,0.16,1.1610770862
2021-03-04 22:00:00,1.303,0.17500000000000002,1.3146992051,0.193,-0.035,0.19614790340000002,1.11,0.21,1.129690223,1.263,0.135,1.2701944733000001,0.193,-0.035,0.19614790340000002,1.07,0.17,1.0834205093
2021-03-04 22:30:00,1.204,0.437,1.2808532312,0.184,-0.033,0.1869358179,1.02,0.47000000000000003,1.1230761328,1.124,-0.17300000000000001,1.1372356836,0.184,-0.033,0.1869358179,0.9400000000000001,-0.14,0.9503683496
2021-03-04 23:00:00,1.105,0.5730000000000001,1.2447304929,0.185,-0.027,0.1869598887,0.92,0.6000000000000001,1.0983624174,1.005,-0.317,1.0538092807,0.185,-0.027,0.1869598887,0.8200000000000001,-0.29,0.8697700846
2021-03-04 23:30:00,1.0155,0.579,1.1689658891999999,0.1955,-0.031,0.19794254220000002,0.8200000000000001,0.61,1.0220078278,0.9255,-0.321,0.9795872855000001,0.1955,-0.031,0.19794254220000002,0.73,-0.29,0.7854934755
2021-03-05 00:00:00,0.992,0.5805,1.1493668909,0.212,-0.0395,0.2156484408,0.78,0.62,0.9963934966,0.902,-0.3195,0.9569139198000001,0.212,-0.0395,0.2156484408,0.6900000000000001,-0.28,0.7446475676000001
2021-03-05 00:30:00,1.121,0.5700000000000001,1.2575933365,0.231,-0.05,0.2363493177,0.89,0.62,1.0846658472,1.031,-0.33,1.0825252884,0.231,-0.05,0.2363493177,0.8,-0.28,0.847584804
2021-03-05 01:00:00,1.3014999999999999,0.559,1.4164685842,0.24150000000000002,-0.051000000000000004,0.24682635600000002,1.06,0.61,1.2229881439,1.2115,-0.331,1.2559033601,0.24150000000000002,-0.051000000000000004,0.24682635600000002,0.97,-0.28,1.0096038827
2021-03-05 01:30:00,1.3565,0.5695,1.4711976414,0.2165,-0.0405,0.2202555334,1.1400000000000001,0.61,1.2929423808,1.2665,-0.3205,1.3064235531000001,0.2165,-0.0405,0.2202555334,1.05,-0.28,1.0866922287
2021-03-05 02:00:00,1.323,0.5645,1.4383981542,0.213,-0.0455,0.2178055325,1.11,0.61,1.2665701718,1.233,-0.3255,1.2752408596,0.213,-0.0455,0.2178055325,1.02,-0.28,1.0577334258
2021-03-05 02:30:00,1.3165,0.5680000000000001,1.4338048159,0.20650000000000002,-0.042,0.2107279051,1.11,0.61,1.2665701718,1.2265,-0.322,1.2680639771,0.20650000000000002,-0.042,0.2107279051,1.02,-0.28,1.0577334258
2021-03-05 03:00:00,1.2810000000000001,0.5700000000000001,1.4020916518,0.231,-0.05,0.2363493177,1.05,0.62,1.2193850909,1.191,-0.33,1.2358725662,0.231,-0.05,0.2363493177,0.96,-0.28,1.0
2021-03-05 03:30:00,1.2505,0.5685,1.3736602564,0.21050000000000002,-0.0415,0.2145518585,1.04,0.61,1.2056948204,1.1505,-0.3315,1.1973063518,0.21050000000000002,-0.0415,0.2145518585,0.9400000000000001,-0.29,0.9837174391000001
2021-03-05 04:00:00,1.222,0.5785,1.3520156249,0.212,-0.0415,0.2160237255,1.01,0.62,1.1851160281,1.1219999999999999,-0.3215,1.1671530534,0.212,-0.0415,0.2160237255,0.91,-0.28,0.9521029356
2021-03-05 04:30:00,1.1795,0.5825,1.3154947738,0.20950000000000002,-0.0475,0.2148173643,0.97,0.63,1.1566330447,1.0895,-0.3275,1.1376583406,0.20950000000000002,-0.0475,0.2148173643,0.88,-0.28,0.9234717104
2021-03-05 05:00:00,1.1485,0.5640000000000001,1.2795109417,0.20850000000000002,-0.046,0.21351405110000002,0.9400000000000001,0.61,1.1205802069,1.0585,-0.336,1.1105486257,0.20850000000000002,-0.046,0.21351405110000002,0.85,-0.29,0.8981091248
2021-03-05 05:30:00,1.127,0.455,1.2153822444,0.227,-0.045,0.2314173719,0.9,0.5,1.0295630141,1.047,-0.23500000000000001,1.0730489271,0.227,-0.045,0.2314173719,0.8200000000000001,-0.19,0.8417244205000001
2021-03-05 06:00:00,1.1475,0.14550000000000002,1.156687728,0.23750000000000002,-0.0545,0.24367293650000002,0.91,0.2,0.9317188417000001,1.1075,0.10550000000000001,1.1125135954,0.23750000000000002,-0.0545,0.24367293650000002,0.87,0.16,0.8845903006
2021-03-05 06:30:00,1.171,0.146,1.1800665235,0.241,-0.054,0.2469757073,0.93,0.2,0.9512623192,1.131,0.106,1.1359564252,0.241,-0.054,0.2469757073,0.89,0.16,0.9042676595
2021-03-05 07:00:00,1.2905,0.17450000000000002,1.3022444087,0.2305,-0.0455,0.2349478666,1.06,0.22,1.0825894882,1.2505,0.14450000000000002,1.2588210755,0.2305,-0.0455,0.2349478666,1.02,0.19,1.0375451797
2021-03-05 07:30:00,1.29,0.17850000000000002,1.3022911541,0.21,-0.0415,0.21406132300000003,1.08,0.22,1.1021796587,1.25,0.14850000000000002,1.2587899944,0.21,-0.0415,0.21406132300000003,1.04,0.19,1.0572133181
2021-03-05 08:00:00,1.32,0.29650000000000004,1.3528903318,0.2,-0.043500000000000004,0.2046759634,1.12,0.34,1.1704699911,1.26,0.0465,1.2608577438,0.2,-0.043500000000000004,0.2046759634,1.06,0.09,1.0638138934999999
2021-03-05 08:30:00,1.373,0.6355000000000001,1.512940597,0.17300000000000001,-0.0745,0.188359364,1.2,0.71,1.3943098650999999,1.2730000000000001,-0.2645,1.3001881595,0.17300000000000001,-0.0745,0.188359364,1.1,-0.19,1.1162884932
2021-03-05 09:00:00,1.348,0.631,1.4883766324,0.198,-0.059000000000000004,0.206603485,1.15,0.6900000000000001,1.3411189358,1.248,-0.269,1.2766616623,0.198,-0.059000000000000004,0.206603485,1.05,-0.21,1.0707940979
2021-03-05 09:30:00,1.32,0.63,1.4626346092,0.23,-0.09,0.24698178070000001,1.09,0.72,1.3063307391,1.23,-0.27,1.2592855117,0.23,-0.09,0.24698178070000001,1.0,-0.18,1.0160708637
2021-03-05 10:00:00,1.252,0.629,1.4011227641000001,0.252,-0.07100000000000001,0.2618110005,1.0,0.7000000000000001,1.2206555616,1.152,-0.281,1.1857761171,0.252,-0.07100000000000001,0.2618110005,0.9,-0.21,0.924175308
2021-03-05 10:30:00,1.156,0.609,1.3066051431,0.216,-0.061,0.2244482123,0.9400000000000001,0.67,1.1543396381,1.056,-0.291,1.0953615841,0.216,-0.061,0.2244482123,0.84,-0.23,0.8709190548
2021-03-05 11:00:00,1.1465,0.616,1.3015061467,0.20650000000000002,-0.054,0.2134437865,0.9400000000000001,0.67,1.1543396381,1.0465,-0.28400000000000003,1.0843515343,0.20650000000000002,-0.054,0.2134437865,0.84,-0.23,0.8709190548
2021-03-05 11:30:00,1.12,0.6125,1.2765407357,0.24,-0.0575,0.2467919164,0.88,0.67,1.1060289327,1.03,-0.28750000000000003,1.0693718951,0.24,-0.0575,0.2467919164,0.79,-0.23,0.8228000972
2021-03-05 12:00:00,1.0865,0.6065,1.2443168809,0.2165,-0.0635,0.2256202562,0.87,0.67,1.0980892496,0.9965,-0.29350000000000004,1.0388236135,0.2165,-0.0635,0.2256202562,0.78,-0.23,0.8132035416000001
2021-03-05 12:30:00,1.089,0.5035000000000001,1.1997638309,0.229,-0.0565,0.2358670176,0.86,0.56,1.0262553289,1.009,-0.17650000000000002,1.0243208726,0.229,-0.0565,0.2358670176,0.78,-0.12,0.7891767863
2021-03-05 13:00:00,1.0235,0.161,1.0360855418,0.24350000000000002,-0.059000000000000004,0.25054590400000004,0.78,0.22,0.8104319836,0.9835,0.121,0.9909153597,0.24350000000000002,-0.059000000000000004,0.25054590400000004,0.74,0.18,0.7615773106
2021-03-05 13:30:00,0.9825,0.166,0.9964247337000001,0.2525,-0.054,0.2582097016,0.73,0.22,0.7624303247,0.9425,0.126,0.9508849825000001,0.2525,-0.054,0.2582097016,0.6900000000000001,0.18,0.7130918594
2021-03-05 14:00:00,0.9415,0.17,0.9567247514,0.24150000000000002,-0.04,0.2447902163,0.7000000000000001,0.21,0.7308214556,0.9015000000000001,0.12,0.9094516205000001,0.24150000000000002,-0.04,0.2447902163,0.66,0.16,0.6791170739
2021-03-05 14:30:00,0.9380000000000001,0.179,0.9549266988,0.228,-0.031,0.2300978053,0.71,0.21,0.7404052944,0.898,0.129,0.9072182758,0.228,-0.031,0.2300978053,0.67,0.16,0.688839604
2021-03-05 15:00:00,0.968,0.165,0.9819618119,0.23800000000000002,-0.035,0.2405597639,0.73,0.2,0.7569015788,0.9380000000000001,0.125,0.9462922382000001,0.23800000000000002,-0.035,0.2405597639,0.7000000000000001,0.16,0.7180529228
2021-03-05 15:30:00,0.974,0.165,0.9878770166,0.214,-0.035,0.21684326140000001,0.76,0.2,0.7858753082000001,0.9440000000000001,0.125,0.9522399908,0.214,-0.035,0.21684326140000001,0.73,0.16,0.7473285757
2021-03-05 16:00:00,1.0005,0.1575,1.0128210602,0.21050000000000002,-0.0425,0.2147475262,0.79,0.2,0.8149233093,0.9605,0.11750000000000001,0.9676603226,0.21050000000000002,-0.0425,0.2147475262,0.75,0.16,0.7668767828
2021-03-05 16:30:00,1.064,0.152,1.0748023074,0.214,-0.048,0.219317122,0.85,0.2,0.8732124598000001,1.024,0.112,1.0301067906,0.214,-0.048,0.219317122,0.81,0.16,0.8256512581000001
2021-03-05 17:00:00,1.219,0.157,1.2290687532,0.229,-0.043000000000000003,0.2330021459,0.99,0.2,1.01,1.179,0.117,1.1847911208,0.229,-0.043000000000000003,0.2330021459,0.9500000000000001,0.16,0.9633794683
2021-03-05 17:30:00,1.3345,0.1685,1.3450957215,0.21450000000000002,-0.0315,0.2168005996,1.12,0.2,1.1377170123,1.2845,0.1285,1.2909114997,0.21450000000000002,-0.0315,0.2168005996,1.07,0.16,1.081896483
2021-03-05 18:00:00,1.482,0.178,1.4926513324,0.192,-0.032,0.194648401,1.29,0.21,1.3069812546000001,1.432,0.138,1.4386340744,0.192,-0.032,0.194648401,1.24,0.17,1.2515989773
2021-03-05 18:30:00,1.646,0.546,1.7341949141000002,0.186,-0.034,0.18908199280000001,1.46,0.58,1.5709869509,1.556,-0.184,1.5668414087,0.186,-0.034,0.18908199280000001,1.37,-0.15,1.3781872151
2021-03-05 19:00:00,1.685,0.6265000000000001,1.7977005451,0.195,-0.0335,0.19785664,1.49,0.66,1.6296318603,1.585,-0.2735,1.6084238403,0.195,-0.0335,0.19785664,1.3900000000000001,-0.24,1.4105672618
2021-03-05 19:30:00,1.6545,0.636,1.7725310293,0.1845,-0.034,0.18760663630000002,1.47,0.67,1.6154875425,1.5445,-0.274,1.5686160301,0.1845,-0.034,0.18760663630000002,1.3599999999999999,-0.24,1.3810141201000001
2021-03-05 20:00:00,1.589,0.636,1.7115539723,0.189,-0.034,0.1920338512,1.4,0.67,1.552063143,1.4889999999999999,-0.28400000000000003,1.5158420102,0.189,-0.034,0.1920338512,1.3,-0.25,1.3238202295
2021-03-05 20:30:00,1.5405,0.6365000000000001,1.6668150767,0.1905,-0.0335,0.1934231113,1.35,0.67,1.507116452,1.4405000000000001,-0.28350000000000003,1.4681323169,0.1905,-0.0335,0.1934231113,1.25,-0.25,1.2747548784
2021-03-05 21:00:00,1.469,0.6185,1.5938956208000001,0.189,-0.0315,0.19160701970000002,1.28,0.65,1.4355835050999999,1.369,-0.3015,1.4018071372,0.189,-0.0315,0.19160701970000002,1.18,-0.27,1.2104957662
2021-03-05 21:30:00,1.4165,0.606,1.5406843447,0.1865,-0.034,0.1895738642,1.23,0.64,1.3865424624,1.3165,-0.314,1.3534283321,0.1865,-0.034,0.1895738642,1.13,-0.28,1.1641735266
2021-03-05 22:00:00,1.3085,0.23500000000000001,1.3294349364,0.1885,-0.035,0.1917218037,1.12,0.27,1.1520850663,1.2585,0.055,1.2597012543,0.1885,-0.035,0.1917218037,1.07,0.09,1.0737783756
2021-03-05 22:30:00,1.2395,0.513,1.3414653369,0.17950000000000002,-0.027,0.1815192827,1.06,0.54,1.1896217886,1.1595,-0.267,1.1898442125,0.17950000000000002,-0.027,0.1815192827,0.98,-0.24,1.0089598605
2021-03-05 23:00:00,1.1345,0.542,1.2573202655,0.1945,-0.028,0.19650508900000002,0.9400000000000001,0.5700000000000001,1.0993179704,1.0445,-0.338,1.0978270583,0.1945,-0.028,0.19650508900000002,0.85,-0.31,0.9047651629000001
2021-03-05 23:30:00,1.0895,0.551,1.2209059137,0.1895,-0.029,0.1917061554,0.9,0.58,1.0707007051,0.9895,-0.339,1.0459594877,0.1895,-0.029,0.1917061554,0.8,-0.31,0.8579627032
2021-03-06 00:00:00,1.062,0.552,1.1968909725,0.182,-0.028,0.18414125010000001,0.88,0.58,1.0539449701,0.972,-0.338,1.0290908609,0.182,-0.028,0.18414125010000001,0.79,-0.31,0.8486459804
2021-03-06 00:30:00,1.181,0.5505,1.3030008633999999,0.191,-0.029500000000000002,0.19326471480000001,0.99,0.58,1.1473883388,1.091,-0.3395,1.14260284,0.191,-0.029500000000000002,0.19326471480000001,0.9,-0.31,0.9518928511
2021-03-06 01:00:00,1.3545,0.3405,1.3966425813,0.1945,-0.029500000000000002,0.1967244265,1.16,0.37,1.2175795662,1.2845,-0.11950000000000001,1.2900467046,0.1945,-0.029500000000000002,0.1967244265,1.09,-0.09,1.093709285
2021-03-06 01:30:00,1.4020000000000001,0.1305,1.4080604568,0.192,-0.029500000000000002,0.1942530566,1.21,0.16,1.2205326706,1.3519999999999999,0.09050000000000001,1.3550255533,0.192,-0.029500000000000002,0.1942530566,1.16,0.12,1.166190379
2021-03-06 02:00:00,1.365,0.128,1.3709883296,0.195,-0.032,0.1976081982,1.17,0.16,1.1808894953,1.325,0.088,1.3279190487,0.195,-0.032,0.1976081982,1.13,0.12,1.1363538181
2021-03-06 02:30:00,1.3215,0.132,1.3280761462,0.1915,-0.028,0.1935361723,1.13,0.16,1.1412712211,1.2815,0.092,1.2847981359,0.1915,-0.028,0.1935361723,1.09,0.12,1.09658561
2021-03-06 03:00:00,1.3014999999999999,0.132,1.3081766891,0.1915,-0.028,0.1935361723,1.11,0.16,1.1214722466,1.2615,0.082,1.264162272,0.1915,-0.028,0.1935361723,1.07,0.11,1.0756393448
2021-03-06 03:30:00,1.262,0.131,1.268780911,0.192,-0.029,0.1941777536,1.07,0.16,1.081896483,1.222,0.081,1.2246815913,0.192,-0.029,0.1941777536,1.03,0.11,1.035857133
2021-03-06 04:00:00,1.2505,0.1305,1.2572909369,0.1905,-0.029500000000000002,0.19277058900000002,1.06,0.16,1.0720074627,1.2005,0.1005,1.2046993401,0.1905,-0.029500000000000002,0.19277058900000002,1.01,0.13,1.0183319694
2021-03-06 04:30:00,1.2075,0.1295,1.2144243492,0.1875,-0.030500000000000003,0.1899644704,1.02,0.16,1.0324727599,1.1675,0.0995,1.1717322646000001,0.1875,-0.030500000000000003,0.1899644704,0.98,0.13,0.9885848471
2021-03-06 05:00:00,1.166,0.132,1.1734479111,0.196,-0.028,0.1979898987,0.97,0.16,0.9831073187,1.116,0.10200000000000001,1.1206515962,0.196,-0.028,0.1979898987,0.92,0.13,0.9291393867000001
2021-03-06 05:30:00,1.168,0.1305,1.1752677355,0.188,-0.029500000000000002,0.1903004204,0.98,0.16,0.992975327,1.118,0.1005,1.1225080178,0.188,-0.029500000000000002,0.1903004204,0.93,0.13,0.9390420651
2021-03-06 06:00:00,1.161,0.1405,1.1694704998,0.191,-0.029500000000000002,0.19326471480000001,0.97,0.17,0.9847842403,1.121,0.1005,1.1254960018,0.191,-0.029500000000000002,0.19326471480000001,0.93,0.13,0.9390420651
2021-03-06 06:30:00,1.2095,0.14100000000000001,1.2176909501,0.17950000000000002,-0.029,0.1818275282,1.03,0.17,1.0439348639,1.1695,0.101,1.1738531637,0.17950000000000002,-0.029,0.1818275282,0.99,0.13,0.9984988733000001
2021-03-06 07:00:00,1.2675,0.1635,1.2780017606,0.17750000000000002,-0.026500000000000003,0.1794672672,1.09,0.19,1.1064357189,1.2175,0.12350000000000001,1.2237477273,0.17750000000000002,-0.026500000000000003,0.1794672672,1.04,0.15,1.0507616285
2021-03-06 07:30:00,1.2565,0.17350000000000002,1.2684220512,0.17650000000000002,-0.026500000000000003,0.17847829,1.08,0.2,1.0983624174,1.2065000000000001,0.1335,1.2138634602,0.17650000000000002,-0.026500000000000003,0.17847829,1.03,0.16,1.0423531072
2021-03-06 08:00:00,1.2045,0.1605,1.2151462875,0.1845,-0.0395,0.1886809476,1.02,0.2,1.0394229168,1.1645,0.12050000000000001,1.1707179421,0.1845,-0.0395,0.1886809476,0.98,0.16,0.992975327
2021-03-06 08:30:00,1.1865,0.1585,1.1970398907,0.17650000000000002,-0.0415,0.1813132648,1.01,0.2,1.0296115772,1.1465,0.11850000000000001,1.1526076956,0.17650000000000002,-0.0415,0.1813132648,0.97,0.16,0.9831073187
2021-03-06 09:00:00,1.232,0.1695,1.2436053433,0.192,-0.0405,0.19622499840000002,1.04,0.21,1.0609901036,1.192,0.1295,1.1990138656,0.192,-0.0405,0.19622499840000002,1.0,0.17,1.0143470806
2021-03-06 09:30:00,1.2065000000000001,0.171,1.2185578566,0.17650000000000002,-0.039,0.1807574341,1.03,0.21,1.0511898021,1.1665,0.14100000000000001,1.1749907446,0.17650000000000002,-0.039,0.1807574341,0.99,0.18,1.0062305899
2021-03-06 10:00:00,1.2205,0.17400000000000002,1.2328407237,0.1905,-0.036000000000000004,0.1938717359,1.03,0.21,1.0511898021,1.1805,0.134,1.1880809105,0.1905,-0.036000000000000004,0.1938717359,0.99,0.17,1.0044899203
2021-03-06 10:30:00,1.175,0.1645,1.1864591228,0.195,-0.035500000000000004,0.1982050706,0.98,0.2,1.00019998,1.135,0.1345,1.1429414902,0.195,-0.035500000000000004,0.1982050706,0.9400000000000001,0.17,0.9552486587000001
2021-03-06 11:00:00,1.133,0.167,1.1452414593,0.203,-0.033,0.2056647758,0.93,0.2,0.9512623192,1.093,0.137,1.1015525407,0.203,-0.033,0.2056647758,0.89,0.17,0.9060905032000001
2021-03-06 11:30:00,1.085,0.191,1.1016832576,0.20500000000000002,-0.039,0.2086767836,0.88,0.23,0.9095603333000001,1.045,0.151,1.0558532095,0.20500000000000002,-0.039,0.2086767836,0.84,0.19,0.8612200648
2021-03-06 12:00:00,1.0625,0.4615,1.1583991108,0.2225,-0.0385,0.22580633290000002,0.84,0.5,0.9775479528000001,0.9925,-0.1285,1.0007839427,0.2225,-0.0385,0.22580633290000002,0.77,-0.09,0.7752418977000001
2021-03-06 12:30:00,1.045,0.604,1.206996686,0.20500000000000002,-0.036000000000000004,0.2081369741,0.84,0.64,1.0560303026,0.9550000000000001,-0.296,0.9998204839,0.20500000000000002,-0.036000000000000004,0.2081369741,0.75,-0.26,0.7937883849
2021-03-06 13:00:00,1.025,0.5935,1.1844269712,0.215,-0.036500000000000005,0.2180762481,0.81,0.63,1.0261578826,0.935,-0.3065,0.9839549024,0.215,-0.036500000000000005,0.2180762481,0.72,-0.27,0.7689603371
2021-03-06 13:30:00,1.0075,0.5965,1.1708409371,0.1975,-0.0335,0.2003209924,0.81,0.63,1.0261578826,0.9175000000000001,-0.3035,0.9663945881,0.1975,-0.0335,0.2003209924,0.72,-0.27,0.7689603371
2021-03-06 14:00:00,0.9875,0.595,1.1529012317,0.20750000000000002,-0.035,0.21043110510000002,0.78,0.63,1.002646498,0.8975000000000001,-0.305,0.9479088828000001,0.20750000000000002,-0.035,0.21043110510000002,0.6900000000000001,-0.27,0.7409453421000001
2021-03-06 14:30:00,0.977,0.42850000000000005,1.0668370307,0.20700000000000002,-0.0315,0.20938302220000002,0.77,0.46,0.8969392399,0.907,-0.1515,0.9195657943000001,0.20700000000000002,-0.0315,0.20938302220000002,0.7000000000000001,-0.12,0.7102112362
2021-03-06 15:00:00,0.9555,0.148,0.9668941255000001,0.20550000000000002,-0.032,0.20797656120000002,0.75,0.18,0.7712976079,0.9155000000000001,0.108,0.9218482793,0.20550000000000002,-0.032,0.20797656120000002,0.71,0.14,0.7236711961000001
2021-03-06 15:30:00,0.9505,0.138,0.9604656423000001,0.2005,-0.032,0.20303755810000002,0.75,0.17,0.7690253572,0.9105000000000001,0.108,0.9168828987000001,0.2005,-0.032,0.20303755810000002,0.71,0.14,0.7236711961000001
2021-03-06 16:00:00,0.9975,0.1365,1.0067961561,0.1975,-0.0335,0.2003209924,0.8,0.17,0.8178630692000001,0.9575,0.10650000000000001,0.9634046398,0.1975,-0.0335,0.2003209924,0.76,0.14,0.7727871635
2021-03-06 16:30:00,1.1075,0.218,1.1287516334,0.1875,-0.032,0.190211067,0.92,0.25,0.9533624704,1.0575,0.038,1.0581825221,0.1875,-0.032,0.190211067,0.87,0.07,0.872811549
2021-03-06 17:00:00,1.231,0.391,1.2916044286,0.191,-0.029,0.1931890266,1.04,0.42,1.1216059914,1.161,-0.109,1.1661054841,0.191,-0.029,0.1931890266,0.97,-0.08,0.9732933782000001
2021-03-06 17:30:00,1.3915,0.1915,1.4046154278,0.18150000000000002,-0.0285,0.1837239777,1.21,0.22,1.2298373876,1.3415,0.1515,1.3500275923,0.18150000000000002,-0.0285,0.1837239777,1.16,0.18,1.1738824473
2021-03-06 18:00:00,1.5495,0.1875,1.5608031586000002,0.1895,-0.0325,0.1922667418,1.3599999999999999,0.22,1.3776792079,1.4995,0.14750000000000002,1.5067370374,0.1895,-0.0325,0.1922667418,1.31,0.18,1.3223085873
2021-03-06 18:30:00,1.6745,0.324,1.7055574602,0.1845,-0.036000000000000004,0.18797938720000001,1.49,0.36,1.5328731193,1.6145,0.034,1.6148579659,0.1845,-0.036000000000000004,0.18797938720000001,1.43,0.07,1.4317122616
2021-03-06 19:00:00,1.6365,0.186,1.6470362018,0.1865,-0.034,0.1895738642,1.45,0.22,1.4665946952,1.5865,0.146,1.5932037691,0.1865,-0.034,0.1895738642,1.4,0.18,1.4115239991
2021-03-06 19:30:00,1.5775000000000001,0.1935,1.5893232837,0.17750000000000002,-0.036500000000000005,0.1812139619,1.4,0.23,1.4187670704,1.5275,0.14350000000000002,1.5342257005,0.17750000000000002,-0.036500000000000005,0.1812139619,1.35,0.18,1.3619471355
2021-03-06 20:00:00,1.5225,0.194,1.5348101673999999,0.1825,-0.036000000000000004,0.1860168003,1.34,0.23,1.3595955281,1.4725000000000001,0.14400000000000002,1.4795243323,0.1825,-0.036000000000000004,0.1860168003,1.29,0.18,1.3024976008
2021-03-06 20:30:00,1.4865,0.2545,1.5081288075,0.17650000000000002,-0.035500000000000004,0.1800347189,1.31,0.29,1.34171532,1.4265,0.0845,1.4290005248,0.17650000000000002,-0.035500000000000004,0.1800347189,1.25,0.12,1.2557467897999999
2021-03-06 21:00:00,1.433,0.615,1.5593953957000002,0.17300000000000001,-0.035,0.1765049574,1.26,0.65,1.4177799547,1.333,-0.305,1.367447988,0.17300000000000001,-0.035,0.1765049574,1.16,-0.27,1.1910079765
2021-03-06 21:30:00,1.3735,0.605,1.5008421802,0.17350000000000002,-0.035,0.17699505640000002,1.2,0.64,1.3599999999999999,1.2735,-0.315,1.3118792818,0.17350000000000002,-0.035,0.17699505640000002,1.1,-0.28,1.1350770899
2021-03-06 22:00:00,1.3215,0.587,1.4460052732,0.18150000000000002,-0.033,0.1844756081,1.1400000000000001,0.62,1.2976902558,1.2215,-0.323,1.2634837751,0.18150000000000002,-0.033,0.1844756081,1.04,-0.29,1.0796758773
2021-03-06 22:30:00,1.256,0.577,1.382195717,0.176,-0.033,0.1790670266,1.08,0.61,1.2403628501,1.156,-0.313,1.1976247325,0.176,-0.033,0.1790670266,0.98,-0.28,1.0192153845
2021-03-06 23:00:00,1.15,0.1385,1.1583100837,0.17,-0.0315,0.1728937535,0.98,0.17,0.9946356117,1.11,0.0985,1.1143618129,0.17,-0.0315,0.1728937535,0.9400000000000001,0.13,0.9489467846
2021-03-06 23:30:00,1.0835,0.547,1.2137467817,0.1835,-0.033,0.1864436912,0.9,0.58,1.0707007051,0.9935,-0.333,1.0478221462,0.1835,-0.033,0.1864436912,0.81,-0.30000000000000004,0.8637708029000001
2021-03-07 00:00:00,1.056,0.557,1.1938948865,0.186,-0.033,0.1889047379,0.87,0.59,1.0511898021,0.9560000000000001,-0.353,1.0190902806,0.186,-0.033,0.1889047379,0.77,-0.32,0.8338465087
2021-03-07 00:30:00,1.184,0.558,1.3089003018,0.17400000000000002,-0.032,0.1769180601,1.01,0.59,1.1697008164,1.084,-0.352,1.1397192637,0.17400000000000002,-0.032,0.1769180601,0.91,-0.32,0.9646242792
2021-03-07 01:00:00,1.3435000000000001,0.552,1.4524793458,0.1835,-0.028,0.1856239478,1.16,0.58,1.2969194269,1.2535,-0.34800000000000003,1.3009097778,0.1835,-0.028,0.1856239478,1.07,-0.32,1.1168258593
2021-03-07 01:30:00,1.4045,0.5495,1.5081679283,0.1845,-0.030500000000000003,0.1870040107,1.22,0.58,1.3508515832999999,1.3045,-0.3405,1.3482064011000001,0.1845,-0.030500000000000003,0.1870040107,1.12,-0.31,1.1621101497
2021-03-07 02:00:00,1.396,0.5605,1.5043191982000002,0.186,-0.029500000000000002,0.1883248523,1.21,0.59,1.34617978,1.296,-0.3395,1.3397299168,0.186,-0.029500000000000002,0.1883248523,1.11,-0.31,1.1524755963
2021-03-07 02:30:00,1.3635,0.561,1.4743992845,0.1835,-0.029,0.18577742060000002,1.18,0.59,1.3192801067,1.2635,-0.329,1.3056313607,0.1835,-0.029,0.18577742060000002,1.08,-0.30000000000000004,1.1208925015
2021-03-07 03:00:00,1.321,0.562,1.4355782807000002,0.181,-0.028,0.1831529416,1.1400000000000001,0.59,1.2836276719,1.231,-0.328,1.2739485861,0.181,-0.028,0.1831529416,1.05,-0.30000000000000004,1.0920164834
2021-03-07 03:30:00,1.302,0.561,1.4177182372,0.182,-0.029,0.1842959576,1.12,0.59,1.2658988901,1.202,-0.329,1.2462122612,0.182,-0.029,0.1842959576,1.02,-0.30000000000000004,1.0632027088
2021-03-07 04:00:00,1.262,0.551,1.3770421199,0.182,-0.029,0.1842959576,1.08,0.58,1.2258874337,1.172,-0.339,1.220043032,0.182,-0.029,0.1842959576,0.99,-0.31,1.0374005976
2021-03-07 04:30:00,1.2465,0.562,1.3673354563,0.1665,-0.028,0.16883794,1.08,0.59,1.2306502346000001,1.1565,-0.338,1.2048801808,0.1665,-0.028,0.16883794,0.99,-0.31,1.0374005976
2021-03-07 05:00:00,1.2065000000000001,0.5615,1.3307608726,0.17650000000000002,-0.0285,0.1787861851,1.03,0.59,1.1870130581,1.1165,-0.3285,1.1638232254,0.17650000000000002,-0.0285,0.1787861851,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2021-03-07 05:30:00,1.1795,0.5635,1.3071926025,0.1695,-0.026500000000000003,0.1715590277,1.01,0.59,1.1697008164,1.0895,-0.3365,1.1402817634,0.1695,-0.026500000000000003,0.1715590277,0.92,-0.31,0.9708243919
2021-03-07 06:00:00,1.201,0.5735,1.3309031708,0.181,-0.026500000000000003,0.1829296313,1.02,0.6000000000000001,1.1833849754,1.101,-0.3265,1.1483915926,0.181,-0.026500000000000003,0.1829296313,0.92,-0.30000000000000004,0.9676776323
2021-03-07 06:30:00,1.246,0.5710000000000001,1.3706046111,0.186,-0.029,0.1882471779,1.06,0.6000000000000001,1.2180311983,1.156,-0.329,1.2019055703000001,0.186,-0.029,0.1882471779,0.97,-0.30000000000000004,1.0153324579
2021-03-07 07:00:00,1.279,0.5905,1.4087339174,0.179,-0.029500000000000002,0.1814145805,1.1,0.62,1.2626955294,1.189,-0.3095,1.2286216871,0.179,-0.029500000000000002,0.1814145805,1.01,-0.28,1.0480935073
2021-03-07 07:30:00,1.2865,0.5905,1.4155467142,0.17650000000000002,-0.029500000000000002,0.17894831660000002,1.11,0.62,1.2714165328,1.1965,-0.2995,1.2334149748,0.17650000000000002,-0.029500000000000002,0.17894831660000002,1.02,-0.27,1.0551303237
2021-03-07 08:00:00,1.2785,0.592,1.4089095961,0.1885,-0.028,0.1905682293,1.09,0.62,1.2539936204,1.1885,-0.298,1.2252902717,0.1885,-0.028,0.1905682293,1.0,-0.27,1.0358088627
2021-03-07 08:30:00,1.3075,0.5915,1.4350709042,0.1875,-0.0285,0.18965363170000002,1.12,0.62,1.2801562405,1.2075,-0.2985,1.2438482625,0.1875,-0.0285,0.18965363170000002,1.02,-0.27,1.0551303237
2021-03-07 09:00:00,1.38,0.421,1.4427893124,0.19,-0.029,0.1922004162,1.19,0.45,1.2722421153,1.31,-0.11900000000000001,1.3153938574000001,0.19,-0.029,0.1922004162,1.12,-0.09,1.1236102527
2021-03-07 09:30:00,1.3845,0.17,1.3948979353,0.1845,-0.03,0.18692311250000002,1.2,0.2,1.2165525061,1.3345,0.13,1.3408170084,0.1845,-0.03,0.18692311250000002,1.15,0.16,1.1610770862
2021-03-07 10:00:00,1.3940000000000001,0.1675,1.4040271543,0.194,-0.0325,0.19670345700000003,1.2,0.2,1.2165525061,1.344,0.1275,1.3500341662,0.194,-0.0325,0.19670345700000003,1.15,0.16,1.1610770862
2021-03-07 10:30:00,1.4635,0.5975,1.5807714889,0.1935,-0.0325,0.1962103463,1.27,0.63,1.4176741516,1.3635,-0.2725,1.390463412,0.1935,-0.0325,0.1962103463,1.17,-0.24,1.1943617542
2021-03-07 11:00:00,1.423,0.5985,1.5437393724000001,0.193,-0.0315,0.1955537011,1.23,0.63,1.3819551368,1.323,-0.29150000000000004,1.3547329073,0.193,-0.0315,0.1955537011,1.13,-0.26,1.1595257651
2021-03-07 11:30:00,1.488,0.6075,1.607233726,0.188,-0.0325,0.19078849550000002,1.3,0.64,1.4489996549,1.388,-0.29250000000000004,1.4184851956,0.188,-0.0325,0.19078849550000002,1.2,-0.26,1.2278436383
2021-03-07 12:00:00,1.541,0.608,1.6566064711,0.191,-0.032,0.1936620768,1.35,0.64,1.4940214189,1.441,-0.28200000000000003,1.46833409,0.191,-0.032,0.1936620768,1.25,-0.25,1.2747548784
2021-03-07 12:30:00,1.538,0.6175,1.657332269,0.188,-0.0325,0.19078849550000002,1.35,0.65,1.4983324064,1.438,-0.28250000000000003,1.4654863527,0.188,-0.0325,0.19078849550000002,1.25,-0.25,1.2747548784
2021-03-07 13:00:00,1.4735,0.625,1.6005709138,0.1835,-0.035,0.1868080566,1.29,0.66,1.4490341611,1.3735,-0.28500000000000003,1.4027570174,0.1835,-0.035,0.1868080566,1.19,-0.25,1.2159769735000001
2021-03-07 13:30:00,1.4255,0.6185,1.5538959103,0.1855,-0.0315,0.1881555208,1.24,0.65,1.4000357138,1.3155000000000001,-0.3015,1.3496082765000001,0.1855,-0.0315,0.1881555208,1.13,-0.27,1.1618089344
2021-03-07 14:00:00,1.3855,0.619,1.5174884678,0.1955,-0.031,0.19794254220000002,1.19,0.65,1.3559498516000001,1.2855,-0.301,1.3202693854,0.1955,-0.031,0.19794254220000002,1.09,-0.27,1.1229425631
2021-03-07 14:30:00,1.258,0.18050000000000002,1.2708832559,0.188,-0.029500000000000002,0.1903004204,1.07,0.21,1.0904127659,1.218,0.1105,1.2230021464,0.188,-0.029500000000000002,0.1903004204,1.03,0.14,1.0394710193
2021-03-07 15:00:00,1.262,0.429,1.3329234787,0.192,-0.031,0.1944865034,1.07,0.46,1.1646887996,1.192,-0.151,1.2015261128999999,0.192,-0.031,0.1944865034,1.0,-0.12,1.007174265
2021-03-07 15:30:00,1.2995,0.589,1.4267519932,0.1895,-0.031,0.1920188793,1.11,0.62,1.2714165328,1.1995,-0.311,1.2391615109,0.1895,-0.031,0.1920188793,1.01,-0.28,1.0480935073
2021-03-07 16:00:00,1.3135,0.59,1.4399243904,0.1935,-0.03,0.19581177190000001,1.12,0.62,1.2801562405,1.2135,-0.31,1.2524704587,0.1935,-0.03,0.19581177190000001,1.02,-0.28,1.0577334258
2021-03-07 16:30:00,1.369,0.592,1.4915176834000001,0.189,-0.028,0.19106281690000002,1.18,0.62,1.3329666162,1.2690000000000001,-0.298,1.3035202338,0.189,-0.028,0.19106281690000002,1.08,-0.27,1.1132385189
2021-03-07 17:00:00,1.4465,0.601,1.5663854092,0.1865,-0.029,0.188741225,1.26,0.63,1.4087228258,1.3465,-0.289,1.377164932,0.1865,-0.029,0.188741225,1.16,-0.26,1.1887808881
2021-03-07 17:30:00,1.514,0.42,1.5711766292,0.184,-0.03,0.1864296114,1.33,0.45,1.4040655255,1.434,-0.1,1.4374825216,0.184,-0.03,0.1864296114,1.25,-0.07,1.2519584658
2021-03-07 18:00:00,1.5925,0.259,1.6134240763,0.1825,-0.031,0.185114154,1.4100000000000001,0.29,1.4395138068,1.5325,0.069,1.5340525578,0.1825,-0.031,0.185114154,1.35,0.1,1.3536986371
2021-03-07 18:30:00,1.6915,0.1985,1.7031073072,0.1715,-0.0315,0.1743688619,1.52,0.23,1.5373028329,1.6415000000000002,0.1585,1.64913447,0.1715,-0.0315,0.1743688619,1.47,0.19,1.4822280526
2021-03-07 19:00:00,1.745,0.1975,1.7561410109,0.17500000000000002,-0.0325,0.1779922751,1.57,0.23,1.5867577005,1.695,0.1575,1.7023017506,0.17500000000000002,-0.0325,0.1779922751,1.52,0.19,1.5318289722
2021-03-07 19:30:00,1.6764999999999999,0.197,1.6880347301,0.1665,-0.033,0.1697387699,1.51,0.23,1.5274161188000002,1.6265,0.157,1.6340597449,0.1665,-0.033,0.1697387699,1.46,0.19,1.4723111084
2021-03-07 20:00:00,1.6075,0.187,1.6183402763,0.17750000000000002,-0.033,0.1805415465,1.43,0.22,1.4468241082,1.5575,0.157,1.5653930018,0.17750000000000002,-0.033,0.1805415465,1.38,0.19,1.3930183057
2021-03-07 20:30:00,1.533,0.186,1.5442425328,0.17300000000000001,-0.034,0.1763093872,1.3599999999999999,0.22,1.3776792079,1.4929999999999999,0.156,1.5011279093,0.17300000000000001,-0.034,0.1763093872,1.32,0.19,1.3336041392
2021-03-07 21:00:00,1.4665,0.2785,1.4927104542,0.1665,-0.0315,0.1694535335,1.3,0.31,1.3364505227999999,1.4065,0.0485,1.4073359585,0.1665,-0.0315,0.1694535335,1.24,0.08,1.2425779654
2021-03-07 21:30:00,1.416,0.582,1.5309408871999999,0.176,-0.028,0.17821335530000001,1.24,0.61,1.3819189557,1.316,-0.308,1.3515620592,0.176,-0.028,0.17821335530000001,1.1400000000000001,-0.28,1.1738824473
2021-03-07 22:00:00,1.3005,0.5815,1.4245850273,0.18050000000000002,-0.0285,0.1827361486,1.12,0.61,1.2753430910999999,1.2105000000000001,-0.3185,1.2516998442,0.18050000000000002,-0.0285,0.1827361486,1.03,-0.29,1.070046728
2021-03-07 22:30:00,1.233,0.5685,1.357748596,0.17300000000000001,-0.0315,0.1758443914,1.06,0.6000000000000001,1.2180311983,1.143,-0.3315,1.1901013612,0.17300000000000001,-0.0315,0.1758443914,0.97,-0.30000000000000004,1.0153324579
2021-03-07 23:00:00,1.1525,0.578,1.2893177459,0.1825,-0.032,0.1852842411,0.97,0.61,1.1458621209,1.0525,-0.332,1.1036214251,0.1825,-0.032,0.1852842411,0.87,-0.30000000000000004,0.920271699
2021-03-07 23:30:00,1.0585,0.341,1.1120716029,0.1885,-0.029,0.1907177234,0.87,0.37,0.9454099640000001,0.9985,-0.099,1.0033958591,0.1885,-0.029,0.1907177234,0.81,-0.07,0.8130190650000001
2021-03-08 00:00:00,1.0245,0.21050000000000002,1.045901764,0.1845,-0.029500000000000002,0.18684351740000002,0.84,0.24,0.8736131867,0.9745,0.0105,0.9745565658,0.1845,-0.029500000000000002,0.18684351740000002,0.79,0.04,0.79101201
2021-03-08 00:30:00,1.1475,0.5445,1.2701324734,0.17750000000000002,-0.025500000000000002,0.1793223355,0.97,0.5700000000000001,1.1250777751,1.0575,-0.3355,1.1094442302,0.17750000000000002,-0.025500000000000002,0.1793223355,0.88,-0.31,0.9330058949000001
2021-03-08 01:00:00,1.329,0.1635,1.3390195107,0.179,-0.026500000000000003,0.1809509602,1.15,0.19,1.1655899794,1.279,0.0635,1.280575359,0.179,-0.026500000000000003,0.1809509602,1.1,0.09,1.103675677
2021-03-08 01:30:00,1.3820000000000001,0.135,1.3885780497,0.17200000000000001,-0.025,0.1738073646,1.21,0.16,1.2205326706,1.332,0.095,1.3353834655,0.17200000000000001,-0.025,0.1738073646,1.16,0.12,1.166190379
2021-03-08 02:00:00,1.3445,0.1355,1.3513106601,0.1845,-0.0245,0.18611958520000002,1.16,0.16,1.1709824935,1.2945,0.0955,1.298017912,0.1845,-0.0245,0.18611958520000002,1.11,0.12,1.116467644
2021-03-08 02:30:00,1.3215,0.135,1.3283776760000001,0.18150000000000002,-0.025,0.1832136731,1.1400000000000001,0.16,1.1511733145,1.2815,0.095,1.2850164396000001,0.18150000000000002,-0.025,0.1832136731,1.1,0.12,1.1065260955
2021-03-08 03:00:00,1.2925,0.134,1.2994276625,0.1825,-0.026000000000000002,0.1843427514,1.11,0.16,1.1214722466,1.2525,0.094,1.2560223923,0.1825,-0.026000000000000002,0.1843427514,1.07,0.12,1.0767079455
2021-03-08 03:30:00,1.2595,0.14200000000000002,1.2674794870000001,0.1695,-0.028,0.1717971187,1.09,0.17,1.1031772296,1.2195,0.092,1.2229653511,0.1695,-0.028,0.1717971187,1.05,0.12,1.0568348972
2021-03-08 04:00:00,1.2315,0.14350000000000002,1.2398324484,0.18150000000000002,-0.026500000000000003,0.1834243713,1.05,0.17,1.063672882,1.1915,0.0935,1.1951629596,0.18150000000000002,-0.026500000000000003,0.1834243713,1.01,0.12,1.0171037312
2021-03-08 04:30:00,1.2175,0.14350000000000002,1.2259276080000001,0.17750000000000002,-0.026500000000000003,0.1794672672,1.04,0.17,1.0538026381,1.1675,0.0935,1.1712380202000001,0.17750000000000002,-0.026500000000000003,0.1794672672,0.99,0.12,0.9972462083
2021-03-08 05:00:00,1.1775,0.14200000000000002,1.1860313023,0.17750000000000002,-0.028,0.1796948803,1.0,0.17,1.0143470806,1.1375,0.092,1.1412143751000001,0.17750000000000002,-0.028,0.1796948803,0.96,0.12,0.9674709298
2021-03-08 05:30:00,1.175,0.1345,1.182672926,0.17500000000000002,-0.025500000000000002,0.1768480987,1.0,0.16,1.0127191121,1.135,0.0945,1.1389272365,0.17500000000000002,-0.025500000000000002,0.1768480987,0.96,0.12,0.9674709298
2021-03-08 06:00:00,1.204,0.135,1.2115448815,0.17400000000000002,-0.025,0.1757868027,1.03,0.16,1.0423531072,1.164,0.095,1.1678702839,0.17400000000000002,-0.025,0.1757868027,0.99,0.12,0.9972462083
2021-03-08 06:30:00,1.3085,0.162,1.3184901403,0.17850000000000002,-0.028,0.180682733,1.13,0.19,1.1458621209,1.2685,0.122,1.2743532673,0.17850000000000002,-0.028,0.180682733,1.09,0.15,1.1002726935
2021-03-08 07:00:00,1.374,0.17400000000000002,1.384973646,0.184,-0.026000000000000002,0.1858278773,1.19,0.2,1.2066896867,1.334,0.134,1.340713243,0.184,-0.026000000000000002,0.1858278773,1.15,0.16,1.1610770862
2021-03-08 07:30:00,1.4485000000000001,0.5305,1.5425895436000001,0.1885,-0.029500000000000002,0.190794392,1.26,0.56,1.3788400923,1.3585,-0.20950000000000002,1.3745590202,0.1885,-0.029500000000000002,0.190794392,1.17,-0.18,1.1837651794
2021-03-08 08:00:00,1.418,0.6385000000000001,1.5551225836,0.168,-0.0415,0.1730498483,1.25,0.68,1.4229898102,1.318,-0.2715,1.3456731587,0.168,-0.0415,0.1730498483,1.15,-0.23,1.1727744881
2021-03-08 08:30:00,1.4235,0.613,1.5498778178000001,0.1335,-0.077,0.1541144056,1.29,0.6900000000000001,1.4629422408,1.3235000000000001,-0.277,1.3521764863,0.1335,-0.077,0.1541144056,1.19,-0.2,1.2066896867
2021-03-08 09:00:00,1.4205,0.622,1.5507108854,0.1405,-0.078,0.1606992533,1.28,0.7000000000000001,1.458903698,1.3205,-0.278,1.3494459048,0.1405,-0.078,0.1606992533,1.18,-0.2,1.196829144
2021-03-08 09:30:00,1.3780000000000001,0.6385000000000001,1.5187383744,0.138,-0.061500000000000006,0.1510835861,1.24,0.7000000000000001,1.4239382009,1.278,-0.2715,1.3065206657,0.138,-0.061500000000000006,0.1510835861,1.1400000000000001,-0.21,1.1591807452
2021-03-08 10:00:00,1.3065,0.637,1.4535168558,0.1565,-0.033,0.1599413955,1.15,0.67,1.3309395178,1.2165,-0.273,1.2467562913,0.1565,-0.033,0.1599413955,1.06,-0.24,1.0868302535
2021-03-08 10:30:00,1.228,0.192,1.2429191446,0.188,-0.038,0.1918019812,1.04,0.23,1.0651291002,1.188,0.152,1.1976844326,0.188,-0.038,0.1918019812,1.0,0.19,1.0178899744
2021-03-08 11:00:00,1.176,0.1935,1.1918130097,0.196,-0.036500000000000005,0.1993696316,0.98,0.23,1.0066280346,1.1360000000000001,0.14350000000000002,1.1450276198,0.196,-0.036500000000000005,0.1993696316,0.9400000000000001,0.18,0.9570788891
2021-03-08 11:30:00,1.0755,0.273,1.1096077009,0.20550000000000002,-0.037,0.2088043342,0.87,0.31,0.9235799911,1.0255,0.063,1.0274333312,0.20550000000000002,-0.037,0.2088043342,0.8200000000000001,0.1,0.8260750571000001
2021-03-08 12:00:00,1.046,0.6165,1.214161542,0.186,-0.0335,0.1889927247,0.86,0.65,1.0780074211,0.9560000000000001,-0.28350000000000003,0.9971500639,0.186,-0.0335,0.1889927247,0.77,-0.25,0.8095677859
2021-03-08 12:30:00,1.042,0.61,1.2074203908,0.192,-0.03,0.1943296169,0.85,0.64,1.0640018797,0.9520000000000001,-0.28,0.9923225282,0.192,-0.03,0.1943296169,0.76,-0.25,0.8000624976
2021-03-08 13:00:00,1.044,0.6075,1.2078875155,0.20400000000000001,-0.0325,0.2065726265,0.84,0.64,1.0560303026,0.9540000000000001,-0.29250000000000004,0.9978337787,0.20400000000000001,-0.0325,0.2065726265,0.75,-0.26,0.7937883849
2021-03-08 13:30:00,1.0305,0.35450000000000004,1.0897708475,0.1905,-0.035500000000000004,0.1937795139,0.84,0.39,0.9261209424,0.9705,-0.035500000000000004,0.9711490617,0.1905,-0.035500000000000004,0.1937795139,0.78,0.0,0.78
2021-03-08 14:00:00,1.006,0.158,1.0183319694,0.146,-0.07200000000000001,0.16278820600000002,0.86,0.23,0.8902246907,0.966,0.11800000000000001,0.9731803533000001,0.146,-0.07200000000000001,0.16278820600000002,0.8200000000000001,0.19,0.8417244205000001
2021-03-08 14:30:00,1.016,0.165,1.0293109346,0.146,-0.075,0.1641371378,0.87,0.24,0.9024965374,0.976,0.125,0.9839720524000001,0.146,-0.075,0.1641371378,0.8300000000000001,0.2,0.8537564055
2021-03-08 15:00:00,0.9565,0.1655,0.9707123673,0.1565,-0.0745,0.1733277243,0.8,0.24,0.8352245207000001,0.9265,0.1255,0.9349612291,0.1565,-0.0745,0.1733277243,0.77,0.2,0.7955501241
2021-03-08 15:30:00,1.0035,0.1645,1.0168935539,0.14350000000000002,-0.0755,0.16214962230000002,0.86,0.24,0.8928605714000001,0.9635,0.1145,0.9702795989,0.14350000000000002,-0.0755,0.16214962230000002,0.8200000000000001,0.19,0.8417244205000001
2021-03-08 16:00:00,1.0615,0.14850000000000002,1.0718369745,0.1315,-0.051500000000000004,0.1412249978,0.93,0.2,0.9512623192,1.0215,0.1085,1.0272460757,0.1315,-0.051500000000000004,0.1412249978,0.89,0.16,0.9042676595
2021-03-08 16:30:00,1.1495,0.2595,1.1784271297,0.1695,-0.030500000000000003,0.1722222401,0.98,0.29,1.0220078278,1.0895,-0.0105,1.0895505954,0.1695,-0.030500000000000003,0.1722222401,0.92,0.02,0.9202173656
2021-03-08 17:00:00,1.2585,0.5925,1.3909991014,0.17850000000000002,-0.0275,0.1806059246,1.08,0.62,1.2453112061,1.1685,-0.2975,1.2057771353,0.17850000000000002,-0.0275,0.1806059246,0.99,-0.27,1.0261578826
2021-03-08 17:30:00,1.388,0.46900000000000003,1.46509556,0.178,-0.031,0.18067927390000002,1.21,0.5,1.3092364187,1.308,-0.151,1.3166871306,0.178,-0.031,0.18067927390000002,1.13,-0.12,1.1363538181
2021-03-08 18:00:00,1.5510000000000002,0.46,1.6177765605999999,0.171,-0.03,0.1736116356,1.38,0.49,1.4644111445,1.471,-0.13,1.476733219,0.171,-0.03,0.1736116356,1.3,-0.1,1.303840481
2021-03-08 18:30:00,1.6675,0.199,1.6793323822000001,0.1675,-0.031,0.1703445039,1.5,0.23,1.5175308893000001,1.6175000000000002,0.159,1.62529605,0.1675,-0.031,0.1703445039,1.45,0.19,1.4623952954
2021-03-08 19:00:00,1.6815,0.177,1.6907901259,0.1515,-0.033,0.15505241050000002,1.53,0.21,1.5443445211,1.6315,0.137,1.6372419644,0.1515,-0.033,0.15505241050000002,1.48,0.17,1.4897315194
2021-03-08 19:30:00,1.608,0.17750000000000002,1.6177670568,0.148,-0.0325,0.1515264003,1.46,0.21,1.4750254235,1.558,0.1375,1.5640557055,0.148,-0.0325,0.1515264003,1.4100000000000001,0.17,1.4202112519
2021-03-08 20:00:00,1.5245000000000002,0.17500000000000002,1.5345114042999999,0.1545,-0.035,0.15841480360000001,1.37,0.21,1.386001443,1.4845000000000002,0.135,1.4906257914,0.1545,-0.035,0.15841480360000001,1.33,0.17,1.3408206442
2021-03-08 20:30:00,1.513,0.179,1.5235517714,0.153,-0.031,0.1561089363,1.3599999999999999,0.21,1.3761177275,1.463,0.139,1.4695883777,0.153,-0.031,0.1561089363,1.31,0.17,1.3209844814
2021-03-08 21:00:00,1.4665,0.40750000000000003,1.5220638948,0.14650000000000002,-0.0325,0.15006165400000002,1.32,0.44,1.3914021705000001,1.3865,-0.10250000000000001,1.3902836042,0.14650000000000002,-0.0325,0.15006165400000002,1.24,-0.07,1.2419742348
