Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 21:30:00,1.3665,0.2185,1.3838585549,0.14650000000000002,-0.0315,0.1498482566,1.22,0.25,1.245351356,1.3065,0.0485,1.3073999006,0.14650000000000002,-0.0315,0.1498482566,1.16,0.08,1.1627553483
2021-03-08 22:00:00,1.2955,0.139,1.3029356277,0.1555,-0.031,0.1585599256,1.1400000000000001,0.17,1.1526057435000001,1.2555,0.099,1.2593971771999999,0.1555,-0.031,0.1585599256,1.1,0.13,1.107655181
2021-03-08 22:30:00,1.2125,0.1395,1.2204984637,0.1525,-0.030500000000000003,0.1555200952,1.06,0.17,1.0735455277,1.1625,0.0995,1.1667504018,0.1525,-0.030500000000000003,0.1555200952,1.01,0.13,1.0183319694
2021-03-08 23:00:00,1.1335,0.323,1.1786226070999999,0.14350000000000002,-0.027,0.14601797830000002,0.99,0.35000000000000003,1.050047618,1.0735000000000001,-0.097,1.0778734852,0.14350000000000002,-0.027,0.14601797830000002,0.93,-0.07,0.9326306879
2021-03-08 23:30:00,1.0135,0.2605,1.0464427839,0.1535,-0.029500000000000002,0.1563089889,0.86,0.29,0.9075791976,0.9635,-0.059500000000000004,0.9653354339,0.1535,-0.029500000000000002,0.1563089889,0.81,-0.03,0.8105553652
2021-03-09 00:00:00,0.978,0.1115,0.9843354357,0.148,-0.0285,0.1507191096,0.8300000000000001,0.14,0.8417244205000001,0.9380000000000001,0.07150000000000001,0.940721133,0.148,-0.0285,0.1507191096,0.79,0.1,0.7963039621
2021-03-09 00:30:00,1.102,0.1095,1.1074268599,0.152,-0.030500000000000003,0.15502983580000002,0.9500000000000001,0.14,0.9602603814,1.062,0.0695,1.0642716993,0.152,-0.030500000000000003,0.15502983580000002,0.91,0.1,0.9154780172
2021-03-09 01:00:00,1.2865,0.166,1.2971654675,0.14650000000000002,-0.024,0.1484528545,1.1400000000000001,0.19,1.1557248808,1.2365,0.046,1.2373553451000001,0.14650000000000002,-0.024,0.1484528545,1.09,0.07,1.0922453937
2021-03-09 01:30:00,1.3665,0.133,1.3729571188,0.1565,-0.027,0.1588119958,1.21,0.16,1.2205326706,1.3165,0.093,1.3197807583,0.1565,-0.027,0.1588119958,1.16,0.12,1.166190379
2021-03-09 02:00:00,1.335,0.1285,1.3411701048,0.155,-0.0315,0.1581684229,1.18,0.16,1.1907980517,1.295,0.08850000000000001,1.2980205122,0.155,-0.0315,0.1581684229,1.1400000000000001,0.12,1.1462983905
2021-03-09 02:30:00,1.306,0.132,1.3126538005000001,0.156,-0.028,0.15849290200000002,1.15,0.16,1.1610770862,1.266,0.092,1.2693384104,0.156,-0.028,0.15849290200000002,1.11,0.12,1.116467644
2021-03-09 03:00:00,1.268,0.132,1.2748521483,0.158,-0.028,0.1604618335,1.11,0.16,1.1214722466,1.228,0.092,1.2314414318,0.158,-0.028,0.1604618335,1.07,0.12,1.0767079455
2021-03-09 03:30:00,1.2435,0.1345,1.2507527733,0.1535,-0.025500000000000002,0.1556036632,1.09,0.16,1.1016805345,1.2035,0.0945,1.2072044152,0.1535,-0.025500000000000002,0.1556036632,1.05,0.12,1.0568348972
2021-03-09 04:00:00,1.2165,0.139,1.2244154728,0.1665,-0.031,0.1693613002,1.05,0.17,1.063672882,1.1765,0.089,1.1798615385,0.1665,-0.031,0.1693613002,1.01,0.12,1.0171037312
2021-03-09 04:30:00,1.1945000000000001,0.134,1.2019926164,0.1545,-0.026000000000000002,0.156672429,1.04,0.16,1.052235715,1.1445,0.094,1.1483537129,0.1545,-0.026000000000000002,0.156672429,0.99,0.12,0.9972462083
2021-03-09 05:00:00,1.1515,0.13,1.1588150198,0.1615,-0.03,0.1642627468,0.99,0.16,1.0028459503,1.1015,0.09,1.1051706882,0.1615,-0.03,0.1642627468,0.9400000000000001,0.12,0.9476286192000001
2021-03-09 05:30:00,1.119,0.132,1.1267586254,0.159,-0.028,0.1614465856,0.96,0.16,0.9732420048,1.079,0.092,1.0829150475,0.159,-0.028,0.1614465856,0.92,0.12,0.9277930804000001
2021-03-09 06:00:00,1.1255,0.1325,1.1332724739,0.1655,-0.0275,0.16776918670000002,0.96,0.16,0.9732420048,1.0855,0.0925,1.0894340274,0.1655,-0.0275,0.16776918670000002,0.92,0.12,0.9277930804000001
2021-03-09 06:30:00,1.1835,0.135,1.1911747353,0.1535,-0.025,0.1555225064,1.03,0.16,1.0423531072,1.1435,0.095,1.147439432,0.1535,-0.025,0.1555225064,0.99,0.12,0.9972462083
2021-03-09 07:00:00,1.255,0.166,1.2659308828,0.165,-0.034,0.1684666139,1.09,0.2,1.1081967334,1.205,0.116,1.2105705267,0.165,-0.034,0.1684666139,1.04,0.15,1.0507616285
2021-03-09 07:30:00,1.2995,0.18,1.3119071042,0.1695,-0.03,0.1721343952,1.13,0.21,1.1493476411,1.2495,0.14,1.2573186748,0.1695,-0.03,0.1721343952,1.08,0.17,1.0932977636
2021-03-09 08:00:00,1.2945,0.17200000000000001,1.3058768127,0.17450000000000002,-0.038,0.1785896134,1.12,0.21,1.1395174417,1.2445,0.132,1.2514808229,0.17450000000000002,-0.038,0.1785896134,1.07,0.17,1.0834205093
2021-03-09 08:30:00,1.3485,0.1605,1.358017857,0.11850000000000001,-0.0695,0.13737721790000001,1.23,0.23,1.2513193038,1.2985,0.12050000000000001,1.304079177,0.11850000000000001,-0.0695,0.13737721790000001,1.18,0.19,1.1951987282
2021-03-09 09:00:00,1.307,0.1565,1.3163362982,0.127,-0.043500000000000004,0.13424324940000001,1.18,0.2,1.196829144,1.2570000000000001,0.1165,1.2623871237,0.127,-0.043500000000000004,0.13424324940000001,1.13,0.16,1.1412712211
2021-03-09 09:30:00,1.2675,0.147,1.2759957875999999,0.1375,-0.033,0.1414045615,1.13,0.18,1.1442464769,1.2275,0.107,1.2321547184,0.1375,-0.033,0.1414045615,1.09,0.14,1.0989540482
2021-03-09 10:00:00,1.18,0.1545,1.1900715315000001,0.15,-0.035500000000000004,0.1541436019,1.03,0.19,1.0473776778,1.1400000000000001,0.10450000000000001,1.1447795639,0.15,-0.035500000000000004,0.1541436019,0.99,0.14,0.9998499887000001
2021-03-09 10:30:00,1.1405,0.152,1.1505843081,0.18050000000000002,-0.048,0.1867732583,0.96,0.2,0.9806120538,1.1005,0.112,1.1061845461,0.18050000000000002,-0.048,0.1867732583,0.92,0.16,0.9338094024
2021-03-09 11:00:00,1.046,0.1545,1.0573486888999999,0.226,-0.0555,0.2327149544,0.8200000000000001,0.21,0.8464632302,1.016,0.1145,1.0224315381,0.226,-0.0555,0.2327149544,0.79,0.17,0.808084154
2021-03-09 11:30:00,1.05,0.1535,1.0611608031,0.26,-0.0565,0.2660681304,0.79,0.21,0.8174350127000001,1.02,0.1135,1.0262954009,0.26,-0.0565,0.2660681304,0.76,0.17,0.7787810989
2021-03-09 12:00:00,1.0895,0.17250000000000001,1.1030713939,0.2295,-0.0575,0.23659353330000002,0.86,0.23,0.8902246907,1.0495,0.1325,1.0578310357,0.2295,-0.0575,0.23659353330000002,0.8200000000000001,0.19,0.8417244205000001
2021-03-09 12:30:00,1.101,0.16,1.1125650543,0.251,-0.06,0.25807169550000003,0.85,0.22,0.8780091116000001,1.061,0.12,1.0677644871,0.251,-0.06,0.25807169550000003,0.81,0.18,0.8297590012
2021-03-09 13:00:00,1.1105,0.1595,1.1218959399,0.2705,-0.060500000000000005,0.2771831524,0.84,0.22,0.8683317338000001,1.0705,0.11950000000000001,1.0771492469,0.2705,-0.060500000000000005,0.2771831524,0.8,0.18,0.8200000000000001
2021-03-09 13:30:00,1.1280000000000001,0.1585,1.1390813184,0.28800000000000003,-0.07150000000000001,0.2967427337,0.84,0.23,0.8709190548,1.088,0.11850000000000001,1.0944342146,0.28800000000000003,-0.07150000000000001,0.2967427337,0.8,0.19,0.8222530024
2021-03-09 14:00:00,1.1440000000000001,0.1695,1.1564887591,0.254,-0.09050000000000001,0.269640965,0.89,0.26,0.9272000863000001,1.104,0.11950000000000001,1.1104486706,0.254,-0.09050000000000001,0.269640965,0.85,0.21,0.8755569656000001
2021-03-09 14:30:00,1.1745,0.1695,1.1866678137,0.2645,-0.12050000000000001,0.2906552941,0.91,0.29,0.9550916186,1.1345,0.1295,1.1418671114,0.2645,-0.12050000000000001,0.2906552941,0.87,0.25,0.9052071586
2021-03-09 15:00:00,1.2035,0.1665,1.2149627566,0.2635,-0.10350000000000001,0.2830980396,0.9400000000000001,0.27,0.9780081799,1.1635,0.1265,1.1703565696,0.2635,-0.10350000000000001,0.2830980396,0.9,0.23,0.9289241088
2021-03-09 15:30:00,1.1844999999999999,0.16,1.1952573991,0.28450000000000003,-0.09,0.29839612930000003,0.9,0.25,0.9340770846,1.1445,0.12,1.1507737614,0.28450000000000003,-0.09,0.29839612930000003,0.86,0.21,0.8852683209000001
2021-03-09 16:00:00,1.2075,0.1565,1.2175994826,0.3375,-0.0935,0.35021207860000003,0.87,0.25,0.9052071586,1.1675,0.1265,1.1743332150999999,0.3375,-0.0935,0.35021207860000003,0.8300000000000001,0.22,0.8586617495000001
2021-03-09 16:30:00,1.2715,0.157,1.2811562161,0.35150000000000003,-0.093,0.3635948982,0.92,0.25,0.9533624704,1.2315,0.127,1.2380311991,0.35150000000000003,-0.093,0.3635948982,0.88,0.22,0.9070832376
2021-03-09 17:00:00,1.3785,0.17300000000000001,1.3893132296,0.35850000000000004,-0.097,0.37139096650000003,1.02,0.27,1.0551303237,1.3385,0.133,1.3450915396,0.35850000000000004,-0.097,0.37139096650000003,0.98,0.23,1.0066280346
2021-03-09 17:30:00,1.48,0.181,1.4910268274,0.35000000000000003,-0.089,0.3611384776,1.13,0.27,1.1618089344,1.44,0.14100000000000001,1.4468866576,0.35000000000000003,-0.089,0.3611384776,1.09,0.23,1.1140017953
2021-03-09 18:00:00,1.6435,0.3815,1.6871972321,0.3435,-0.08850000000000001,0.3547174932,1.3,0.47000000000000003,1.3823530662999999,1.5735000000000001,-0.0585,1.5745870887,0.3435,-0.08850000000000001,0.3547174932,1.23,0.03,1.2303657993
2021-03-09 18:30:00,1.736,0.20700000000000002,1.7482977435,0.316,-0.083,0.3267185333,1.42,0.29,1.4493101807,1.686,0.167,1.6942505718,0.316,-0.083,0.3267185333,1.37,0.25,1.3926234236
2021-03-09 19:00:00,1.725,0.211,1.737856726,0.355,-0.089,0.3659863385,1.37,0.30000000000000004,1.4024621207,1.675,0.171,1.6837060313,0.355,-0.089,0.3659863385,1.32,0.26,1.3453624047
2021-03-09 19:30:00,1.6280000000000001,0.4355,1.6852430834,0.358,-0.0945,0.3702624069,1.27,0.53,1.3761540611,1.558,-0.0845,1.5602897968,0.358,-0.0945,0.3702624069,1.2,0.01,1.2000416659
2021-03-09 20:00:00,1.5445,0.179,1.5548380141,0.35450000000000004,-0.091,0.36599351090000004,1.19,0.27,1.2202458769,1.5045000000000002,0.139,1.5109074260000002,0.35450000000000004,-0.091,0.36599351090000004,1.15,0.23,1.1727744881
2021-03-09 20:30:00,1.4665,0.1715,1.4764939892,0.35650000000000004,-0.08850000000000001,0.3673207046,1.11,0.26,1.1400438588,1.4265,0.1315,1.432548254,0.35650000000000004,-0.08850000000000001,0.3673207046,1.07,0.22,1.0923827168
2021-03-09 21:00:00,1.4265,0.166,1.4361261261,0.34650000000000003,-0.084,0.35653646380000004,1.08,0.25,1.1085576214,1.3765,0.116,1.3813791116,0.34650000000000003,-0.084,0.35653646380000004,1.03,0.2,1.0492378186
2021-03-09 21:30:00,1.35,0.164,1.3599249978999999,0.35000000000000003,-0.08600000000000001,0.36041087660000004,1.0,0.25,1.0307764064,1.31,0.114,1.3149509497,0.35000000000000003,-0.08600000000000001,0.36041087660000004,0.96,0.2,0.9806120538
2021-03-09 22:00:00,1.2770000000000001,0.148,1.2855477432,0.337,-0.082,0.3468328127,0.9400000000000001,0.23,0.9677293010000001,1.237,0.108,1.2417056817,0.337,-0.082,0.3468328127,0.9,0.19,0.9198369421
2021-03-09 22:30:00,1.176,0.14300000000000002,1.1846623992,0.326,-0.077,0.3349701479,0.85,0.22,0.8780091116000001,1.1360000000000001,0.10300000000000001,1.1406598967,0.326,-0.077,0.3349701479,0.81,0.18,0.8297590012
2021-03-09 23:00:00,1.096,0.35750000000000004,1.1528322731,0.34600000000000003,-0.0825,0.3556996626,0.75,0.44,0.8695401083000001,1.036,-0.1325,1.0444387249,0.34600000000000003,-0.0825,0.3556996626,0.6900000000000001,-0.05,0.6918092223
2021-03-09 23:30:00,0.9785,0.121,0.9859529654,0.34850000000000003,-0.079,0.3573419231,0.63,0.2,0.6609841148000001,0.9385,0.081,0.9419889861,0.34850000000000003,-0.079,0.3573419231,0.59,0.16,0.6113100686
2021-03-10 00:00:00,0.9575,0.11900000000000001,0.9648664415,0.35750000000000004,-0.081,0.3665613864,0.6000000000000001,0.2,0.632455532,0.9275,0.079,0.9308583405,0.35750000000000004,-0.081,0.3665613864,0.5700000000000001,0.16,0.5920304046
2021-03-10 00:30:00,1.0935,0.126,1.1007353224,0.3635,-0.084,0.37307941510000003,0.73,0.21,0.7596051606,1.0535,0.08600000000000001,1.0570043756,0.3635,-0.084,0.37307941510000003,0.6900000000000001,0.17,0.7106335202
2021-03-10 01:00:00,1.3014999999999999,0.2785,1.3309637485999999,0.36150000000000004,-0.0815,0.37057320460000004,0.9400000000000001,0.36,1.0065783626,1.2515,-0.0415,1.2521878853000001,0.36150000000000004,-0.0815,0.37057320460000004,0.89,0.04,0.8908984229
2021-03-10 01:30:00,1.3415,0.135,1.348275658,0.3715,-0.085,0.3811000525,0.97,0.22,0.9946356117,1.3014999999999999,0.095,1.3049625474,0.3715,-0.085,0.3811000525,0.93,0.18,0.9472592042
2021-03-10 02:00:00,1.3275000000000001,0.14850000000000002,1.3357801091,0.3675,-0.0915,0.3787195532,0.96,0.24,0.9895453501,1.2875,0.0985,1.2912623668,0.3675,-0.0915,0.3787195532,0.92,0.19,0.9394147114
2021-03-10 02:30:00,1.2835,0.14250000000000002,1.2913862705999999,0.35350000000000004,-0.08750000000000001,0.3641682304,0.93,0.23,0.958018789,1.2435,0.0925,1.2469356439000001,0.35350000000000004,-0.08750000000000001,0.3641682304,0.89,0.18,0.9080198236
2021-03-10 03:00:00,1.26,0.14450000000000002,1.2682587473,0.37,-0.0855,0.37975024690000003,0.89,0.23,0.9192388155000001,1.22,0.0945,1.2236544651,0.37,-0.0855,0.37975024690000003,0.85,0.18,0.8688498144000001
2021-03-10 03:30:00,1.218,0.14250000000000002,1.2263075675,0.368,-0.08750000000000001,0.3782595009,0.85,0.23,0.8805679985,1.168,0.0925,1.1716570531000001,0.368,-0.08750000000000001,0.3782595009,0.8,0.18,0.8200000000000001
2021-03-10 04:00:00,1.17,0.1265,1.1768186989,0.36,-0.0835,0.3695568292,0.81,0.21,0.8367795409000001,1.13,0.08650000000000001,1.1333058943,0.36,-0.0835,0.3695568292,0.77,0.17,0.7885429601
2021-03-10 04:30:00,1.1375,0.126,1.1444571857,0.34750000000000003,-0.084,0.3575083915,0.79,0.21,0.8174350127000001,1.0975,0.08600000000000001,1.1008643195,0.34750000000000003,-0.084,0.3575083915,0.75,0.17,0.7690253572
2021-03-10 05:00:00,1.0905,0.253,1.1194638226,0.36050000000000004,-0.08700000000000001,0.37084936290000003,0.73,0.34,0.8052949770000001,1.0405,-0.027,1.0408502534,0.36050000000000004,-0.08700000000000001,0.37084936290000003,0.68,0.06,0.6826419266
2021-03-10 05:30:00,1.1125,0.5545,1.2430311742,0.36250000000000004,-0.0855,0.37244664050000004,0.75,0.64,0.9859513173000001,1.0225,-0.3355,1.0761349822,0.36250000000000004,-0.0855,0.37244664050000004,0.66,-0.25,0.7057619995000001
2021-03-10 06:00:00,1.1225,0.5555,1.2524322337,0.3725,-0.0845,0.38196400350000004,0.75,0.64,0.9859513173000001,1.0325,-0.3345,1.0853324376,0.3725,-0.0845,0.38196400350000004,0.66,-0.25,0.7057619995000001
2021-03-10 06:30:00,1.1825,0.2325,1.2051400334,0.3825,-0.08750000000000001,0.39238055510000003,0.8,0.32,0.8616263691,1.1325,0.022500000000000003,1.1327234878999999,0.3825,-0.08750000000000001,0.39238055510000003,0.75,0.11,0.7580237463
2021-03-10 07:00:00,1.2515,0.17300000000000001,1.2634006688000001,0.3715,-0.08700000000000001,0.3815511106,0.88,0.26,0.9176055798,1.2115,0.133,1.2187785894,0.3715,-0.08700000000000001,0.3815511106,0.84,0.22,0.8683317338000001
2021-03-10 07:30:00,1.2925,0.1835,1.3054610297,0.3725,-0.08650000000000001,0.38241142770000003,0.92,0.27,0.9588013350000001,1.2525,0.14350000000000002,1.2606936583000001,0.3725,-0.08650000000000001,0.38241142770000003,0.88,0.23,0.9095603333000001
2021-03-10 08:00:00,1.3085,0.18050000000000002,1.3208907979,0.34850000000000003,-0.08950000000000001,0.35980897710000004,0.96,0.27,0.9972462083,1.2685,0.1405,1.2762572233,0.34850000000000003,-0.08950000000000001,0.35980897710000004,0.92,0.23,0.9483142939
2021-03-10 08:30:00,1.346,0.1915,1.3595544307,0.336,-0.08850000000000001,0.3474597099,1.01,0.28,1.0480935073,1.306,0.1515,1.3147578674,0.336,-0.08850000000000001,0.3474597099,0.97,0.24,0.9992497185
2021-03-10 09:00:00,1.374,0.1875,1.3867343833999999,0.324,-0.0925,0.3369454704,1.05,0.28,1.0866922287,1.334,0.14750000000000002,1.3421297441,0.324,-0.0925,0.3369454704,1.01,0.24,1.0381233067
2021-03-10 09:30:00,1.3679999999999999,0.195,1.3818281369,0.328,-0.095,0.3414805997,1.04,0.29,1.0796758773,1.318,0.155,1.3270828912,0.328,-0.095,0.3414805997,0.99,0.25,1.0210778619
2021-03-10 10:00:00,1.3175,0.188,1.3308456898,0.34750000000000003,-0.10200000000000001,0.36216053070000004,0.97,0.29,1.0124228366,1.2775,0.148,1.2860444199,0.34750000000000003,-0.10200000000000001,0.36216053070000004,0.93,0.25,0.9630160954
2021-03-10 10:30:00,1.408,0.18150000000000002,1.4196500449,0.368,-0.08850000000000001,0.3784920739,1.04,0.27,1.0744766168,1.358,0.14150000000000001,1.3653520608,0.368,-0.08850000000000001,0.3784920739,0.99,0.23,1.0163660758
2021-03-10 11:00:00,1.4745,0.1995,1.4879349784,0.35450000000000004,-0.1005,0.36847048730000004,1.12,0.30000000000000004,1.1594826433,1.4344999999999999,0.1595,1.44334005,0.35450000000000004,-0.1005,0.36847048730000004,1.08,0.26,1.1108555262
2021-03-10 11:30:00,1.4935,0.2005,1.5068983045,0.3335,-0.1095,0.3510163814,1.16,0.31,1.2007081244,1.4435,0.1605,1.4523954351000001,0.3335,-0.1095,0.3510163814,1.11,0.27,1.1423659659
2021-03-10 12:00:00,1.5025,0.20400000000000001,1.5162856756,0.3225,-0.126,0.3462401623,1.18,0.33,1.2252754792,1.4625,0.164,1.4716664874,0.3225,-0.126,0.3462401623,1.1400000000000001,0.29,1.1763077829
2021-03-10 12:30:00,1.5335,0.362,1.5756478826,0.35350000000000004,-0.098,0.3668327275,1.18,0.46,1.2664912159,1.4735,0.002,1.4735013573,0.35350000000000004,-0.098,0.3668327275,1.12,0.1,1.1244554237
2021-03-10 13:00:00,1.5630000000000002,0.634,1.6866905466,0.393,-0.096,0.4045553114,1.17,0.73,1.3790576493,1.473,-0.256,1.4950802654,0.393,-0.096,0.4045553114,1.08,-0.16,1.0917875251
2021-03-10 13:30:00,1.5275,0.6305000000000001,1.6525091528,0.40750000000000003,-0.1095,0.42195556640000004,1.12,0.74,1.3423859356,1.4275,-0.2595,1.4508950686,0.40750000000000003,-0.1095,0.42195556640000004,1.02,-0.15,1.0309704166
2021-03-10 14:00:00,1.495,0.625,1.6203857565000002,0.41500000000000004,-0.125,0.4334166587,1.08,0.75,1.31487642,1.395,-0.275,1.4218473898,0.41500000000000004,-0.125,0.4334166587,0.98,-0.15,0.9914131329
2021-03-10 14:30:00,1.4575,0.6215,1.5844773586,0.41750000000000004,-0.1285,0.4368277693,1.04,0.75,1.2822246293,1.3675,-0.2785,1.3955710301,0.41750000000000004,-0.1285,0.4368277693,0.9500000000000001,-0.15,0.9617692031
2021-03-10 15:00:00,1.3705,0.619,1.5038055892000002,0.4305,-0.131,0.4499902777,0.9400000000000001,0.75,1.2025389807,1.2805,-0.291,1.3131493632,0.4305,-0.131,0.4499902777,0.85,-0.16,0.8649277426
2021-03-10 15:30:00,1.3515000000000001,0.624,1.4885994256,0.41150000000000003,-0.126,0.430358281,0.9400000000000001,0.75,1.2025389807,1.2615,-0.296,1.2957616486,0.41150000000000003,-0.126,0.430358281,0.85,-0.17,0.8668333173
2021-03-10 16:00:00,1.342,0.623,1.4795583801,0.422,-0.127,0.4406960404,0.92,0.75,1.1869709348,1.252,-0.297,1.2867451185,0.422,-0.127,0.4406960404,0.8300000000000001,-0.17,0.8472307832
2021-03-10 16:30:00,1.3625,0.6325000000000001,1.5021526221000001,0.42250000000000004,-0.11750000000000001,0.43853449120000004,0.9400000000000001,0.75,1.2025389807,1.2725,-0.28750000000000003,1.3045736852,0.42250000000000004,-0.11750000000000001,0.43853449120000004,0.85,-0.17,0.8668333173
2021-03-10 17:00:00,1.483,0.6395000000000001,1.6150075077000001,0.433,-0.1105,0.4468772203,1.05,0.75,1.2903487901,1.393,-0.2705,1.4190205249,0.433,-0.1105,0.4468772203,0.96,-0.16,0.9732420048
2021-03-10 17:30:00,1.5365,0.629,1.6602630063000001,0.42650000000000005,-0.111,0.4407076695,1.11,0.74,1.3340539719,1.4365,-0.271,1.4618389959,0.42650000000000005,-0.111,0.4407076695,1.01,-0.16,1.0225947389
2021-03-10 18:00:00,1.6139999999999999,0.62,1.7289869866,0.384,-0.09,0.3944058823,1.23,0.71,1.4202112519,1.514,-0.27,1.5378868619000001,0.384,-0.09,0.3944058823,1.13,-0.18,1.1442464769
2021-03-10 18:30:00,1.6455000000000002,0.367,1.6859297880000002,0.3855,-0.093,0.39655926420000004,1.26,0.46,1.341342611,1.5755,0.017,1.5755917142,0.3855,-0.093,0.39655926420000004,1.19,0.11,1.1950732195
2021-03-10 19:00:00,1.5945,0.20650000000000002,1.6078160654,0.3845,-0.0935,0.3957050669,1.21,0.30000000000000004,1.246635472,1.5445,0.1665,1.553448583,0.3845,-0.0935,0.3957050669,1.16,0.26,1.1887808881
2021-03-10 19:30:00,1.5190000000000001,0.197,1.531721254,0.389,-0.093,0.3999624982,1.13,0.29,1.1666190466,1.479,0.157,1.4873096517,0.389,-0.093,0.3999624982,1.09,0.25,1.1183022847
2021-03-10 20:00:00,1.473,0.2635,1.4963827218,0.393,-0.0965,0.4046742517,1.08,0.36,1.1384199577,1.413,0.0935,1.4160901278,0.393,-0.0965,0.4046742517,1.02,0.19,1.0375451797
2021-03-10 20:30:00,1.428,0.633,1.5620092829,0.388,-0.097,0.3999412457,1.04,0.73,1.2706297651,1.338,-0.28700000000000003,1.368434507,0.388,-0.097,0.3999412457,0.9500000000000001,-0.19,0.9688137076000001
2021-03-10 21:00:00,1.354,0.191,1.367405207,0.394,-0.099,0.4062474615,0.96,0.29,1.0028459503,1.314,0.14100000000000001,1.3215434159,0.394,-0.099,0.4062474615,0.92,0.24,0.9507891459000001
2021-03-10 21:30:00,1.2795,0.1695,1.29067831,0.3895,-0.1005,0.4022567588,0.89,0.27,0.9300537619,1.2395,0.1295,1.2462465647,0.3895,-0.1005,0.4022567588,0.85,0.23,0.8805679985
2021-03-10 22:00:00,1.195,0.148,1.2041299764,0.365,-0.092,0.37641599330000003,0.8300000000000001,0.24,0.8640023148,1.165,0.108,1.1699952991,0.365,-0.092,0.37641599330000003,0.8,0.2,0.8246211251000001
2021-03-10 22:30:00,1.112,0.14150000000000001,1.1209666587,0.352,-0.08850000000000001,0.362954887,0.76,0.23,0.7940403012,1.082,0.1015,1.0867503163,0.352,-0.08850000000000001,0.362954887,0.73,0.19,0.7543208866000001
2021-03-10 23:00:00,1.053,0.20700000000000002,1.0731532975,0.293,-0.073,0.3019569506,0.76,0.28,0.8099382693,1.013,0.037,1.0136754905,0.293,-0.073,0.3019569506,0.72,0.11,0.7283543094
2021-03-10 23:30:00,0.976,0.5555,1.1230121326,0.356,-0.0945,0.36832899700000005,0.62,0.65,0.8982761268,0.896,-0.3345,0.9564027656,0.356,-0.0945,0.36832899700000005,0.54,-0.24,0.5909314681
2021-03-11 00:00:00,0.9755,0.5585,1.1240651672,0.35550000000000004,-0.0915,0.3670865021,0.62,0.65,0.8982761268,0.8955000000000001,-0.3315,0.9548887370000001,0.35550000000000004,-0.0915,0.3670865021,0.54,-0.24,0.5909314681
2021-03-11 00:30:00,1.102,0.5575,1.2349940283,0.352,-0.0925,0.3639508895,0.75,0.65,0.9924716621,1.012,-0.3325,1.0652230987,0.352,-0.0925,0.3639508895,0.66,-0.24,0.7022819946000001
2021-03-11 01:00:00,1.292,0.3265,1.3326163175999999,0.372,-0.0935,0.3835703977,0.92,0.42,1.0113357504,1.222,-0.0935,1.2255718053,0.372,-0.0935,0.3835703977,0.85,0.0,0.85
2021-03-11 01:30:00,1.327,0.14150000000000001,1.3345228547999999,0.377,-0.0985,0.3896552964,0.9500000000000001,0.24,0.9798469268000001,1.287,0.1015,1.2909962239000001,0.377,-0.0985,0.3896552964,0.91,0.2,0.9317188417000001
2021-03-11 02:00:00,1.2915,0.147,1.2998389323000001,0.4615,-0.123,0.47760993500000004,0.8300000000000001,0.27,0.872811549,1.2515,0.097,1.2552534605,0.4615,-0.123,0.47760993500000004,0.79,0.22,0.8200609733
2021-03-11 02:30:00,1.2610000000000001,0.14850000000000002,1.2697138457000001,0.47100000000000003,-0.1315,0.4890125254,0.79,0.28,0.8381527307000001,1.221,0.0985,1.2249666322000001,0.47100000000000003,-0.1315,0.4890125254,0.75,0.23,0.7844743463
2021-03-11 03:00:00,1.2455,0.14750000000000002,1.2542035321,0.4655,-0.1325,0.48399018590000004,0.78,0.28,0.8287339742000001,1.2055,0.0975,1.209436439,0.4655,-0.1325,0.48399018590000004,0.74,0.23,0.7749193506000001
2021-03-11 03:30:00,1.194,0.14750000000000002,1.2030761613,0.47400000000000003,-0.1325,0.4921709561,0.72,0.28,0.7725283166,1.154,0.0975,1.1581115015,0.47400000000000003,-0.1325,0.4921709561,0.68,0.23,0.7178439942
2021-03-11 04:00:00,1.1615,0.1405,1.1699668799,0.41150000000000003,-0.1095,0.4258197976,0.75,0.25,0.790569415,1.1215,0.1005,1.1259940053,0.41150000000000003,-0.1095,0.4258197976,0.71,0.21,0.7404052944
2021-03-11 04:30:00,1.1205,0.139,1.1290886812,0.3305,-0.091,0.3427991394,0.79,0.23,0.8228000972,1.0805,0.089,1.0841592365,0.3305,-0.091,0.3427991394,0.75,0.18,0.7712976079
2021-03-11 05:00:00,1.0665,0.14150000000000001,1.0758459462,0.3265,-0.08850000000000001,0.33828168740000003,0.74,0.23,0.7749193506000001,1.0365,0.0915,1.0405308741,0.3265,-0.08850000000000001,0.33828168740000003,0.71,0.18,0.7324616031000001
2021-03-11 05:30:00,1.099,0.14550000000000002,1.1085897573,0.339,-0.0845,0.349372652,0.76,0.23,0.7940403012,1.059,0.0955,1.0632973479,0.339,-0.0845,0.349372652,0.72,0.18,0.7421590126000001
2021-03-11 06:00:00,1.123,0.145,1.1323223923,0.333,-0.085,0.34367717410000004,0.79,0.23,0.8228000972,1.083,0.095,1.0871586821,0.333,-0.085,0.34367717410000004,0.75,0.18,0.7712976079
2021-03-11 06:30:00,1.194,0.1665,1.2055530888,0.384,-0.10350000000000001,0.3977037214,0.81,0.27,0.8538149682,1.154,0.1165,1.1598656172,0.384,-0.10350000000000001,0.3977037214,0.77,0.22,0.8008120878
2021-03-11 07:00:00,1.21,0.14650000000000002,1.2188364328,0.41000000000000003,-0.1135,0.4254200865,0.8,0.26,0.8411896338,1.17,0.10650000000000001,1.1748371164,0.41000000000000003,-0.1135,0.4254200865,0.76,0.22,0.7912016178
2021-03-11 07:30:00,1.2575,0.151,1.2665335566,0.4375,-0.109,0.45087387370000004,0.8200000000000001,0.26,0.8602325267,1.2175,0.111,1.2225494878,0.4375,-0.109,0.45087387370000004,0.78,0.22,0.8104319836
2021-03-11 08:00:00,1.2765,0.1925,1.2909331896,0.4365,-0.11750000000000001,0.45203816210000003,0.84,0.31,0.8953770156,1.2365,0.1525,1.2458685725,0.4365,-0.11750000000000001,0.45203816210000003,0.8,0.27,0.8443340571
2021-03-11 08:30:00,1.2925,0.1945,1.3070526003,0.4025,-0.1155,0.4187439552,0.89,0.31,0.9424436323000001,1.2525,0.1545,1.2619930665,0.4025,-0.1155,0.4187439552,0.85,0.27,0.8918520057
2021-03-11 09:00:00,1.2795,0.1895,1.2934568025,0.41950000000000004,-0.12050000000000001,0.4364636296,0.86,0.31,0.9141662868,1.2395,0.1495,1.2484832798,0.41950000000000004,-0.12050000000000001,0.4364636296,0.8200000000000001,0.27,0.8633075929
2021-03-11 09:30:00,1.2095,0.1875,1.2239470985,0.41950000000000004,-0.12250000000000001,0.43702002240000004,0.79,0.31,0.8486459804,1.1695,0.14750000000000002,1.1787648196,0.41950000000000004,-0.12250000000000001,0.43702002240000004,0.75,0.27,0.7971198153
2021-03-11 10:00:00,1.184,0.196,1.200113328,0.444,-0.114,0.45840157070000004,0.74,0.31,0.8023091673,1.1440000000000001,0.156,1.1545873722,0.444,-0.114,0.45840157070000004,0.7000000000000001,0.27,0.7502666193
2021-03-11 10:30:00,1.2055,0.47450000000000003,1.2955232534,0.47550000000000003,-0.1255,0.49178298060000003,0.73,0.6000000000000001,0.9449338601,1.1355,-0.1255,1.1424143294,0.47550000000000003,-0.1255,0.49178298060000003,0.66,0.0,0.66
2021-03-11 11:00:00,1.1355,0.6135,1.2906364709,0.4555,-0.1265,0.4727393574,0.68,0.74,1.0049875621,1.0455,-0.29650000000000004,1.0867301873,0.4555,-0.1265,0.4727393574,0.59,-0.17,0.6140032573
2021-03-11 11:30:00,1.183,0.594,1.3237541312,0.453,-0.126,0.47019676730000004,0.73,0.72,1.0253292154,1.093,-0.296,1.1323714055,0.453,-0.126,0.47019676730000004,0.64,-0.17,0.6621933252000001
2021-03-11 12:00:00,1.112,0.603,1.2649715412,0.432,-0.117,0.4475634033,0.68,0.72,0.9903534723,1.022,-0.28700000000000003,1.061533325,0.432,-0.117,0.4475634033,0.59,-0.17,0.6140032573
2021-03-11 12:30:00,1.1360000000000001,0.5915,1.2807686169,0.456,-0.1285,0.4737596965,0.68,0.72,0.9903534723,1.046,-0.2985,1.0877583601,0.456,-0.1285,0.4737596965,0.59,-0.17,0.6140032573
2021-03-11 13:00:00,1.091,0.6035,1.2467931865,0.461,-0.1265,0.4780410547,0.63,0.73,0.9642613754,1.001,-0.29650000000000004,1.0439891043,0.461,-0.1265,0.4780410547,0.54,-0.17,0.5661271942
2021-03-11 13:30:00,1.117,0.6035,1.2696067304,0.457,-0.1265,0.4741848268,0.66,0.73,0.9841239759,1.027,-0.29650000000000004,1.0689439882,0.457,-0.1265,0.4741848268,0.5700000000000001,-0.17,0.5948108943
2021-03-11 14:00:00,1.0875,0.6015,1.2427624471,0.47750000000000004,-0.1285,0.4944881192,0.61,0.73,0.9513148795,1.0075,-0.28850000000000003,1.0479926049,0.47750000000000004,-0.1285,0.4944881192,0.53,-0.16,0.5536244214
2021-03-11 14:30:00,1.0585,0.179,1.0735284114,0.48850000000000005,-0.131,0.5057600716,0.5700000000000001,0.31,0.6488451279,1.0285,0.129,1.0365583679,0.48850000000000005,-0.131,0.5057600716,0.54,0.26,0.5993329626
2021-03-11 15:00:00,1.09,0.17450000000000002,1.1038796356,0.48,-0.1255,0.4961353142,0.61,0.30000000000000004,0.679779376,1.05,0.1345,1.0585793546,0.48,-0.1255,0.4961353142,0.5700000000000001,0.26,0.6264982043
2021-03-11 15:30:00,1.145,0.17300000000000001,1.1579956822,0.47500000000000003,-0.117,0.48919730170000003,0.67,0.29,0.7300684899000001,1.105,0.133,1.1129752917,0.47500000000000003,-0.117,0.48919730170000003,0.63,0.25,0.6777905281000001
2021-03-11 16:00:00,1.1595,0.1695,1.1718235789,0.4595,-0.12050000000000001,0.47503736700000004,0.7000000000000001,0.29,0.7576938696000001,1.1295,0.1295,1.1368995118,0.4595,-0.12050000000000001,0.47503736700000004,0.67,0.25,0.7151223672
2021-03-11 16:30:00,1.227,0.1645,1.2379778875,0.447,-0.1255,0.4642835879,0.78,0.29,0.8321658489,1.187,0.1245,1.1935113112,0.447,-0.1255,0.4642835879,0.74,0.25,0.7810889834
2021-03-11 17:00:00,1.33,0.3755,1.3819914074000001,0.45,-0.1145,0.46433850800000004,0.88,0.49,1.0072239076,1.27,-0.0345,1.2704685159,0.45,-0.1145,0.46433850800000004,0.8200000000000001,0.08,0.8238931970000001
2021-03-11 17:30:00,1.4105,0.2025,1.4249619293,0.4505,-0.11750000000000001,0.46557115460000004,0.96,0.32,1.0119288513,1.3705,0.1625,1.3801001775000001,0.4505,-0.11750000000000001,0.46557115460000004,0.92,0.28,0.9616652224000001
2021-03-11 18:00:00,1.5195,0.20500000000000002,1.5332662032000002,0.3995,-0.095,0.4106400492,1.12,0.30000000000000004,1.1594826433,1.4795,0.165,1.4886723112,0.3995,-0.095,0.4106400492,1.08,0.26,1.1108555262
2021-03-11 18:30:00,1.5935000000000001,0.20450000000000002,1.6065685482,0.3735,-0.0855,0.3831611932,1.22,0.29,1.2539936204,1.5535,0.1645,1.5621851683,0.3735,-0.0855,0.3831611932,1.18,0.25,1.2061923561
2021-03-11 19:00:00,1.619,0.2005,1.6313679076,0.399,-0.08950000000000001,0.4089147222,1.22,0.29,1.2539936204,1.579,0.1605,1.5871361788,0.399,-0.08950000000000001,0.4089147222,1.18,0.25,1.2061923561
2021-03-11 19:30:00,1.5630000000000002,0.20550000000000002,1.5764514740000002,0.373,-0.0845,0.3824516309,1.19,0.29,1.2248265183,1.5230000000000001,0.1655,1.5319658123000002,0.373,-0.0845,0.3824516309,1.15,0.25,1.1768602296
2021-03-11 20:00:00,1.4915,0.2025,1.5051838758,0.3715,-0.0775,0.3794976943,1.12,0.28,1.1544695752,1.4415,0.1625,1.4506303802,0.3715,-0.0775,0.3794976943,1.07,0.24,1.09658561
2021-03-11 20:30:00,1.4225,0.1905,1.4351991151,0.3925,-0.08950000000000001,0.40257483780000003,1.03,0.28,1.0673799698,1.3825,0.1505,1.3906676454,0.3925,-0.08950000000000001,0.40257483780000003,0.99,0.24,1.0186756108
2021-03-11 21:00:00,1.379,0.1875,1.3916886326,0.379,-0.0825,0.38787530210000004,1.0,0.27,1.0358088627,1.339,0.1375,1.3460413254999999,0.379,-0.0825,0.38787530210000004,0.96,0.22,0.9848857802000001
2021-03-11 21:30:00,1.3255,0.169,1.3362302384,0.3655,-0.081,0.3743678004,0.96,0.25,0.9920181450000001,1.2855,0.129,1.2919563654,0.3655,-0.081,0.3743678004,0.92,0.21,0.9436630755000001
2021-03-11 22:00:00,1.238,0.1555,1.2477276345,0.318,-0.0645,0.32447534580000004,0.92,0.22,0.9459386872000001,1.188,0.1155,1.1936013782,0.318,-0.0645,0.32447534580000004,0.87,0.18,0.8884255737000001
2021-03-11 22:30:00,1.158,0.5195000000000001,1.2691903915,0.308,-0.060500000000000005,0.3138857276,0.85,0.58,1.0290286682,1.068,-0.29050000000000004,1.1068036185,0.308,-0.060500000000000005,0.3138857276,0.76,-0.23,0.7940403012
2021-03-11 23:00:00,1.079,0.551,1.2115452942,0.309,-0.059000000000000004,0.3145822627,0.77,0.61,0.9823441352000001,0.989,-0.329,1.0422869087,0.309,-0.059000000000000004,0.3145822627,0.68,-0.27,0.731641989
2021-03-11 23:30:00,0.9995,0.559,1.1451992185,0.28950000000000004,-0.051000000000000004,0.2939579051,0.71,0.61,0.9360555539000001,0.9195000000000001,-0.321,0.9739205563000001,0.28950000000000004,-0.051000000000000004,0.2939579051,0.63,-0.27,0.6854195795
2021-03-12 00:00:00,0.9925,0.561,1.1400777386,0.29250000000000004,-0.049,0.29657587560000004,0.7000000000000001,0.61,0.9284934033000001,0.9025000000000001,-0.329,0.9605973402,0.29250000000000004,-0.049,0.29657587560000004,0.61,-0.28,0.6711929678
2021-03-12 00:30:00,1.1135,0.5535,1.2434808,0.29350000000000004,-0.0565,0.2988887753,0.8200000000000001,0.61,1.0220078278,1.0235,-0.3265,1.0743158288,0.29350000000000004,-0.0565,0.2988887753,0.73,-0.27,0.7783315489
2021-03-12 01:00:00,1.2925,0.5525,1.4056359771,0.3125,-0.0575,0.3177459677,0.98,0.61,1.1543396381,1.2025000000000001,-0.3275,1.2462995226,0.3125,-0.0575,0.3177459677,0.89,-0.27,0.9300537619
2021-03-12 01:30:00,1.351,0.5685,1.4657398303,0.341,-0.061500000000000006,0.346501443,1.01,0.63,1.1903780912,1.2610000000000001,-0.3215,1.3013390219,0.341,-0.061500000000000006,0.346501443,0.92,-0.26,0.9560334722
2021-03-12 02:00:00,1.3425,0.5795,1.4622333945000001,0.3925,-0.0805,0.40067006380000003,0.9500000000000001,0.66,1.1567627242,1.2525,-0.3105,1.2904133059,0.3925,-0.0805,0.40067006380000003,0.86,-0.23,0.8902246907
2021-03-12 02:30:00,1.2725,0.5625,1.3912808847,0.3725,-0.0775,0.3804766747,0.9,0.64,1.1043550154,1.1825,-0.3275,1.2270136511,0.3725,-0.0775,0.3804766747,0.81,-0.25,0.8477027781
2021-03-12 03:00:00,1.2655,0.5670000000000001,1.3867152736000001,0.35550000000000004,-0.073,0.3629176904,0.91,0.64,1.1125196627,1.1755,-0.323,1.2190690095,0.35550000000000004,-0.073,0.3629176904,0.8200000000000001,-0.25,0.8572630868000001
2021-03-12 03:30:00,1.2305,0.5715,1.3567396582,0.35050000000000003,-0.0685,0.3571309284,0.88,0.64,1.0881176407,1.1405,-0.3185,1.184137872,0.35050000000000003,-0.0685,0.3571309284,0.79,-0.25,0.8286132994000001
2021-03-12 04:00:00,1.189,0.5765,1.32139065,0.329,-0.0635,0.3350720072,0.86,0.64,1.0720074627,1.099,-0.3335,1.1484873748,0.329,-0.0635,0.3350720072,0.77,-0.27,0.8159656856
2021-03-12 04:30:00,1.1435,0.5650000000000001,1.2754674633,0.3035,-0.055,0.3084432687,0.84,0.62,1.0440306509,1.0535,-0.335,1.1054805516,0.3035,-0.055,0.3084432687,0.75,-0.28,0.8005623024
2021-03-12 05:00:00,1.097,0.5555,1.2296297207,0.357,-0.0745,0.3646906223,0.74,0.63,0.9718538985,1.007,-0.3345,1.0611028461,0.357,-0.0745,0.3646906223,0.65,-0.26,0.7000714249000001
2021-03-12 05:30:00,1.118,0.5565,1.2488459673,0.358,-0.07350000000000001,0.3654671668,0.76,0.63,0.9871676656,1.028,-0.3335,1.0807433784,0.358,-0.07350000000000001,0.3654671668,0.67,-0.26,0.7186793444
2021-03-12 06:00:00,1.1219999999999999,0.4495,1.2086911309000001,0.362,-0.07050000000000001,0.3688010982,0.76,0.52,0.9208691547000001,1.052,-0.2005,1.0709361559,0.362,-0.07050000000000001,0.3688010982,0.6900000000000001,-0.13,0.7021395873
2021-03-12 06:30:00,1.1435,0.1555,1.1540244798,0.4035,-0.0845,0.41225295630000003,0.74,0.24,0.7779460136,1.1035,0.1155,1.1095280528,0.4035,-0.0845,0.41225295630000003,0.7000000000000001,0.2,0.7280109889
2021-03-12 07:00:00,1.2345,0.1905,1.2491118845,0.42450000000000004,-0.0995,0.4360051605,0.81,0.29,0.8603487665,1.1945000000000001,0.1505,1.2039437279,0.42450000000000004,-0.0995,0.4360051605,0.77,0.25,0.8095677859
2021-03-12 07:30:00,1.2775,0.1945,1.2922215367,0.4675,-0.1155,0.4815563311,0.81,0.31,0.8672946443,1.2375,0.14450000000000002,1.2459079019,0.4675,-0.1155,0.4815563311,0.77,0.26,0.8127115109
2021-03-12 08:00:00,1.267,0.1985,1.2824551649,0.487,-0.12150000000000001,0.5019275346000001,0.78,0.32,0.8430895563,1.227,0.1585,1.2371949119,0.487,-0.12150000000000001,0.5019275346000001,0.74,0.28,0.7912016178
2021-03-12 08:30:00,1.2745,0.21150000000000002,1.2919297582,0.48450000000000004,-0.11850000000000001,0.49878101410000003,0.79,0.33,0.8561541917000001,1.2445,0.1715,1.2562613184,0.48450000000000004,-0.11850000000000001,0.49878101410000003,0.76,0.29,0.8134494453000001
2021-03-12 09:00:00,1.288,0.20400000000000001,1.3040552135999999,0.448,-0.126,0.4653815639,0.84,0.33,0.9024965374,1.248,0.164,1.2587295182,0.448,-0.126,0.4653815639,0.8,0.29,0.850940656
2021-03-12 09:30:00,1.275,0.20550000000000002,1.291454703,0.435,-0.1145,0.4498169072,0.84,0.32,0.8988882022,1.235,0.1655,1.2460398268,0.435,-0.1145,0.4498169072,0.8,0.28,0.847584804
2021-03-12 10:00:00,1.246,0.2005,1.2620286249000001,0.486,-0.11950000000000001,0.5004760234,0.76,0.32,0.8246211251000001,1.216,0.1605,1.2265464728,0.486,-0.11950000000000001,0.5004760234,0.73,0.28,0.7818567644000001
2021-03-12 10:30:00,1.224,0.20450000000000002,1.2409658537000001,0.494,-0.1255,0.5096923091000001,0.73,0.33,0.8011242101,1.184,0.1645,1.1953728498,0.494,-0.1255,0.5096923091000001,0.6900000000000001,0.29,0.748465096
2021-03-12 11:00:00,1.2045,0.201,1.2211557026,0.48450000000000004,-0.129,0.5013793474,0.72,0.33,0.7920227269,1.1645,0.161,1.175576986,0.48450000000000004,-0.129,0.5013793474,0.68,0.29,0.7392563831000001
2021-03-12 11:30:00,1.2195,0.20750000000000002,1.2370272835,0.46950000000000003,-0.12250000000000001,0.4852179922,0.75,0.33,0.819390017,1.1795,0.1675,1.1913339162,0.46950000000000003,-0.12250000000000001,0.4852179922,0.71,0.29,0.7669419796
2021-03-12 12:00:00,1.168,0.201,1.1851687644,0.468,-0.11900000000000001,0.4828923275,0.7000000000000001,0.32,0.7696752562,1.138,0.151,1.1479743028,0.468,-0.11900000000000001,0.4828923275,0.67,0.27,0.7223572523
2021-03-12 12:30:00,1.207,0.20650000000000002,1.2245371575,0.467,-0.1135,0.4805946837,0.74,0.32,0.8062257748,1.167,0.1565,1.1774469202,0.467,-0.1135,0.4805946837,0.7000000000000001,0.27,0.7502666193
2021-03-12 13:00:00,1.1615,0.455,1.2474402791,0.47150000000000003,-0.115,0.4853218005,0.6900000000000001,0.5700000000000001,0.8949860334,1.0915,-0.115,1.0975414571,0.47150000000000003,-0.115,0.4853218005,0.62,0.0,0.62
2021-03-12 13:30:00,1.191,0.618,1.3417917126,0.47100000000000003,-0.122,0.48654393430000004,0.72,0.74,1.0324727599,1.101,-0.28200000000000003,1.1365408044,0.47100000000000003,-0.122,0.48654393430000004,0.63,-0.16,0.65
2021-03-12 14:00:00,1.1935,0.612,1.3412629310000002,0.4435,-0.128,0.46160183060000004,0.75,0.74,1.0536128321,1.1035,-0.28800000000000003,1.1404631735,0.4435,-0.128,0.46160183060000004,0.66,-0.16,0.6791170739
2021-03-12 14:30:00,1.226,0.6305000000000001,1.3786247677,0.426,-0.1395,0.4482591326,0.8,0.77,1.1103603019,1.1360000000000001,-0.2795,1.169878733,0.426,-0.1395,0.4482591326,0.71,-0.14,0.7236711961000001
2021-03-12 15:00:00,1.2625,0.6105,1.4023610448000001,0.3825,-0.11950000000000001,0.4007324544,0.88,0.73,1.1433722054,1.1725,-0.28950000000000004,1.2077112652,0.3825,-0.11950000000000001,0.4007324544,0.79,-0.17,0.808084154
2021-03-12 15:30:00,1.3045,0.596,1.4342023044,0.3745,-0.114,0.39146679300000004,0.93,0.71,1.1700427343,1.2145000000000001,-0.294,1.2495784289,0.3745,-0.114,0.39146679300000004,0.84,-0.18,0.8590692638
2021-03-12 16:00:00,1.2645,0.591,1.3957941288,0.3745,-0.099,0.38736449240000004,0.89,0.6900000000000001,1.1261438629,1.1745,-0.289,1.2095334844,0.3745,-0.099,0.38736449240000004,0.8,-0.19,0.8222530024
2021-03-12 16:30:00,1.3485,0.5710000000000001,1.4644088398,0.3885,-0.109,0.40350123920000003,0.96,0.68,1.1764352936,1.2585,-0.279,1.2890551773,0.3885,-0.109,0.40350123920000003,0.87,-0.17,0.8864536085
2021-03-12 17:00:00,1.3915,0.373,1.4406252983,0.3915,-0.107,0.4058586577,1.0,0.48,1.1092339699,1.3315000000000001,-0.057,1.3327194941,0.3915,-0.107,0.4058586577,0.9400000000000001,0.05,0.941328848
2021-03-12 17:30:00,1.4905,0.631,1.6185645647,0.3905,-0.099,0.4028538817,1.1,0.73,1.3201893804,1.3905,-0.269,1.4162807808,0.3905,-0.099,0.4028538817,1.0,-0.17,1.0143470806
2021-03-12 18:00:00,1.6165,0.6235,1.7325774153,0.3265,-0.0765,0.33534236240000004,1.29,0.7000000000000001,1.4676852524,1.5165000000000002,-0.2665,1.5397384518,0.3265,-0.0765,0.33534236240000004,1.19,-0.19,1.2050726119
2021-03-12 18:30:00,1.6855,0.6215,1.7964332718,0.3255,-0.0785,0.3348320475,1.3599999999999999,0.7000000000000001,1.5295751044,1.5855000000000001,-0.2685,1.6080741587,0.3255,-0.0785,0.3348320475,1.26,-0.19,1.2742448744
2021-03-12 19:00:00,1.6880000000000002,0.6285000000000001,1.801209663,0.34800000000000003,-0.07150000000000001,0.35526926410000004,1.34,0.7000000000000001,1.5118200951,1.5779999999999998,-0.2615,1.5995206312999999,0.34800000000000003,-0.07150000000000001,0.35526926410000004,1.23,-0.19,1.2445882853
2021-03-12 19:30:00,1.613,0.6355000000000001,1.7336750705,0.353,-0.0745,0.3607759,1.26,0.71,1.4462710673,1.513,-0.2745,1.5376993367,0.353,-0.0745,0.3607759,1.16,-0.2,1.1771151176
2021-03-12 20:00:00,1.556,0.639,1.6820989864,0.366,-0.081,0.3748559723,1.19,0.72,1.3908630414,1.456,-0.281,1.4828678296,0.366,-0.081,0.3748559723,1.09,-0.2,1.1081967334
2021-03-12 20:30:00,1.5190000000000001,0.5685,1.6218980393,0.319,-0.0815,0.3292464882,1.2,0.65,1.3647344064,1.429,-0.2015,1.4431366013,0.319,-0.0815,0.3292464882,1.11,-0.12,1.116467644
2021-03-12 21:00:00,1.436,0.18150000000000002,1.4474246958,0.306,-0.0785,0.3159086102,1.13,0.26,1.1595257651,1.396,0.14150000000000001,1.4031529674,0.306,-0.0785,0.3159086102,1.09,0.22,1.1119802157
2021-03-12 21:30:00,1.361,0.17850000000000002,1.3726555467,0.271,-0.07150000000000001,0.28027352710000003,1.09,0.25,1.1183022847,1.321,0.1285,1.3272351902000001,0.271,-0.07150000000000001,0.28027352710000003,1.05,0.2,1.0688779163
2021-03-12 22:00:00,1.27,0.159,1.2799144503,0.28,-0.07100000000000001,0.2888615585,0.99,0.23,1.0163660758,1.23,0.11900000000000001,1.2357430963,0.28,-0.07100000000000001,0.2888615585,0.9500000000000001,0.19,0.9688137076000001
2021-03-12 22:30:00,1.18,0.154,1.1900067227,0.38,-0.08600000000000001,0.3896100615,0.8,0.24,0.8352245207000001,1.1400000000000001,0.114,1.1456858208,0.38,-0.08600000000000001,0.3896100615,0.76,0.2,0.7858753082000001
2021-03-12 23:00:00,1.11,0.24650000000000002,1.1370410063,0.39,-0.0935,0.40105143060000004,0.72,0.34,0.7962411695,1.06,0.036500000000000005,1.0606282336,0.39,-0.0935,0.40105143060000004,0.67,0.13,0.6824954212000001
2021-03-12 23:30:00,1.04,0.4675,1.1402439432,0.4,-0.0925,0.4105560254,0.64,0.56,0.8504116650000001,0.96,-0.21250000000000002,0.9832376366000001,0.4,-0.0925,0.4105560254,0.56,-0.12,0.5727128425
2021-03-13 00:00:00,0.9875,0.1315,0.9962170948000001,0.40750000000000003,-0.08850000000000001,0.4169994005,0.58,0.22,0.6203224968000001,0.9475,0.0915,0.9519078212000001,0.40750000000000003,-0.08850000000000001,0.4169994005,0.54,0.18,0.5692099788
2021-03-13 00:30:00,1.119,0.139,1.1276001064,0.40900000000000003,-0.091,0.4190011933,0.71,0.23,0.7463243263,1.079,0.099,1.0835321869,0.40900000000000003,-0.091,0.4190011933,0.67,0.19,0.6964194139000001
2021-03-13 01:00:00,1.346,0.451,1.4195481676,0.396,-0.089,0.4058780605,0.9500000000000001,0.54,1.0927488275,1.266,-0.219,1.2848023194,0.396,-0.089,0.4058780605,0.87,-0.13,0.8796590248
2021-03-13 01:30:00,1.369,0.5385,1.4711027326,0.389,-0.0915,0.39961637850000004,0.98,0.63,1.1650321884000001,1.279,-0.3415,1.3238063491,0.389,-0.0915,0.39961637850000004,0.89,-0.25,0.9244457799
2021-03-13 02:00:00,1.296,0.521,1.3968024198,0.396,-0.089,0.4058780605,0.9,0.61,1.0872442228,1.206,-0.369,1.261188725,0.396,-0.089,0.4058780605,0.81,-0.28,0.8570297544000001
2021-03-13 02:30:00,1.297,0.5505,1.4089922817,0.397,-0.08950000000000001,0.40696345040000004,0.9,0.64,1.1043550154,1.207,-0.3395,1.2538378085,0.397,-0.08950000000000001,0.40696345040000004,0.81,-0.25,0.8477027781
2021-03-13 03:00:00,1.2665,0.5515,1.3813668955,0.3965,-0.08850000000000001,0.4062566923,0.87,0.64,1.0800462953,1.1765,-0.3385,1.2242281242,0.3965,-0.08850000000000001,0.4062566923,0.78,-0.25,0.8190848552000001
2021-03-13 03:30:00,1.2195,0.5545,1.3396456621000001,0.3895,-0.0955,0.40103678140000004,0.8300000000000001,0.65,1.0542295765,1.1295,-0.3355,1.1782743737999999,0.3895,-0.0955,0.40103678140000004,0.74,-0.24,0.7779460136
2021-03-13 04:00:00,1.217,0.5605,1.3398691167,0.447,-0.1095,0.4602165251,0.77,0.67,1.0206860438,1.127,-0.3295,1.174180246,0.447,-0.1095,0.4602165251,0.68,-0.22,0.7147027354000001
2021-03-13 04:30:00,1.1895,0.5595,1.3145153099,0.46950000000000003,-0.12050000000000001,0.4847169277,0.72,0.68,0.9903534723,1.0995,-0.3305,1.1480986456,0.46950000000000003,-0.12050000000000001,0.4847169277,0.63,-0.21,0.6640783086000001
2021-03-13 05:00:00,1.148,0.5625,1.2784014432,0.47800000000000004,-0.1275,0.4947122901,0.67,0.6900000000000001,0.9617692031,1.068,-0.3375,1.1200581458,0.47800000000000004,-0.1275,0.4947122901,0.59,-0.21,0.6262587325
2021-03-13 05:30:00,1.1665,0.559,1.2935235792,0.47650000000000003,-0.121,0.49162307720000004,0.6900000000000001,0.68,0.9687620967,1.0765,-0.331,1.1262385405,0.47650000000000003,-0.121,0.49162307720000004,0.6000000000000001,-0.21,0.6356886030000001
2021-03-13 06:00:00,1.149,0.5595,1.2779832745,0.47900000000000004,-0.12050000000000001,0.49392433630000004,0.67,0.68,0.9546203434,1.069,-0.3305,1.1189241485,0.47900000000000004,-0.12050000000000001,0.49392433630000004,0.59,-0.21,0.6262587325
2021-03-13 06:30:00,1.19,0.5455,1.3090722860000001,0.47000000000000003,-0.1245,0.4862100883,0.72,0.67,0.9835141077,1.1,-0.3245,1.1468654019,0.47000000000000003,-0.1245,0.4862100883,0.63,-0.2,0.6609841148000001
2021-03-13 07:00:00,1.241,0.3435,1.2876619316,0.481,-0.1265,0.49735626060000004,0.76,0.47000000000000003,0.8935882721,1.171,-0.0665,1.1728867166,0.481,-0.1265,0.49735626060000004,0.6900000000000001,0.06,0.6926037828
2021-03-13 07:30:00,1.2745,0.17850000000000002,1.2869391983,0.4645,-0.12150000000000001,0.48012758720000004,0.81,0.30000000000000004,0.8637708029000001,1.2345,0.1385,1.2422449436,0.4645,-0.12150000000000001,0.48012758720000004,0.77,0.26,0.8127115109
2021-03-13 08:00:00,1.239,0.171,1.2507445782,0.46900000000000003,-0.129,0.4864175161,0.77,0.30000000000000004,0.8263776376,1.199,0.131,1.20613515,0.46900000000000003,-0.129,0.4864175161,0.73,0.26,0.7749193506000001
2021-03-13 08:30:00,1.2705,0.17450000000000002,1.2824275808,0.4405,-0.1255,0.4580289292,0.8300000000000001,0.30000000000000004,0.8825531145000001,1.2305,0.1345,1.2378289462,0.4405,-0.1255,0.4580289292,0.79,0.26,0.8316850365
2021-03-13 09:00:00,1.271,0.17200000000000001,1.2825852798000001,0.461,-0.128,0.47844017390000004,0.81,0.30000000000000004,0.8637708029000001,1.231,0.132,1.2380569453999999,0.461,-0.128,0.47844017390000004,0.77,0.26,0.8127115109
2021-03-13 09:30:00,1.311,0.18,1.3232992859000001,0.451,-0.13,0.4693623334,0.86,0.31,0.9141662868,1.271,0.14,1.2786872174,0.451,-0.13,0.4693623334,0.8200000000000001,0.27,0.8633075929
2021-03-13 10:00:00,1.2835,0.18050000000000002,1.296129816,0.47350000000000003,-0.11950000000000001,0.4883467006,0.81,0.30000000000000004,0.8637708029000001,1.2435,0.1405,1.2514122023,0.47350000000000003,-0.11950000000000001,0.4883467006,0.77,0.26,0.8127115109
2021-03-13 10:30:00,1.237,0.182,1.2503171598,0.467,-0.11800000000000001,0.48167727790000003,0.77,0.30000000000000004,0.8263776376,1.197,0.14200000000000002,1.2053932968,0.467,-0.11800000000000001,0.48167727790000003,0.73,0.26,0.7749193506000001
2021-03-13 11:00:00,1.2845,0.189,1.2983301776,0.4645,-0.111,0.4775785276,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.2445,0.149,1.2533879088,0.4645,-0.111,0.4775785276,0.78,0.26,0.8221921916
2021-03-13 11:30:00,1.2935,0.1915,1.3075987534,0.47350000000000003,-0.11850000000000001,0.4881029604,0.8200000000000001,0.31,0.8766413178,1.2535,0.1515,1.2626220733,0.47350000000000003,-0.11850000000000001,0.4881029604,0.78,0.27,0.8254089895000001
2021-03-13 12:00:00,1.2695,0.197,1.2846942243,0.47950000000000004,-0.113,0.4926350069,0.79,0.31,0.8486459804,1.2295,0.157,1.239483461,0.47950000000000004,-0.113,0.4926350069,0.75,0.27,0.7971198153
2021-03-13 12:30:00,1.2345,0.20550000000000002,1.2514873152,0.49450000000000005,-0.1245,0.5099318582,0.74,0.33,0.810246876,1.1945000000000001,0.1555,1.2045789721,0.49450000000000005,-0.1245,0.5099318582,0.7000000000000001,0.28,0.753923073
2021-03-13 13:00:00,1.237,0.1945,1.2521977679,0.467,-0.1155,0.4810709407,0.77,0.31,0.8300602388,1.197,0.1545,1.206929679,0.467,-0.1155,0.4810709407,0.73,0.27,0.7783315489
2021-03-13 13:30:00,1.259,0.5695,1.3818144774,0.449,-0.1105,0.4623972859,0.81,0.68,1.0575916036,1.169,-0.24050000000000002,1.1934828235000001,0.449,-0.1105,0.4623972859,0.72,-0.13,0.731641989
2021-03-13 14:00:00,1.205,0.617,1.3537776775,0.495,-0.123,0.5100529384,0.71,0.74,1.0255242562,1.115,-0.28300000000000003,1.1503538586,0.495,-0.123,0.5100529384,0.62,-0.16,0.6403124237000001
2021-03-13 14:30:00,1.1915,0.604,1.3358473902,0.47150000000000003,-0.116,0.4855597286,0.72,0.72,1.0182337649,1.1015,-0.296,1.1405780333,0.47150000000000003,-0.116,0.4855597286,0.63,-0.18,0.65520989
2021-03-13 15:00:00,1.205,0.6015,1.3467840399,0.455,-0.1085,0.46775768300000004,0.75,0.71,1.0327632836,1.115,-0.2985,1.1542648093,0.455,-0.1085,0.46775768300000004,0.66,-0.19,0.6868041933
