Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 15:30:00,1.2075,0.615,1.3550945538999999,0.47750000000000004,-0.115,0.49115298020000003,0.73,0.73,1.0323759005,1.1175,-0.295,1.1557816619,0.47750000000000004,-0.115,0.49115298020000003,0.64,-0.18,0.6648308055000001
2021-03-13 16:00:00,1.176,0.607,1.3234141453000001,0.456,-0.113,0.4697925074,0.72,0.72,1.0182337649,1.086,-0.303,1.1274772725,0.456,-0.113,0.4697925074,0.63,-0.19,0.6580273551
2021-03-13 16:30:00,1.263,0.608,1.4017250087,0.463,-0.122,0.4788037176,0.8,0.73,1.0830050785,1.173,-0.302,1.2112526574,0.463,-0.122,0.4788037176,0.71,-0.18,0.7324616031000001
2021-03-13 17:00:00,1.3485,0.604,1.4775886606,0.4385,-0.106,0.4511299702,0.91,0.71,1.1542096863,1.2585,-0.28600000000000003,1.2905883348,0.4385,-0.106,0.4511299702,0.8200000000000001,-0.18,0.8395236745
2021-03-13 17:30:00,1.4565000000000001,0.5995,1.5750531737,0.4465,-0.1005,0.4576707332,1.01,0.7000000000000001,1.2288612615,1.3665,-0.2805,1.3949919355,0.4465,-0.1005,0.4576707332,0.92,-0.18,0.9374433316
2021-03-13 18:00:00,1.54,0.1825,1.5507760153999999,0.41000000000000003,-0.08750000000000001,0.4192329305,1.13,0.27,1.1618089344,1.5,0.14250000000000002,1.5067535465000002,0.41000000000000003,-0.08750000000000001,0.4192329305,1.09,0.23,1.1140017953
2021-03-13 18:30:00,1.6105,0.3635,1.6510125681,0.3905,-0.08650000000000001,0.39996562350000003,1.22,0.45,1.3003461078,1.5505,-0.0165,1.5505877918,0.3905,-0.08650000000000001,0.39996562350000003,1.16,0.07,1.1621101497
2021-03-13 19:00:00,1.645,0.2,1.6571134542000001,0.385,-0.09,0.3953795645,1.26,0.29,1.2929423808,1.605,0.16,1.6129553621000001,0.385,-0.09,0.3953795645,1.22,0.25,1.245351356
2021-03-13 19:30:00,1.596,0.192,1.6075073872,0.376,-0.088,0.3861605884,1.22,0.28,1.2517188183,1.556,0.152,1.563406537,0.376,-0.088,0.3861605884,1.18,0.24,1.2041594579
2021-03-13 20:00:00,1.51,0.1915,1.5220946915,0.38,-0.08850000000000001,0.39016951440000003,1.13,0.28,1.1641735266,1.46,0.1515,1.4678393134,0.38,-0.08850000000000001,0.39016951440000003,1.08,0.24,1.1063453349
2021-03-13 20:30:00,1.436,0.184,1.4477403082,0.366,-0.08600000000000001,0.3759680838,1.07,0.27,1.1035397591,1.3860000000000001,0.14400000000000002,1.3934604408,0.366,-0.08600000000000001,0.3759680838,1.02,0.23,1.0456098699
2021-03-13 21:00:00,1.391,0.1995,1.4052335215,0.381,-0.09050000000000001,0.391600881,1.01,0.29,1.050809212,1.351,0.11950000000000001,1.3562747694000001,0.381,-0.09050000000000001,0.391600881,0.97,0.21,0.9924716621
2021-03-13 21:30:00,1.3415,0.5975,1.4685463901,0.3815,-0.0925,0.392553818,0.96,0.6900000000000001,1.1822436297,1.2515,-0.3125,1.2899257731,0.3815,-0.0925,0.392553818,0.87,-0.22,0.8973850901
2021-03-13 22:00:00,1.2935,0.54,1.4016926375,0.3935,-0.09,0.40366105830000004,0.9,0.63,1.0985900054,1.2135,-0.26,1.241040793,0.3935,-0.09,0.40366105830000004,0.8200000000000001,-0.17,0.8374365648000001
2021-03-13 22:30:00,1.2,0.3905,1.2619390833,0.37,-0.08950000000000001,0.3806707895,0.8300000000000001,0.48,0.9588013350000001,1.13,-0.1495,1.1398465906,0.37,-0.08950000000000001,0.3806707895,0.76,-0.06,0.7623647421
2021-03-13 23:00:00,1.1305,0.5660000000000001,1.2642730124,0.3705,-0.094,0.3822384727,0.76,0.66,1.0065783626,1.0405,-0.34400000000000003,1.0958906195,0.3705,-0.094,0.3822384727,0.67,-0.25,0.7151223672
2021-03-13 23:30:00,1.032,0.2675,1.0661051777,0.352,-0.0925,0.3639508895,0.68,0.36,0.7694153625,0.972,-0.07250000000000001,0.9747000821,0.352,-0.0925,0.3639508895,0.62,0.02,0.6203224968000001
2021-03-14 00:00:00,0.994,0.12250000000000001,1.0015199698,0.364,-0.08750000000000001,0.37436913600000005,0.63,0.21,0.6640783086000001,0.964,0.0825,0.9675237723000001,0.364,-0.08750000000000001,0.37436913600000005,0.6000000000000001,0.17,0.6236184731000001
2021-03-14 00:30:00,1.1165,0.124,1.1233647004,0.35650000000000004,-0.08600000000000001,0.3667263967,0.76,0.21,0.7884795495,1.0865,0.084,1.089742286,0.35650000000000004,-0.08600000000000001,0.3667263967,0.73,0.17,0.7495331881
2021-03-14 01:00:00,1.308,0.46900000000000003,1.3895412912,0.378,-0.091,0.3887994342,0.93,0.56,1.0855873986,1.228,-0.251,1.2533894048,0.378,-0.091,0.3887994342,0.85,-0.16,0.8649277426
2021-03-14 01:30:00,1.353,0.1895,1.3662061521,0.363,-0.0805,0.3718188403,0.99,0.27,1.0261578826,1.303,0.0195,1.3031459051,0.363,-0.0805,0.3718188403,0.9400000000000001,0.1,0.9453041838
2021-03-14 02:00:00,1.321,0.13,1.3273812565,0.361,-0.08,0.36975802900000004,0.96,0.21,0.9827003612,1.2810000000000001,0.09,1.2841577006,0.361,-0.08,0.36975802900000004,0.92,0.17,0.9355746897
2021-03-14 02:30:00,1.2815,0.132,1.288280346,0.35150000000000003,-0.078,0.3600503437,0.93,0.21,0.9534149149000001,1.2415,0.092,1.2449041128,0.35150000000000003,-0.078,0.3600503437,0.89,0.17,0.9060905032000001
2021-03-14 03:00:00,1.2545,0.1335,1.2615833306,0.34450000000000003,-0.0765,0.3528916264,0.91,0.21,0.9339164845000001,1.2145000000000001,0.0935,1.2180937977,0.34450000000000003,-0.0765,0.3528916264,0.87,0.17,0.8864536085
2021-03-14 03:30:00,1.2205,0.139,1.2283896979,0.3105,-0.061,0.3164352224,0.91,0.2,0.9317188417000001,1.1805,0.099,1.1846439337999999,0.3105,-0.061,0.3164352224,0.87,0.16,0.8845903006
2021-03-14 04:00:00,1.185,0.137,1.1928931218,0.335,-0.073,0.3428614881,0.85,0.21,0.8755569656000001,1.145,0.097,1.149101388,0.335,-0.073,0.3428614881,0.81,0.17,0.8276472679
2021-03-14 04:30:00,1.149,0.1645,1.1607158352,0.34900000000000003,-0.0855,0.3593205394,0.8,0.25,0.8381527307000001,1.109,0.0645,1.1108740928,0.34900000000000003,-0.0855,0.3593205394,0.76,0.15,0.7746612163000001
2021-03-14 05:00:00,1.112,0.556,1.2432537955,0.342,-0.084,0.3521647342,0.77,0.64,1.0012492197,1.022,-0.354,1.0815729287,0.342,-0.084,0.3521647342,0.68,-0.27,0.731641989
2021-03-14 05:30:00,1.1105,0.553,1.2405721462,0.3405,-0.08700000000000001,0.3514388282,0.77,0.64,1.0012492197,1.0205,-0.34700000000000003,1.0778818349,0.3405,-0.08700000000000001,0.3514388282,0.68,-0.26,0.7280109889
2021-03-14 06:00:00,1.1165,0.5670000000000001,1.2522225242,0.3665,-0.093,0.3781153924,0.75,0.66,0.9990495483,1.0365,-0.333,1.0886786716,0.3665,-0.093,0.3781153924,0.67,-0.24,0.7116881339000001
2021-03-14 06:30:00,1.185,0.5720000000000001,1.3158301562,0.355,-0.088,0.3657444463,0.8300000000000001,0.66,1.0604244433,1.095,-0.328,1.1430699891,0.355,-0.088,0.3657444463,0.74,-0.24,0.7779460136
2021-03-14 07:00:00,1.224,0.5935,1.3603007939,0.354,-0.08650000000000001,0.3644149421,0.87,0.68,1.1042191811,1.134,-0.29650000000000004,1.1721212608,0.354,-0.08650000000000001,0.3644149421,0.78,-0.21,0.8077747211
2021-03-14 07:30:00,1.189,0.585,1.3251211265,0.369,-0.095,0.38103280700000003,0.8200000000000001,0.68,1.0652699188,1.099,-0.305,1.1405375925,0.369,-0.095,0.38103280700000003,0.73,-0.21,0.7596051606
2021-03-14 08:00:00,1.1945000000000001,0.594,1.3340413224,0.35450000000000004,-0.08600000000000001,0.36478246940000003,0.84,0.68,1.0807404869,1.1045,-0.306,1.1461048163,0.35450000000000004,-0.08600000000000001,0.36478246940000003,0.75,-0.22,0.7816009212
2021-03-14 08:30:00,1.2155,0.5805,1.3470042687000001,0.3955,-0.0995,0.40782410420000004,0.8200000000000001,0.68,1.0652699188,1.1255,-0.2995,1.1646675491,0.3955,-0.0995,0.40782410420000004,0.73,-0.2,0.7569015788
2021-03-14 09:00:00,1.2475,0.5815,1.3763714978000001,0.3875,-0.0985,0.39982308590000004,0.86,0.68,1.0963576059,1.1575,-0.28850000000000003,1.1929117738000001,0.3875,-0.0985,0.39982308590000004,0.77,-0.19,0.7930952024
2021-03-14 09:30:00,1.3005,0.5715,1.4205324706,0.41050000000000003,-0.1085,0.42459686760000004,0.89,0.68,1.120044642,1.2105000000000001,-0.2685,1.2399203603,0.41050000000000003,-0.1085,0.42459686760000004,0.8,-0.16,0.8158431222
2021-03-14 10:00:00,1.282,0.169,1.2930912574,0.432,-0.111,0.44603251,0.85,0.28,0.8949301649,1.242,0.129,1.2486813044,0.432,-0.111,0.44603251,0.81,0.24,0.8448076704
2021-03-14 10:30:00,1.3495,0.1615,1.3591293169,0.4395,-0.11850000000000001,0.4551950132,0.91,0.28,0.9521029356,1.3094999999999999,0.12150000000000001,1.3151245188,0.4395,-0.11850000000000001,0.4551950132,0.87,0.24,0.9024965374
2021-03-14 11:00:00,1.313,0.168,1.3237042721,0.433,-0.112,0.44725048910000004,0.88,0.28,0.9234717104,1.283,0.128,1.2893692256,0.433,-0.112,0.44725048910000004,0.85,0.24,0.8832326987
2021-03-14 11:30:00,1.29,0.17250000000000001,1.301482328,0.41000000000000003,-0.1075,0.4238587619,0.88,0.28,0.9234717104,1.26,0.1325,1.2669476114,0.41000000000000003,-0.1075,0.4238587619,0.85,0.24,0.8832326987
2021-03-14 12:00:00,1.333,0.177,1.3446999665,0.423,-0.10300000000000001,0.4353596215,0.91,0.28,0.9521029356,1.293,0.147,1.3013293203,0.423,-0.10300000000000001,0.4353596215,0.87,0.25,0.9052071586
2021-03-14 12:30:00,1.3825,0.1905,1.395563148,0.4325,-0.1095,0.4461462765,0.9500000000000001,0.30000000000000004,0.9962429423,1.3425,0.1405,1.3498320266000001,0.4325,-0.1095,0.4461462765,0.91,0.25,0.9437160590000001
2021-03-14 13:00:00,1.409,0.194,1.4222928672,0.399,-0.106,0.4128401628,1.01,0.30000000000000004,1.0536128321,1.369,0.14400000000000002,1.376552578,0.399,-0.106,0.4128401628,0.97,0.25,1.0016985575
2021-03-14 13:30:00,1.384,0.17950000000000002,1.3955917204000001,0.364,-0.0805,0.37279518510000004,1.02,0.26,1.0526157894,1.344,0.1295,1.3502245184000001,0.364,-0.0805,0.37279518510000004,0.98,0.21,1.0022474744
2021-03-14 14:00:00,1.3665,0.17350000000000002,1.3774703264000001,0.3665,-0.08650000000000001,0.3765693827,1.0,0.26,1.0332473082,1.3265,0.12350000000000001,1.3322366532,0.3665,-0.08650000000000001,0.3765693827,0.96,0.21,0.9827003612
2021-03-14 14:30:00,1.3965,0.17650000000000002,1.4076094984,0.41650000000000004,-0.10350000000000001,0.42916721680000003,0.98,0.28,1.0192153845,1.3565,0.1365,1.3633504685,0.41650000000000004,-0.10350000000000001,0.42916721680000003,0.9400000000000001,0.24,0.9701546269
2021-03-14 15:00:00,1.408,0.17400000000000002,1.4187106823,0.428,-0.106,0.4409308336,0.98,0.28,1.0192153845,1.3679999999999999,0.134,1.3745471982,0.428,-0.106,0.4409308336,0.9400000000000001,0.24,0.9701546269
2021-03-14 15:30:00,1.3915,0.1645,1.4011896731,0.4415,-0.1155,0.456357864,0.9500000000000001,0.28,0.990403958,1.3515000000000001,0.1245,1.3572223473,0.4415,-0.1155,0.456357864,0.91,0.24,0.9411163584000001
2021-03-14 16:00:00,1.416,0.163,1.425350834,0.426,-0.117,0.4417748295,0.99,0.28,1.0288342918,1.376,0.123,1.3814865182,0.426,-0.117,0.4417748295,0.9500000000000001,0.24,0.9798469268000001
2021-03-14 16:30:00,1.484,0.36250000000000004,1.5276328911000001,0.454,-0.11750000000000001,0.46895868690000003,1.03,0.48,1.1363538181,1.424,-0.0475,1.4247920024,0.454,-0.11750000000000001,0.46895868690000003,0.97,0.07,0.9725224933000001
2021-03-14 17:00:00,1.5795,0.6225,1.6977415881,0.46950000000000003,-0.11750000000000001,0.483979855,1.11,0.74,1.3340539719,1.4795,-0.2775,1.5052994719,0.46950000000000003,-0.11750000000000001,0.483979855,1.01,-0.16,1.0225947389
2021-03-14 17:30:00,1.6179999999999999,0.27,1.6403731283,0.448,-0.12,0.46379305730000003,1.17,0.39,1.2332882875,1.568,0.1,1.5711855396,0.448,-0.12,0.46379305730000003,1.12,0.22,1.1414026459
2021-03-14 18:00:00,1.65,0.21450000000000002,1.6638840854999999,0.39,-0.0955,0.4015224153,1.26,0.31,1.2975746607,1.6099999999999999,0.17450000000000002,1.6194289889,0.39,-0.0955,0.4015224153,1.22,0.27,1.2495199077999999
2021-03-14 18:30:00,1.6595,0.2155,1.6734337453,0.3895,-0.0945,0.4007998253,1.27,0.31,1.3072872676,1.6195,0.17550000000000002,1.6289814302,0.3895,-0.0945,0.4007998253,1.23,0.27,1.2592855117
2021-03-14 19:00:00,1.6320000000000001,0.232,1.6484077166,0.41200000000000003,-0.098,0.4234949823,1.22,0.33,1.2638433447,1.5819999999999999,0.152,1.5892853740000001,0.41200000000000003,-0.098,0.4234949823,1.17,0.25,1.1964113004999999
2021-03-14 19:30:00,1.5550000000000002,0.642,1.6823165576,0.405,-0.098,0.4166881328,1.15,0.74,1.3675159963,1.455,-0.278,1.4813200194,0.405,-0.098,0.4166881328,1.05,-0.18,1.0653168543
2021-03-14 20:00:00,1.471,0.626,1.5986610022,0.401,-0.094,0.4118701252,1.07,0.72,1.2896898852,1.381,-0.264,1.406007468,0.401,-0.094,0.4118701252,0.98,-0.17,0.9946356117
2021-03-14 20:30:00,1.425,0.184,1.4368301918,0.405,-0.096,0.4162222964,1.02,0.28,1.0577334258,1.385,0.14400000000000002,1.3924657985,0.405,-0.096,0.4162222964,0.98,0.24,1.0089598605
2021-03-14 21:00:00,1.342,0.176,1.3534917805,0.41200000000000003,-0.094,0.4225872691,0.93,0.27,0.9684007435,1.292,0.136,1.2991381759,0.41200000000000003,-0.094,0.4225872691,0.88,0.23,0.9095603333000001
2021-03-14 21:30:00,1.3054999999999999,0.379,1.359401063,0.4055,-0.091,0.4155854304,0.9,0.47000000000000003,1.0153324579,1.2455,-0.081,1.2481311029,0.4055,-0.091,0.4155854304,0.84,0.01,0.8400595217
2021-03-14 22:00:00,1.2730000000000001,0.5835,1.4003575436,0.373,-0.08650000000000001,0.3828984852,0.9,0.67,1.1220071301,1.183,-0.3165,1.2246065695000001,0.373,-0.08650000000000001,0.3828984852,0.81,-0.23,0.8420213774
2021-03-14 22:30:00,1.1905000000000001,0.562,1.3164855677,0.3705,-0.088,0.38080736600000004,0.8200000000000001,0.65,1.0463746939,1.1005,-0.318,1.1455235703,0.3705,-0.088,0.38080736600000004,0.73,-0.23,0.7653757247
2021-03-14 23:00:00,1.0925,0.5630000000000001,1.2290342754,0.3825,-0.08700000000000001,0.39226935900000004,0.71,0.65,0.9626006441,1.0025,-0.317,1.0514253421,0.3825,-0.08700000000000001,0.39226935900000004,0.62,-0.23,0.6612866247
2021-03-14 23:30:00,1.0265,0.5675,1.1729273209,0.3665,-0.0825,0.3756707335,0.66,0.65,0.9263368718,0.9365,-0.3225,0.9904738765000001,0.3665,-0.0825,0.3756707335,0.5700000000000001,-0.24,0.6184658438
2021-03-15 00:00:00,0.9995,0.5705,1.1508564202,0.3295,-0.0695,0.33674990720000003,0.67,0.64,0.9265527508,0.9195000000000001,-0.3295,0.976755087,0.3295,-0.0695,0.33674990720000003,0.59,-0.26,0.6447480128
2021-03-15 00:30:00,1.117,0.5650000000000001,1.2517643548000001,0.377,-0.085,0.3864634523,0.74,0.65,0.9849365462,1.027,-0.325,1.0771972893,0.377,-0.085,0.3864634523,0.65,-0.24,0.6928924881
2021-03-15 01:00:00,1.297,0.548,1.4080174005,0.387,-0.082,0.39559196150000003,0.91,0.63,1.1067971811,1.207,-0.302,1.2442077801,0.387,-0.082,0.39559196150000003,0.8200000000000001,-0.22,0.8489994111
2021-03-15 01:30:00,1.3205,0.153,1.3293341378,0.36050000000000004,-0.077,0.3686315912,0.96,0.23,0.9871676656,1.2805,0.113,1.2854762736,0.36050000000000004,-0.077,0.3686315912,0.92,0.19,0.9394147114
2021-03-15 02:00:00,1.2735,0.1505,1.2823620784,0.35350000000000004,-0.0695,0.3602672619,0.92,0.22,0.9459386872000001,1.2335,0.1005,1.2375873707,0.35350000000000004,-0.0695,0.3602672619,0.88,0.17,0.8962700486
2021-03-15 02:30:00,1.2505,0.14450000000000002,1.2588210755,0.36050000000000004,-0.0755,0.3683211914,0.89,0.22,0.9167878708,1.2105000000000001,0.10450000000000001,1.2150022634,0.36050000000000004,-0.0755,0.3683211914,0.85,0.18,0.8688498144000001
2021-03-15 03:00:00,1.23,0.264,1.2580127185,0.37,-0.076,0.3777247675,0.86,0.34,0.9247702417,1.18,-0.006,1.1800152541,0.37,-0.076,0.3777247675,0.81,0.07,0.8130190650000001
2021-03-15 03:30:00,1.2055,0.5720000000000001,1.3343216441,0.3755,-0.088,0.3856737611,0.8300000000000001,0.66,1.0604244433,1.1155,-0.328,1.1627227744,0.3755,-0.088,0.3856737611,0.74,-0.24,0.7779460136
2021-03-15 04:00:00,1.155,0.47450000000000003,1.2486693918,0.365,-0.0755,0.37272677660000003,0.79,0.55,0.9626006441,1.075,-0.23550000000000001,1.1004931849,0.365,-0.0755,0.37272677660000003,0.71,-0.16,0.7278049189
2021-03-15 04:30:00,1.101,0.138,1.109614798,0.341,-0.07200000000000001,0.3485182922,0.76,0.21,0.7884795495,1.071,0.098,1.075474314,0.341,-0.07200000000000001,0.3485182922,0.73,0.17,0.7495331881
2021-03-15 05:00:00,1.079,0.136,1.0875371258,0.329,-0.064,0.3351671225,0.75,0.2,0.7762087348000001,1.049,0.096,1.0533835958,0.329,-0.064,0.3351671225,0.72,0.16,0.7375635566000001
2021-03-15 05:30:00,1.095,0.1285,1.1025140589,0.34500000000000003,-0.07150000000000001,0.3523311652,0.75,0.2,0.7762087348000001,1.065,0.08850000000000001,1.0686707865,0.34500000000000003,-0.07150000000000001,0.3523311652,0.72,0.16,0.7375635566000001
2021-03-15 06:00:00,1.098,0.2615,1.1287099938,0.338,-0.0685,0.34487135280000003,0.76,0.33,0.8285529555000001,1.058,-0.018500000000000003,1.0581617315,0.338,-0.0685,0.34487135280000003,0.72,0.05,0.721734023
2021-03-15 06:30:00,1.207,0.3925,1.2692144224,0.357,-0.0775,0.36531527480000003,0.85,0.47000000000000003,0.9712878049,1.137,-0.1275,1.1441264135,0.357,-0.0775,0.36531527480000003,0.78,-0.05,0.7816009212
2021-03-15 07:00:00,1.275,0.17850000000000002,1.2874343673,0.365,-0.0815,0.37398830200000005,0.91,0.26,0.9464142856000001,1.235,0.1385,1.2427418276,0.365,-0.0815,0.37398830200000005,0.87,0.22,0.8973850901
2021-03-15 07:30:00,1.301,0.179,1.3132562583,0.341,-0.081,0.35048823090000003,0.96,0.26,0.9945853407,1.2610000000000001,0.139,1.2686378522,0.341,-0.081,0.35048823090000003,0.92,0.22,0.9459386872000001
2021-03-15 08:00:00,1.2825,0.1825,1.2954198161,0.3225,-0.0775,0.33168132300000003,0.96,0.26,0.9945853407,1.2325,0.14250000000000002,1.2407104818999999,0.3225,-0.0775,0.33168132300000003,0.91,0.22,0.9362157871000001
2021-03-15 08:30:00,1.338,0.191,1.351563909,0.298,-0.069,0.3058839649,1.04,0.26,1.0720074627,1.288,0.151,1.2968211133,0.298,-0.069,0.3058839649,0.99,0.22,1.0141498903
2021-03-15 09:00:00,1.3295,0.198,1.3441630295,0.28950000000000004,-0.062,0.2960646044,1.04,0.26,1.0720074627,1.2895,0.158,1.2991436603,0.28950000000000004,-0.062,0.2960646044,1.0,0.22,1.0239140589
2021-03-15 09:30:00,1.317,0.184,1.329791337,0.28700000000000003,-0.066,0.2944910865,1.03,0.25,1.0599056562,1.267,0.14400000000000002,1.2751568531,0.28700000000000003,-0.066,0.2944910865,0.98,0.21,1.0022474744
2021-03-15 10:00:00,1.2445,0.18150000000000002,1.2576654961,0.2645,-0.0585,0.2708920449,0.98,0.24,1.0089598605,1.2045,0.14150000000000001,1.2127829567,0.2645,-0.0585,0.2708920449,0.9400000000000001,0.2,0.9610411021
2021-03-15 10:30:00,1.223,0.163,1.2338144107,0.233,-0.057,0.23987079860000002,0.99,0.22,1.0141498903,1.183,0.123,1.1893771479,0.233,-0.057,0.23987079860000002,0.9500000000000001,0.18,0.9669022701000001
2021-03-15 11:00:00,1.1785,0.17,1.1906982195,0.2185,-0.06,0.226588283,0.96,0.23,0.9871676656,1.1385,0.12,1.1448066431,0.2185,-0.06,0.226588283,0.92,0.18,0.9374433316
2021-03-15 11:30:00,1.1855,0.177,1.1986405842,0.2255,-0.063,0.2341351106,0.96,0.24,0.9895453501,1.1455,0.137,1.1536634041,0.2255,-0.063,0.2341351106,0.92,0.2,0.9414881837
2021-03-15 12:00:00,1.1844999999999999,0.186,1.1990146997,0.1945,-0.054,0.20185700380000002,0.99,0.24,1.0186756108,1.1445,0.146,1.153774783,0.1945,-0.054,0.20185700380000002,0.9500000000000001,0.2,0.9708243919
2021-03-15 12:30:00,1.1785,0.18050000000000002,1.1922426347,0.1885,-0.059500000000000004,0.1976676504,0.99,0.24,1.0186756108,1.1385,0.1405,1.1471366527,0.1885,-0.059500000000000004,0.1976676504,0.9500000000000001,0.2,0.9708243919
2021-03-15 13:00:00,1.1195,0.168,1.1320354456,0.1695,-0.052000000000000005,0.1772970671,0.9500000000000001,0.22,0.9751410154000001,1.0795,0.128,1.0870622107,0.1695,-0.052000000000000005,0.1772970671,0.91,0.18,0.9276313923
2021-03-15 13:30:00,1.0965,0.1655,1.1089195192,0.1665,-0.0545,0.175192751,0.93,0.22,0.9556673061000001,1.0565,0.1255,1.0639278641,0.1665,-0.0545,0.175192751,0.89,0.18,0.9080198236
2021-03-15 14:00:00,1.083,0.1645,1.0954219507,0.153,-0.0455,0.1596222102,0.93,0.21,0.9534149149000001,1.043,0.1245,1.0504043269,0.153,-0.0455,0.1596222102,0.89,0.17,0.9060905032000001
2021-03-15 14:30:00,1.0755,0.163,1.0877818026,0.14550000000000002,-0.047,0.1529027469,0.93,0.21,0.9534149149000001,1.0355,0.123,1.0427795788,0.14550000000000002,-0.047,0.1529027469,0.89,0.17,0.9060905032000001
2021-03-15 15:00:00,1.116,0.17650000000000002,1.1298708997,0.186,-0.053500000000000006,0.1935413393,0.93,0.23,0.958018789,1.076,0.1365,1.0846235522,0.186,-0.053500000000000006,0.1935413393,0.89,0.19,0.9100549434
2021-03-15 15:30:00,1.1235,0.17550000000000002,1.1371246634,0.20350000000000001,-0.0545,0.2106715453,0.92,0.23,0.9483142939,1.0735000000000001,0.1355,1.082017791,0.20350000000000001,-0.0545,0.2106715453,0.87,0.19,0.8905054744
2021-03-15 16:00:00,1.092,0.1685,1.1049236399,0.202,-0.051500000000000004,0.2084616272,0.89,0.22,0.9167878708,1.052,0.1285,1.0598189704,0.202,-0.051500000000000004,0.2084616272,0.85,0.18,0.8688498144000001
2021-03-15 16:30:00,1.1485,0.156,1.1590462674,0.1985,-0.054,0.2057140005,0.9500000000000001,0.21,0.9729337079,1.1085,0.116,1.1145529373,0.1985,-0.054,0.2057140005,0.91,0.17,0.9257429449000001
2021-03-15 17:00:00,1.2455,0.1695,1.2569807079,0.1955,-0.0405,0.1996509454,1.05,0.21,1.0707940979,1.1955,0.1295,1.2024934511,0.1955,-0.0405,0.1996509454,1.0,0.17,1.0143470806
2021-03-15 17:30:00,1.363,0.191,1.3763175506,0.213,-0.039,0.2165409892,1.15,0.23,1.1727744881,1.313,0.14100000000000001,1.3205491282000001,0.213,-0.039,0.2165409892,1.1,0.18,1.1146299834
2021-03-15 18:00:00,1.4915,0.177,1.5019657952,0.2015,-0.043000000000000003,0.2060370112,1.29,0.22,1.3086252328,1.4415,0.137,1.4479955974,0.2015,-0.043000000000000003,0.2060370112,1.24,0.18,1.2529964086
2021-03-15 18:30:00,1.566,0.2235,1.5818685944,0.20600000000000002,-0.0465,0.2111829775,1.3599999999999999,0.27,1.3865424624,1.506,0.10350000000000001,1.5095523343,0.20600000000000002,-0.0465,0.2111829775,1.3,0.15,1.3086252328
2021-03-15 19:00:00,1.641,0.20550000000000002,1.6538171755,0.201,-0.044500000000000005,0.2058670688,1.44,0.25,1.4615402834,1.591,0.1555,1.5985810113999999,0.201,-0.044500000000000005,0.2058670688,1.3900000000000001,0.2,1.4043147795
2021-03-15 19:30:00,1.5895000000000001,0.366,1.6310935749,0.1895,-0.044,0.19454112680000002,1.4,0.41000000000000003,1.4588008774,1.5195,-0.004,1.5195052649,0.1895,-0.044,0.19454112680000002,1.33,0.04,1.3306013678
2021-03-15 20:00:00,1.4735,0.2765,1.4992179628,0.20350000000000001,-0.043500000000000004,0.20809733300000002,1.27,0.32,1.3096946209,1.4135,0.036500000000000005,1.4139711808,0.20350000000000001,-0.043500000000000004,0.20809733300000002,1.21,0.08,1.2126417443
2021-03-15 20:30:00,1.3865,0.167,1.3965211241,0.20650000000000002,-0.043000000000000003,0.21092949060000002,1.18,0.21,1.1985407794,1.3465,0.127,1.3524759702,0.20650000000000002,-0.043000000000000003,0.21092949060000002,1.1400000000000001,0.17,1.1526057435000001
2021-03-15 21:00:00,1.3105,0.17250000000000001,1.3218042593,0.1905,-0.0375,0.1941558652,1.12,0.21,1.1395174417,1.2705,0.1325,1.2773905041,0.1905,-0.0375,0.1941558652,1.08,0.17,1.0932977636
2021-03-15 21:30:00,1.299,0.452,1.3753926712,0.189,-0.038,0.1927822606,1.11,0.49,1.2133424908000001,1.219,-0.188,1.2334119344,0.189,-0.038,0.1927822606,1.03,-0.15,1.0408650249
2021-03-15 22:00:00,1.222,0.578,1.3518017606,0.192,-0.032,0.194648401,1.03,0.61,1.1970797801,1.1219999999999999,-0.332,1.1700888855,0.192,-0.032,0.194648401,0.93,-0.30000000000000004,0.9771898485
2021-03-15 22:30:00,1.137,0.5695,1.2716521734000001,0.187,-0.030500000000000003,0.18947097400000001,0.9500000000000001,0.6000000000000001,1.1236102527,1.047,-0.3405,1.1009764984000001,0.187,-0.030500000000000003,0.18947097400000001,0.86,-0.31,0.9141662868
2021-03-15 23:00:00,1.039,0.4475,1.1312724031,0.189,-0.0325,0.1917739555,0.85,0.48,0.9761659695,0.969,-0.2325,0.9965025088,0.189,-0.0325,0.1917739555,0.78,-0.2,0.8052328856000001
2021-03-15 23:30:00,0.9395,0.12250000000000001,0.9474526373000001,0.1895,-0.0375,0.1931747913,0.75,0.16,0.7668767828,0.8995000000000001,0.07250000000000001,0.9024170322,0.1895,-0.0375,0.1931747913,0.71,0.11,0.7184705979
2021-03-16 00:00:00,0.8845000000000001,0.10300000000000001,0.8904769789,0.20450000000000002,-0.037,0.2078202348,0.68,0.14,0.6942621983,0.8545,0.063,0.8568192633,0.20450000000000002,-0.037,0.2078202348,0.65,0.1,0.6576473219
2021-03-16 00:30:00,1.0195,0.2205,1.0430726245,0.20950000000000002,-0.029500000000000002,0.2115667743,0.81,0.25,0.8477027781,0.9695,-0.0495,0.9707628444,0.20950000000000002,-0.029500000000000002,0.2115667743,0.76,-0.02,0.7602631123
2021-03-16 01:00:00,1.215,0.24150000000000002,1.2387684408,0.20500000000000002,-0.0285,0.2069716164,1.01,0.27,1.0454664031,1.165,-0.018500000000000003,1.1651468792,0.20500000000000002,-0.0285,0.2069716164,0.96,0.01,0.9600520819
2021-03-16 01:30:00,1.2755,0.137,1.2828364081,0.20550000000000002,-0.033,0.2081327701,1.07,0.17,1.0834205093,1.2355,0.097,1.2393019204,0.20550000000000002,-0.033,0.2081327701,1.03,0.13,1.0381714695
2021-03-16 02:00:00,1.2405,0.14,1.2483750438,0.2205,-0.04,0.2240987506,1.02,0.18,1.0357605901,1.1905000000000001,0.1,1.1946925337,0.2205,-0.04,0.2240987506,0.97,0.14,0.9800510191
2021-03-16 02:30:00,1.1995,0.249,1.2250719367,0.23950000000000002,-0.041,0.242984053,0.96,0.29,1.0028459503,1.1495,-0.011,1.1495526304,0.23950000000000002,-0.041,0.242984053,0.91,0.03,0.9104943712
2021-03-16 03:00:00,1.1835,0.544,1.3025391549,0.2535,-0.036000000000000004,0.2560434533,0.93,0.58,1.0960383205,1.0935,-0.34600000000000003,1.1469342832,0.2535,-0.036000000000000004,0.2560434533,0.84,-0.31,0.8953770156
2021-03-16 03:30:00,1.123,0.547,1.2491349006,0.313,-0.053,0.3174555087,0.81,0.6000000000000001,1.008017857,1.043,-0.343,1.0979517294,0.313,-0.053,0.3174555087,0.73,-0.29,0.7854934755
2021-03-16 04:00:00,1.103,0.5555,1.2349855262,0.313,-0.0545,0.3177093798,0.79,0.61,0.9980981916,1.013,-0.34450000000000003,1.0699762848,0.313,-0.0545,0.3177093798,0.7000000000000001,-0.29,0.7576938696000001
2021-03-16 04:30:00,1.0585,0.5575,1.1963396257,0.2985,-0.052500000000000005,0.3030816722,0.76,0.61,0.9745255256,0.9685,-0.3425,1.0272772265,0.2985,-0.052500000000000005,0.3030816722,0.67,-0.29,0.7300684899000001
2021-03-16 05:00:00,1.021,0.5465,1.1580601236999999,0.291,-0.053500000000000006,0.295877086,0.73,0.6000000000000001,0.9449338601,0.931,-0.35350000000000004,0.9958530263,0.291,-0.053500000000000006,0.295877086,0.64,-0.30000000000000004,0.7068238819
2021-03-16 05:30:00,1.0165,0.5435,1.1526771014000001,0.2565,-0.036500000000000005,0.2590839632,0.76,0.58,0.9560334722,0.9365,-0.34650000000000003,0.9985461932,0.2565,-0.036500000000000005,0.2590839632,0.68,-0.31,0.7473285757
2021-03-16 06:00:00,1.0745,0.5455,1.2050396259,0.23450000000000001,-0.0345,0.23702426040000002,0.84,0.58,1.0207840124,0.9845,-0.3345,1.0397742543,0.23450000000000001,-0.0345,0.23702426040000002,0.75,-0.30000000000000004,0.8077747211
2021-03-16 06:30:00,1.1195,0.5630000000000001,1.2530958662,0.20950000000000002,-0.037,0.2127422149,0.91,0.6000000000000001,1.09,1.0295,-0.327,1.0801848221,0.20950000000000002,-0.037,0.2127422149,0.8200000000000001,-0.29,0.8697700846
2021-03-16 07:00:00,1.167,0.45,1.2507553718,0.217,-0.04,0.2206558406,0.9500000000000001,0.49,1.0689246933,1.097,-0.18,1.1116694653,0.217,-0.04,0.2206558406,0.88,-0.14,0.8910667764
2021-03-16 07:30:00,1.1695,0.17550000000000002,1.1825948165,0.2195,-0.044500000000000005,0.22396539910000002,0.9500000000000001,0.22,0.9751410154000001,1.1295,0.1255,1.1364508348,0.2195,-0.044500000000000005,0.22396539910000002,0.91,0.17,0.9257429449000001
2021-03-16 08:00:00,1.171,0.17750000000000002,1.1843763127,0.251,-0.0625,0.2586643578,0.92,0.24,0.9507891459000001,1.131,0.1375,1.1393275429,0.251,-0.0625,0.2586643578,0.88,0.2,0.9024411338
2021-03-16 08:30:00,1.2185,0.1665,1.2298229547,0.2685,-0.07350000000000001,0.27837833970000003,0.9500000000000001,0.24,0.9798469268000001,1.1785,0.1265,1.1852698005,0.2685,-0.07350000000000001,0.27837833970000003,0.91,0.2,0.9317188417000001
2021-03-16 09:00:00,1.274,0.17750000000000002,1.2863056596,0.234,-0.10250000000000001,0.2554647725,1.04,0.28,1.0770329614,1.224,0.1375,1.2316989283,0.234,-0.10250000000000001,0.2554647725,0.99,0.24,1.0186756108
2021-03-16 09:30:00,1.2469999999999999,0.166,1.2580003975,0.20700000000000002,-0.114,0.2363154671,1.04,0.28,1.0770329614,1.207,0.126,1.213558816,0.20700000000000002,-0.114,0.2363154671,1.0,0.24,1.0283968106
2021-03-16 10:00:00,1.2865,0.1575,1.2961051269000001,0.20650000000000002,-0.10250000000000001,0.2305395845,1.08,0.26,1.1108555262,1.2465,0.11750000000000001,1.2520257585,0.20650000000000002,-0.10250000000000001,0.2305395845,1.04,0.22,1.0630145813
2021-03-16 10:30:00,1.1825,0.1625,1.1936132121,0.21250000000000002,-0.0675,0.2229630014,0.97,0.23,0.99689518,1.1425,0.12250000000000001,1.1490485194,0.21250000000000002,-0.0675,0.2229630014,0.93,0.19,0.9492101980000001
2021-03-16 11:00:00,1.189,0.171,1.2012335326999999,0.249,-0.059000000000000004,0.25589450950000003,0.9400000000000001,0.23,0.9677293010000001,1.149,0.131,1.1564436865,0.249,-0.059000000000000004,0.25589450950000003,0.9,0.19,0.9198369421
2021-03-16 11:30:00,1.162,0.156,1.1724248377,0.252,-0.064,0.26,0.91,0.22,0.9362157871000001,1.1320000000000001,0.106,1.1369520658,0.252,-0.064,0.26,0.88,0.17,0.8962700486
2021-03-16 12:00:00,1.1725,0.166,1.1841926575,0.24250000000000002,-0.074,0.2535394447,0.93,0.24,0.9604686356000001,1.1325,0.116,1.1384253379,0.24250000000000002,-0.074,0.2535394447,0.89,0.19,0.9100549434
2021-03-16 12:30:00,1.169,0.1695,1.1812244706,0.289,-0.0805,0.3000020833,0.88,0.25,0.9148223871000001,1.129,0.1295,1.1364027675,0.289,-0.0805,0.3000020833,0.84,0.21,0.8658521814
2021-03-16 13:00:00,1.1545,0.167,1.1665158593,0.3245,-0.083,0.33494663750000003,0.8300000000000001,0.25,0.8668333173,1.1145,0.127,1.1217126415,0.3245,-0.083,0.33494663750000003,0.79,0.21,0.8174350127000001
2021-03-16 13:30:00,1.1365,0.1975,1.1535330511,0.3365,-0.0925,0.3489820912,0.8,0.29,0.850940656,1.0965,0.1375,1.1050875531,0.3365,-0.0925,0.3489820912,0.76,0.23,0.7940403012
2021-03-16 14:00:00,1.0615,0.1565,1.0729746036,0.35150000000000003,-0.10350000000000001,0.36642120570000003,0.71,0.26,0.7561084578,1.0315,0.1165,1.0380580427,0.35150000000000003,-0.10350000000000001,0.36642120570000003,0.68,0.22,0.7147027354000001
2021-03-16 14:30:00,0.998,0.1525,1.0095841966,0.338,-0.1075,0.35468330940000004,0.66,0.26,0.709365914,0.968,0.1125,0.9745153924000001,0.338,-0.1075,0.35468330940000004,0.63,0.22,0.6673080248000001
2021-03-16 15:00:00,0.9145000000000001,0.155,0.9275425866,0.3345,-0.085,0.3451307723,0.58,0.24,0.6276941931000001,0.8745,0.115,0.8820290528,0.3345,-0.085,0.3451307723,0.54,0.2,0.5758472020000001
2021-03-16 15:30:00,0.9005000000000001,0.176,0.9175381463000001,0.3405,-0.094,0.3532368186,0.56,0.27,0.6216912417,0.8605,0.136,0.8711809514000001,0.3405,-0.094,0.3532368186,0.52,0.23,0.568594759
2021-03-16 16:00:00,0.9155000000000001,0.1715,0.9314249836,0.29550000000000004,-0.08850000000000001,0.3084679886,0.62,0.26,0.6723094526000001,0.8755000000000001,0.1315,0.8853205634,0.29550000000000004,-0.08850000000000001,0.3084679886,0.58,0.22,0.6203224968000001
2021-03-16 16:30:00,1.02,0.1585,1.032241372,0.28,-0.0915,0.2945712987,0.74,0.25,0.7810889834,0.99,0.11850000000000001,0.9970668232000001,0.28,-0.0915,0.2945712987,0.71,0.21,0.7404052944
2021-03-16 17:00:00,1.1525,0.1665,1.1644648986,0.2625,-0.0635,0.2700712869,0.89,0.23,0.9192388155000001,1.1125,0.1265,1.1196689243,0.2625,-0.0635,0.2700712869,0.85,0.19,0.8709764635
2021-03-16 17:30:00,1.2770000000000001,0.26,1.3031995242,0.28700000000000003,-0.07,0.2954132698,0.99,0.33,1.0435516279,1.227,0.05,1.2280183223,0.28700000000000003,-0.07,0.2954132698,0.9400000000000001,0.12,0.9476286192000001
2021-03-16 18:00:00,1.4,0.189,1.4126998974,0.29,-0.061,0.2963460815,1.11,0.25,1.1378049042,1.3599999999999999,0.139,1.3670848547,0.29,-0.061,0.2963460815,1.07,0.2,1.0885311204
2021-03-16 18:30:00,1.488,0.361,1.5311645895,0.318,-0.069,0.3253997541,1.17,0.43,1.2465151423,1.428,-0.039,1.4285324638,0.318,-0.069,0.3253997541,1.11,0.03,1.1104053314
2021-03-16 19:00:00,1.5925,0.3245,1.6252250613,0.2625,-0.0555,0.2683030004,1.33,0.38,1.383220879,1.5325,0.0345,1.5328882869,0.2625,-0.0555,0.2683030004,1.27,0.09,1.2731849826000001
2021-03-16 19:30:00,1.5514999999999999,0.28450000000000003,1.5773688535,0.24150000000000002,-0.0555,0.2477952784,1.31,0.34,1.3534031181000001,1.5015,0.0845,1.503875826,0.24150000000000002,-0.0555,0.2477952784,1.26,0.14,1.2677539193
2021-03-16 20:00:00,1.4835,0.5425,1.5795817483999999,0.20350000000000001,-0.0475,0.20897009360000002,1.28,0.59,1.4094325099,1.3935,-0.20750000000000002,1.4088642589,0.20350000000000001,-0.0475,0.20897009360000002,1.19,-0.16,1.2007081244
2021-03-16 20:30:00,1.396,0.168,1.4060725444,0.186,-0.042,0.190682983,1.21,0.21,1.2280879447,1.346,0.128,1.3520724833,0.186,-0.042,0.190682983,1.16,0.17,1.1723907199
2021-03-16 21:00:00,1.3235000000000001,0.169,1.3342463227999999,0.1835,-0.041,0.1880245995,1.1400000000000001,0.21,1.1591807452,1.2835,0.129,1.2899663755,0.1835,-0.041,0.1880245995,1.1,0.17,1.1130588484
2021-03-16 21:30:00,1.2610000000000001,0.1535,1.2703083287,0.171,-0.036500000000000005,0.17485208030000002,1.09,0.19,1.1064357189,1.221,0.1135,1.2262639398,0.171,-0.036500000000000005,0.17485208030000002,1.05,0.15,1.0606601718
2021-03-16 22:00:00,1.212,0.4425,1.2902520103000001,0.182,-0.0375,0.1858231686,1.03,0.48,1.1363538181,1.1320000000000001,-0.1875,1.1474233090000001,0.182,-0.0375,0.1858231686,0.9500000000000001,-0.15,0.9617692031
2021-03-16 22:30:00,1.1219999999999999,0.5525,1.2506559279,0.182,-0.0375,0.1858231686,0.9400000000000001,0.59,1.1098198052,1.032,-0.3375,1.0857855451,0.182,-0.0375,0.1858231686,0.85,-0.30000000000000004,0.9013878189000001
2021-03-16 23:00:00,1.06,0.541,1.190076048,0.18,-0.039,0.1841765457,0.88,0.58,1.0539449701,0.97,-0.34900000000000003,1.0308739011,0.18,-0.039,0.1841765457,0.79,-0.31,0.8486459804
2021-03-16 23:30:00,0.9755,0.548,1.1188852712,0.1855,-0.042,0.19019529440000002,0.79,0.59,0.9860020284000001,0.8855000000000001,-0.352,0.9528978172,0.1855,-0.042,0.19019529440000002,0.7000000000000001,-0.31,0.7655716818
2021-03-17 00:00:00,0.965,0.55,1.1107317408,0.20500000000000002,-0.04,0.2088659857,0.76,0.59,0.9621330469,0.875,-0.35000000000000003,0.9424038412,0.20500000000000002,-0.04,0.2088659857,0.67,-0.31,0.738241153
2021-03-17 00:30:00,1.1225,0.5640000000000001,1.2562253978,0.2025,-0.036000000000000004,0.20567510790000001,0.92,0.6000000000000001,1.0983624174,1.0325,-0.326,1.0827429289,0.2025,-0.036000000000000004,0.20567510790000001,0.8300000000000001,-0.29,0.8792041856
2021-03-17 01:00:00,1.28,0.5045000000000001,1.3758343832,0.21,-0.035500000000000004,0.21297945910000002,1.07,0.54,1.1985407794,1.19,-0.29550000000000004,1.2261403876,0.21,-0.035500000000000004,0.21297945910000002,0.98,-0.26,1.0139033485
2021-03-17 01:30:00,1.322,0.1335,1.3287235416,0.202,-0.036500000000000005,0.20527116210000002,1.12,0.17,1.1328283189,1.272,0.0935,1.2754317896,0.202,-0.036500000000000005,0.20527116210000002,1.07,0.13,1.0778682665
2021-03-17 02:00:00,1.2810000000000001,0.1305,1.2876300905,0.211,-0.0395,0.21466543740000002,1.07,0.17,1.0834205093,1.241,0.09050000000000001,1.2442954834,0.211,-0.0395,0.21466543740000002,1.03,0.13,1.0381714695
2021-03-17 02:30:00,1.2535,0.131,1.2603266442,0.20350000000000001,-0.039,0.2072034025,1.05,0.17,1.063672882,1.2135,0.091,1.2169072479,0.20350000000000001,-0.039,0.2072034025,1.01,0.13,1.0183319694
2021-03-17 03:00:00,1.2535,0.133,1.2605360963,0.20350000000000001,-0.037,0.2068362879,1.05,0.17,1.063672882,1.2035,0.093,1.2070879214,0.20350000000000001,-0.037,0.2068362879,1.0,0.13,1.0084145973
2021-03-17 03:30:00,1.1955,0.129,1.2024397074,0.20550000000000002,-0.041,0.2095501133,0.99,0.17,1.0044899203,1.1555,0.089,1.1589224521000001,0.20550000000000002,-0.041,0.2095501133,0.9500000000000001,0.13,0.9588534820000001
2021-03-17 04:00:00,1.1595,0.1335,1.1671600147,0.1895,-0.036500000000000005,0.1929831599,0.97,0.17,0.9847842403,1.1195,0.0935,1.1233977479,0.1895,-0.036500000000000005,0.1929831599,0.93,0.13,0.9390420651
2021-03-17 04:30:00,1.1145,0.1245,1.121432343,0.1845,-0.035500000000000004,0.1878842729,0.93,0.16,0.9436630755000001,1.0745,0.0845,1.0778174706,0.1845,-0.035500000000000004,0.1878842729,0.89,0.12,0.8980534505000001
2021-03-17 05:00:00,1.1075,0.122,1.1141993762,0.1875,-0.038,0.1913119181,0.92,0.16,0.9338094024,1.0675,0.082,1.0706447824,0.1875,-0.038,0.1913119181,0.88,0.12,0.8881441324
2021-03-17 05:30:00,1.1145,0.133,1.1224077913,0.1845,-0.037,0.1881734572,0.93,0.17,0.9454099640000001,1.0645,0.083,1.0677308884,0.1845,-0.037,0.1881734572,0.88,0.12,0.8881441324
2021-03-17 06:00:00,1.1385,0.1325,1.146184322,0.1885,-0.0375,0.1921939125,0.9500000000000001,0.17,0.9650906693,1.0885,0.0925,1.0924232238,0.1885,-0.0375,0.1921939125,0.9,0.13,0.9093404203000001
2021-03-17 06:30:00,1.218,0.14450000000000002,1.226541581,0.198,-0.035500000000000004,0.2011572768,1.02,0.18,1.0357605901,1.178,0.10450000000000001,1.1826259975,0.198,-0.035500000000000004,0.2011572768,0.98,0.14,0.9899494937000001
2021-03-17 07:00:00,1.3205,0.18,1.3327116155,0.2005,-0.04,0.2044510944,1.12,0.22,1.1414026459,1.2705,0.14,1.2781902245,0.2005,-0.04,0.2044510944,1.07,0.18,1.0850345617
2021-03-17 07:30:00,1.339,0.319,1.3764744821,0.199,-0.041,0.2031797234,1.1400000000000001,0.36,1.1954915307,1.2690000000000001,-0.021,1.269173747,0.199,-0.041,0.2031797234,1.07,0.02,1.0701868996
2021-03-17 08:00:00,1.334,0.6095,1.4666445548,0.194,-0.0405,0.1981823655,1.1400000000000001,0.65,1.3122880781,1.234,-0.2805,1.2654786644,0.194,-0.0405,0.1981823655,1.04,-0.24,1.0673331251
2021-03-17 08:30:00,1.3435000000000001,0.6245,1.4815507079,0.1835,-0.0455,0.1890568698,1.16,0.67,1.3395894894,1.2535,-0.2755,1.2834182872,0.1835,-0.0455,0.1890568698,1.07,-0.23,1.0944404963
2021-03-17 09:00:00,1.308,0.6255000000000001,1.4498669767,0.148,-0.044500000000000005,0.1545453008,1.16,0.67,1.3395894894,1.218,-0.2745,1.2485488577,0.148,-0.044500000000000005,0.1545453008,1.07,-0.23,1.0944404963
2021-03-17 09:30:00,1.342,0.614,1.4757913132,0.132,-0.056,0.1433875866,1.21,0.67,1.3831124322,1.252,-0.276,1.282060841,0.132,-0.056,0.1433875866,1.12,-0.22,1.1414026459
2021-03-17 10:00:00,1.3485,0.6235,1.4856663488000001,0.1385,-0.0665,0.1536375605,1.21,0.6900000000000001,1.3929106217,1.2585,-0.2765,1.2885163949,0.1385,-0.0665,0.1536375605,1.12,-0.21,1.1395174417
2021-03-17 10:30:00,1.2815,0.62,1.423601858,0.1715,-0.04,0.17610295280000002,1.11,0.66,1.291394595,1.1815,-0.28,1.2142249586,0.1715,-0.04,0.17610295280000002,1.01,-0.24,1.0381233067
2021-03-17 11:00:00,1.146,0.5765,1.2828360184,0.196,-0.043500000000000004,0.200769146,0.9500000000000001,0.62,1.1344161494,1.046,-0.3335,1.0978789778,0.196,-0.043500000000000004,0.200769146,0.85,-0.29,0.8981091248
2021-03-17 11:30:00,1.077,0.5645,1.2159725531,0.197,-0.0455,0.20218617660000002,0.88,0.61,1.0707474025,0.987,-0.3355,1.0424630689,0.197,-0.0455,0.20218617660000002,0.79,-0.29,0.841546196
2021-03-17 12:00:00,1.0185,0.5750000000000001,1.169601321,0.1885,-0.045,0.19379692980000002,0.8300000000000001,0.62,1.0360019305,0.9285,-0.325,0.9837363722,0.1885,-0.045,0.19379692980000002,0.74,-0.28,0.7912016178
2021-03-17 12:30:00,1.148,0.5755,1.2841745403,0.158,-0.044500000000000005,0.1641470377,0.99,0.62,1.1681181447,1.048,-0.3245,1.0970889891,0.158,-0.044500000000000005,0.1641470377,0.89,-0.28,0.9330058949000001
2021-03-17 13:00:00,1.1865,0.5740000000000001,1.3180509285,0.2265,-0.046,0.23112388450000002,0.96,0.62,1.1428035702,1.0865,-0.326,1.1343536706,0.2265,-0.046,0.23112388450000002,0.86,-0.28,0.9044335244
2021-03-17 13:30:00,1.075,0.5045000000000001,1.1874953684,0.275,-0.0655,0.28269285450000003,0.8,0.5700000000000001,0.9822932352,0.985,-0.24550000000000002,1.0151331193,0.275,-0.0655,0.28269285450000003,0.71,-0.18,0.7324616031000001
2021-03-17 14:00:00,0.928,0.14300000000000002,0.9389531405,0.188,-0.057,0.1964510117,0.74,0.2,0.7665507159,0.888,0.10300000000000001,0.8939535782,0.188,-0.057,0.1964510117,0.7000000000000001,0.16,0.7180529228
2021-03-17 14:30:00,0.9580000000000001,0.404,1.0397018803,0.158,-0.046,0.1645600194,0.8,0.45,0.9178779875,0.898,-0.146,0.9097911848,0.158,-0.046,0.1645600194,0.74,-0.1,0.7467261881
2021-03-17 15:00:00,0.9605,0.595,1.1298607215,0.2205,-0.045,0.2250449955,0.74,0.64,0.9783659847,0.8705,-0.305,0.9223856298,0.2205,-0.045,0.2250449955,0.65,-0.26,0.7000714249000001
2021-03-17 15:30:00,0.869,0.14250000000000002,0.8806061833000001,0.259,-0.0575,0.2653059555,0.61,0.2,0.6419501538,0.839,0.10250000000000001,0.8452379842000001,0.259,-0.0575,0.2653059555,0.58,0.16,0.6016643583
2021-03-17 16:00:00,0.9385,0.14300000000000002,0.949332002,0.2685,-0.057,0.2744836061,0.67,0.2,0.6992138443,0.9085000000000001,0.10300000000000001,0.9143201026000001,0.2685,-0.057,0.2744836061,0.64,0.16,0.6596969001
2021-03-17 16:30:00,1.0685,0.148,1.0787011866,0.2485,-0.052000000000000005,0.2538823546,0.8200000000000001,0.2,0.8440379138,1.0285,0.11800000000000001,1.0352469512,0.2485,-0.052000000000000005,0.2538823546,0.78,0.17,0.7983107165000001
2021-03-17 17:00:00,1.189,0.1635,1.2001888393,0.229,-0.0465,0.2336733832,0.96,0.21,0.9827003612,1.149,0.12350000000000001,1.1556181246000001,0.229,-0.0465,0.2336733832,0.92,0.17,0.9355746897
2021-03-17 17:30:00,1.3525,0.1895,1.365710987,0.2225,-0.0405,0.2261559197,1.13,0.23,1.1531695452,1.3025,0.1495,1.3110516771,0.2225,-0.0405,0.2261559197,1.08,0.19,1.09658561
2021-03-17 18:00:00,1.4435,0.19,1.4559506345,0.2235,-0.04,0.2270512057,1.22,0.23,1.241491039,1.3935,0.15,1.4015499456,0.2235,-0.04,0.2270512057,1.17,0.19,1.1853269591
2021-03-17 18:30:00,1.5030000000000001,0.332,1.5392313017,0.213,-0.038,0.2163631207,1.29,0.37,1.3420134127,1.443,0.022,1.4431676964,0.213,-0.038,0.2163631207,1.23,0.06,1.2314625451
2021-03-17 19:00:00,1.565,0.2595,1.5863685732000001,0.225,-0.0405,0.2286159443,1.34,0.30000000000000004,1.3731715115,1.5150000000000001,0.08950000000000001,1.5176413442999999,0.225,-0.0405,0.2286159443,1.29,0.13,1.2965338407
2021-03-17 19:30:00,1.53,0.199,1.5428872285000002,0.21,-0.041,0.21396495040000002,1.32,0.24,1.3416407865,1.49,0.159,1.4984595423,0.21,-0.041,0.21396495040000002,1.28,0.2,1.2955307793
2021-03-17 20:00:00,1.4755,0.1995,1.4889259552,0.2155,-0.0405,0.2192726613,1.26,0.24,1.2826534996,1.4355,0.1595,1.4443339295,0.2155,-0.0405,0.2192726613,1.22,0.2,1.2362847568
2021-03-17 20:30:00,1.4495,0.1985,1.463028537,0.2195,-0.0415,0.2233886747,1.23,0.24,1.2531959145,1.3995,0.14850000000000002,1.4073565646000001,0.2195,-0.0415,0.2233886747,1.18,0.19,1.1951987282
2021-03-17 21:00:00,1.3735,0.18,1.385244473,0.2235,-0.04,0.2270512057,1.15,0.22,1.1708543889,1.3235000000000001,0.14,1.3308840107,0.2235,-0.04,0.2270512057,1.1,0.18,1.1146299834
2021-03-17 21:30:00,1.2895,0.169,1.3005272969,0.2195,-0.041,0.2232963278,1.07,0.21,1.0904127659,1.2495,0.11900000000000001,1.255153875,0.2195,-0.041,0.2232963278,1.03,0.16,1.0423531072
2021-03-17 22:00:00,1.264,0.23800000000000002,1.2862114912,0.224,-0.042,0.2279034883,1.04,0.28,1.0770329614,1.214,0.058,1.2153847128,0.224,-0.042,0.2279034883,0.99,0.1,0.9950376877
2021-03-17 22:30:00,1.185,0.5720000000000001,1.3158301562,0.215,-0.038,0.2183323155,0.97,0.61,1.1458621209,1.095,-0.328,1.1430699891,0.215,-0.038,0.2183323155,0.88,-0.29,0.9265527508
2021-03-17 23:00:00,1.0995,0.5640000000000001,1.2357168972,0.20950000000000002,-0.036000000000000004,0.2125705765,0.89,0.6000000000000001,1.0733592129,1.0095,-0.326,1.0608328096,0.20950000000000002,-0.036000000000000004,0.2125705765,0.8,-0.29,0.850940656
2021-03-17 23:30:00,1.012,0.5395,1.1468235479,0.222,-0.0405,0.2256640202,0.79,0.58,0.9800510191,0.932,-0.3105,0.9823615679000001,0.222,-0.0405,0.2256640202,0.71,-0.27,0.7596051606
2021-03-18 00:00:00,0.9540000000000001,0.129,0.9626821905,0.224,-0.041,0.2277213209,0.73,0.17,0.7495331881,0.924,0.089,0.9282763597,0.224,-0.041,0.2277213209,0.7000000000000001,0.13,0.7119691005000001
2021-03-18 00:30:00,1.0845,0.132,1.0925036613,0.2245,-0.038,0.22769332450000002,0.86,0.17,0.8766413178,1.0545,0.092,1.0585056684,0.2245,-0.038,0.22769332450000002,0.8300000000000001,0.13,0.8401190392000001
2021-03-18 01:00:00,1.2565,0.2745,1.286134713,0.2265,-0.035500000000000004,0.22926513040000002,1.03,0.31,1.0756393448,1.2065000000000001,-0.0555,1.2077758484,0.2265,-0.035500000000000004,0.22926513040000002,0.98,-0.02,0.9802040604000001
2021-03-18 01:30:00,1.312,0.1325,1.3186736708,0.212,-0.0375,0.21529108200000002,1.1,0.17,1.1130588484,1.272,0.0925,1.2753588711,0.212,-0.0375,0.21529108200000002,1.06,0.13,1.067941946
2021-03-18 02:00:00,1.2795,0.135,1.2866022113,0.20950000000000002,-0.035,0.2124035075,1.07,0.17,1.0834205093,1.2395,0.095,1.2431352501,0.20950000000000002,-0.035,0.2124035075,1.03,0.13,1.0381714695
2021-03-18 02:30:00,1.25,0.133,1.2570556869,0.2,-0.037,0.2033937069,1.05,0.17,1.063672882,1.21,0.093,1.2135687043,0.2,-0.037,0.2033937069,1.01,0.13,1.0183319694
2021-03-18 03:00:00,1.237,0.13,1.2438122849,0.20700000000000002,-0.04,0.2108293148,1.03,0.17,1.0439348639,1.197,0.1,1.2011698464,0.20700000000000002,-0.04,0.2108293148,0.99,0.14,0.9998499887000001
2021-03-18 03:30:00,1.195,0.1315,1.2022134794000001,0.20500000000000002,-0.0385,0.208583916,0.99,0.17,1.0044899203,1.155,0.1015,1.1594512711,0.20500000000000002,-0.0385,0.208583916,0.9500000000000001,0.14,0.9602603814
2021-03-18 04:00:00,1.158,0.132,1.1654990347,0.20800000000000002,-0.038,0.2114426636,0.9500000000000001,0.17,0.9650906693,1.118,0.10200000000000001,1.1226433093,0.20800000000000002,-0.038,0.2114426636,0.91,0.14,0.9207062507
2021-03-18 04:30:00,1.1275,0.14150000000000001,1.136344358,0.20750000000000002,-0.0385,0.21104146510000002,0.92,0.18,0.9374433316,1.0875,0.1015,1.0922263959,0.20750000000000002,-0.0385,0.21104146510000002,0.88,0.14,0.8910667764
2021-03-18 05:00:00,1.103,0.131,1.1107519975,0.203,-0.039,0.2067123605,0.9,0.17,0.9159148432,1.063,0.091,1.0668879978999999,0.203,-0.039,0.2067123605,0.86,0.13,0.8697700846
2021-03-18 05:30:00,1.1045,0.1325,1.1124192105,0.20450000000000002,-0.0375,0.2079098362,0.9,0.17,0.9159148432,1.0645,0.0925,1.0685113476,0.20450000000000002,-0.0375,0.2079098362,0.86,0.13,0.8697700846
2021-03-18 06:00:00,1.1440000000000001,0.133,1.1517052574,0.20400000000000001,-0.037,0.2073282422,0.9400000000000001,0.17,0.9552486587000001,1.104,0.093,1.1079101949,0.20400000000000001,-0.037,0.2073282422,0.9,0.13,0.9093404203000001
2021-03-18 06:30:00,1.1925,0.1705,1.2046271207,0.2025,-0.0395,0.20631650440000002,0.99,0.21,1.0120276676,1.1525,0.1305,1.1598648628000001,0.2025,-0.0395,0.20631650440000002,0.9500000000000001,0.17,0.9650906693
2021-03-18 07:00:00,1.275,0.1895,1.2890055275,0.195,-0.0405,0.1991613667,1.08,0.23,1.1042191811,1.235,0.1495,1.2440157756,0.195,-0.0405,0.1991613667,1.04,0.19,1.0572133181
2021-03-18 07:30:00,1.3145,0.1825,1.3271083226,0.20450000000000002,-0.0375,0.2079098362,1.11,0.22,1.1315917992,1.2645,0.14250000000000002,1.2725040275000001,0.20450000000000002,-0.0375,0.2079098362,1.06,0.18,1.0751744045
2021-03-18 08:00:00,1.3565,0.1915,1.3699505466000002,0.1565,-0.0485,0.1638429126,1.2,0.24,1.2237646833,1.3165,0.1515,1.3251884772,0.1565,-0.0485,0.1638429126,1.16,0.2,1.1771151176
2021-03-18 08:30:00,1.3395000000000001,0.1925,1.3532614308,0.1695,-0.0475,0.176029827,1.17,0.24,1.1943617542,1.2995,0.1525,1.3084175557,0.1695,-0.0475,0.176029827,1.13,0.2,1.1475626345
2021-03-18 09:00:00,1.3365,0.194,1.3505066642,0.1565,-0.076,0.1739777285,1.18,0.27,1.2104957662,1.2965,0.14400000000000002,1.3044724029,0.1565,-0.076,0.1739777285,1.1400000000000001,0.22,1.1610340219
2021-03-18 09:30:00,1.311,0.17500000000000002,1.3226284437,0.151,-0.065,0.1643958637,1.16,0.24,1.1845674316,1.2610000000000001,0.135,1.2682058193,0.151,-0.065,0.1643958637,1.11,0.2,1.1278741064
2021-03-18 10:00:00,1.2845,0.17650000000000002,1.2965695122,0.1545,-0.053500000000000006,0.1635007645,1.13,0.23,1.1531695452,1.2345,0.1365,1.2420235505,0.1545,-0.053500000000000006,0.1635007645,1.08,0.19,1.09658561
2021-03-18 10:30:00,1.26,0.165,1.270757648,0.16,-0.055,0.1691892432,1.1,0.22,1.121784293,1.22,0.125,1.2263869699,0.16,-0.055,0.1691892432,1.06,0.18,1.0751744045
2021-03-18 11:00:00,1.24,0.1695,1.2515311622,0.19,-0.07050000000000001,0.2026579631,1.05,0.24,1.0770793843,1.2,0.11950000000000001,1.2059354253,0.19,-0.07050000000000001,0.2026579631,1.01,0.19,1.0277159141
2021-03-18 11:30:00,1.229,0.157,1.2389874898,0.189,-0.093,0.2106418762,1.04,0.25,1.0696261029,1.189,0.117,1.1947426501,0.189,-0.093,0.2106418762,1.0,0.21,1.0218121158
