Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 12:00:00,1.227,0.1635,1.2378454063,0.187,-0.0565,0.19534904660000002,1.04,0.22,1.0630145813,1.187,0.12350000000000001,1.1934074116,0.187,-0.0565,0.19534904660000002,1.0,0.18,1.0160708637
2021-03-18 12:30:00,1.229,0.17200000000000001,1.2409774373,0.209,-0.048,0.2144411341,1.02,0.22,1.0434557969,1.179,0.132,1.1863663009,0.209,-0.048,0.2144411341,0.97,0.18,0.9865596789000001
2021-03-18 13:00:00,1.201,0.1695,1.2129019952,0.231,-0.0505,0.23645559840000002,0.97,0.22,0.9946356117,1.161,0.1295,1.1682000043,0.231,-0.0505,0.23645559840000002,0.93,0.18,0.9472592042
2021-03-18 13:30:00,1.1844999999999999,0.1965,1.2006883442,0.6845,-0.043500000000000004,0.6858808206,0.5,0.24,0.554616985,1.1445,0.10650000000000001,1.149444431,0.6845,-0.043500000000000004,0.6858808206,0.46,0.15,0.4838388161
2021-03-18 14:00:00,1.187,0.249,1.2128355206,0.197,-0.081,0.2130023474,0.99,0.33,1.0435516279,1.137,0.019,1.13715874,0.197,-0.081,0.2130023474,0.9400000000000001,0.1,0.9453041838
2021-03-18 14:30:00,1.202,0.1535,1.2117616308,0.162,-0.08650000000000001,0.18364708,1.04,0.24,1.0673331251,1.152,0.1135,1.1575777512,0.162,-0.08650000000000001,0.18364708,0.99,0.2,1.01
2021-03-18 15:00:00,1.178,0.1615,1.1890190284,0.178,-0.08850000000000001,0.19878694630000002,1.0,0.25,1.0307764064,1.138,0.1115,1.1434492774,0.178,-0.08850000000000001,0.19878694630000002,0.96,0.2,0.9806120538
2021-03-18 15:30:00,1.1635,0.14750000000000002,1.1728122186,0.1835,-0.07250000000000001,0.1973030664,0.98,0.22,1.0043903624,1.1235,0.1075,1.1286312507,0.1835,-0.07250000000000001,0.1973030664,0.9400000000000001,0.18,0.9570788891
2021-03-18 16:00:00,1.1585,0.15,1.1681704713,0.20850000000000002,-0.06,0.2169614021,0.9500000000000001,0.21,0.9729337079,1.1185,0.11,1.1238960139,0.20850000000000002,-0.06,0.2169614021,0.91,0.17,0.9257429449000001
2021-03-18 16:30:00,1.2515,0.163,1.2620702239,0.21150000000000002,-0.047,0.2166592947,1.04,0.21,1.0609901036,1.2115,0.123,1.2177279047,0.21150000000000002,-0.047,0.2166592947,1.0,0.17,1.0143470806
2021-03-18 17:00:00,1.3365,0.22,1.3544859726,0.2265,-0.04,0.23000489130000001,1.11,0.26,1.1400438588,1.2865,0.09,1.2896442339,0.2265,-0.04,0.23000489130000001,1.06,0.13,1.067941946
2021-03-18 17:30:00,1.4455,0.40750000000000003,1.5018410369000001,0.2255,-0.0425,0.2294700416,1.22,0.45,1.3003461078,1.3755,-0.0925,1.3786067242,0.2255,-0.0425,0.2294700416,1.15,-0.05,1.1510864433
2021-03-18 18:00:00,1.5085000000000002,0.177,1.5188486593000001,0.2285,-0.043000000000000003,0.23251075240000002,1.28,0.22,1.2987686476,1.4685000000000001,0.137,1.4748766898,0.2285,-0.043000000000000003,0.23251075240000002,1.24,0.18,1.2529964086
2021-03-18 18:30:00,1.6015000000000001,0.597,1.7091551274999999,0.2215,-0.043000000000000003,0.22563521450000001,1.38,0.64,1.5211837496,1.5015,-0.253,1.5226658365999999,0.2215,-0.043000000000000003,0.22563521450000001,1.28,-0.21,1.2971121771
2021-03-18 19:00:00,1.6465,0.6105,1.7560388663,0.2265,-0.0395,0.2299184638,1.42,0.65,1.5616977941,1.5365,-0.2695,1.5599559289,0.2265,-0.0395,0.2299184638,1.31,-0.23,1.3300375935
2021-03-18 19:30:00,1.57,0.3075,1.5998300691,0.22,-0.0425,0.2240675121,1.35,0.35000000000000003,1.3946325681,1.51,0.0475,1.5107469179000002,0.22,-0.0425,0.2240675121,1.29,0.09,1.2931357237
2021-03-18 20:00:00,1.516,0.193,1.5282359111,0.226,-0.047,0.23083543920000002,1.29,0.24,1.3121356637,1.476,0.14300000000000002,1.4829109886,0.226,-0.047,0.23083543920000002,1.25,0.19,1.2643575444000001
2021-03-18 20:30:00,1.4565000000000001,0.17300000000000001,1.4667383032,0.2165,-0.047,0.2215428852,1.24,0.22,1.2593649193,1.4165,0.133,1.4227302098,0.2165,-0.047,0.2215428852,1.2,0.18,1.213424905
2021-03-18 21:00:00,1.408,0.28200000000000003,1.4359623951,0.218,-0.048,0.2232218627,1.19,0.33,1.2349089035,1.348,0.042,1.348654144,0.218,-0.048,0.2232218627,1.13,0.09,1.1335784049
2021-03-18 21:30:00,1.3135,0.165,1.3238229678,0.21350000000000002,-0.045,0.2181908568,1.1,0.21,1.1198660634,1.2635,0.125,1.2696681653,0.21350000000000002,-0.045,0.2181908568,1.05,0.17,1.063672882
2021-03-18 22:00:00,1.2195,0.14650000000000002,1.2282680896,0.20950000000000002,-0.043500000000000004,0.2139684556,1.01,0.19,1.0277159141,1.1795,0.10650000000000001,1.1842983155,0.20950000000000002,-0.043500000000000004,0.2139684556,0.97,0.15,0.9815294188
2021-03-18 22:30:00,1.147,0.23600000000000002,1.1710273268,0.20700000000000002,-0.044,0.21162466770000002,0.9400000000000001,0.28,0.9808159868,1.097,0.026000000000000002,1.0973080698,0.20700000000000002,-0.044,0.21162466770000002,0.89,0.07,0.8927485648
2021-03-18 23:00:00,1.0345,0.3285,1.0854043026,0.21450000000000002,-0.0415,0.2184776876,0.8200000000000001,0.37,0.8996110271000001,0.9745,-0.0915,0.9787862382,0.21450000000000002,-0.0415,0.2184776876,0.76,-0.05,0.7616429610000001
2021-03-18 23:30:00,0.9470000000000001,0.1285,0.9556784239,0.217,-0.0415,0.2209326821,0.73,0.17,0.7495331881,0.907,0.08850000000000001,0.9113074399000001,0.217,-0.0415,0.2209326821,0.6900000000000001,0.13,0.7021395873
2021-03-19 00:00:00,0.9035000000000001,0.122,0.9116996490000001,0.21350000000000002,-0.038,0.2168553665,0.6900000000000001,0.16,0.7083078427,0.8735,0.082,0.8773404413,0.21350000000000002,-0.038,0.2168553665,0.66,0.12,0.6708203932
2021-03-19 00:30:00,1.0455,0.123,1.0527104302999999,0.2155,-0.037,0.2186532643,0.8300000000000001,0.16,0.8452810184,1.0055,0.093,1.0097916864,0.2155,-0.037,0.2186532643,0.79,0.13,0.800624756
2021-03-19 01:00:00,1.2335,0.2725,1.2632412675,0.2235,-0.0375,0.22662413820000002,1.01,0.31,1.0565036678,1.1835,-0.0375,1.1840939574,0.2235,-0.0375,0.22662413820000002,0.96,0.0,0.96
2021-03-19 01:30:00,1.29,0.1315,1.2966851006,0.21,-0.0385,0.21350000000000002,1.08,0.17,1.0932977636,1.25,0.1015,1.2541141296,0.21,-0.0385,0.21350000000000002,1.04,0.14,1.0493807698
2021-03-19 02:00:00,1.2515,0.133,1.2585472776,0.21150000000000002,-0.037,0.2147120164,1.04,0.17,1.0538026381,1.2115,0.10300000000000001,1.2158705729000001,0.21150000000000002,-0.037,0.2147120164,1.0,0.14,1.0097524449
2021-03-19 02:30:00,1.218,0.1325,1.2251858022,0.198,-0.0375,0.2015198501,1.02,0.17,1.0340696302,1.168,0.10250000000000001,1.1724889125,0.198,-0.0375,0.2015198501,0.97,0.14,0.9800510191
2021-03-19 03:00:00,1.199,0.132,1.206244171,0.209,-0.038,0.2124264579,0.99,0.17,1.0044899203,1.159,0.10200000000000001,1.1634796947,0.209,-0.038,0.2124264579,0.9500000000000001,0.14,0.9602603814
2021-03-19 03:30:00,1.1245,0.133,1.1323379574999999,0.20450000000000002,-0.037,0.2078202348,0.92,0.17,0.9355746897,1.0845,0.093,1.0884802479,0.20450000000000002,-0.037,0.2078202348,0.88,0.13,0.8895504483000001
2021-03-19 04:00:00,1.103,0.131,1.1107519975,0.193,-0.039,0.1969009903,0.91,0.17,0.9257429449000001,1.063,0.091,1.0668879978999999,0.193,-0.039,0.1969009903,0.87,0.13,0.8796590248
2021-03-19 04:30:00,1.0665,0.131,1.0745153559,0.1865,-0.039,0.1905341177,0.88,0.17,0.8962700486,1.0265,0.091,1.0305257154,0.1865,-0.039,0.1905341177,0.84,0.13,0.85
2021-03-19 05:00:00,1.0195,0.1325,1.0280741705,0.1895,-0.0375,0.1931747913,0.8300000000000001,0.17,0.8472307832,0.9795,0.0925,0.9838579674000001,0.1895,-0.0375,0.1931747913,0.79,0.13,0.800624756
2021-03-19 05:30:00,1.0425,0.1325,1.0508865305,0.1825,-0.0375,0.1863129088,0.86,0.17,0.8766413178,1.0025,0.0925,1.0067584119,0.1825,-0.0375,0.1863129088,0.8200000000000001,0.13,0.8302409289
2021-03-19 06:00:00,1.0655000000000001,0.14250000000000002,1.0749867441,0.17550000000000002,-0.0375,0.1794616951,0.89,0.18,0.9080198236,1.0255,0.10250000000000001,1.030609771,0.17550000000000002,-0.0375,0.1794616951,0.85,0.14,0.8614522622
2021-03-19 06:30:00,1.1360000000000001,0.14250000000000002,1.1449027251000001,0.196,-0.0375,0.1995551302,0.9400000000000001,0.18,0.9570788891,1.096,0.1125,1.1017587077,0.196,-0.0375,0.1995551302,0.9,0.15,0.9124143795
2021-03-19 07:00:00,1.222,0.17,1.2337682116,0.192,-0.04,0.1961224108,1.03,0.21,1.0511898021,1.182,0.13,1.1891274112,0.192,-0.04,0.1961224108,0.99,0.17,1.0044899203
2021-03-19 07:30:00,1.2365,0.17400000000000002,1.2486826058,0.1965,-0.036000000000000004,0.19977049330000002,1.04,0.21,1.0609901036,1.1965,0.134,1.2039801701,0.1965,-0.036000000000000004,0.19977049330000002,1.0,0.17,1.0143470806
2021-03-19 08:00:00,1.2115,0.168,1.2230929033,0.2015,-0.042,0.2058306343,1.01,0.21,1.0316006979,1.1715,0.128,1.178471998,0.2015,-0.042,0.2058306343,0.97,0.17,0.9847842403
2021-03-19 08:30:00,1.244,0.19,1.2584260010000001,0.184,-0.05,0.1906724941,1.06,0.24,1.0868302535,1.204,0.15,1.2133078752,0.184,-0.05,0.1906724941,1.02,0.2,1.0394229168
2021-03-19 09:00:00,1.2305,0.1875,1.2447033783,0.1705,-0.0625,0.1815943281,1.06,0.25,1.0890821824,1.1905000000000001,0.1375,1.1984141605,0.1705,-0.0625,0.1815943281,1.02,0.2,1.0394229168
2021-03-19 09:30:00,1.2385,0.17850000000000002,1.251297127,0.1885,-0.07150000000000001,0.2016048115,1.05,0.25,1.0793516572,1.1885,0.1385,1.196542728,0.1885,-0.07150000000000001,0.2016048115,1.0,0.21,1.0218121158
2021-03-19 10:00:00,1.2015,0.19,1.2164301254,0.1915,-0.06,0.2006794708,1.01,0.25,1.0404806582,1.1615,0.15,1.1711456997,0.1915,-0.06,0.2006794708,0.97,0.21,0.9924716621
2021-03-19 10:30:00,1.2225,0.17450000000000002,1.2348912908,0.21250000000000002,-0.0555,0.2196280947,1.01,0.23,1.035857133,1.1825,0.1345,1.1901245733,0.21250000000000002,-0.0555,0.2196280947,0.97,0.19,0.9884331035
2021-03-19 11:00:00,1.184,0.177,1.197157049,0.194,-0.053,0.201109423,0.99,0.23,1.0163660758,1.134,0.137,1.1422455953,0.194,-0.053,0.201109423,0.9400000000000001,0.19,0.9590099061
2021-03-19 11:30:00,1.1695,0.18150000000000002,1.1835001056,0.1895,-0.0485,0.1956080264,0.98,0.23,1.0066280346,1.1295,0.1315,1.1371290604,0.1895,-0.0485,0.1956080264,0.9400000000000001,0.18,0.9570788891
2021-03-19 12:00:00,1.1685,0.17750000000000002,1.181904607,0.17850000000000002,-0.052500000000000005,0.186060474,0.99,0.23,1.0163660758,1.1285,0.1275,1.1356797524,0.17850000000000002,-0.052500000000000005,0.186060474,0.9500000000000001,0.18,0.9669022701000001
2021-03-19 12:30:00,1.155,0.1695,1.167371085,0.17500000000000002,-0.0505,0.18214074230000002,0.98,0.22,1.0043903624,1.125,0.1295,1.1324289161,0.17500000000000002,-0.0505,0.18214074230000002,0.9500000000000001,0.18,0.9669022701000001
2021-03-19 13:00:00,1.129,0.17300000000000001,1.1421777445,0.209,-0.057,0.2166333308,0.92,0.23,0.9483142939,1.089,0.123,1.0959242675,0.209,-0.057,0.2166333308,0.88,0.18,0.8982204629
2021-03-19 13:30:00,1.086,0.1545,1.0969349343,0.196,-0.0555,0.20370628370000002,0.89,0.21,0.9144397192,1.046,0.1145,1.0522481884,0.196,-0.0555,0.20370628370000002,0.85,0.17,0.8668333173
2021-03-19 14:00:00,0.974,0.159,0.9868925980000001,0.194,-0.051000000000000004,0.20059162490000002,0.78,0.21,0.8077747211,0.934,0.11900000000000001,0.9415503173,0.194,-0.051000000000000004,0.20059162490000002,0.74,0.17,0.7592759709
2021-03-19 14:30:00,0.984,0.3295,1.0377023899,0.184,-0.07050000000000001,0.1970437769,0.8,0.4,0.894427191,0.924,-0.060500000000000005,0.9259785365000001,0.184,-0.07050000000000001,0.1970437769,0.74,0.01,0.7400675645
2021-03-19 15:00:00,1.0395,0.581,1.1908489619,0.17950000000000002,-0.059000000000000004,0.1889477441,0.86,0.64,1.0720074627,0.9495,-0.319,1.0016542567,0.17950000000000002,-0.059000000000000004,0.1889477441,0.77,-0.26,0.8127115109
2021-03-19 15:30:00,1.0585,0.583,1.2084333867,0.1585,-0.057,0.1684376739,0.9,0.64,1.1043550154,0.9685,-0.307,1.0159927411,0.1585,-0.057,0.1684376739,0.81,-0.25,0.8477027781
2021-03-19 16:00:00,1.0945,0.5795,1.2384468095,0.1545,-0.0505,0.1625438402,0.9400000000000001,0.63,1.1315917992,1.0045,-0.3005,1.0484848592,0.1545,-0.0505,0.1625438402,0.85,-0.25,0.8860022573
2021-03-19 16:30:00,1.18,0.464,1.2679495258,0.18,-0.046,0.1857848218,1.0,0.51,1.1225417587,1.1,-0.196,1.1173253779,0.18,-0.046,0.1857848218,0.92,-0.15,0.9321480569
2021-03-19 17:00:00,1.2315,0.1585,1.2416579642,0.1915,-0.051500000000000004,0.19830405950000002,1.04,0.21,1.0609901036,1.1915,0.1285,1.1984091538000001,0.1915,-0.051500000000000004,0.19830405950000002,1.0,0.18,1.0160708637
2021-03-19 17:30:00,1.309,0.18150000000000002,1.3215230796,0.189,-0.0485,0.1951236787,1.12,0.23,1.1433722054,1.2690000000000001,0.14150000000000001,1.2768646169,0.189,-0.0485,0.1951236787,1.08,0.19,1.09658561
2021-03-19 18:00:00,1.3980000000000001,0.194,1.4113964716,0.168,-0.036000000000000004,0.1718138528,1.23,0.23,1.2513193038,1.358,0.154,1.3667040645,0.168,-0.036000000000000004,0.1718138528,1.19,0.19,1.2050726119
2021-03-19 18:30:00,1.4969999999999999,0.21,1.5116576993000002,0.167,-0.04,0.1717236151,1.33,0.25,1.3532922818,1.447,0.1,1.4504513091,0.167,-0.04,0.1717236151,1.28,0.14,1.2876334882
2021-03-19 19:00:00,1.5375,0.1995,1.5503891447,0.1675,-0.0405,0.1723267246,1.37,0.24,1.3908630414,1.4975,0.1495,1.5049440189,0.1675,-0.0405,0.1723267246,1.33,0.19,1.3435028843
2021-03-19 19:30:00,1.4935,0.2015,1.5070316851,0.1635,-0.0385,0.1679717238,1.33,0.24,1.3514806695,1.4535,0.1615,1.4624446998,0.1635,-0.0385,0.1679717238,1.29,0.2,1.3054118124
2021-03-19 20:00:00,1.4205,0.188,1.4328866843,0.1905,-0.042,0.1950749856,1.23,0.23,1.2513193038,1.3705,0.148,1.3784680809,0.1905,-0.042,0.1950749856,1.18,0.19,1.1951987282
2021-03-19 20:30:00,1.3725,0.18,1.3842529574,0.2025,-0.04,0.2064128145,1.17,0.22,1.1905040949,1.3325,0.14,1.3398344114,0.2025,-0.04,0.2064128145,1.13,0.18,1.1442464769
2021-03-19 21:00:00,1.326,0.17950000000000002,1.3380942605000001,0.196,-0.0405,0.2001405756,1.13,0.22,1.1512167476,1.276,0.1395,1.2836028396999999,0.196,-0.0405,0.2001405756,1.08,0.18,1.0948972555
2021-03-19 21:30:00,1.2595,0.179,1.2721561421,0.1895,-0.041,0.1938846306,1.07,0.22,1.0923827168,1.2195,0.129,1.2263038979,0.1895,-0.041,0.1938846306,1.03,0.17,1.0439348639
2021-03-19 22:00:00,1.2045,0.28850000000000003,1.2385687304,0.1945,-0.0415,0.1988781034,1.01,0.33,1.0625441167,1.1445,-0.0115,1.1445577749,0.1945,-0.0415,0.1988781034,0.9500000000000001,0.03,0.9504735662
2021-03-19 22:30:00,1.127,0.2685,1.1585427269,0.197,-0.0415,0.2013237443,0.93,0.31,0.9803060747000001,1.067,-0.021500000000000002,1.06721659,0.197,-0.0415,0.2013237443,0.87,0.02,0.8702298547
2021-03-19 23:00:00,1.1165,0.2705,1.1488004614,0.1865,-0.0395,0.19063708980000002,0.93,0.31,0.9803060747000001,1.0565,-0.0195,1.0566799421,0.1865,-0.0395,0.19063708980000002,0.87,0.02,0.8702298547
2021-03-19 23:30:00,1.047,0.13,1.0550398097,0.197,-0.04,0.20101989950000002,0.85,0.17,0.8668333173,1.007,0.09,1.0110138476,0.197,-0.04,0.20101989950000002,0.81,0.13,0.8203657721000001
2021-03-20 00:00:00,0.9515,0.17200000000000001,0.9669210154000001,0.1915,-0.038,0.1952338342,0.76,0.21,0.7884795495,0.9115000000000001,0.042,0.9124671227000001,0.1915,-0.038,0.1952338342,0.72,0.08,0.7244308111000001
2021-03-20 00:30:00,0.9410000000000001,0.113,0.9477605183000001,0.201,-0.037,0.2043771024,0.74,0.15,0.7550496672,0.911,0.073,0.9139201278,0.201,-0.037,0.2043771024,0.71,0.11,0.7184705979
2021-03-20 01:00:00,1.046,0.1145,1.0522481884,0.196,-0.035500000000000004,0.1991889806,0.85,0.15,0.8631338251,1.006,0.0745,1.0087548017,0.196,-0.035500000000000004,0.1991889806,0.81,0.11,0.8174350127000001
2021-03-20 01:30:00,1.2145000000000001,0.1845,1.2284341659,0.1945,-0.035500000000000004,0.1977131761,1.02,0.22,1.0434557969,1.1645,0.0345,1.1650109442,0.1945,-0.035500000000000004,0.1977131761,0.97,0.07,0.9725224933000001
2021-03-20 02:00:00,1.2705,0.125,1.2766343447000001,0.2005,-0.035,0.2035319385,1.07,0.16,1.081896483,1.2205,0.085,1.2234562722,0.2005,-0.035,0.2035319385,1.02,0.12,1.0270345661
2021-03-20 02:30:00,1.1855,0.1245,1.1920195049,0.1955,-0.035500000000000004,0.1986970055,0.99,0.16,1.0028459503,1.1455,0.0845,1.1486124238,0.1955,-0.035500000000000004,0.1986970055,0.9500000000000001,0.12,0.9575489544
2021-03-20 03:00:00,1.1805,0.1245,1.1870469662,0.1905,-0.035500000000000004,0.1937795139,0.99,0.16,1.0028459503,1.1405,0.0845,1.1436260315,0.1905,-0.035500000000000004,0.1937795139,0.9500000000000001,0.12,0.9575489544
2021-03-20 03:30:00,1.1045,0.12250000000000001,1.1112724688,0.1945,-0.0375,0.1980820537,0.91,0.16,0.9239588735,1.0645,0.0825,1.0676921373,0.1945,-0.0375,0.1980820537,0.87,0.12,0.8782368701000001
2021-03-20 04:00:00,1.11,0.12350000000000001,1.1168492512000001,0.2,-0.036500000000000005,0.2033033448,0.91,0.16,0.9239588735,1.07,0.0835,1.0732531155,0.2,-0.036500000000000005,0.2033033448,0.87,0.12,0.8782368701000001
2021-03-20 04:30:00,1.071,0.121,1.0778135275,0.201,-0.039,0.2047486264,0.87,0.16,0.8845903006,1.031,0.081,1.0341769674,0.201,-0.039,0.2047486264,0.8300000000000001,0.12,0.8386298349
2021-03-20 05:00:00,1.0445,0.152,1.0555018948,0.1945,-0.038,0.1981773196,0.85,0.19,0.8709764635,1.0045,0.052000000000000005,1.0058450427,0.1945,-0.038,0.1981773196,0.81,0.09,0.8149846624
2021-03-20 05:30:00,1.031,0.554,1.1704174469,0.191,-0.036000000000000004,0.1943630623,0.84,0.59,1.026498904,0.9410000000000001,-0.356,1.0060899562,0.191,-0.036000000000000004,0.1943630623,0.75,-0.32,0.8154140053000001
2021-03-20 06:00:00,1.0255,0.5555,1.1662892008,0.1955,-0.0345,0.19852077980000002,0.8300000000000001,0.59,1.0183319694,0.9455,-0.35450000000000004,1.0097724991,0.1955,-0.0345,0.19852077980000002,0.75,-0.32,0.8154140053000001
2021-03-20 06:30:00,1.0175,0.557,1.159980711,0.1875,-0.033,0.1903818531,0.8300000000000001,0.59,1.0183319694,0.9275,-0.333,0.9854670213000001,0.1875,-0.033,0.1903818531,0.74,-0.30000000000000004,0.7984985911
2021-03-20 07:00:00,1.061,0.557,1.1983196569,0.171,-0.033,0.1741551033,0.89,0.59,1.0678014797,0.981,-0.323,1.0328068551,0.171,-0.033,0.1741551033,0.81,-0.29,0.8603487665
2021-03-20 07:30:00,1.1415,0.1675,1.1537237538,0.18150000000000002,-0.0325,0.1843868217,0.96,0.2,0.9806120538,1.1015,0.1375,1.1100488728,0.18150000000000002,-0.0325,0.1843868217,0.92,0.17,0.9355746897
2021-03-20 08:00:00,1.1280000000000001,0.167,1.1402951372,0.168,-0.033,0.1712103969,0.96,0.2,0.9806120538,1.088,0.137,1.0965915374,0.168,-0.033,0.1712103969,0.92,0.17,0.9355746897
2021-03-20 08:30:00,1.158,0.1655,1.1697667503,0.178,-0.0345,0.1813125754,0.98,0.2,1.00019998,1.118,0.1355,1.1261812687,0.178,-0.0345,0.1813125754,0.9400000000000001,0.17,0.9552486587000001
2021-03-20 09:00:00,1.1645,0.1585,1.1752372101,0.17450000000000002,-0.0415,0.1793669423,0.99,0.2,1.01,1.1245,0.1285,1.1318182275,0.17450000000000002,-0.0415,0.1793669423,0.9500000000000001,0.17,0.9650906693
2021-03-20 09:30:00,1.168,0.156,1.178371758,0.168,-0.044,0.1736663468,1.0,0.2,1.0198039027,1.1280000000000001,0.126,1.1350154184,0.168,-0.044,0.1736663468,0.96,0.17,0.9749358953
2021-03-20 10:00:00,1.182,0.18,1.1956270321,0.17200000000000001,-0.04,0.17658992040000002,1.01,0.22,1.0336827366,1.142,0.14,1.150549434,0.17200000000000001,-0.04,0.17658992040000002,0.97,0.18,0.9865596789000001
2021-03-20 10:30:00,1.188,0.194,1.2037358514,0.178,-0.036000000000000004,0.1816039647,1.01,0.23,1.035857133,1.148,0.14400000000000002,1.1569961106,0.178,-0.036000000000000004,0.1816039647,0.97,0.18,0.9865596789000001
2021-03-20 11:00:00,1.1675,0.176,1.1806914287999999,0.1675,-0.034,0.170915915,1.0,0.21,1.0218121158,1.1275,0.136,1.1356725981,0.1675,-0.034,0.170915915,0.96,0.17,0.9749358953
2021-03-20 11:30:00,1.1645,0.1655,1.1762017259,0.1645,-0.044500000000000005,0.1704127343,1.0,0.21,1.0218121158,1.1245,0.1255,1.1314815509,0.1645,-0.044500000000000005,0.1704127343,0.96,0.17,0.9749358953
2021-03-20 12:00:00,1.15,0.17750000000000002,1.1636177422,0.2,-0.0325,0.20262341920000002,0.9500000000000001,0.21,0.9729337079,1.11,0.1375,1.1184839069,0.2,-0.0325,0.20262341920000002,0.91,0.17,0.9257429449000001
2021-03-20 12:30:00,1.1225,0.594,1.2699772636,0.1925,-0.036000000000000004,0.1958373049,0.93,0.63,1.1232987136,1.0325,-0.296,1.0740913602,0.1925,-0.036000000000000004,0.1958373049,0.84,-0.26,0.8793179175
2021-03-20 13:00:00,1.1595,0.59,1.3009766524,0.1995,-0.04,0.2034705138,0.96,0.63,1.1482595525,1.0595,-0.30000000000000004,1.1011540537,0.1995,-0.04,0.2034705138,0.86,-0.26,0.8984430978
2021-03-20 13:30:00,1.1185,0.5845,1.2620152535,0.20850000000000002,-0.0455,0.2134068884,0.91,0.63,1.1067971811,1.0285,-0.3155,1.0758031883,0.20850000000000002,-0.0455,0.2134068884,0.8200000000000001,-0.27,0.8633075929
2021-03-20 14:00:00,1.1195,0.598,1.2692061495,0.1995,-0.032,0.20205011750000001,0.92,0.63,1.1150336318,1.0295,-0.302,1.0728812842,0.1995,-0.032,0.20205011750000001,0.8300000000000001,-0.27,0.872811549
2021-03-20 14:30:00,1.046,0.1515,1.0569144951,0.186,-0.0385,0.1899427545,0.86,0.19,0.8807383266000001,1.006,0.1115,1.0121601899,0.186,-0.0385,0.1899427545,0.8200000000000001,0.15,0.8336066219
2021-03-20 15:00:00,1.058,0.1505,1.0686506679,0.198,-0.0395,0.20190158490000001,0.86,0.19,0.8807383266000001,1.018,0.1105,1.0239796141,0.198,-0.0395,0.20190158490000001,0.8200000000000001,0.15,0.8336066219
2021-03-20 15:30:00,1.011,0.146,1.0214876406,0.171,-0.044,0.1765700994,0.84,0.19,0.8612200648,0.971,0.106,0.9767686522000001,0.171,-0.044,0.1765700994,0.8,0.15,0.8139410298
2021-03-20 16:00:00,1.0445,0.156,1.0560853422,0.1645,-0.034,0.16797693290000001,0.88,0.19,0.9002777349000001,1.0145,0.116,1.0211103026,0.1645,-0.034,0.16797693290000001,0.85,0.15,0.8631338251
2021-03-20 16:30:00,1.0635,0.14150000000000001,1.07287208,0.1635,-0.0385,0.1679717238,0.9,0.18,0.9178235124,1.0335,0.1015,1.0384721951,0.1635,-0.0385,0.1679717238,0.87,0.14,0.8811923740000001
2021-03-20 17:00:00,1.1635,0.20650000000000002,1.1816829101,0.1635,-0.0335,0.16689667460000002,1.0,0.24,1.0283968106,1.1135,0.0665,1.1154839757,0.1635,-0.0335,0.16689667460000002,0.9500000000000001,0.1,0.9552486587000001
2021-03-20 17:30:00,1.266,0.29150000000000004,1.2991259562,0.166,-0.0385,0.1704061325,1.1,0.33,1.148433716,1.206,-0.0085,1.206029954,0.166,-0.0385,0.1704061325,1.04,0.03,1.0404326023
2021-03-20 18:00:00,1.3625,0.1705,1.3731265419,0.17250000000000001,-0.0395,0.1769646857,1.19,0.21,1.2083873551,1.3125,0.1305,1.3189717586,0.17250000000000001,-0.0395,0.1769646857,1.1400000000000001,0.17,1.1526057435000001
2021-03-20 18:30:00,1.505,0.1985,1.5180340082,0.195,-0.0415,0.1993671237,1.31,0.24,1.3318032888,1.465,0.14850000000000002,1.4725071307,0.195,-0.0415,0.1993671237,1.27,0.19,1.2841339494000001
2021-03-20 19:00:00,1.5465,0.188,1.5578851851,0.1965,-0.042,0.2009384234,1.35,0.23,1.3694524452999999,1.4965,0.148,1.5038006018,0.1965,-0.042,0.2009384234,1.3,0.19,1.3138112498
2021-03-20 19:30:00,1.562,0.1995,1.5746886199999999,0.202,-0.0405,0.2060200233,1.3599999999999999,0.24,1.3810141201000001,1.522,0.1495,1.5293247693,0.202,-0.0405,0.2060200233,1.32,0.19,1.3336041392
2021-03-20 20:00:00,1.5230000000000001,0.176,1.5331356757,0.213,-0.044,0.21749712640000002,1.31,0.22,1.3283448347,1.483,0.136,1.4892229517,0.213,-0.044,0.21749712640000002,1.27,0.18,1.2826924807
2021-03-20 20:30:00,1.363,0.3775,1.4143108746,0.193,-0.0425,0.19762401170000002,1.17,0.42,1.2431009613,1.283,-0.1125,1.2879228432,0.193,-0.0425,0.19762401170000002,1.09,-0.07,1.0922453937
2021-03-20 21:00:00,1.3585,0.384,1.411728816,0.1885,-0.036000000000000004,0.19190687850000002,1.17,0.42,1.2431009613,1.2785,-0.106,1.2828866863,0.1885,-0.036000000000000004,0.19190687850000002,1.09,-0.07,1.0922453937
2021-03-20 21:30:00,1.2905,0.14450000000000002,1.2985647847,0.1905,-0.035500000000000004,0.1937795139,1.1,0.18,1.1146299834,1.2505,0.10450000000000001,1.254858757,0.1905,-0.035500000000000004,0.1937795139,1.06,0.14,1.0692053124
2021-03-20 22:00:00,1.2185,0.133,1.2257370232,0.20850000000000002,-0.037,0.2117575264,1.01,0.17,1.0242070103,1.1785,0.093,1.1821638,0.20850000000000002,-0.037,0.2117575264,0.97,0.13,0.9786725704
2021-03-20 22:30:00,1.2115,0.178,1.2245065333,0.2315,-0.042,0.23527908960000002,0.98,0.22,1.0043903624,1.1615,0.058,1.1629472258,0.2315,-0.042,0.23527908960000002,0.93,0.1,0.9353608929
2021-03-20 23:00:00,1.123,0.5435,1.2476062079,0.203,-0.036500000000000005,0.206255303,0.92,0.58,1.0875660899,1.033,-0.3365,1.0864259064,0.203,-0.036500000000000005,0.206255303,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2021-03-20 23:30:00,1.0025,0.40750000000000003,1.082156412,0.2025,-0.0425,0.20691181700000003,0.8,0.45,0.9178779875,0.9325,-0.1925,0.9521620135000001,0.2025,-0.0425,0.20691181700000003,0.73,-0.15,0.7452516354000001
2021-03-21 00:00:00,1.022,0.41650000000000004,1.1036105518000001,0.222,-0.0335,0.22451336260000002,0.8,0.45,0.9178779875,0.9520000000000001,-0.1835,0.9695237233,0.222,-0.0335,0.22451336260000002,0.73,-0.15,0.7452516354000001
2021-03-21 00:30:00,0.9415,0.356,1.0065576238,0.2015,-0.034,0.2043483545,0.74,0.39,0.8364807230000001,0.8715,-0.164,0.8867966227,0.2015,-0.034,0.2043483545,0.67,-0.13,0.6824954212000001
2021-03-21 01:00:00,1.082,0.531,1.2052738278,0.212,-0.039,0.21555741690000002,0.87,0.5700000000000001,1.0400961494,1.002,-0.339,1.0577925127,0.212,-0.039,0.21555741690000002,0.79,-0.30000000000000004,0.8450443775
2021-03-21 01:30:00,1.1844999999999999,0.17950000000000002,1.1980235807,0.1945,-0.0405,0.19867184000000002,0.99,0.22,1.0141498903,1.1445,0.0395,1.1451814267,0.1945,-0.0405,0.19867184000000002,0.9500000000000001,0.08,0.9533624704
2021-03-21 02:00:00,1.2485,0.14150000000000001,1.2564929367,0.1885,-0.0285,0.1906423353,1.06,0.17,1.0735455277,1.2085,0.1015,1.2127549217,0.1885,-0.0285,0.1906423353,1.02,0.13,1.0282509421
2021-03-21 02:30:00,1.2125,0.1255,1.2189776454,0.1825,-0.0345,0.1857323343,1.03,0.16,1.0423531072,1.1725,0.0855,1.1756132442,0.1825,-0.0345,0.1857323343,0.99,0.12,0.9972462083
2021-03-21 03:00:00,1.176,0.1385,1.1841276325,0.186,-0.0315,0.1886484826,0.99,0.17,1.0044899203,1.1360000000000001,0.0985,1.1402623602,0.186,-0.0315,0.1886484826,0.9500000000000001,0.13,0.9588534820000001
2021-03-21 03:30:00,1.164,0.14,1.1723890139,0.184,-0.03,0.1864296114,0.98,0.17,0.9946356117,1.124,0.1,1.1284396306,0.184,-0.03,0.1864296114,0.9400000000000001,0.13,0.9489467846
2021-03-21 04:00:00,1.1075,0.1405,1.1163765046,0.1875,-0.029500000000000002,0.1898064804,0.92,0.17,0.9355746897,1.0775,0.1005,1.0821767416,0.1875,-0.029500000000000002,0.1898064804,0.89,0.13,0.8994442729000001
2021-03-21 04:30:00,1.07,0.1355,1.0785454325,0.19,-0.0345,0.1931068357,0.88,0.17,0.8962700486,1.03,0.0955,1.0344178314,0.19,-0.0345,0.1931068357,0.84,0.13,0.85
2021-03-21 05:00:00,1.0375,0.138,1.0466375925,0.17750000000000002,-0.032,0.1803614427,0.86,0.17,0.8766413178,0.9975,0.098,1.0023024743,0.17750000000000002,-0.032,0.1803614427,0.8200000000000001,0.13,0.8302409289
2021-03-21 05:30:00,0.9975,0.14100000000000001,1.0074161255,0.17750000000000002,-0.029,0.1798534125,0.8200000000000001,0.17,0.8374365648000001,0.9675,0.101,0.9727575494,0.17750000000000002,-0.029,0.1798534125,0.79,0.13,0.800624756
2021-03-21 06:00:00,1.015,0.14100000000000001,1.024746798,0.17500000000000002,-0.029,0.1773865835,0.84,0.17,0.8570297544000001,0.975,0.101,0.9802173228000001,0.17500000000000002,-0.029,0.1773865835,0.8,0.13,0.8104936767
2021-03-21 06:30:00,1.0235,0.1505,1.0345059207,0.1835,-0.029500000000000002,0.1858561272,0.84,0.18,0.8590692638,0.9835,0.1105,0.9896880822,0.1835,-0.029500000000000002,0.1858561272,0.8,0.14,0.8121576202
2021-03-21 07:00:00,1.0675,0.1615,1.0796473961,0.1875,-0.0285,0.18965363170000002,0.88,0.19,0.9002777349000001,1.0275,0.12150000000000001,1.0346586394,0.1875,-0.0285,0.18965363170000002,0.84,0.15,0.8532877592
2021-03-21 07:30:00,1.116,0.157,1.1269893522,0.196,-0.033,0.1987586476,0.92,0.19,0.9394147114,1.076,0.117,1.0823423672999999,0.196,-0.033,0.1987586476,0.88,0.15,0.8926925563
2021-03-21 08:00:00,1.0915,0.161,1.1033101332,0.1915,-0.029,0.1936833756,0.9,0.19,0.9198369421,1.0515,0.121,1.058439063,0.1915,-0.029,0.1936833756,0.86,0.15,0.8729833904000001
2021-03-21 08:30:00,1.0775,0.158,1.0890226123,0.1975,-0.032,0.20007561070000002,0.88,0.19,0.9002777349000001,1.0375,0.128,1.0453660842,0.1975,-0.032,0.20007561070000002,0.84,0.16,0.8551023331000001
2021-03-21 09:00:00,1.1115,0.17650000000000002,1.1254263637,0.2015,-0.0335,0.20426575830000002,0.91,0.21,0.9339164845000001,1.0715,0.1265,1.0789413793,0.2015,-0.0335,0.20426575830000002,0.87,0.16,0.8845903006
2021-03-21 09:30:00,1.1205,0.1695,1.1332477664,0.2005,-0.0405,0.20454950500000002,0.92,0.21,0.9436630755000001,1.0805,0.11950000000000001,1.0870880829,0.2005,-0.0405,0.20454950500000002,0.88,0.16,0.894427191
2021-03-21 10:00:00,1.133,0.18,1.1472092224,0.203,-0.03,0.20520477580000002,0.93,0.21,0.9534149149000001,1.093,0.15,1.1032447598,0.203,-0.03,0.20520477580000002,0.89,0.18,0.9080198236
2021-03-21 10:30:00,1.0875,0.24650000000000002,1.1150867679,0.1975,-0.0335,0.2003209924,0.89,0.28,0.9330058949000001,1.0375,0.1365,1.0464408727,0.1975,-0.0335,0.2003209924,0.84,0.17,0.8570297544000001
2021-03-21 11:00:00,1.086,0.241,1.1124194353,0.196,-0.039,0.1998424379,0.89,0.28,0.9330058949000001,1.036,0.041,1.036810976,0.196,-0.039,0.1998424379,0.84,0.08,0.8438009244
2021-03-21 11:30:00,1.1135,0.6005,1.2651017746,0.21350000000000002,-0.0495,0.2191631812,0.9,0.65,1.1101801656,1.0235,-0.2995,1.0664204143,0.21350000000000002,-0.0495,0.2191631812,0.81,-0.25,0.8477027781
2021-03-21 12:00:00,1.095,0.6275000000000001,1.2620543768,0.225,-0.0425,0.2289787108,0.87,0.67,1.0980892496,1.005,-0.28250000000000003,1.0439498312,0.225,-0.0425,0.2289787108,0.78,-0.24,0.8160882305
2021-03-21 12:30:00,1.1005,0.5965,1.2517637557,0.24050000000000002,-0.053500000000000006,0.2463787734,0.86,0.65,1.0780074211,1.0205,-0.29350000000000004,1.0618674588,0.24050000000000002,-0.053500000000000006,0.2463787734,0.78,-0.24,0.8160882305
2021-03-21 13:00:00,1.0995,0.6055,1.2552013783,0.23950000000000002,-0.044500000000000005,0.24359905580000002,0.86,0.65,1.0780074211,1.0095,-0.28450000000000003,1.0488233884,0.23950000000000002,-0.044500000000000005,0.24359905580000002,0.77,-0.24,0.8065358021
2021-03-21 13:30:00,0.9125000000000001,0.499,1.0400275237,0.2325,-0.041,0.2360873779,0.68,0.54,0.8683317338000001,0.9425,-0.191,0.9616585933,0.2325,-0.041,0.2360873779,0.71,-0.15,0.7256721023
2021-03-21 14:00:00,0.918,0.161,0.9320112660000001,0.23800000000000002,-0.039,0.24117421090000002,0.68,0.2,0.7088018059,0.888,0.121,0.8962058915000001,0.23800000000000002,-0.039,0.24117421090000002,0.65,0.16,0.6694027188
2021-03-21 14:30:00,0.9195000000000001,0.16,0.9333168004,0.23950000000000002,-0.04,0.24281731820000002,0.68,0.2,0.7088018059,0.8895000000000001,0.12,0.8975579368000001,0.23950000000000002,-0.04,0.24281731820000002,0.65,0.16,0.6694027188
2021-03-21 15:00:00,0.9035000000000001,0.1625,0.9179970044,0.2235,-0.0375,0.22662413820000002,0.68,0.2,0.7088018059,0.8735,0.1125,0.8807147665,0.2235,-0.0375,0.22662413820000002,0.65,0.15,0.6670832032
2021-03-21 15:30:00,0.8705,0.16,0.8850820583000001,0.21050000000000002,-0.03,0.21262702090000002,0.66,0.19,0.6868041933,0.8405,0.12,0.8490231151000001,0.21050000000000002,-0.03,0.21262702090000002,0.63,0.15,0.6476109943
2021-03-21 16:00:00,0.929,0.1395,0.9394153767000001,0.189,-0.030500000000000003,0.1914451619,0.74,0.17,0.7592759709,0.899,0.0995,0.9044894969,0.189,-0.030500000000000003,0.1914451619,0.71,0.13,0.7218032973
2021-03-21 16:30:00,1.0305,0.1385,1.0397655986,0.1905,-0.0315,0.1930867681,0.84,0.17,0.8570297544000001,0.9905,0.0985,0.9953856037000001,0.1905,-0.0315,0.1930867681,0.8,0.13,0.8104936767
2021-03-21 17:00:00,1.087,0.1675,1.0998296459,0.197,-0.0325,0.19966284080000002,0.89,0.2,0.9121951546,1.047,0.0675,1.0491736034,0.197,-0.0325,0.19966284080000002,0.85,0.1,0.8558621384
2021-03-21 17:30:00,1.216,0.5745,1.3448815004,0.196,-0.035500000000000004,0.1991889806,1.02,0.61,1.1884864324,1.126,-0.29550000000000004,1.1641289662,0.196,-0.035500000000000004,0.1991889806,0.93,-0.26,0.9656603958000001
2021-03-21 18:00:00,1.318,0.405,1.3788215983,0.178,-0.035,0.18140837910000002,1.1400000000000001,0.44,1.2219656296,1.248,-0.105,1.2524092782,0.178,-0.035,0.18140837910000002,1.07,-0.07,1.0722872749
2021-03-21 18:30:00,1.4655,0.1845,1.477068211,0.1855,-0.035500000000000004,0.1888663549,1.28,0.22,1.2987686476,1.4255,0.14450000000000002,1.4328051158,0.1855,-0.035500000000000004,0.1888663549,1.24,0.18,1.2529964086
2021-03-21 19:00:00,1.4935,0.17350000000000002,1.5035439801,0.1835,-0.036500000000000005,0.1870948957,1.31,0.21,1.3267252918,1.4535,0.1335,1.4596179295,0.1835,-0.036500000000000005,0.1870948957,1.27,0.17,1.2813274367
2021-03-21 19:30:00,1.541,0.619,1.6606751639000001,0.181,-0.041,0.1855855598,1.3599999999999999,0.66,1.5116877985000001,1.441,-0.281,1.4681423637,0.181,-0.041,0.1855855598,1.26,-0.24,1.2826534996
2021-03-21 20:00:00,1.5474999999999999,0.625,1.6689461495,0.1875,-0.035,0.1907386956,1.3599999999999999,0.66,1.5116877985000001,1.4475,-0.275,1.4733910716,0.1875,-0.035,0.1907386956,1.26,-0.24,1.2826534996
2021-03-21 20:30:00,1.4605000000000001,0.605,1.5808495343,0.18050000000000002,-0.035,0.1838620407,1.28,0.64,1.4310835056,1.3605,-0.295,1.3921153867,0.18050000000000002,-0.035,0.1838620407,1.18,-0.26,1.2083045974
2021-03-21 21:00:00,1.436,0.6045,1.55804886,0.186,-0.035500000000000004,0.18935746620000002,1.25,0.64,1.4043147795,1.336,-0.29550000000000004,1.3682895344000001,0.186,-0.035500000000000004,0.18935746620000002,1.15,-0.26,1.1790250209
2021-03-21 21:30:00,1.2885,0.5895,1.4169483053,0.1885,-0.0405,0.1928017116,1.1,0.63,1.2676355943,1.1885,-0.3205,1.2309559293,0.1885,-0.0405,0.1928017116,1.0,-0.28,1.0384603989
2021-03-21 22:00:00,1.2845,0.596,1.4160353986,0.1845,-0.034,0.18760663630000002,1.1,0.63,1.2676355943,1.1844999999999999,-0.314,1.2254126856,0.1845,-0.034,0.18760663630000002,1.0,-0.28,1.0384603989
2021-03-21 22:30:00,1.1885,0.23550000000000001,1.2116074034,0.1885,-0.0345,0.1916311561,1.0,0.27,1.0358088627,1.1385,0.025500000000000002,1.1387855373,0.1885,-0.0345,0.1916311561,0.9500000000000001,0.06,0.9518928511
2021-03-21 23:00:00,1.104,0.455,1.1940858428,0.184,-0.035,0.1872992258,0.92,0.49,1.0423531072,1.024,-0.225,1.0484278707,0.184,-0.035,0.1872992258,0.84,-0.19,0.8612200648
2021-03-21 23:30:00,1.045,0.5640000000000001,1.1874851578,0.185,-0.036000000000000004,0.1884701568,0.86,0.6000000000000001,1.0486181383,0.9550000000000001,-0.336,1.0123838205,0.185,-0.036000000000000004,0.1884701568,0.77,-0.30000000000000004,0.8263776376
2021-03-22 00:00:00,0.9585,0.463,1.0644675899,0.1885,-0.027,0.19042386930000002,0.77,0.49,0.9126883367,0.8885000000000001,-0.23700000000000002,0.9195657943000001,0.1885,-0.027,0.19042386930000002,0.7000000000000001,-0.21,0.7308214556
2021-03-22 00:30:00,0.914,0.12,0.9218438046,0.17400000000000002,-0.03,0.1765672676,0.74,0.15,0.7550496672,0.884,0.07,0.8867671622000001,0.17400000000000002,-0.03,0.1765672676,0.71,0.1,0.7170076708
2021-03-22 01:00:00,1.0425,0.12,1.0493837477,0.17250000000000001,-0.03,0.17508926290000001,0.87,0.15,0.8828363382000001,1.0025,0.08,1.0056869543,0.17250000000000001,-0.03,0.17508926290000001,0.8300000000000001,0.11,0.8372574276
2021-03-22 01:30:00,1.225,0.4465,1.3038355916,0.17500000000000002,-0.0235,0.1765708073,1.05,0.47000000000000003,1.1503912378,1.145,-0.2235,1.1666092962,0.17500000000000002,-0.0235,0.1765708073,0.97,-0.2,0.990403958
2021-03-22 02:00:00,1.272,0.554,1.3874076546,0.17200000000000001,-0.026000000000000002,0.1739540169,1.1,0.58,1.2435433245,1.182,-0.326,1.2261321299,0.17200000000000001,-0.026000000000000002,0.1739540169,1.01,-0.30000000000000004,1.0536128321
2021-03-22 02:30:00,1.209,0.5585,1.3317669654,0.169,-0.0315,0.17191058720000002,1.04,0.59,1.1957006314,1.119,-0.3315,1.1670703706,0.169,-0.0315,0.17191058720000002,0.9500000000000001,-0.30000000000000004,0.9962429423
2021-03-22 03:00:00,1.2095,0.5615,1.3334813460000001,0.1695,-0.0285,0.1718793181,1.04,0.59,1.1957006314,1.1195,-0.3285,1.1667015471,0.1695,-0.0285,0.1718793181,0.9500000000000001,-0.30000000000000004,0.9962429423
2021-03-22 03:30:00,1.124,0.557,1.2544421071,0.17400000000000002,-0.033,0.1771016657,0.9500000000000001,0.59,1.1183022847,1.034,-0.343,1.0894058013,0.17400000000000002,-0.033,0.1771016657,0.86,-0.31,0.9141662868
2021-03-22 04:00:00,1.127,0.5630000000000001,1.2598007779,0.177,-0.027,0.1790474797,0.9500000000000001,0.59,1.1183022847,1.037,-0.337,1.0903843359,0.177,-0.027,0.1790474797,0.86,-0.31,0.9141662868
2021-03-22 04:30:00,1.065,0.5525,1.1997838347,0.155,-0.0275,0.1574206149,0.91,0.58,1.0791200119,0.975,-0.34750000000000003,1.0350754803,0.155,-0.0275,0.1574206149,0.8200000000000001,-0.32,0.8802272434
2021-03-22 05:00:00,1.0625,0.562,1.2019776412,0.1525,-0.028,0.1550491857,0.91,0.59,1.0845275469,0.9725,-0.34800000000000003,1.0328892729,0.1525,-0.028,0.1550491857,0.8200000000000001,-0.32,0.8802272434
2021-03-22 05:30:00,1.044,0.5575,1.1835295729,0.154,-0.0325,0.1573920265,0.89,0.59,1.0678014797,0.9540000000000001,-0.35250000000000004,1.0170409284,0.154,-0.0325,0.1573920265,0.8,-0.32,0.8616263691
2021-03-22 06:00:00,1.066,0.5660000000000001,1.2069432464,0.156,-0.024,0.1578353573,0.91,0.59,1.0845275469,0.976,-0.34400000000000003,1.0348487812,0.156,-0.024,0.1578353573,0.8200000000000001,-0.32,0.8802272434
2021-03-22 06:30:00,1.0785,0.55,1.2106453857,0.1685,-0.03,0.1711497882,0.91,0.58,1.0791200119,0.9885,-0.35000000000000003,1.0486335156,0.1685,-0.03,0.1711497882,0.8200000000000001,-0.32,0.8802272434
2021-03-22 07:00:00,1.177,0.35050000000000003,1.2280794966,0.177,-0.029500000000000002,0.1794414946,1.0,0.38,1.0697663296,1.107,-0.0795,1.1098510035,0.177,-0.029500000000000002,0.1794414946,0.93,-0.05,0.9313431162
2021-03-22 07:30:00,1.2,0.1625,1.2109526209,0.15,-0.0375,0.154616461,1.05,0.2,1.0688779163,1.16,0.12250000000000001,1.1664502776,0.15,-0.0375,0.154616461,1.01,0.16,1.0225947389
2021-03-22 08:00:00,1.246,0.163,1.2566164888,0.136,-0.047,0.1438923209,1.11,0.21,1.129690223,1.206,0.123,1.212256161,0.136,-0.047,0.1438923209,1.07,0.17,1.0834205093
2021-03-22 08:30:00,1.272,0.16,1.2820234007,0.132,-0.08,0.1543502511,1.1400000000000001,0.24,1.1649892703,1.222,0.12,1.2278778441,0.132,-0.08,0.1543502511,1.09,0.2,1.1081967334
2021-03-22 09:00:00,1.315,0.1935,1.3291603553,0.135,-0.0765,0.1551684568,1.18,0.27,1.2104957662,1.2650000000000001,0.1535,1.2742791099,0.135,-0.0765,0.1551684568,1.13,0.23,1.1531695452
2021-03-22 09:30:00,1.3054999999999999,0.231,1.3257794877,0.1255,-0.039,0.1314201278,1.18,0.27,1.2104957662,1.2555,0.191,1.2699453728,0.1255,-0.039,0.1314201278,1.13,0.23,1.1531695452
2021-03-22 10:00:00,1.2285,0.203,1.2451591264,0.14850000000000002,-0.037,0.1530400274,1.08,0.24,1.1063453349,1.1885,0.153,1.1983076608,0.14850000000000002,-0.037,0.1530400274,1.04,0.19,1.0572133181
2021-03-22 10:30:00,1.1915,0.183,1.2054713808,0.18150000000000002,-0.037,0.1852329614,1.01,0.22,1.0336827366,1.1515,0.14300000000000002,1.160345315,0.18150000000000002,-0.037,0.1852329614,0.97,0.18,0.9865596789000001
2021-03-22 11:00:00,1.105,0.5755,1.2458833212,0.145,-0.044500000000000005,0.1516748166,0.96,0.62,1.1428035702,1.015,-0.3045,1.0596911107,0.145,-0.044500000000000005,0.1516748166,0.87,-0.26,0.9080198236
2021-03-22 11:30:00,1.1275,0.5925,1.273700318,0.1275,-0.0475,0.1360606482,1.0,0.64,1.1872657664,1.0375,-0.3175,1.0849942396,0.1275,-0.0475,0.1360606482,0.91,-0.27,0.9492101980000001
2021-03-22 12:00:00,1.1335,0.5965,1.2808725542000001,0.1335,-0.043500000000000004,0.1404083331,1.0,0.64,1.1872657664,1.0435,-0.3135,1.089575376,0.1335,-0.043500000000000004,0.1404083331,0.91,-0.27,0.9492101980000001
2021-03-22 12:30:00,1.209,0.6075,1.3530473938,0.169,-0.0325,0.1720966298,1.04,0.64,1.2211470018,1.109,-0.28250000000000003,1.1444156806,0.169,-0.0325,0.1720966298,0.9400000000000001,-0.25,0.9726767192
2021-03-22 13:00:00,1.1765,0.6045,1.3227140659,0.17650000000000002,-0.035500000000000004,0.1800347189,1.0,0.64,1.1872657664,1.0865,-0.29550000000000004,1.1259673619,0.17650000000000002,-0.035500000000000004,0.1800347189,0.91,-0.26,0.9464142856000001
2021-03-22 13:30:00,1.133,0.601,1.2825326506999999,0.17300000000000001,-0.039,0.1773414785,0.96,0.64,1.1537764081,1.043,-0.309,1.087809726,0.17300000000000001,-0.039,0.1773414785,0.87,-0.27,0.910933587
2021-03-22 14:00:00,1.12,0.595,1.2682369652,0.16,-0.045,0.16620770140000002,0.96,0.64,1.1537764081,1.03,-0.315,1.0770909897,0.16,-0.045,0.16620770140000002,0.87,-0.27,0.910933587
2021-03-22 14:30:00,1.102,0.58,1.2453128120999999,0.122,-0.09,0.1516047493,0.98,0.67,1.1871394189,1.012,-0.31,1.0584157973,0.122,-0.09,0.1516047493,0.89,-0.22,0.9167878708
2021-03-22 15:00:00,1.112,0.5745,1.2516366286,0.132,-0.0955,0.16292406210000002,0.98,0.67,1.1871394189,1.022,-0.3155,1.0695906927,0.132,-0.0955,0.16292406210000002,0.89,-0.22,0.9167878708
2021-03-22 15:30:00,1.0785,0.5755,1.2224412051,0.1285,-0.0945,0.15950705310000002,0.9500000000000001,0.67,1.1624973118,0.9885,-0.3145,1.037324684,0.1285,-0.0945,0.15950705310000002,0.86,-0.22,0.8876936408
2021-03-22 16:00:00,1.057,0.5825,1.2068783079,0.127,-0.0775,0.1487791988,0.93,0.66,1.1403946685,0.967,-0.3075,1.0147143687,0.127,-0.0775,0.1487791988,0.84,-0.23,0.8709190548
2021-03-22 16:30:00,1.08,0.578,1.2249424476,0.11,-0.082,0.1372005831,0.97,0.66,1.1732433678,0.99,-0.312,1.038,0.11,-0.082,0.1372005831,0.88,-0.23,0.9095603333000001
2021-03-22 17:00:00,1.1815,0.627,1.3375616808,0.1315,-0.043000000000000003,0.1383519064,1.05,0.67,1.2455520864,1.0915,-0.273,1.1251227711,0.1315,-0.043000000000000003,0.1383519064,0.96,-0.23,0.9871676656
2021-03-22 17:30:00,1.274,0.6000000000000001,1.4082173128,0.164,-0.04,0.1688075828,1.11,0.64,1.2812884141,1.174,-0.30000000000000004,1.2117243911,0.164,-0.04,0.1688075828,1.01,-0.26,1.042928569
2021-03-22 18:00:00,1.329,0.592,1.4548900302,0.159,-0.028,0.1614465856,1.17,0.62,1.3241223508,1.229,-0.28800000000000003,1.2622935475000001,0.159,-0.028,0.1614465856,1.07,-0.26,1.1011357773000001
2021-03-22 18:30:00,1.469,0.4055,1.5239393853,0.159,-0.0345,0.1626998771,1.31,0.44,1.3819189557,1.389,-0.10450000000000001,1.3929254287,0.159,-0.0345,0.1626998771,1.23,-0.07,1.2319902597
2021-03-22 19:00:00,1.5875,0.6155,1.7026439734,0.1575,-0.0345,0.16123430160000002,1.43,0.65,1.5707959766,1.4875,-0.28450000000000003,1.5144624459,0.1575,-0.0345,0.16123430160000002,1.33,-0.25,1.3532922818
2021-03-22 19:30:00,1.6095000000000002,0.638,1.7313388605000002,0.1495,-0.032,0.1528863957,1.46,0.67,1.6063934761,1.5095,-0.262,1.5320686179,0.1495,-0.032,0.1528863957,1.3599999999999999,-0.23,1.3793114224
2021-03-22 20:00:00,1.5775000000000001,0.642,1.7031354174,0.14750000000000002,-0.028,0.1501341067,1.43,0.67,1.5791770008000001,1.4775,-0.258,1.4998567432,0.14750000000000002,-0.028,0.1501341067,1.33,-0.23,1.3497407157999999
2021-03-22 20:30:00,1.4575,0.3985,1.5109958637,0.14750000000000002,-0.0315,0.1508260588,1.31,0.43,1.3787675656,1.3875,-0.0815,1.3898915425,0.14750000000000002,-0.0315,0.1508260588,1.24,-0.05,1.2410076551
2021-03-22 21:00:00,1.35,0.1585,1.3592726916,0.15,-0.0315,0.1532718174,1.2,0.19,1.2149485586,1.31,0.11850000000000001,1.315348718,0.15,-0.0315,0.1532718174,1.16,0.15,1.1696580697
2021-03-22 21:30:00,1.2785,0.1635,1.2889121382,0.14850000000000002,-0.026500000000000003,0.1508459479,1.13,0.19,1.1458621209,1.2385,0.12350000000000001,1.2446423181,0.14850000000000002,-0.026500000000000003,0.1508459479,1.09,0.15,1.1002726935
2021-03-22 22:00:00,1.2570000000000001,0.163,1.2675243587,0.147,-0.027,0.1494590245,1.11,0.19,1.1261438629,1.207,0.123,1.2132510045,0.147,-0.027,0.1494590245,1.06,0.15,1.0705606008
2021-03-22 22:30:00,1.1875,0.14200000000000002,1.1959599701,0.14750000000000002,-0.028,0.1501341067,1.04,0.17,1.0538026381,1.1475,0.10200000000000001,1.1520244138,0.14750000000000002,-0.028,0.1501341067,1.0,0.13,1.0084145973
2021-03-22 23:00:00,1.123,0.14100000000000001,1.131817123,0.163,-0.029,0.16555965690000002,0.96,0.17,0.9749358953,1.083,0.091,1.0868164518,0.163,-0.029,0.16555965690000002,0.92,0.12,0.9277930804000001
2021-03-22 23:30:00,0.9400000000000001,0.116,0.9471304028,0.18,-0.034,0.1831829686,0.76,0.15,0.7746612163000001,0.9,0.076,0.9032031887,0.18,-0.034,0.1831829686,0.72,0.11,0.7283543094
2021-03-23 00:00:00,0.9410000000000001,0.12,0.9486205775000001,0.181,-0.03,0.1834693435,0.76,0.15,0.7746612163000001,0.901,0.08,0.9045446368000001,0.181,-0.03,0.1834693435,0.72,0.11,0.7283543094
2021-03-23 00:30:00,0.8985000000000001,0.1105,0.9052692969,0.1685,-0.0395,0.1730679057,0.73,0.15,0.7452516354000001,0.8585,0.07050000000000001,0.8613898653000001,0.1685,-0.0395,0.1730679057,0.6900000000000001,0.11,0.6987131028
2021-03-23 01:00:00,1.0455,0.12350000000000001,1.052768968,0.1855,-0.026500000000000003,0.187383297,0.86,0.15,0.8729833904000001,1.0055,0.0835,1.0089610993,0.1855,-0.026500000000000003,0.187383297,0.8200000000000001,0.11,0.8273451517
2021-03-23 01:30:00,1.2085,0.359,1.2606955422000001,0.1885,-0.031,0.1910320654,1.02,0.39,1.0920164834,1.1385,-0.151,1.1484699604,0.1885,-0.031,0.1910320654,0.9500000000000001,-0.12,0.9575489544
2021-03-23 02:00:00,1.279,0.5545,1.3940269904,0.189,-0.025500000000000002,0.1907124799,1.09,0.58,1.2347064428,1.189,-0.3255,1.2327494677,0.189,-0.025500000000000002,0.1907124799,1.0,-0.30000000000000004,1.0440306509
2021-03-23 02:30:00,1.236,0.5515,1.3534578863,0.186,-0.0285,0.1881708001,1.05,0.58,1.1995415791,1.146,-0.3285,1.1921527796,0.186,-0.0285,0.1881708001,0.96,-0.30000000000000004,1.0057832769
2021-03-23 03:00:00,1.198,0.555,1.3203139778000001,0.188,-0.035,0.1912302277,1.01,0.59,1.1697008164,1.108,-0.34500000000000003,1.1604693016,0.188,-0.035,0.1912302277,0.92,-0.31,0.9708243919
2021-03-23 03:30:00,1.114,0.2765,1.1478014854,0.184,-0.0335,0.187024731,0.93,0.31,0.9803060747000001,1.054,-0.07350000000000001,1.0565596292,0.184,-0.0335,0.187024731,0.87,-0.04,0.8709190548
2021-03-23 04:00:00,1.1035,0.28150000000000003,1.1388391019,0.17350000000000002,-0.0285,0.1758251973,0.93,0.31,0.9803060747000001,1.0435,-0.0685,1.045745906,0.17350000000000002,-0.0285,0.1758251973,0.87,-0.04,0.8709190548
2021-03-23 04:30:00,1.077,0.11900000000000001,1.0835543364,0.187,-0.031,0.1895521037,0.89,0.15,0.9025519376000001,1.037,0.079,1.0400048077,0.187,-0.031,0.1895521037,0.85,0.11,0.8570880935
2021-03-23 05:00:00,1.026,0.12,1.0329937076,0.186,-0.03,0.1884038216,0.84,0.15,0.8532877592,0.986,0.08,0.9892401124,0.186,-0.03,0.1884038216,0.8,0.11,0.8075270893000001
2021-03-23 05:30:00,1.0285,0.2545,1.0595199385,0.17850000000000002,-0.025500000000000002,0.1803122292,0.85,0.28,0.8949301649,0.9785,-0.0555,0.9800727014,0.17850000000000002,-0.025500000000000002,0.1803122292,0.8,-0.03,0.8005623024
2021-03-23 06:00:00,1.0225,0.254,1.0535759346,0.17250000000000001,-0.026000000000000002,0.1744484164,0.85,0.28,0.8949301649,0.9725,-0.056,0.974111005,0.17250000000000001,-0.026000000000000002,0.1744484164,0.8,-0.03,0.8005623024
2021-03-23 06:30:00,1.08,0.54,1.2074767078,0.17,-0.03,0.17262676500000002,0.91,0.5700000000000001,1.0737783756,1.0,-0.33,1.053043209,0.17,-0.03,0.17262676500000002,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2021-03-23 07:00:00,1.138,0.364,1.1947970539,0.168,-0.036000000000000004,0.1718138528,0.97,0.4,1.0492378186,1.068,-0.136,1.0766243542,0.168,-0.036000000000000004,0.1718138528,0.9,-0.1,0.9055385138000001
2021-03-23 07:30:00,1.242,0.17200000000000001,1.253853261,0.132,-0.048,0.1404563989,1.11,0.22,1.1315917992,1.202,0.132,1.2092261989,0.132,-0.048,0.1404563989,1.07,0.18,1.0850345617
2021-03-23 08:00:00,1.232,0.158,1.2420901739,0.122,-0.062,0.1368502832,1.11,0.22,1.1315917992,1.192,0.11800000000000001,1.1978263647,0.122,-0.062,0.1368502832,1.07,0.18,1.0850345617
2021-03-23 08:30:00,1.2685,0.2725,1.2974392086,0.11850000000000001,-0.0775,0.1415927258,1.15,0.35000000000000003,1.202081528,1.2185,0.0025,1.2185025646,0.11850000000000001,-0.0775,0.1415927258,1.1,0.08,1.1029052543
2021-03-23 09:00:00,1.3655,0.6455000000000001,1.5103842226,0.1355,-0.0545,0.1460496491,1.23,0.7000000000000001,1.4152384958,1.2655,-0.2645,1.2928458918,0.1355,-0.0545,0.1460496491,1.13,-0.21,1.1493476411
2021-03-23 09:30:00,1.2530000000000001,0.5965,1.3877396189,0.163,-0.053500000000000006,0.1715553846,1.09,0.65,1.2690941651,1.153,-0.3035,1.1922756602,0.163,-0.053500000000000006,0.1715553846,0.99,-0.25,1.0210778619
