Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-23 10:00:00,1.3005,0.5965,1.4307733923,0.21050000000000002,-0.053500000000000006,0.2171923111,1.09,0.65,1.2690941651,1.2005,-0.3035,1.2382699625,0.21050000000000002,-0.053500000000000006,0.2171923111,0.99,-0.25,1.0210778619
2021-03-23 10:30:00,1.1105,0.556,1.2419123359,0.21050000000000002,-0.054,0.2173160141,0.9,0.61,1.0872442228,1.0205,-0.354,1.0801556601,0.21050000000000002,-0.054,0.2173160141,0.81,-0.30000000000000004,0.8637708029000001
2021-03-23 11:00:00,1.1605,0.533,1.2770470821,0.2605,-0.077,0.2716417678,0.9,0.61,1.0872442228,1.0705,-0.377,1.1349446022,0.2605,-0.077,0.2716417678,0.81,-0.30000000000000004,0.8637708029000001
2021-03-23 11:30:00,1.063,0.518,1.1824943974,0.243,-0.07200000000000001,0.2534423011,0.8200000000000001,0.59,1.0101980004,0.983,-0.292,1.025452583,0.243,-0.07200000000000001,0.2534423011,0.74,-0.22,0.7720103626
2021-03-23 12:00:00,1.089,0.11750000000000001,1.0953206152,0.259,-0.07250000000000001,0.2689558514,0.8300000000000001,0.19,0.8514693183,1.059,0.0775,1.0618320253,0.259,-0.07250000000000001,0.2689558514,0.8,0.15,0.8139410298
2021-03-23 12:30:00,1.194,0.0925,1.1975776593,0.324,-0.0975,0.3383522573,0.87,0.19,0.8905054744,1.154,0.052500000000000005,1.1551935985,0.324,-0.0975,0.3383522573,0.8300000000000001,0.15,0.8434453154
2021-03-23 13:00:00,1.1635,0.164,1.1750013830000001,0.3335,-0.08600000000000001,0.3444100028,0.8300000000000001,0.25,0.8668333173,1.1235,0.124,1.1303221886,0.3335,-0.08600000000000001,0.3444100028,0.79,0.21,0.8174350127000001
2021-03-23 13:30:00,1.1115,0.1645,1.1236069153,0.3015,-0.0855,0.3133887362,0.81,0.25,0.8477027781,1.0715,0.1245,1.0787087188,0.3015,-0.0855,0.3133887362,0.77,0.21,0.7981227976
2021-03-23 14:00:00,1.1285,0.1625,1.1401396844,0.3085,-0.08750000000000001,0.3206688323,0.8200000000000001,0.25,0.8572630868000001,1.0985,0.12250000000000001,1.1053092327,0.3085,-0.08750000000000001,0.3206688323,0.79,0.21,0.8174350127000001
2021-03-23 14:30:00,1.1065,0.258,1.1361805534,0.3165,-0.092,0.32960013650000003,0.79,0.35000000000000003,0.8640601831,1.0565,0.008,1.0565302883,0.3165,-0.092,0.32960013650000003,0.74,0.1,0.7467261881
2021-03-23 15:00:00,1.1435,0.5715,1.2783600823,0.3135,-0.0985,0.32860995120000003,0.8300000000000001,0.67,1.0666770833,1.0535,-0.3185,1.1005927948,0.3135,-0.0985,0.32860995120000003,0.74,-0.22,0.7720103626
2021-03-23 15:30:00,1.1320000000000001,0.5905,1.2767592764,0.312,-0.11950000000000001,0.334102155,0.8200000000000001,0.71,1.0846658472,1.052,-0.3095,1.0965829882,0.312,-0.11950000000000001,0.334102155,0.74,-0.19,0.7640026178
2021-03-23 16:00:00,1.15,0.5685,1.2828453726,0.33,-0.14150000000000001,0.3590574467,0.8200000000000001,0.71,1.0846658472,1.07,-0.3315,1.1201750979,0.33,-0.14150000000000001,0.3590574467,0.74,-0.19,0.7640026178
2021-03-23 16:30:00,1.1360000000000001,0.6235,1.2958581134,0.28600000000000003,-0.0965,0.3018414319,0.85,0.72,1.1139569112,1.046,-0.2765,1.0819280244,0.28600000000000003,-0.0965,0.3018414319,0.76,-0.18,0.7810249676000001
2021-03-23 17:00:00,1.288,0.6045,1.4228015498,0.328,-0.0755,0.3365772571,0.96,0.68,1.1764352936,1.198,-0.29550000000000004,1.2339060945,0.328,-0.0755,0.3365772571,0.87,-0.22,0.8973850901
2021-03-23 17:30:00,1.312,0.5925,1.4395833599,0.302,-0.0675,0.3094515309,1.01,0.66,1.2065239326000001,1.222,-0.28750000000000003,1.2553645885,0.302,-0.0675,0.3094515309,0.92,-0.22,0.9459386872000001
2021-03-23 18:00:00,1.409,0.463,1.4831217078,0.309,-0.067,0.31618032830000004,1.1,0.53,1.2210241603,1.339,-0.127,1.3450092936,0.309,-0.067,0.31618032830000004,1.03,-0.06,1.0317460928
2021-03-23 18:30:00,1.4755,0.1945,1.4882642574,0.28550000000000003,-0.0555,0.2908444602,1.19,0.25,1.2159769735000001,1.4255,0.1545,1.4338481440000002,0.28550000000000003,-0.0555,0.2908444602,1.1400000000000001,0.21,1.1591807452
2021-03-23 19:00:00,1.5575,0.19,1.5690462868,0.2575,-0.05,0.2623094547,1.3,0.24,1.3219682296,1.5175,0.15,1.5248954881999999,0.2575,-0.05,0.2623094547,1.26,0.2,1.2757742747
2021-03-23 19:30:00,1.613,0.3095,1.642424808,0.293,-0.060500000000000005,0.2991809653,1.32,0.37,1.3708756326,1.553,-0.0005,1.5530000805,0.293,-0.060500000000000005,0.2991809653,1.26,0.06,1.2614277624999999
2021-03-23 20:00:00,1.4985,0.193,1.5108776423,0.2985,-0.057,0.3038934846,1.2,0.25,1.2257650672,1.4485000000000001,0.153,1.4565580146000001,0.2985,-0.057,0.3038934846,1.15,0.21,1.1690166808
2021-03-23 20:30:00,1.4535,0.1925,1.4661918360000001,0.3035,-0.0575,0.3088988508,1.15,0.25,1.1768602296,1.4135,0.1525,1.4217026764,0.3035,-0.0575,0.3088988508,1.11,0.21,1.129690223
2021-03-23 21:00:00,1.357,0.182,1.3691504665,0.297,-0.058,0.30261031050000003,1.06,0.24,1.0868302535,1.317,0.14200000000000002,1.3246331568,0.297,-0.058,0.30261031050000003,1.02,0.2,1.0394229168
2021-03-23 21:30:00,1.3495,0.3765,1.4010362237,0.3095,-0.0635,0.31594698920000003,1.04,0.44,1.1292475371,1.2795,-0.07350000000000001,1.2816093399000001,0.3095,-0.0635,0.31594698920000003,0.97,-0.01,0.970051545
2021-03-23 22:00:00,1.238,0.3825,1.2957431265000001,0.298,-0.0575,0.3034967051,0.9400000000000001,0.44,1.0378824596,1.178,-0.08750000000000001,1.1812452116,0.298,-0.0575,0.3034967051,0.88,-0.03,0.8805112151000001
2021-03-23 22:30:00,1.1219999999999999,0.5720000000000001,1.2593919168,0.302,-0.058,0.3075191051,0.8200000000000001,0.63,1.0340696302,1.032,-0.328,1.08287026,0.302,-0.058,0.3075191051,0.73,-0.27,0.7783315489
2021-03-23 23:00:00,1.1085,0.578,1.2501424919,0.28850000000000003,-0.052000000000000005,0.29314885300000004,0.8200000000000001,0.63,1.0340696302,1.0185,-0.322,1.0681883027,0.28850000000000003,-0.052000000000000005,0.29314885300000004,0.73,-0.27,0.7783315489
2021-03-23 23:30:00,0.9400000000000001,0.122,0.9478839591,0.27,-0.048,0.2742334772,0.67,0.17,0.6912307864,0.9400000000000001,-0.23800000000000002,0.9696617967000001,0.27,-0.048,0.2742334772,0.67,-0.19,0.6964194139000001
2021-03-24 00:00:00,0.9440000000000001,0.128,0.9526384414,0.274,-0.042,0.2772002886,0.67,0.17,0.6912307864,0.914,0.088,0.9182265516,0.274,-0.042,0.2772002886,0.64,0.13,0.6530696747
2021-03-24 00:30:00,0.9195000000000001,0.5305,1.0615604081,0.2695,-0.0395,0.2723793311,0.65,0.5700000000000001,0.8645229899,0.8395,-0.3195,0.8982430072,0.2695,-0.0395,0.2723793311,0.5700000000000001,-0.28,0.6350590524
2021-03-24 01:00:00,1.0355,0.553,1.173911943,0.2555,-0.037,0.25816516030000003,0.78,0.59,0.9780081799,0.9455,-0.337,1.0037625466,0.2555,-0.037,0.25816516030000003,0.6900000000000001,-0.30000000000000004,0.7523961722
2021-03-24 01:30:00,1.2025000000000001,0.312,1.2423164854,0.2625,-0.038,0.2652362155,0.9400000000000001,0.35000000000000003,1.0030453629,1.1425,-0.098,1.1466953606,0.2625,-0.038,0.2652362155,0.88,-0.06,0.8820430828
2021-03-24 02:00:00,1.2445,0.12050000000000001,1.2503201590000002,0.2745,-0.0395,0.27732742380000003,0.97,0.16,0.9831073187,1.2045,0.0805,1.2071870195,0.2745,-0.0395,0.27732742380000003,0.93,0.12,0.9377099765
2021-03-24 02:30:00,1.1465,0.12150000000000001,1.1529199886,0.24650000000000002,-0.0385,0.24948847670000002,0.9,0.16,0.9141115906,1.1065,0.0815,1.1094974087,0.24650000000000002,-0.0385,0.24948847670000002,0.86,0.12,0.8683317338000001
2021-03-24 03:00:00,1.143,0.11950000000000001,1.1492298508,0.243,-0.0405,0.2463518825,0.9,0.16,0.9141115906,1.103,0.0795,1.1058613159,0.243,-0.0405,0.2463518825,0.86,0.12,0.8683317338000001
2021-03-24 03:30:00,1.1375,0.124,1.1442387207,0.24750000000000003,-0.036000000000000004,0.25010447820000004,0.89,0.16,0.9042676595,1.0975,0.084,1.1007098846,0.24750000000000003,-0.036000000000000004,0.25010447820000004,0.85,0.12,0.8584287973
2021-03-24 04:00:00,1.0625,0.1285,1.0702422623,0.21250000000000002,-0.0315,0.2148220194,0.85,0.16,0.8649277426,1.0225,0.08850000000000001,1.026322805,0.21250000000000002,-0.0315,0.2148220194,0.81,0.12,0.8188406438
2021-03-24 04:30:00,1.0385,0.135,1.0472379147,0.1885,-0.025,0.19015059820000002,0.85,0.16,0.8649277426,0.9985,0.095,1.0030090977,0.1885,-0.025,0.19015059820000002,0.81,0.12,0.8188406438
2021-03-24 05:00:00,1.0235,0.127,1.0313492376,0.1835,-0.023,0.18493579970000001,0.84,0.15,0.8532877592,0.9835,0.08700000000000001,0.9873404934000001,0.1835,-0.023,0.18493579970000001,0.8,0.11,0.8075270893000001
2021-03-24 05:30:00,1.014,0.1325,1.0226202863,0.184,-0.0275,0.1860436777,0.8300000000000001,0.16,0.8452810184,0.974,0.0825,0.9774877237,0.184,-0.0275,0.1860436777,0.79,0.11,0.7976214641
2021-03-24 06:00:00,1.022,0.132,1.0304892042,0.192,-0.028,0.1940309254,0.8300000000000001,0.16,0.8452810184,0.982,0.092,0.9863001572000001,0.192,-0.028,0.1940309254,0.79,0.12,0.79906195
2021-03-24 06:30:00,1.0695000000000001,0.1495,1.0798983748,0.1995,-0.030500000000000003,0.2018179873,0.87,0.18,0.8884255737000001,1.0295,0.1095,1.0353069593,0.1995,-0.030500000000000003,0.2018179873,0.8300000000000001,0.14,0.8417244205000001
2021-03-24 07:00:00,1.1065,0.14300000000000002,1.1157021332000001,0.1965,-0.037,0.1999531195,0.91,0.18,0.9276313923,1.0665,0.10300000000000001,1.0714622019,0.1965,-0.037,0.1999531195,0.87,0.14,0.8811923740000001
2021-03-24 07:30:00,1.157,0.1535,1.1671380595,0.177,-0.0465,0.1830061474,0.98,0.2,1.00019998,1.117,0.10350000000000001,1.1217848501,0.177,-0.0465,0.1830061474,0.9400000000000001,0.15,0.9518928511
2021-03-24 08:00:00,1.1935,0.1505,1.2029515784,0.14350000000000002,-0.059500000000000004,0.1553463871,1.05,0.21,1.0707940979,1.1535,0.1105,1.1587806091,0.14350000000000002,-0.059500000000000004,0.1553463871,1.01,0.17,1.0242070103
2021-03-24 08:30:00,1.251,0.17350000000000002,1.2629739704,0.171,-0.0565,0.1800923374,1.08,0.23,1.1042191811,1.211,0.1335,1.2183362631,0.171,-0.0565,0.1800923374,1.04,0.19,1.0572133181
2021-03-24 09:00:00,1.193,0.1945,1.2087511117,0.17300000000000001,-0.035500000000000004,0.1766047848,1.02,0.23,1.0456098699,1.163,0.1545,1.1732174777,0.17300000000000001,-0.035500000000000004,0.1766047848,0.99,0.19,1.0080674581
2021-03-24 09:30:00,1.0965,0.156,1.1075415342000001,0.1665,-0.054,0.17503785300000002,0.93,0.21,0.9534149149000001,1.0565,0.116,1.0628491191,0.1665,-0.054,0.17503785300000002,0.89,0.17,0.9060905032000001
2021-03-24 10:00:00,1.1505,0.1615,1.1617798845,0.21050000000000002,-0.0685,0.2213650831,0.9400000000000001,0.23,0.9677293010000001,1.1105,0.12150000000000001,1.1171268952,0.21050000000000002,-0.0685,0.2213650831,0.9,0.19,0.9198369421
2021-03-24 10:30:00,1.071,0.17200000000000001,1.0847234671,0.211,-0.068,0.2216867159,0.86,0.24,0.8928605714000001,1.031,0.132,1.0394157012,0.211,-0.068,0.2216867159,0.8200000000000001,0.2,0.8440379138
2021-03-24 11:00:00,1.0845,0.17950000000000002,1.0992545201,0.2545,-0.060500000000000005,0.2615922399,0.8300000000000001,0.24,0.8640023148,1.0545,0.1395,1.0636872191,0.2545,-0.060500000000000005,0.2615922399,0.8,0.2,0.8246211251000001
2021-03-24 11:30:00,1.076,0.5855,1.2249841836,0.246,-0.0845,0.26010815060000003,0.8300000000000001,0.67,1.0666770833,0.986,-0.3145,1.0349426313,0.246,-0.0845,0.26010815060000003,0.74,-0.23,0.7749193506000001
2021-03-24 12:00:00,1.0725,0.6025,1.2301473489,0.24250000000000002,-0.0675,0.2517190895,0.8300000000000001,0.67,1.0666770833,0.9825,-0.2975,1.0265537005,0.24250000000000002,-0.0675,0.2517190895,0.74,-0.23,0.7749193506000001
2021-03-24 12:30:00,1.0495,0.601,1.2094011948,0.2795,-0.059000000000000004,0.2856593251,0.77,0.66,1.0141498903,0.9595,-0.299,1.0050080845,0.2795,-0.059000000000000004,0.2856593251,0.68,-0.24,0.7211102551
2021-03-24 13:00:00,1.0315,0.556,1.1718055513,0.3215,-0.064,0.3278082519,0.71,0.62,0.9426027795,0.9515,-0.28400000000000003,0.9929794812,0.3215,-0.064,0.3278082519,0.63,-0.22,0.6673080248000001
2021-03-24 13:30:00,0.9425,0.1635,0.9565764475,0.29250000000000004,-0.0565,0.2979068646,0.65,0.22,0.6862215386,0.9125000000000001,0.12350000000000001,0.920819472,0.29250000000000004,-0.0565,0.2979068646,0.62,0.18,0.6456004957
2021-03-24 14:00:00,0.8825000000000001,0.169,0.8985361707,0.24250000000000002,-0.051000000000000004,0.24780486270000002,0.64,0.22,0.6767569726,0.8425,0.129,0.8523187491,0.24250000000000002,-0.051000000000000004,0.24780486270000002,0.6000000000000001,0.18,0.6264183905
2021-03-24 14:30:00,0.8235,0.162,0.8392831763,0.20350000000000001,-0.098,0.2258677711,0.62,0.26,0.6723094526000001,0.7935,0.122,0.8028239222,0.20350000000000001,-0.098,0.2258677711,0.59,0.22,0.6296824597
2021-03-24 15:00:00,0.805,0.165,0.8217359673,0.185,-0.095,0.2079663434,0.62,0.26,0.6723094526000001,0.775,0.125,0.7850159234,0.185,-0.095,0.2079663434,0.59,0.22,0.6296824597
2021-03-24 15:30:00,0.8270000000000001,0.1895,0.8484334093,0.187,-0.07050000000000001,0.19984806730000002,0.64,0.26,0.6907966416,0.797,0.1495,0.8109002713,0.187,-0.07050000000000001,0.19984806730000002,0.61,0.22,0.6484597135
2021-03-24 16:00:00,0.858,0.16,0.8727909257,0.198,-0.06,0.2068912758,0.66,0.22,0.6957010852000001,0.8280000000000001,0.12,0.8366504647,0.198,-0.06,0.2068912758,0.63,0.18,0.65520989
2021-03-24 16:30:00,0.9875,0.15,0.9988274375,0.23750000000000002,-0.05,0.242706098,0.75,0.2,0.7762087348000001,0.9475,0.11,0.9538638530000001,0.23750000000000002,-0.05,0.242706098,0.71,0.16,0.7278049189
2021-03-24 17:00:00,1.023,0.14550000000000002,1.0332953353,0.273,-0.0545,0.2783868711,0.75,0.2,0.7762087348000001,0.983,0.10550000000000001,0.9886451588,0.273,-0.0545,0.2783868711,0.71,0.16,0.7278049189
2021-03-24 17:30:00,1.226,0.309,1.2643405396,0.23600000000000002,-0.051000000000000004,0.2414477169,0.99,0.36,1.053422992,1.176,-0.021,1.1761874851,0.23600000000000002,-0.051000000000000004,0.2414477169,0.9400000000000001,0.03,0.9404786016000001
2021-03-24 18:00:00,1.208,0.322,1.2501791872,0.218,-0.038,0.2212871438,0.99,0.36,1.053422992,1.158,-0.008,1.1580276335,0.218,-0.038,0.2212871438,0.9400000000000001,0.03,0.9404786016000001
2021-03-24 18:30:00,1.4435,0.17450000000000002,1.4540091128000001,0.20350000000000001,-0.035500000000000004,0.20657323160000002,1.24,0.21,1.2576565509,1.3935,0.1345,1.3999758926,0.20350000000000001,-0.035500000000000004,0.20657323160000002,1.19,0.17,1.202081528
2021-03-24 19:00:00,1.455,0.17500000000000002,1.4654862674,0.215,-0.035,0.2178302091,1.24,0.21,1.2576565509,1.405,0.135,1.411470864,0.215,-0.035,0.2178302091,1.19,0.17,1.202081528
2021-03-24 19:30:00,1.4675,0.219,1.4837510741,0.1975,-0.041,0.2017108078,1.27,0.26,1.2963410045,1.4175,0.079,1.4196997042000001,0.1975,-0.041,0.2017108078,1.22,0.12,1.2258874337
2021-03-24 20:00:00,1.476,0.195,1.4888253759,0.20600000000000002,-0.035,0.2089521476,1.27,0.23,1.2906587465000001,1.436,0.155,1.4443410262,0.20600000000000002,-0.035,0.2089521476,1.23,0.19,1.2445882853
2021-03-24 20:30:00,1.448,0.187,1.4600249998,0.198,-0.033,0.2007311635,1.25,0.22,1.2692123542,1.408,0.147,1.4156528529,0.198,-0.033,0.2007311635,1.21,0.18,1.2233151679
2021-03-24 21:00:00,1.395,0.176,1.4060586759,0.185,-0.034,0.1880983785,1.21,0.21,1.2280879447,1.345,0.136,1.3518583506000001,0.185,-0.034,0.1880983785,1.16,0.17,1.1723907199
2021-03-24 21:30:00,1.353,0.176,1.3643991352,0.203,-0.034,0.2058275978,1.15,0.21,1.1690166808,1.313,0.136,1.320024621,0.203,-0.034,0.2058275978,1.11,0.17,1.1229425631
2021-03-24 22:00:00,1.279,0.34650000000000003,1.3251049958,0.219,-0.0335,0.221547399,1.06,0.38,1.1260550608,1.219,-0.0635,1.2206527967,0.219,-0.0335,0.221547399,1.0,-0.03,1.0004498988
2021-03-24 22:30:00,1.153,0.194,1.1692069962,0.213,-0.036000000000000004,0.21602083230000002,0.9400000000000001,0.23,0.9677293010000001,1.113,0.044,1.1138693819,0.213,-0.036000000000000004,0.21602083230000002,0.9,0.08,0.9035485598
2021-03-24 23:00:00,1.151,0.5630000000000001,1.28131573,0.231,-0.037,0.23394443780000002,0.92,0.6000000000000001,1.0983624174,1.061,-0.337,1.1132340275,0.231,-0.037,0.23394443780000002,0.8300000000000001,-0.30000000000000004,0.8825531145000001
2021-03-24 23:30:00,0.9445,0.553,1.0944812698,0.23450000000000001,-0.037,0.237401032,0.71,0.59,0.9231467922000001,0.8645,-0.337,0.9278627323,0.23450000000000001,-0.037,0.237401032,0.63,-0.30000000000000004,0.697782201
2021-03-25 00:00:00,0.9465,0.5555,1.0974709563,0.23650000000000002,-0.0345,0.2390031381,0.71,0.59,0.9231467922000001,0.8665,-0.3345,0.9288231802,0.23650000000000002,-0.0345,0.2390031381,0.63,-0.30000000000000004,0.697782201
2021-03-25 00:30:00,1.012,0.12350000000000001,1.019507847,0.252,-0.036500000000000005,0.254629633,0.76,0.16,0.7766595136000001,0.882,0.07350000000000001,0.8850572015,0.252,-0.036500000000000005,0.254629633,0.63,0.11,0.6395310782
2021-03-25 01:00:00,1.0415,0.12050000000000001,1.048447662,0.28150000000000003,-0.0395,0.2842578055,0.76,0.16,0.7766595136000001,1.0015,0.0805,1.0047300633,0.28150000000000003,-0.0395,0.2842578055,0.72,0.12,0.7299315036
2021-03-25 01:30:00,1.2265,0.542,1.3409199268,0.2665,-0.038,0.2691955609,0.96,0.58,1.1216059914,1.1365,-0.338,1.1856965253,0.2665,-0.038,0.2691955609,0.87,-0.30000000000000004,0.920271699
2021-03-25 02:00:00,1.2165,0.545,1.3330030945,0.2565,-0.035,0.2588769012,0.96,0.58,1.1216059914,1.1265,-0.335,1.1752562487,0.2565,-0.035,0.2588769012,0.87,-0.30000000000000004,0.920271699
2021-03-25 02:30:00,1.131,0.47300000000000003,1.2259241412,0.251,-0.037,0.2537124356,0.88,0.51,1.0171037312,1.081,-0.34700000000000003,1.1353281464,0.251,-0.037,0.2537124356,0.8300000000000001,-0.31,0.8860022573
2021-03-25 03:00:00,1.127,0.47750000000000004,1.2239833536,0.247,-0.0325,0.2491289827,0.88,0.51,1.0171037312,1.047,-0.2725,1.0818804231999999,0.247,-0.0325,0.2491289827,0.8,-0.24,0.8352245207000001
2021-03-25 03:30:00,1.0835,0.1145,1.0895331569,0.2235,-0.035500000000000004,0.2263017897,0.86,0.15,0.8729833904000001,1.0435,0.0845,1.0469157082,0.2235,-0.035500000000000004,0.2263017897,0.8200000000000001,0.12,0.8287339742000001
2021-03-25 04:00:00,1.0805,0.122,1.0873657388,0.2205,-0.028,0.2222706683,0.86,0.15,0.8729833904000001,1.0405,0.092,1.0445593569,0.2205,-0.028,0.2222706683,0.8200000000000001,0.12,0.8287339742000001
2021-03-25 04:30:00,1.03,0.117,1.0366238469,0.22,-0.033,0.2224612326,0.81,0.15,0.8237718131,0.99,0.08700000000000001,0.9938153752000001,0.22,-0.033,0.2224612326,0.77,0.12,0.7792945528
2021-03-25 05:00:00,1.0285,0.1075,1.0341027512,0.2685,-0.0425,0.2718427854,0.76,0.15,0.7746612163000001,0.9885,0.0775,0.9915334084,0.2685,-0.0425,0.2718427854,0.72,0.12,0.7299315036
2021-03-25 05:30:00,0.9590000000000001,0.1115,0.9654601235,0.279,-0.0485,0.2831841274,0.68,0.16,0.6985699679,0.919,0.0815,0.9226067689,0.279,-0.0485,0.2831841274,0.64,0.13,0.6530696747
2021-03-25 06:00:00,0.9475,0.131,0.9565130684,0.2675,-0.039,0.2703280415,0.68,0.17,0.7009279564,0.9075000000000001,0.091,0.9120511225,0.2675,-0.039,0.2703280415,0.64,0.13,0.6530696747
2021-03-25 06:30:00,0.9995,0.128,1.007662766,0.2595,-0.042,0.2628768723,0.74,0.17,0.7592759709,0.9595,0.088,0.9635269846000001,0.2595,-0.042,0.2628768723,0.7000000000000001,0.13,0.7119691005000001
2021-03-25 07:00:00,1.0425,0.162,1.0550119668,0.21250000000000002,-0.038,0.2158709105,0.8300000000000001,0.2,0.8537564055,1.0025,0.112,1.0087369578,0.21250000000000002,-0.038,0.2158709105,0.79,0.15,0.8041144197000001
2021-03-25 07:30:00,1.1465,0.1635,1.1580995208,0.1965,-0.036500000000000005,0.1998612018,0.9500000000000001,0.2,0.9708243919,1.1065,0.12350000000000001,1.1133707828,0.1965,-0.036500000000000005,0.1998612018,0.91,0.16,0.9239588735
2021-03-25 08:00:00,1.1515,0.1535,1.1616860591,0.1715,-0.0465,0.1776921495,0.98,0.2,1.00019998,1.1115,0.1135,1.117279956,0.1715,-0.0465,0.1776921495,0.9400000000000001,0.16,0.9535197953000001
2021-03-25 08:30:00,1.115,0.178,1.1291186829,0.165,-0.042,0.17026156350000002,0.9500000000000001,0.22,0.9751410154000001,1.075,0.138,1.0838214798,0.165,-0.042,0.17026156350000002,0.91,0.18,0.9276313923
2021-03-25 09:00:00,1.1305,0.17650000000000002,1.1441951320000001,0.18050000000000002,-0.043500000000000004,0.1856677139,0.9500000000000001,0.22,0.9751410154000001,1.0905,0.1365,1.0990097816,0.18050000000000002,-0.043500000000000004,0.1856677139,0.91,0.18,0.9276313923
2021-03-25 09:30:00,1.07,0.16,1.081896483,0.18,-0.06,0.1897366596,0.89,0.22,0.9167878708,1.03,0.12,1.0369667304,0.18,-0.06,0.1897366596,0.85,0.18,0.8688498144000001
2021-03-25 10:00:00,1.0655000000000001,0.17950000000000002,1.0805139981,0.1955,-0.0505,0.2019170622,0.87,0.23,0.8998888820000001,1.0255,0.1395,1.0349446845,0.1955,-0.0505,0.2019170622,0.8300000000000001,0.19,0.8514693183
2021-03-25 10:30:00,1.016,0.17850000000000002,1.0315610743,0.196,-0.0415,0.2003453269,0.8200000000000001,0.22,0.8489994111,0.976,0.1385,0.9857779922000001,0.196,-0.0415,0.2003453269,0.78,0.18,0.8004998438
2021-03-25 11:00:00,1.0325,0.169,1.0462395758,0.24250000000000002,-0.041,0.2459415581,0.79,0.21,0.8174350127000001,0.9925,0.129,1.0008482652,0.24250000000000002,-0.041,0.2459415581,0.75,0.17,0.7690253572
2021-03-25 11:30:00,0.9845,0.17500000000000002,0.9999326227,0.2645,-0.055,0.2701578242,0.72,0.23,0.7558438992000001,0.9445,0.135,0.9540991825,0.2645,-0.055,0.2701578242,0.68,0.19,0.7060453243
2021-03-25 12:00:00,0.9585,0.166,0.9727683434000001,0.23850000000000002,-0.064,0.2469377452,0.72,0.23,0.7558438992000001,0.9185000000000001,0.126,0.9271020710000001,0.23850000000000002,-0.064,0.2469377452,0.68,0.19,0.7060453243
2021-03-25 12:30:00,0.9545,0.1635,0.9684020343,0.2645,-0.0765,0.275340698,0.6900000000000001,0.24,0.7305477397,0.9145000000000001,0.12350000000000001,0.9228014413000001,0.2645,-0.0765,0.275340698,0.65,0.2,0.6800735254
2021-03-25 13:00:00,0.901,0.18150000000000002,0.9190991513000001,0.281,-0.0685,0.2892287157,0.62,0.25,0.6685057965,0.871,0.14150000000000001,0.8824189765,0.281,-0.0685,0.2892287157,0.59,0.21,0.6262587325
2021-03-25 13:30:00,0.967,0.262,1.0018647613,0.317,-0.068,0.3242113508,0.65,0.33,0.7289718787,0.927,0.052000000000000005,0.9284573227,0.317,-0.068,0.3242113508,0.61,0.12,0.6216912417
2021-03-25 14:00:00,0.962,0.159,0.9750512807,0.332,-0.061,0.3375574025,0.63,0.22,0.6673080248000001,0.932,0.11900000000000001,0.9395663894,0.332,-0.061,0.3375574025,0.6000000000000001,0.18,0.6264183905
2021-03-25 14:30:00,0.9535,0.137,0.963291882,0.3235,-0.063,0.3295773809,0.63,0.2,0.6609841148000001,0.9235000000000001,0.097,0.9285802335000001,0.3235,-0.063,0.3295773809,0.6000000000000001,0.16,0.6209669879
2021-03-25 15:00:00,0.914,0.1305,0.9232693269000001,0.34400000000000003,-0.0695,0.35095049510000004,0.5700000000000001,0.2,0.6040695324,0.874,0.09050000000000001,0.8786730052,0.34400000000000003,-0.0695,0.35095049510000004,0.53,0.16,0.5536244214
2021-03-25 15:30:00,0.8895000000000001,0.126,0.8983797916,0.35950000000000004,-0.084,0.3691832201,0.53,0.21,0.5700877125,0.8495,0.096,0.8549071587,0.35950000000000004,-0.084,0.3691832201,0.49,0.18,0.5220153254000001
2021-03-25 16:00:00,0.8855000000000001,0.14250000000000002,0.8968926915000001,0.35550000000000004,-0.0775,0.36384955680000003,0.53,0.22,0.5738466694000001,0.8455,0.10250000000000001,0.851690378,0.35550000000000004,-0.0775,0.36384955680000003,0.49,0.18,0.5220153254000001
2021-03-25 16:30:00,0.8915000000000001,0.129,0.9007847967,0.3315,-0.081,0.3412524725,0.56,0.21,0.5980802622,0.8615,0.089,0.8660850131000001,0.3315,-0.081,0.3412524725,0.53,0.17,0.5565968020000001
2021-03-25 17:00:00,1.052,0.14550000000000002,1.0620142419,0.362,-0.0745,0.3695865934,0.6900000000000001,0.22,0.7242237223,1.012,0.1155,1.018569708,0.362,-0.0745,0.3695865934,0.65,0.19,0.6772001181
2021-03-25 17:30:00,1.1365,0.306,1.1769741926,0.35650000000000004,-0.074,0.364099231,0.78,0.38,0.8676404785,1.0865,-0.054,1.0878410959,0.35650000000000004,-0.074,0.364099231,0.73,0.02,0.7302739212
2021-03-25 18:00:00,1.287,0.168,1.2979187186,0.357,-0.07200000000000001,0.3641881382,0.93,0.24,0.9604686356000001,1.2469999999999999,0.128,1.2535521529,0.357,-0.07200000000000001,0.3641881382,0.89,0.2,0.9121951546
2021-03-25 18:30:00,1.3495,0.1915,1.3630196257,0.3195,-0.0585,0.3248114838,1.03,0.25,1.0599056562,1.3094999999999999,0.1515,1.3182346149,0.3195,-0.0585,0.3248114838,0.99,0.21,1.0120276676
2021-03-25 19:00:00,1.4455,0.17750000000000002,1.4563572707,0.28550000000000003,-0.052500000000000005,0.29028692700000003,1.16,0.23,1.1825819211,1.4055,0.1375,1.4122097932,0.28550000000000003,-0.052500000000000005,0.29028692700000003,1.12,0.19,1.1360017606
2021-03-25 19:30:00,1.509,0.3725,1.5542963842000002,0.279,-0.0475,0.2830145756,1.23,0.42,1.2997307412999999,1.449,-0.0475,1.4497783451,0.279,-0.0475,0.2830145756,1.17,0.0,1.17
2021-03-25 20:00:00,1.5354999999999999,0.6005,1.6487451289,0.3155,-0.059500000000000004,0.32106152060000004,1.22,0.66,1.3870832708,1.4355,-0.28950000000000004,1.4644010721,0.3155,-0.059500000000000004,0.32106152060000004,1.12,-0.23,1.1433722054
2021-03-25 20:30:00,1.4495,0.6035,1.5701154416,0.3295,-0.0665,0.3361435705,1.12,0.67,1.3051053597,1.3495,-0.29650000000000004,1.3816882789,0.3295,-0.0665,0.3361435705,1.02,-0.23,1.0456098699
2021-03-25 21:00:00,1.4215,0.541,1.5209678662,0.3315,-0.069,0.3386048582,1.09,0.61,1.2490796612,1.3315000000000001,-0.219,1.3493899548,0.3315,-0.069,0.3386048582,1.0,-0.15,1.0111874208
2021-03-25 21:30:00,1.325,0.1835,1.3376461602,0.325,-0.0665,0.3317337034,1.0,0.25,1.0307764064,1.2850000000000001,0.1335,1.2919161157,0.325,-0.0665,0.3317337034,0.96,0.2,0.9806120538
2021-03-25 22:00:00,1.2435,0.588,1.3755130861,0.29350000000000004,-0.052000000000000005,0.2980708808,0.9500000000000001,0.64,1.1454693361000001,1.1535,-0.28200000000000003,1.187470526,0.29350000000000004,-0.052000000000000005,0.2980708808,0.86,-0.23,0.8902246907
2021-03-25 22:30:00,1.2045,0.5815,1.3375210279,0.28450000000000003,-0.0585,0.2904522336,0.92,0.64,1.1207140581,1.1145,-0.3385,1.1647714368,0.28450000000000003,-0.0585,0.2904522336,0.8300000000000001,-0.28,0.8759566199000001
2021-03-25 23:00:00,1.108,0.20650000000000002,1.1270786352,0.308,-0.053500000000000006,0.3126119799,0.8,0.26,0.8411896338,1.068,0.036500000000000005,1.0686235305,0.308,-0.053500000000000006,0.3126119799,0.76,0.09,0.7653103945
2021-03-25 23:30:00,0.9460000000000001,0.1315,0.9550959376,0.316,-0.0585,0.3213693358,0.63,0.19,0.6580273551,0.9560000000000001,-0.1085,0.9621373343,0.316,-0.0585,0.3213693358,0.64,-0.05,0.6419501538
2021-03-26 00:00:00,0.9675,0.1255,0.9756057093,0.3375,-0.0645,0.3436080616,0.63,0.19,0.6580273551,0.9275,0.0855,0.9314324989,0.3375,-0.0645,0.3436080616,0.59,0.15,0.6087692502000001
2021-03-26 00:30:00,0.919,0.125,0.9274621286,0.339,-0.065,0.3451753178,0.58,0.19,0.6103277808,0.889,0.085,0.8930543097,0.339,-0.065,0.3451753178,0.55,0.15,0.5700877125
2021-03-26 01:00:00,1.014,0.131,1.0224270145,0.334,-0.059000000000000004,0.3391710483,0.68,0.19,0.7060453243,0.984,0.091,0.9881988666,0.334,-0.059000000000000004,0.3391710483,0.65,0.15,0.6670832032
2021-03-26 01:30:00,1.1635,0.14850000000000002,1.1729384042,0.3235,-0.061500000000000006,0.32929394160000003,0.84,0.21,0.8658521814,1.1235,0.0585,1.1250219998,0.3235,-0.061500000000000006,0.32929394160000003,0.8,0.12,0.8089499366
2021-03-26 02:00:00,1.263,0.5475,1.3765628391,0.343,-0.0625,0.3486477449,0.92,0.61,1.1038568748,1.173,-0.3325,1.2192150139,0.343,-0.0625,0.3486477449,0.8300000000000001,-0.27,0.872811549
2021-03-26 02:30:00,1.2690000000000001,0.5415,1.3797040444,0.399,-0.08850000000000001,0.4086970149,0.87,0.63,1.0741508274,1.179,-0.35850000000000004,1.2322999838,0.399,-0.08850000000000001,0.4086970149,0.78,-0.27,0.8254089895000001
2021-03-26 03:00:00,1.187,0.5595,1.3122535007,0.437,-0.1005,0.4484074598,0.75,0.66,0.9990495483,1.097,-0.3405,1.1486292918,0.437,-0.1005,0.4484074598,0.66,-0.24,0.7022819946000001
2021-03-26 03:30:00,1.1575,0.558,1.2849786963,0.4675,-0.112,0.4807288737,0.6900000000000001,0.67,0.9617692031,1.0675,-0.342,1.1209461405,0.4675,-0.112,0.4807288737,0.6000000000000001,-0.23,0.6425729531000001
2021-03-26 04:00:00,1.0775,0.5740000000000001,1.2208530829,0.4475,-0.106,0.4598828655,0.63,0.68,0.926984358,0.9875,-0.326,1.0399193478,0.4475,-0.106,0.4598828655,0.54,-0.22,0.5830951895
2021-03-26 04:30:00,1.011,0.1335,1.0197760784,0.431,-0.10650000000000001,0.44396311780000003,0.58,0.24,0.6276941931000001,0.971,0.0935,0.9754912865,0.431,-0.10650000000000001,0.44396311780000003,0.54,0.2,0.5758472020000001
2021-03-26 05:00:00,1.0205,0.1085,1.0262516748,0.4605,-0.1115,0.4738063951,0.56,0.22,0.6016643583,0.9805,0.0685,0.9828898718,0.4605,-0.1115,0.4738063951,0.52,0.18,0.5502726597
2021-03-26 05:30:00,0.968,0.1255,0.9761015572,0.448,-0.10450000000000001,0.4600263579,0.52,0.23,0.568594759,0.928,0.0855,0.931930389,0.448,-0.10450000000000001,0.4600263579,0.48,0.19,0.51623638
2021-03-26 06:00:00,0.989,0.123,0.9966192854,0.449,-0.107,0.46157339610000003,0.54,0.23,0.5869412236,0.9490000000000001,0.083,0.9526226955,0.449,-0.107,0.46157339610000003,0.5,0.19,0.5348831648
2021-03-26 06:30:00,1.027,0.23500000000000001,1.0535435444,0.457,-0.115,0.47124728120000003,0.5700000000000001,0.35000000000000003,0.6688796603,0.987,-0.025,0.9873165652,0.457,-0.115,0.47124728120000003,0.53,0.09,0.5375872022
2021-03-26 07:00:00,1.0675,0.496,1.1771033302,0.4375,-0.114,0.45210867060000004,0.63,0.61,0.8769264507000001,0.9975,-0.234,1.0245790599,0.4375,-0.114,0.45210867060000004,0.56,-0.12,0.5727128425
2021-03-26 07:30:00,1.103,0.2025,1.1214344609,0.363,-0.0975,0.3758660001,0.74,0.30000000000000004,0.7984985911,1.073,0.1625,1.0852351128,0.363,-0.0975,0.3758660001,0.71,0.26,0.7561084578
2021-03-26 08:00:00,1.198,0.183,1.2118964477,0.338,-0.08700000000000001,0.3490171916,0.86,0.27,0.9013878189000001,1.158,0.14300000000000002,1.1667960404,0.338,-0.08700000000000001,0.3490171916,0.8200000000000001,0.23,0.8516454661
2021-03-26 08:30:00,1.1235,0.2025,1.1416034776,0.2335,-0.0675,0.24306069200000002,0.89,0.27,0.9300537619,1.0835,0.1525,1.0941793729,0.2335,-0.0675,0.24306069200000002,0.85,0.22,0.8780091116000001
2021-03-26 09:00:00,1.2485,0.1515,1.2576583399,0.23850000000000002,-0.0985,0.2580397256,1.01,0.25,1.0404806582,1.2085,0.1115,1.2136327698,0.23850000000000002,-0.0985,0.2580397256,0.97,0.21,0.9924716621
2021-03-26 09:30:00,1.2615,0.1365,1.2688634678000001,0.28150000000000003,-0.12350000000000001,0.3073995771,0.98,0.26,1.0139033485,1.2215,0.0965,1.2253058802,0.28150000000000003,-0.12350000000000001,0.3073995771,0.9400000000000001,0.22,0.9654014709000001
2021-03-26 10:00:00,1.1935,0.162,1.204444374,0.28350000000000003,-0.138,0.3153034253,0.91,0.30000000000000004,0.9581753493,1.1535,0.122,1.1599337266,0.28350000000000003,-0.138,0.3153034253,0.87,0.26,0.9080198236
2021-03-26 10:30:00,1.115,0.179,1.1292767597,0.28500000000000003,-0.131,0.31366542680000004,0.8300000000000001,0.31,0.8860022573,1.075,0.139,1.0839492608,0.28500000000000003,-0.131,0.31366542680000004,0.79,0.27,0.8348652586
2021-03-26 11:00:00,1.112,0.1865,1.1275310417,0.312,-0.12350000000000001,0.335553647,0.8,0.31,0.8579627032,1.072,0.14650000000000002,1.0819640706,0.312,-0.12350000000000001,0.335553647,0.76,0.27,0.8065358021
2021-03-26 11:30:00,1.046,0.201,1.0651370804,0.34600000000000003,-0.109,0.362763008,0.7000000000000001,0.31,0.7655716818,1.006,0.131,1.0144934697,0.34600000000000003,-0.109,0.362763008,0.66,0.24,0.7022819946000001
2021-03-26 12:00:00,1.0365,0.615,1.2052208304,0.35650000000000004,-0.095,0.3689407134,0.68,0.71,0.9831073187,0.9465,-0.28500000000000003,0.9884772380000001,0.35650000000000004,-0.095,0.3689407134,0.59,-0.19,0.6198386887
2021-03-26 12:30:00,1.1565,0.5825,1.2949125452999999,0.42650000000000005,-0.1075,0.43983917520000004,0.73,0.6900000000000001,1.0044899203,1.0665,-0.3175,1.1127571613,0.42650000000000005,-0.1075,0.43983917520000004,0.64,-0.21,0.6735725648
2021-03-26 13:00:00,1.039,0.61,1.2048323535,0.429,-0.1,0.4405008513,0.61,0.71,0.9360555539000001,0.9490000000000001,-0.29,0.9923210166,0.429,-0.1,0.4405008513,0.52,-0.19,0.5536244214
2021-03-26 13:30:00,1.017,0.2635,1.0505813867,0.457,-0.10650000000000001,0.4692454049,0.56,0.37,0.6711929678,0.977,0.0235,0.9772825845,0.457,-0.10650000000000001,0.4692454049,0.52,0.13,0.5360037313
2021-03-26 14:00:00,0.9440000000000001,0.12,0.9515965532,0.424,-0.14,0.4465153973,0.52,0.26,0.5813776741000001,0.904,0.08,0.9075329195,0.424,-0.14,0.4465153973,0.48,0.22,0.5280151513
2021-03-26 14:30:00,0.934,0.14550000000000002,0.9452651744,0.41400000000000003,-0.1545,0.4418894092,0.52,0.30000000000000004,0.6003332408000001,0.894,0.0955,0.8990863418,0.41400000000000003,-0.1545,0.4418894092,0.48,0.25,0.5412023651
2021-03-26 15:00:00,0.993,0.17500000000000002,1.008302534,0.433,-0.135,0.4535570526,0.56,0.31,0.6400781202,0.963,0.135,0.9724165774,0.433,-0.135,0.4535570526,0.53,0.27,0.5948108943
2021-03-26 15:30:00,1.027,0.152,1.0381873627,0.47700000000000004,-0.138,0.49656117450000004,0.55,0.29,0.6217716623,0.987,0.112,0.9933342841,0.47700000000000004,-0.138,0.49656117450000004,0.51,0.25,0.5679788728
2021-03-26 16:00:00,0.893,0.166,0.9082978586,0.433,-0.124,0.45040537300000005,0.46,0.29,0.5437830450000001,0.863,0.126,0.8721496431,0.433,-0.124,0.45040537300000005,0.43,0.25,0.4973932046
2021-03-26 16:30:00,0.9585,0.186,0.976380177,0.4485,-0.10400000000000001,0.4604000977,0.51,0.29,0.5866856058000001,0.9185000000000001,0.146,0.9300313167,0.4485,-0.10400000000000001,0.4604000977,0.47000000000000003,0.25,0.5323532662
2021-03-26 17:00:00,1.0115,0.159,1.0239205291,0.4415,-0.101,0.45290534330000004,0.5700000000000001,0.26,0.6264982043,0.9715,0.11900000000000001,0.9787610791,0.4415,-0.101,0.45290534330000004,0.53,0.22,0.5738466694000001
2021-03-26 17:30:00,1.2025000000000001,0.254,1.2290330549,0.4625,-0.116,0.47682517760000004,0.74,0.37,0.8273451517,1.1525,0.024,1.1527498645,0.4625,-0.116,0.47682517760000004,0.6900000000000001,0.14,0.7040596566
2021-03-26 18:00:00,1.2395,0.2195,1.2587853272,0.3895,-0.0805,0.39773169350000004,0.85,0.30000000000000004,0.9013878189000001,1.1995,0.17950000000000002,1.2128563394,0.3895,-0.0805,0.39773169350000004,0.81,0.26,0.8507055895000001
2021-03-26 18:30:00,1.4145,0.20450000000000002,1.4292062482,0.34450000000000003,-0.0655,0.35067149870000003,1.07,0.27,1.1035397591,1.3645,0.1645,1.3743800421,0.34450000000000003,-0.0655,0.35067149870000003,1.02,0.23,1.0456098699
2021-03-26 19:00:00,1.6205,0.246,1.6390656637,0.42050000000000004,-0.094,0.4308784631,1.2,0.34,1.2472369462,1.5605,0.026000000000000002,1.5607165822,0.42050000000000004,-0.094,0.4308784631,1.1400000000000001,0.12,1.1462983905
2021-03-26 19:30:00,1.5434999999999999,0.614,1.6611406472999999,0.4035,-0.096,0.4147628841,1.1400000000000001,0.71,1.3430189872,1.4535,-0.276,1.4794722877,0.4035,-0.096,0.4147628841,1.05,-0.18,1.0653168543
2021-03-26 20:00:00,1.5505,0.6265000000000001,1.6722895980999999,0.41050000000000003,-0.0935,0.4210136577,1.1400000000000001,0.72,1.3483323033,1.4605000000000001,-0.2735,1.4858877818,0.41050000000000003,-0.0935,0.4210136577,1.05,-0.18,1.0653168543
2021-03-26 20:30:00,1.4955,0.6235,1.6202692677,0.42550000000000004,-0.0965,0.4363055122,1.07,0.72,1.2896898852,1.4055,-0.28650000000000003,1.434403186,0.42550000000000004,-0.0965,0.4363055122,0.98,-0.19,0.9982484661000001
2021-03-26 21:00:00,1.358,0.2725,1.3850704856,0.40800000000000003,-0.08750000000000001,0.41727718610000003,0.9500000000000001,0.36,1.0159232254,1.308,0.07250000000000001,1.310007729,0.40800000000000003,-0.08750000000000001,0.41727718610000003,0.9,0.16,0.9141115906
2021-03-26 21:30:00,1.3185,0.36250000000000004,1.3674240381,0.3985,-0.08750000000000001,0.4079932597,0.92,0.45,1.0241581909,1.2585,-0.0775,1.2608840153,0.3985,-0.08750000000000001,0.4079932597,0.86,0.01,0.8600581376
2021-03-26 22:00:00,1.2865,0.5955,1.4176397638,0.41650000000000004,-0.0845,0.4249852939,0.87,0.68,1.1042191811,1.1965,-0.3045,1.2346386111,0.41650000000000004,-0.0845,0.4249852939,0.78,-0.22,0.8104319836
2021-03-26 22:30:00,1.226,0.5650000000000001,1.3499262942999999,0.426,-0.095,0.4364642024,0.8,0.66,1.0371113730000001,1.1360000000000001,-0.335,1.1843652308000001,0.426,-0.095,0.4364642024,0.71,-0.24,0.7494664769
2021-03-26 23:00:00,1.1844999999999999,0.5755,1.3169056534,0.42450000000000004,-0.0945,0.43489136570000003,0.76,0.67,1.0131633629,1.0945,-0.3345,1.1444738966,0.42450000000000004,-0.0945,0.43489136570000003,0.67,-0.24,0.7116881339000001
2021-03-26 23:30:00,1.0055,0.5005000000000001,1.123178748,0.4055,-0.08950000000000001,0.41525955740000003,0.6000000000000001,0.59,0.8414867795000001,0.9255,-0.3295,0.9824054662,0.4055,-0.08950000000000001,0.41525955740000003,0.52,-0.24,0.5727128425
2021-03-27 00:00:00,0.9815,0.51,1.1060932375,0.3815,-0.08,0.3897977039,0.6000000000000001,0.59,0.8414867795000001,0.9015000000000001,-0.26,0.9382442379,0.3815,-0.08,0.3897977039,0.52,-0.18,0.5502726597
2021-03-28 00:30:00,1.0085,0.548,1.1477701207,0.40850000000000003,-0.092,0.41873171600000003,0.6000000000000001,0.64,0.877268488,0.9185000000000001,-0.342,0.9801052239,0.40850000000000003,-0.092,0.41873171600000003,0.51,-0.25,0.5679788728
2021-03-28 01:00:00,1.0915,0.5505,1.2224657459000001,0.41150000000000003,-0.08950000000000001,0.42112052910000003,0.68,0.64,0.9338094024,1.0115,-0.3395,1.0669547788,0.41150000000000003,-0.08950000000000001,0.42112052910000003,0.6000000000000001,-0.25,0.65
2021-03-28 01:30:00,0.42,-0.092,0.4299581375,0.417,-0.095,0.4276844631,0.003,0.003,0.0042426407000000005,0.42,-0.092,0.4299581375,0.417,-0.095,0.4276844631,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.4055,-0.0825,0.4138073223,0.4025,-0.0855,0.4114808623,0.003,0.003,0.0042426407000000005,0.4055,-0.0825,0.4138073223,0.4025,-0.0855,0.4114808623,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.1885,0.4415,1.2678542897,0.3885,-0.08850000000000001,0.39845263210000004,0.8,0.53,0.9596353474,1.1185,-0.2185,1.1396422684,0.3885,-0.08850000000000001,0.39845263210000004,0.73,-0.13,0.7414849965
2021-03-28 03:00:00,1.185,0.1315,1.1922739828,0.385,-0.08850000000000001,0.3950408207,0.8,0.22,0.8296987405,1.145,0.0915,1.1486501861,0.385,-0.08850000000000001,0.3950408207,0.76,0.18,0.7810249676000001
2021-03-28 03:30:00,1.2015,0.11950000000000001,1.2074280517,0.4015,-0.09050000000000001,0.4115732013,0.8,0.21,0.8271033793,1.1615,0.0695,1.1635774577,0.4015,-0.09050000000000001,0.4115732013,0.76,0.16,0.7766595136000001
2021-03-28 04:00:00,1.174,0.145,1.1829205383,0.404,-0.085,0.4128450072,0.77,0.23,0.8036168241,1.1440000000000001,0.105,1.1488085132,0.404,-0.085,0.4128450072,0.74,0.19,0.7640026178
2021-03-28 04:30:00,1.1125,0.14250000000000002,1.1215892742,0.4025,-0.08750000000000001,0.4119010804,0.71,0.23,0.7463243263,1.0825,0.10250000000000001,1.0873419425,0.4025,-0.08750000000000001,0.4119010804,0.68,0.19,0.7060453243
2021-03-28 05:00:00,1.116,0.14100000000000001,1.1248719927,0.406,-0.089,0.4156404696,0.71,0.23,0.7463243263,1.086,0.101,1.0906864811,0.406,-0.089,0.4156404696,0.68,0.19,0.7060453243
2021-03-28 05:30:00,1.065,0.14250000000000002,1.0744911585999999,0.405,-0.08750000000000001,0.4143443616,0.66,0.23,0.6989277502,1.035,0.10250000000000001,1.040063099,0.405,-0.08750000000000001,0.4143443616,0.63,0.19,0.6580273551
2021-03-28 06:00:00,1.0535,0.1375,1.0624351745,0.4035,-0.0925,0.41396678610000004,0.65,0.23,0.6894925670000001,1.0135,0.0975,1.0181790118,0.4035,-0.0925,0.41396678610000004,0.61,0.19,0.6389053138
2021-03-28 06:30:00,1.0655000000000001,0.1345,1.0739555391,0.4355,-0.10550000000000001,0.44809652980000003,0.63,0.24,0.6741661516,1.0255,0.0945,1.0298448912,0.4355,-0.10550000000000001,0.44809652980000003,0.59,0.2,0.6229767251
2021-03-28 07:00:00,1.1155,0.134,1.1235195815,0.47550000000000003,-0.116,0.48944483860000004,0.64,0.25,0.6870953355,1.0755,0.094,1.0796000417,0.47550000000000003,-0.116,0.48944483860000004,0.6000000000000001,0.21,0.6356886030000001
2021-03-28 07:30:00,1.121,0.14300000000000002,1.1300840677,0.47100000000000003,-0.117,0.4853143311,0.65,0.26,0.7000714249000001,1.081,0.10300000000000001,1.0858959434,0.47100000000000003,-0.117,0.4853143311,0.61,0.22,0.6484597135
2021-03-28 08:00:00,1.147,0.164,1.1586651803,0.47700000000000004,-0.116,0.49090223060000004,0.67,0.28,0.7261542536000001,1.117,0.124,1.1238616463,0.47700000000000004,-0.116,0.49090223060000004,0.64,0.24,0.6835202996
2021-03-28 08:30:00,1.1475,0.1885,1.1628794005,0.4475,-0.1115,0.4611816345,0.7000000000000001,0.30000000000000004,0.7615773106,1.1075,0.14850000000000002,1.1174115177,0.4475,-0.1115,0.4611816345,0.66,0.26,0.709365914
2021-03-28 09:00:00,1.1215,0.191,1.1376481222,0.4415,-0.109,0.45475625340000003,0.68,0.30000000000000004,0.7432361670000001,1.0815,0.151,1.091990499,0.4415,-0.109,0.45475625340000003,0.64,0.26,0.6907966416
2021-03-28 09:30:00,1.0785,0.17350000000000002,1.0923664678,0.4385,-0.10650000000000001,0.4512477147,0.64,0.28,0.6985699679,1.0385,0.1335,1.0470456055,0.4385,-0.10650000000000001,0.4512477147,0.6000000000000001,0.24,0.6462197769
2021-03-28 10:00:00,1.1685,0.17200000000000001,1.1810911269,0.4385,-0.108,0.45160408550000003,0.73,0.28,0.7818567644000001,1.1285,0.132,1.1361937555,0.4385,-0.108,0.45160408550000003,0.6900000000000001,0.24,0.7305477397
2021-03-28 10:30:00,1.2135,0.1615,1.2241995344,0.4335,-0.1085,0.4468719056,0.78,0.27,0.8254089895000001,1.1735,0.12150000000000001,1.1797730714,0.4335,-0.1085,0.4468719056,0.74,0.23,0.7749193506000001
2021-03-28 11:00:00,1.2615,0.163,1.2719871265,0.42150000000000004,-0.107,0.43486923320000004,0.84,0.27,0.8823264702,1.2315,0.123,1.2376272662,0.42150000000000004,-0.107,0.43486923320000004,0.81,0.23,0.8420213774
2021-03-28 11:30:00,1.2635,0.1665,1.2744232029,0.4035,-0.10350000000000001,0.41656272040000003,0.86,0.27,0.9013878189000001,1.2235,0.1265,1.2300221543,0.4035,-0.10350000000000001,0.41656272040000003,0.8200000000000001,0.23,0.8516454661
2021-03-28 12:00:00,1.3255,0.17250000000000001,1.3366774106000001,0.42550000000000004,-0.1075,0.43886957060000004,0.9,0.28,0.9425497334,1.2955,0.1325,1.3022582309000001,0.42550000000000004,-0.1075,0.43886957060000004,0.87,0.24,0.9024965374
2021-03-28 12:30:00,1.366,0.17400000000000002,1.3770373996,0.426,-0.106,0.4389897493,0.9400000000000001,0.28,0.9808159868,1.326,0.134,1.3327535406,0.426,-0.106,0.4389897493,0.9,0.24,0.9314504818
2021-03-28 13:00:00,1.3875,0.1655,1.3973355002,0.4575,-0.1145,0.4716105385,0.93,0.28,0.9712363255,1.3475000000000001,0.1255,1.3533316297,0.4575,-0.1145,0.4716105385,0.89,0.24,0.9217917335
2021-03-28 13:30:00,1.3559999999999999,0.17400000000000002,1.3671181368,0.456,-0.116,0.4705231131,0.9,0.29,0.9455686120000001,1.316,0.134,1.3228045963000001,0.456,-0.116,0.4705231131,0.86,0.25,0.8956003573
2021-03-28 14:00:00,1.302,0.1655,1.3124763807,0.47200000000000003,-0.1245,0.4881436776,0.8300000000000001,0.29,0.8792041856,1.272,0.1255,1.278176142,0.47200000000000003,-0.1245,0.4881436776,0.8,0.25,0.8381527307000001
2021-03-28 14:30:00,1.2335,0.1645,1.2444205479,0.47350000000000003,-0.1255,0.4898494667,0.76,0.29,0.8134494453000001,1.1935,0.1245,1.1999760414,0.47350000000000003,-0.1255,0.4898494667,0.72,0.25,0.7621679605
2021-03-28 15:00:00,1.244,0.1705,1.255629822,0.484,-0.1295,0.501025199,0.76,0.30000000000000004,0.8170679286,1.204,0.1305,1.2110517124,0.484,-0.1295,0.501025199,0.72,0.26,0.7655063684000001
2021-03-28 15:30:00,1.212,0.189,1.2266478712,0.47200000000000003,-0.121,0.4872627628,0.74,0.31,0.8023091673,1.182,0.139,1.1901449492,0.47200000000000003,-0.121,0.4872627628,0.71,0.26,0.7561084578
2021-03-28 16:00:00,1.2185,0.193,1.2336900948,0.4585,-0.117,0.4731926141,0.76,0.31,0.8207923002,1.1885,0.14300000000000002,1.1970719485,0.4585,-0.117,0.4731926141,0.73,0.26,0.7749193506000001
2021-03-28 16:30:00,1.2530000000000001,0.1865,1.2668035562,0.463,-0.12350000000000001,0.4791881155,0.79,0.31,0.8486459804,1.213,0.1365,1.2206560736,0.463,-0.12350000000000001,0.4791881155,0.75,0.26,0.7937883849
2021-03-28 17:00:00,1.338,0.1915,1.3516346585,0.458,-0.11850000000000001,0.4730816526,0.88,0.31,0.9330058949000001,1.298,0.14150000000000001,1.3056899517,0.458,-0.11850000000000001,0.4730816526,0.84,0.26,0.8793179175
2021-03-28 17:30:00,1.4585,0.1825,1.469873634,0.47850000000000004,-0.1275,0.49519541600000005,0.98,0.31,1.0278618584,1.4185,0.14250000000000002,1.425639681,0.47850000000000004,-0.1275,0.49519541600000005,0.9400000000000001,0.27,0.9780081799
2021-03-28 18:00:00,1.4925000000000002,0.1995,1.5057743855,0.47250000000000003,-0.12050000000000001,0.4876233177,1.02,0.32,1.0690182412,1.4525000000000001,0.1595,1.461231159,0.47250000000000003,-0.12050000000000001,0.4876233177,0.98,0.28,1.0192153845
2021-03-28 18:30:00,1.502,0.4435,1.5661086329,0.402,-0.0965,0.4134201858,1.1,0.54,1.2253978946,1.432,-0.036500000000000005,1.4324650956,0.402,-0.0965,0.4134201858,1.03,0.06,1.0317460928
2021-03-28 19:00:00,1.5085000000000002,0.663,1.6477685669,0.40850000000000003,-0.097,0.4198586072,1.1,0.76,1.3370115931,1.4085,-0.247,1.429993444,0.40850000000000003,-0.097,0.4198586072,1.0,-0.15,1.0111874208
2021-03-28 19:30:00,1.444,0.6515000000000001,1.5841679993,0.41400000000000003,-0.0985,0.42555640050000004,1.03,0.75,1.2741271522,1.354,-0.2685,1.3803652596,0.41400000000000003,-0.0985,0.42555640050000004,0.9400000000000001,-0.17,0.9552486587000001
2021-03-28 20:00:00,1.4795,0.5745,1.5871264915,0.41950000000000004,-0.0955,0.4302330764,1.06,0.67,1.2539936204,1.3895,-0.2255,1.4076791183,0.41950000000000004,-0.0955,0.4302330764,0.97,-0.13,0.9786725704
2021-03-28 20:30:00,1.4245,0.17550000000000002,1.4352701836000001,0.4045,-0.0945,0.4153919836,1.02,0.27,1.0551303237,1.3745,0.1355,1.3811627348,0.4045,-0.0945,0.4153919836,0.97,0.23,0.99689518
2021-03-28 21:00:00,1.3780000000000001,0.179,1.3895772738,0.398,-0.091,0.40827074350000003,0.98,0.27,1.0165136497,1.338,0.139,1.3452007285,0.398,-0.091,0.40827074350000003,0.9400000000000001,0.23,0.9677293010000001
2021-03-28 21:30:00,1.287,0.1855,1.300299677,0.377,-0.0845,0.3863537886,0.91,0.27,0.9492101980000001,1.2469999999999999,0.1355,1.2543401652,0.377,-0.0845,0.3863537886,0.87,0.22,0.8973850901
2021-03-28 22:00:00,1.2570000000000001,0.198,1.272498723,0.387,-0.082,0.39559196150000003,0.87,0.28,0.9139474821,1.217,0.138,1.2247991672,0.387,-0.082,0.39559196150000003,0.8300000000000001,0.22,0.8586617495000001
2021-03-28 22:30:00,1.1705,0.3405,1.2190203034,0.3805,-0.0795,0.3887164777,0.79,0.42,0.8947066558000001,1.1105,-0.0795,1.1133420409,0.3805,-0.0795,0.3887164777,0.73,0.0,0.73
2021-03-28 23:00:00,1.117,0.14150000000000001,1.1259268404,0.377,-0.0785,0.3850860293,0.74,0.22,0.7720103626,1.077,0.1015,1.0817722727,0.377,-0.0785,0.3850860293,0.7000000000000001,0.18,0.72277244
2021-03-28 23:30:00,1.027,0.14150000000000001,1.0367021028,0.377,-0.0785,0.3850860293,0.65,0.22,0.6862215386,0.997,0.1015,1.0021533066,0.377,-0.0785,0.3850860293,0.62,0.18,0.6456004957
2021-03-29 00:00:00,0.937,0.1315,0.9461824613,0.377,-0.0785,0.3850860293,0.56,0.21,0.5980802622,0.897,0.0915,0.9016547288000001,0.377,-0.0785,0.3850860293,0.52,0.17,0.5470831747
2021-03-29 00:30:00,0.877,0.146,0.8890697385,0.367,-0.074,0.3743861643,0.51,0.22,0.5554277631,0.837,0.106,0.8436853679,0.367,-0.074,0.3743861643,0.47000000000000003,0.18,0.5032891813
2021-03-29 01:00:00,0.842,0.135,0.8527537745,0.352,-0.075,0.3599013754,0.49,0.21,0.5331041174,0.802,0.095,0.8076069589,0.352,-0.075,0.3599013754,0.45,0.17,0.48104053880000003
2021-03-29 01:30:00,0.974,0.14100000000000001,0.9841529353,0.374,-0.079,0.3822525343,0.6000000000000001,0.22,0.6390618123,0.934,0.101,0.939445049,0.374,-0.079,0.3822525343,0.56,0.18,0.5882176468
2021-03-29 02:00:00,0.9965,0.137,1.0058733767,0.3965,-0.083,0.4050941249,0.6000000000000001,0.22,0.6390618123,0.9565,0.097,0.9614058716,0.3965,-0.083,0.4050941249,0.56,0.18,0.5882176468
2021-03-29 02:30:00,1.1155,0.1325,1.1233416666,0.3855,-0.08750000000000001,0.39530557800000005,0.73,0.22,0.7624303247,1.0755,0.0925,1.079470472,0.3855,-0.08750000000000001,0.39530557800000005,0.6900000000000001,0.18,0.7130918594
2021-03-29 03:00:00,1.184,0.1535,1.1939088114,0.374,-0.0765,0.3817436967,0.81,0.23,0.8420213774,1.1440000000000001,0.1135,1.1496165665,0.374,-0.0765,0.3817436967,0.77,0.19,0.7930952024
2021-03-29 03:30:00,1.1155,0.132,1.1232828005,0.3655,-0.078,0.3737301834,0.75,0.21,0.7788452991,1.0755,0.092,1.0794277419,0.3655,-0.078,0.3737301834,0.71,0.17,0.7300684899000001
