Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-29 04:00:00,1.105,0.134,1.113095234,0.355,-0.076,0.36304407450000004,0.75,0.21,0.7788452991,1.065,0.094,1.0691403088,0.355,-0.076,0.36304407450000004,0.71,0.17,0.7300684899000001
2021-03-29 04:30:00,1.055,0.1375,1.0639225771,0.335,-0.07250000000000001,0.3427553792,0.72,0.21,0.75,1.015,0.0975,1.0196721287,0.335,-0.07250000000000001,0.3427553792,0.68,0.17,0.7009279564
2021-03-29 05:00:00,1.066,0.136,1.074640405,0.34600000000000003,-0.074,0.3538248154,0.72,0.21,0.75,1.026,0.096,1.0304814409,0.34600000000000003,-0.074,0.3538248154,0.68,0.17,0.7009279564
2021-03-29 05:30:00,1.014,0.14550000000000002,1.0243857916,0.324,-0.0645,0.3303577606,0.6900000000000001,0.21,0.7212489168,0.974,0.10550000000000001,0.9796970195,0.324,-0.0645,0.3303577606,0.65,0.17,0.6718630813
2021-03-29 06:00:00,1.0355,0.132,1.0438794231,0.3355,-0.068,0.3423218515,0.7000000000000001,0.2,0.7280109889,0.9955,0.092,0.9997420917000001,0.3355,-0.068,0.3423218515,0.66,0.16,0.6791170739
2021-03-29 06:30:00,1.086,0.159,1.0975777877,0.356,-0.07100000000000001,0.3630110191,0.73,0.23,0.7653757247,1.046,0.11900000000000001,1.0527473581,0.356,-0.07100000000000001,0.3630110191,0.6900000000000001,0.19,0.7156814934
2021-03-29 07:00:00,1.062,0.1705,1.075599484,0.332,-0.059500000000000004,0.33728956400000004,0.73,0.23,0.7653757247,1.022,0.1305,1.0302981365,0.332,-0.059500000000000004,0.33728956400000004,0.6900000000000001,0.19,0.7156814934
2021-03-29 07:30:00,1.0685,0.17300000000000001,1.0824145463,0.2785,-0.057,0.2842731961,0.79,0.23,0.8228000972,1.0385,0.133,1.0469819721,0.2785,-0.057,0.2842731961,0.76,0.19,0.7833900689000001
2021-03-29 08:00:00,1.1355,0.1575,1.1463710132,0.2655,-0.07250000000000001,0.2752208204,0.87,0.23,0.8998888820000001,1.1055,0.11750000000000001,1.11172681,0.2655,-0.07250000000000001,0.2752208204,0.84,0.19,0.8612200648
2021-03-29 08:30:00,1.2135,0.165,1.224666179,0.2635,-0.085,0.2768704571,0.9500000000000001,0.25,0.9823441352000001,1.1735,0.125,1.1801386571,0.2635,-0.085,0.2768704571,0.91,0.21,0.9339164845000001
2021-03-29 09:00:00,1.2610000000000001,0.146,1.2694238851,0.301,-0.124,0.32554108800000003,0.96,0.27,0.9972462083,1.231,0.096,1.234737624,0.301,-0.124,0.32554108800000003,0.93,0.22,0.9556673061000001
2021-03-29 09:30:00,1.2135,0.17400000000000002,1.2259111917,0.29350000000000004,-0.126,0.3194029587,0.92,0.30000000000000004,0.9676776323,1.1735,0.134,1.18112584,0.29350000000000004,-0.126,0.3194029587,0.88,0.26,0.9176055798
2021-03-29 10:00:00,1.2005,0.1965,1.2164754416,0.2805,-0.10350000000000001,0.2989857856,0.92,0.30000000000000004,0.9676776323,1.1605,0.1565,1.1710049103,0.2805,-0.10350000000000001,0.2989857856,0.88,0.26,0.9176055798
2021-03-29 10:30:00,1.1775,0.2,1.1943643707,0.2775,-0.07,0.2861926799,0.9,0.27,0.9396275858,1.1375,0.16,1.1486976321,0.2775,-0.07,0.2861926799,0.86,0.23,0.8902246907
2021-03-29 11:00:00,1.1235,0.1595,1.1347653943,0.2535,-0.07050000000000001,0.2631206947,0.87,0.23,0.8998888820000001,1.0835,0.11950000000000001,1.0900699519,0.2535,-0.07050000000000001,0.2631206947,0.8300000000000001,0.19,0.8514693183
2021-03-29 11:30:00,1.1215,0.17300000000000001,1.1347648435,0.2615,-0.067,0.269946754,0.86,0.24,0.8928605714000001,1.0815,0.133,1.0896473053,0.2615,-0.067,0.269946754,0.8200000000000001,0.2,0.8440379138
2021-03-29 12:00:00,1.0915,0.1145,1.0974891799,0.2715,-0.10550000000000001,0.29127735920000003,0.8200000000000001,0.22,0.8489994111,1.0515,0.0745,1.0541359021,0.2715,-0.10550000000000001,0.29127735920000003,0.78,0.18,0.8004998438
2021-03-29 12:30:00,1.134,0.192,1.1501391220000001,0.314,-0.068,0.3212786952,0.8200000000000001,0.26,0.8602325267,1.094,0.152,1.1045089407,0.314,-0.068,0.3212786952,0.78,0.22,0.8104319836
2021-03-29 13:00:00,1.123,0.168,1.1354968076,0.353,-0.07200000000000001,0.36026795580000004,0.77,0.24,0.8065358021,1.083,0.128,1.0905379407,0.353,-0.07200000000000001,0.36026795580000004,0.73,0.2,0.7569015788
2021-03-29 13:30:00,1.0965,0.603,1.2513677517000001,0.3865,-0.08700000000000001,0.39617073340000003,0.71,0.6900000000000001,0.9900505038,1.0865,0.133,1.0946100904,0.3865,-0.08700000000000001,0.39617073340000003,0.7000000000000001,0.22,0.7337574531000001
2021-03-29 14:00:00,1.0215,0.5885,1.1788954576,0.3115,-0.1015,0.32761944390000003,0.71,0.6900000000000001,0.9900505038,0.9315,-0.3015,0.9790783932,0.3115,-0.1015,0.32761944390000003,0.62,-0.2,0.651459899
2021-03-29 14:30:00,1.06,0.5760000000000001,1.2063896551,0.31,-0.114,0.3302968362,0.75,0.6900000000000001,1.0191172651,0.97,-0.314,1.0195567664,0.31,-0.114,0.3302968362,0.66,-0.2,0.689637586
2021-03-29 15:00:00,1.1,0.5805,1.2437766078,0.32,-0.11950000000000001,0.34158490890000004,0.78,0.7000000000000001,1.0480458005,1.02,-0.3195,1.0688686776,0.32,-0.11950000000000001,0.34158490890000004,0.7000000000000001,-0.2,0.7280109889
2021-03-29 15:30:00,1.05,0.427,1.1335029775,0.30000000000000004,-0.093,0.3140843836,0.75,0.52,0.9126335519000001,1.0,-0.093,1.0043151896,0.30000000000000004,-0.093,0.3140843836,0.7000000000000001,0.0,0.7000000000000001
2021-03-29 16:00:00,1.067,0.193,1.0843145299999999,0.297,-0.067,0.3044634625,0.77,0.26,0.8127115109,1.027,0.153,1.0383342429,0.297,-0.067,0.3044634625,0.73,0.22,0.7624303247
2021-03-29 16:30:00,1.0655000000000001,0.1565,1.0769319849,0.3055,-0.07350000000000001,0.3142172815,0.76,0.23,0.7940403012,1.0355,0.1165,1.042032869,0.3055,-0.07350000000000001,0.3142172815,0.73,0.19,0.7543208866000001
2021-03-29 17:00:00,1.11,0.18,1.1244998888,0.30000000000000004,-0.06,0.3059411708,0.81,0.24,0.8448076704,1.07,0.14,1.0791200119,0.30000000000000004,-0.06,0.3059411708,0.77,0.2,0.7955501241
2021-03-29 17:30:00,1.1935,0.169,1.2054058445,0.29350000000000004,-0.061,0.2997719967,0.9,0.23,0.9289241088,1.1635,0.129,1.1706294247,0.29350000000000004,-0.061,0.2997719967,0.87,0.19,0.8905054744
2021-03-29 18:00:00,1.2305,0.199,1.2464875651,0.24050000000000002,-0.041,0.2439697727,0.99,0.24,1.0186756108,1.1905000000000001,0.159,1.2010708763,0.24050000000000002,-0.041,0.2439697727,0.9500000000000001,0.2,0.9708243919
2021-03-29 18:30:00,1.4145,0.4315,1.4788517505,0.2545,-0.0485,0.2590801034,1.16,0.48,1.2553883861,1.3345,-0.1285,1.3406724059,0.2545,-0.0485,0.2590801034,1.08,-0.08,1.0829589097
2021-03-29 19:00:00,1.447,0.17950000000000002,1.4580909608,0.267,-0.0505,0.2717337852,1.18,0.23,1.2022063051,1.407,0.1395,1.4138985996,0.267,-0.0505,0.2717337852,1.1400000000000001,0.19,1.1557248808
2021-03-29 19:30:00,1.388,0.1825,1.3999465168,0.258,-0.0475,0.2623361393,1.13,0.23,1.1531695452,1.338,0.14250000000000002,1.345566888,0.258,-0.0475,0.2623361393,1.08,0.19,1.09658561
2021-03-29 20:00:00,1.4065,0.17500000000000002,1.4173451415,0.2565,-0.045,0.2604174533,1.15,0.22,1.1708543889,1.3565,0.135,1.363201104,0.2565,-0.045,0.2604174533,1.1,0.18,1.1146299834
2021-03-29 20:30:00,1.337,0.165,1.3471429026,0.23700000000000002,-0.045,0.24123432590000002,1.1,0.21,1.1198660634,1.297,0.125,1.3030095932,0.23700000000000002,-0.045,0.24123432590000002,1.06,0.17,1.0735455277
2021-03-29 21:00:00,1.3785,0.1705,1.3890041397,0.2285,-0.0395,0.2318889821,1.15,0.21,1.1690166808,1.3385,0.1305,1.3448466455,0.2285,-0.0395,0.2318889821,1.11,0.17,1.1229425631
2021-03-29 21:30:00,1.3335,0.1675,1.3439786085,0.2335,-0.0425,0.23733625930000002,1.1,0.21,1.1198660634,1.2935,0.1275,1.2997686333,0.2335,-0.0425,0.23733625930000002,1.06,0.17,1.0735455277
2021-03-29 22:00:00,1.252,0.14750000000000002,1.2606586572,0.212,-0.0425,0.2162180612,1.04,0.19,1.0572133181,1.212,0.1075,1.2167580902,0.212,-0.0425,0.2162180612,1.0,0.15,1.0111874208
2021-03-29 22:30:00,1.2075,0.1535,1.2172175237,0.1975,-0.036500000000000005,0.20084446720000002,1.01,0.19,1.0277159141,1.1675,0.1135,1.1730040494,0.1975,-0.036500000000000005,0.20084446720000002,0.97,0.15,0.9815294188
2021-03-29 23:00:00,1.1355,0.1555,1.1460979452,0.1955,-0.0345,0.19852077980000002,0.9400000000000001,0.19,0.9590099061,1.0955,0.1155,1.1015718315,0.1955,-0.0345,0.19852077980000002,0.9,0.15,0.9124143795
2021-03-29 23:30:00,1.053,0.383,1.1204900714,0.193,-0.037,0.1965146305,0.86,0.42,0.9570788891,0.983,-0.147,0.9939305811,0.193,-0.037,0.1965146305,0.79,-0.11,0.7976214641
2021-03-30 00:00:00,0.9545,0.135,0.9639996110000001,0.1945,-0.035,0.19762401170000002,0.76,0.17,0.7787810989,0.9245000000000001,0.095,0.9293681994,0.1945,-0.035,0.19762401170000002,0.73,0.13,0.7414849965
2021-03-31 00:30:00,0.8170000000000001,0.1315,0.8275151056000001,0.197,-0.0285,0.1990508729,0.62,0.16,0.6403124237000001,0.787,0.0915,0.7923012369,0.197,-0.0285,0.1990508729,0.59,0.12,0.6020797289
2021-03-31 01:00:00,0.7925000000000001,0.1305,0.8031727710000001,0.2025,-0.029500000000000002,0.2046374843,0.59,0.16,0.6113100686,0.7625000000000001,0.09050000000000001,0.7678518737000001,0.2025,-0.029500000000000002,0.2046374843,0.56,0.12,0.5727128425
2021-03-31 01:30:00,0.8115,0.131,0.8220056265,0.2015,-0.029,0.20357615280000002,0.61,0.16,0.630634601,0.7815000000000001,0.091,0.7867803061,0.2015,-0.029,0.20357615280000002,0.58,0.12,0.5922837158
2021-03-31 02:00:00,0.915,0.1325,0.9245438064,0.20500000000000002,-0.0275,0.2068362879,0.71,0.16,0.7278049189,0.885,0.0925,0.8898209089,0.20500000000000002,-0.0275,0.2068362879,0.68,0.12,0.6905070601000001
2021-03-31 02:30:00,1.052,0.133,1.0603739906,0.202,-0.027,0.20379646710000002,0.85,0.16,0.8649277426,1.022,0.083,1.0253648131,0.202,-0.027,0.20379646710000002,0.8200000000000001,0.11,0.8273451517
2021-03-31 03:00:00,1.0955,0.1325,1.1034838014,0.1955,-0.0275,0.1974246692,0.9,0.16,0.9141115906,1.0555,0.0925,1.0595454214,0.1955,-0.0275,0.1974246692,0.86,0.12,0.8683317338000001
2021-03-31 03:30:00,1.0145,0.131,1.0229228954,0.20450000000000002,-0.029,0.2065459997,0.81,0.16,0.8256512581000001,0.9845,0.091,0.9886967432,0.20450000000000002,-0.029,0.2065459997,0.78,0.12,0.7891767863
2021-03-31 04:00:00,1.0155,0.132,1.0240430899,0.20550000000000002,-0.028,0.2073987705,0.81,0.16,0.8256512581000001,0.9855,0.092,0.9897849514,0.20550000000000002,-0.028,0.2073987705,0.78,0.12,0.7891767863
2021-03-31 04:30:00,1.01,0.1315,1.0185245456,0.2,-0.0285,0.20202041980000002,0.81,0.16,0.8256512581000001,0.98,0.0915,0.9842622872000001,0.2,-0.0285,0.20202041980000002,0.78,0.12,0.7891767863
2021-03-31 05:00:00,0.969,0.12150000000000001,0.9765875537,0.199,-0.0285,0.2010304703,0.77,0.15,0.7844743463,0.929,0.0815,0.9325680940000001,0.199,-0.0285,0.2010304703,0.73,0.11,0.738241153
2021-03-31 05:30:00,0.9485,0.12,0.9560607983,0.1985,-0.03,0.2007542029,0.75,0.15,0.7648529270000001,0.9085000000000001,0.08,0.9120154878000001,0.1985,-0.03,0.2007542029,0.71,0.11,0.7184705979
2021-03-31 06:00:00,0.9515,0.12,0.9590371474,0.2015,-0.03,0.2037210102,0.75,0.15,0.7648529270000001,0.9115000000000001,0.08,0.9150039617,0.2015,-0.03,0.2037210102,0.71,0.11,0.7184705979
2021-03-31 06:30:00,0.932,0.131,0.9411615164,0.192,-0.029,0.1941777536,0.74,0.16,0.7570997292,0.902,0.091,0.9065787335000001,0.192,-0.029,0.1941777536,0.71,0.12,0.7200694411
2021-03-31 07:00:00,1.0255,0.5105000000000001,1.1455393926,0.1955,-0.029500000000000002,0.1977131761,0.8300000000000001,0.54,0.9902019996,0.9455,-0.2695,0.9831584308,0.1955,-0.029500000000000002,0.1977131761,0.75,-0.24,0.7874642849
2021-03-31 07:30:00,1.1,0.399,1.1701286254,0.19,-0.031,0.1925123373,0.91,0.43,1.0064790112,1.04,-0.111,1.0459067836,0.19,-0.031,0.1925123373,0.85,-0.08,0.8537564055
2021-03-31 08:00:00,1.115,0.189,1.1309049474,0.165,-0.031,0.1678868667,0.9500000000000001,0.22,0.9751410154000001,1.075,0.149,1.0852769232,0.165,-0.031,0.1678868667,0.91,0.18,0.9276313923
2021-03-31 08:30:00,1.1915,0.189,1.2063968045,0.1515,-0.051000000000000004,0.1598538395,1.04,0.24,1.0673331251,1.1515,0.149,1.1611000172,0.1515,-0.051000000000000004,0.1598538395,1.0,0.2,1.0198039027
2021-03-31 09:00:00,1.1885,0.179,1.2019040103,0.14850000000000002,-0.061,0.1605404933,1.04,0.24,1.0673331251,1.1485,0.139,1.1568808279,0.14850000000000002,-0.061,0.1605404933,1.0,0.2,1.0198039027
2021-03-31 09:30:00,1.134,0.182,1.1485120809,0.154,-0.068,0.1683448841,0.98,0.25,1.0113851887,1.094,0.14200000000000002,1.1031772296,0.154,-0.068,0.1683448841,0.9400000000000001,0.21,0.9631718434000001
2021-03-31 10:00:00,1.137,0.24350000000000002,1.1627816863,0.167,-0.036500000000000005,0.1709422417,0.97,0.28,1.0096038827,1.097,0.17350000000000002,1.1106355163,0.167,-0.036500000000000005,0.1709422417,0.93,0.21,0.9534149149000001
2021-03-31 10:30:00,1.0185,0.30000000000000004,1.0617637449,0.1685,-0.03,0.1711497882,0.85,0.33,0.9118113840000001,0.9685,0.05,0.9697897968,0.1685,-0.03,0.1711497882,0.8,0.08,0.8039900497
2021-03-31 11:00:00,0.9400000000000001,0.171,0.9554271296,0.17,-0.029,0.1724557914,0.77,0.2,0.7955501241,0.9,0.131,0.9094839196000001,0.17,-0.029,0.1724557914,0.73,0.16,0.7473285757
2021-03-31 11:30:00,0.8675,0.164,0.8828659298,0.1675,-0.046,0.173701612,0.7000000000000001,0.21,0.7308214556,0.8375,0.134,0.8481522564,0.1675,-0.046,0.173701612,0.67,0.18,0.6937578828000001
2021-03-31 12:00:00,0.8445,0.17400000000000002,0.8622390910000001,0.17450000000000002,-0.036000000000000004,0.1781747737,0.67,0.21,0.7021395873,0.8045,0.14400000000000002,0.8172859047000001,0.17450000000000002,-0.036000000000000004,0.1781747737,0.63,0.18,0.65520989
2021-03-31 12:30:00,0.7875000000000001,0.179,0.8075873018,0.1675,-0.031,0.1703445039,0.62,0.21,0.654599114,0.7575000000000001,0.149,0.7720150581,0.1675,-0.031,0.1703445039,0.59,0.18,0.6168468205000001
2021-03-31 13:00:00,0.8290000000000001,0.183,0.8489581851,0.219,-0.027,0.22065810660000001,0.61,0.21,0.6451356447000001,0.799,0.153,0.8135170558,0.219,-0.027,0.22065810660000001,0.58,0.18,0.607289058
2021-03-31 13:30:00,0.766,0.1825,0.7874403152,0.216,-0.0275,0.2177435418,0.55,0.21,0.5887274412,0.736,0.1525,0.7516330554,0.216,-0.0275,0.2177435418,0.52,0.18,0.5502726597
2021-03-31 14:00:00,0.6920000000000001,0.151,0.7082831355,0.17200000000000001,-0.059000000000000004,0.1818378398,0.52,0.21,0.5608029957,0.662,0.121,0.6729673098000001,0.17200000000000001,-0.059000000000000004,0.1818378398,0.49,0.18,0.5220153254000001
2021-03-31 14:30:00,0.721,0.1905,0.7457420801,0.171,-0.0495,0.17802036400000001,0.55,0.24,0.6000833275,0.6910000000000001,0.1505,0.7071995829000001,0.171,-0.0495,0.17802036400000001,0.52,0.2,0.5571355311
2021-03-31 15:00:00,0.6875,0.1945,0.7144833798,0.1575,-0.0455,0.163940538,0.53,0.24,0.5818075283,0.6575000000000001,0.1545,0.675408395,0.1575,-0.0455,0.163940538,0.5,0.2,0.5385164807
2021-03-31 15:30:00,0.6765,0.151,0.6931473509,0.1565,-0.069,0.171035815,0.52,0.22,0.5646237685000001,0.6465000000000001,0.121,0.6577258167000001,0.1565,-0.069,0.171035815,0.49,0.19,0.5255473337000001
2021-03-31 16:00:00,0.6985,0.17750000000000002,0.7207000069,0.14850000000000002,-0.0625,0.1611164175,0.55,0.24,0.6000833275,0.6685,0.1375,0.6824943223000001,0.14850000000000002,-0.0625,0.1611164175,0.52,0.2,0.5571355311
2021-03-31 16:30:00,0.808,0.198,0.8319062447000001,0.178,-0.032,0.1808535319,0.63,0.23,0.6706713055,0.778,0.158,0.7938816033,0.178,-0.032,0.1808535319,0.6000000000000001,0.19,0.6293647591
2021-03-31 17:00:00,0.876,0.17300000000000001,0.8929193693,0.196,-0.027,0.19785095400000002,0.68,0.2,0.7088018059,0.846,0.133,0.8563906819,0.196,-0.027,0.19785095400000002,0.65,0.16,0.6694027188
2021-03-31 17:30:00,0.9470000000000001,0.18050000000000002,0.964048365,0.197,-0.029500000000000002,0.19919651100000002,0.75,0.21,0.7788452991,0.917,0.1405,0.9277010564,0.197,-0.029500000000000002,0.19919651100000002,0.72,0.17,0.7397972695
2021-03-31 18:00:00,1.0395,0.178,1.0546299114,0.1895,-0.032,0.1921828556,0.85,0.21,0.8755569656000001,1.0095,0.138,1.0188887329,0.1895,-0.032,0.1921828556,0.8200000000000001,0.17,0.8374365648000001
2021-03-31 18:30:00,1.0995,0.1835,1.1147073607,0.1995,-0.026500000000000003,0.2012523292,0.9,0.21,0.924175308,1.0695000000000001,0.14350000000000002,1.0790841024,0.1995,-0.026500000000000003,0.2012523292,0.87,0.17,0.8864536085
2021-03-31 19:00:00,1.164,0.18,1.1778353026,0.194,-0.03,0.1963058838,0.97,0.21,0.9924716621,1.134,0.14,1.1426092946,0.194,-0.03,0.1963058838,0.9400000000000001,0.17,0.9552486587000001
2021-03-31 19:30:00,1.19,0.18050000000000002,1.2036113368,0.19,-0.029500000000000002,0.19227649360000001,1.0,0.21,1.0218121158,1.15,0.1405,1.1585509268,0.19,-0.029500000000000002,0.19227649360000001,0.96,0.17,0.9749358953
2021-03-31 20:00:00,1.232,0.179,1.2449357413,0.192,-0.031,0.1944865034,1.04,0.21,1.0609901036,1.202,0.139,1.2100103305,0.192,-0.031,0.1944865034,1.01,0.17,1.0242070103
2021-03-31 20:30:00,1.2335,0.181,1.2467089676,0.1935,-0.029,0.19566105900000003,1.04,0.21,1.0609901036,1.2035,0.14100000000000001,1.211731509,0.1935,-0.029,0.19566105900000003,1.01,0.17,1.0242070103
2021-03-31 21:00:00,1.2755,0.182,1.2884192835000001,0.1955,-0.028,0.1974949366,1.08,0.21,1.1002272493,1.2355,0.14200000000000002,1.243633487,0.1955,-0.028,0.1974949366,1.04,0.17,1.0538026381
2021-03-31 21:30:00,1.2575,0.18050000000000002,1.2703883265,0.1975,-0.029500000000000002,0.1996910113,1.06,0.21,1.0806016842,1.2175,0.1405,1.2255800667,0.1975,-0.029500000000000002,0.1996910113,1.02,0.17,1.0340696302
2021-03-31 22:00:00,1.186,0.168,1.1978397222,0.196,-0.032,0.19859506540000002,0.99,0.2,1.01,1.156,0.128,1.1630649165,0.196,-0.032,0.19859506540000002,0.96,0.16,0.9732420048
2021-03-31 22:30:00,1.0885,0.193,1.1054778379,0.1885,-0.027,0.19042386930000002,0.9,0.22,0.9264987858,1.0485,0.113,1.0545715955,0.1885,-0.027,0.19042386930000002,0.86,0.14,0.8713208364
2021-03-31 23:00:00,1.046,0.14300000000000002,1.0557296055,0.196,-0.027,0.19785095400000002,0.85,0.17,0.8668333173,1.006,0.10300000000000001,1.0112591162,0.196,-0.027,0.19785095400000002,0.81,0.13,0.8203657721000001
2021-03-31 23:30:00,0.9590000000000001,0.14300000000000002,0.9696030115000001,0.199,-0.027,0.2008233054,0.76,0.17,0.7787810989,0.929,0.10300000000000001,0.9346924628000001,0.199,-0.027,0.2008233054,0.73,0.13,0.7414849965
2021-04-01 00:00:00,0.867,0.14100000000000001,0.8783905737000001,0.197,-0.029,0.1991230775,0.67,0.17,0.6912307864,0.8270000000000001,0.101,0.8331446453,0.197,-0.029,0.1991230775,0.63,0.13,0.6432728814
